Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,70.9891435159,14.9570983911,21.4597477147,0.0,4.12243109448,15.9888894789,64.9026214969,61.9108910791,2.97173041782,0.02
 01/02  02:00:00,93.1490974342,22.7604143314,35.656289831,0.0,4.12243109448,15.9888894789,96.2701706104,93.2784401925,2.97173041782,0.02
 01/02  03:00:00,69.6138741618,14.9570983911,20.0844784374,0.0,4.12243109448,15.9888894789,66.6512883864,63.6595579686,2.97173041782,0.02
 01/02  04:00:00,91.4676341037,22.7604143314,33.9748265647,0.0,4.12243109448,15.9888894789,96.6293881803,93.6376577625,2.97173041782,0.02
 01/02  05:00:00,123.751440724,29.7090116114,41.9525924518,0.0,12.3672932834,24.9413748627,105.092522653,100.119638624,4.9528840297,0.02
 01/02  06:00:00,134.593956918,29.9645358693,44.0210522595,8.5185321466,12.3672932834,24.9413748627,175.073171314,170.100287284,4.9528840297,0.02
 01/02  07:00:00,193.387421538,31.0698701582,45.8085887515,6.27364499486,24.7345865669,70.7195625826,142.19827553,132.272507471,9.90576805939,0.02
 01/02  08:00:00,212.961685508,31.3847326176,48.5613037031,2.83317195516,37.1018798503,92.3937384068,121.788604455,111.862836396,9.90576805939,0.02
 01/02  09:00:00,227.22723698,31.5332914393,51.9832433547,1.48523316566,37.1018798503,104.434947198,113.617669864,103.691901805,9.90576805939,0.02
 01/02  10:00:00,241.984049459,31.8114111622,55.2789040088,0.626669210402,37.1018798503,116.476155989,108.081076811,98.1553087512,9.90576805939,0.02
 01/02  11:00:00,245.080989431,32.2931961163,58.2215988837,0.298589041868,37.1018798503,116.476155989,110.560711053,92.0338167897,9.90576805939,8.62112620429
 01/02  12:00:00,247.626629056,32.5210131985,60.6704537642,0.16746840144,37.1018798503,116.476155989,99.3069864678,89.3812184085,9.90576805939,0.02
 01/02  13:00:00,238.233483796,32.8693059943,63.0587318194,0.0793882973074,37.1018798503,104.434947198,96.5991328886,86.6733648292,9.90576805939,0.02
 01/02  14:00:00,252.120362364,33.2233461465,64.6192127251,0.0100014927646,37.1018798503,116.476155989,102.714682704,84.1868348913,9.90576805939,8.62207975362
 01/02  15:00:00,256.397038663,33.2959935451,68.8335247894,0.0,37.1018798503,116.476155989,93.6437447079,83.7179766486,9.90576805939,0.02
 01/02  16:00:00,258.277729588,33.246882731,70.7634657494,0.0,37.1018798503,116.476155989,93.8005712626,83.8748032032,9.90576805939,0.02
 01/02  17:00:00,256.709902741,33.3694887855,69.0734677309,0.0,37.1018798503,116.476155989,92.1754935207,82.2497254613,9.90576805939,0.02
 01/02  18:00:00,255.832220757,33.066582285,66.0850159127,0.0654760426822,37.1018798503,116.476155989,101.966416385,83.4489492157,9.90576805939,8.61169910996
 01/02  19:00:00,167.351146104,29.6415338224,50.6142758296,0.0,24.7345865669,47.5788473902,70.403639586,65.4307555563,4.9528840297,0.02
 01/02  20:00:00,170.324581981,30.1813561343,53.0478925967,0.0,24.7345865669,47.5788473902,76.1020228508,71.1291388211,4.9528840297,0.02
 01/02  21:00:00,143.979281853,29.3941152629,48.7467705049,0.0,12.3672932834,38.6892022431,89.1708311575,86.1791007397,2.97173041782,0.02
 01/02  22:00:00,104.250323593,18.1762914695,32.1328301114,0.0,12.3672932834,27.0668015668,63.1908535951,60.1991231773,2.97173041782,0.02
 01/02  23:00:00,88.3228315599,21.5008289372,32.0896093897,0.0,4.12243109448,15.9888894789,83.9459627315,80.9542323137,2.97173041782,0.02
 01/02  24:00:00,78.2246017896,16.0817282074,27.5705762364,0.0,4.12243109448,15.9888894789,64.1338586411,61.1421282233,2.97173041782,0.02
 01/03  01:00:00,87.6148115566,21.5008289372,31.3815893365,0.0,4.12243109448,15.9888894789,89.8445285063,86.8527980885,2.97173041782,0.02
 01/03  02:00:00,77.3907704039,16.0817282074,26.7367447941,0.0,4.12243109448,15.9888894789,66.1627656165,63.1710351986,2.97173041782,0.02
 01/03  03:00:00,86.6150657609,21.5008289372,30.3818434921,0.0,4.12243109448,15.9888894789,91.4589614541,88.4672310363,2.97173041782,0.02
 01/03  04:00:00,75.8900493851,16.0367430147,25.2810089132,0.0,4.12243109448,15.9888894789,62.5287258043,59.5369953865,2.97173041782,0.02
 01/03  05:00:00,127.482544082,29.888952382,45.5037548317,0.0,12.3672932834,24.9413748627,106.927927229,101.9550432,4.9528840297,0.02
 01/03  06:00:00,138.13053017,29.970928801,48.3662886343,7.70347583224,12.3672932834,24.9413748627,174.442116972,169.469232942,4.9528840297,0.02
 01/03  07:00:00,199.484471106,31.1076365563,53.1794876145,4.9620289925,24.7345865669,70.7195625826,141.176814878,131.251046819,9.90576805939,0.02
 01/03  08:00:00,219.978483411,31.430924964,55.9564868038,2.4085835082,37.1018798503,92.3937384068,121.103892373,111.178124313,9.90576805939,0.02
 01/03  09:00:00,235.367448326,31.5477845151,59.7010785415,1.89305757513,37.1018798503,104.434947198,123.096203545,104.574349341,9.90576805939,8.6160861448
 01/03  10:00:00,249.402423019,31.7408742595,62.4236214465,0.970922503133,37.1018798503,116.476155989,109.212871192,99.2871031328,9.90576805939,0.02
 01/03  11:00:00,250.587431701,31.9960107763,63.9225311559,0.401340480481,37.1018798503,116.476155989,104.835250477,94.9094824173,9.90576805939,0.02
 01/03  12:00:00,252.341311013,32.1619950033,65.739364212,0.172163287418,37.1018798503,116.476155989,102.208054002,92.2822859427,9.90576805939,0.02
 01/03  13:00:00,242.643791491,32.4662920411,67.9023384048,0.0491085634852,37.1018798503,104.434947198,107.940633099,89.4156696292,9.90576805939,8.61919541082
 01/03  14:00:00,255.807430112,32.5812165039,68.9569558498,0.00155055834848,37.1018798503,116.476155989,98.2221991101,88.2964310507,9.90576805939,0.02
 01/03  15:00:00,257.104068868,32.6530438777,70.1834310349,0.0,37.1018798503,116.476155989,97.5144650682,87.5886970088,9.90576805939,0.02
 01/03  16:00:00,258.138019281,32.6774293617,71.184575091,0.00858740265455,37.1018798503,116.476155989,105.539537255,87.0136924258,9.90576805939,8.62007677023
 01/03  17:00:00,257.152565341,32.6400010526,70.193498193,0.052193365276,37.1018798503,116.476155989,96.750839616,86.8250715566,9.90576805939,0.02
 01/03  18:00:00,256.620581617,32.5168683183,67.3661146281,0.122489412244,37.1018798503,116.476155989,97.2002658803,87.2744978209,9.90576805939,0.02
 01/03  19:00:00,168.873824595,29.6415338224,52.1369437263,0.0,24.7345865669,47.5788473902,71.8418298226,66.8689457929,4.9528840297,0.02
 01/03  20:00:00,171.641292437,30.1813561343,54.3645852374,0.0,24.7345865669,47.5788473902,76.8302767296,71.8573926999,4.9528840297,0.02
 01/03  21:00:00,143.924426736,29.1691892996,48.9168205398,0.0,12.3672932834,38.6892022431,89.4827265623,86.4909961444,2.97173041782,0.02
 01/03  22:00:00,103.70659972,17.9513655063,31.8140200067,0.0,12.3672932834,27.0668015668,63.1769258018,60.185195384,2.97173041782,0.02
 01/03  23:00:00,89.1706633847,21.5008289372,32.9374399785,0.0,4.12243109448,15.9888894789,83.8821953717,80.8904649539,2.97173041782,0.02
 01/03  24:00:00,78.8062876245,16.1267134,28.10727564,0.0,4.12243109448,15.9888894789,60.3761874304,57.3844570126,2.97173041782,0.02
 01/04  01:00:00,88.7435629208,21.5008289372,32.5103394648,0.0,4.12243109448,15.9888894789,103.789902493,92.2164903823,2.97173041782,8.60168169302
 01/04  02:00:00,77.9642022487,16.1267134,27.265190307,0.0,4.12243109448,15.9888894789,64.6694873442,61.6777569264,2.97173041782,0.02
 01/04  03:00:00,87.5894925461,21.5008289372,31.3562692655,0.0,4.12243109448,15.9888894789,96.3938219649,93.4020915471,2.97173041782,0.02
 01/04  04:00:00,77.8829674539,16.3066541706,27.0040149342,0.0,4.12243109448,15.9888894789,65.5159735067,62.5242430889,2.97173041782,0.02
 01/04  05:00:00,127.891498575,29.888952382,45.9127085462,0.0,12.3672932834,24.9413748627,106.841137885,101.868253855,4.9528840297,0.02
 01/04  06:00:00,138.356491071,29.9758849725,48.6957729484,7.59499557563,12.3672932834,24.9413748627,174.395382854,169.422498824,4.9528840297,0.02
 01/04  07:00:00,200.488901396,31.1165537403,54.2763184371,4.86071070406,24.7345865669,70.7195625826,141.221934738,131.296166679,9.90576805939,0.02
 01/04  08:00:00,222.50892929,31.4427021216,58.2135970239,2.67014350707,37.1018798503,92.3937384068,121.254448135,111.328680075,9.90576805939,0.02
 01/04  09:00:00,241.484466323,31.5512964104,65.7599779007,1.94771811544,37.1018798503,104.434947198,114.534499966,104.608731907,9.90576805939,0.02
 01/04  10:00:00,258.13504317,31.7341609181,71.1270490448,1.00676987998,37.1018798503,116.476155989,109.174001127,99.2482330675,9.90576805939,0.02
 01/04  11:00:00,258.276619838,31.9031505995,71.5056320388,0.600222516893,37.1018798503,116.476155989,114.288859224,95.7619422513,9.90576805939,8.62114891368
 01/04  12:00:00,257.383003821,32.0252897724,70.7260581298,0.363961600679,37.1018798503,116.476155989,103.456558082,93.5307900229,9.90576805939,0.02
 01/04  13:00:00,245.081751847,32.1683355526,70.4747402196,0.212620347005,37.1018798503,104.434947198,101.591059637,91.665291578,9.90576805939,0.02
 01/04  14:00:00,257.005556528,32.2981981946,70.3298356113,0.109717187649,37.1018798503,116.476155989,108.553069804,90.0252107258,9.90576805939,8.62209101896
 01/04  15:00:00,256.26190418,32.3576739878,69.5518955964,0.0848083379305,37.1018798503,116.476155989,98.9750115877,89.0492435283,9.90576805939,0.02
 01/04  16:00:00,254.702987163,32.3480036386,67.9404241715,0.147179928992,37.1018798503,116.476155989,98.5618788511,88.6361107917,9.90576805939,0.02
 01/04  17:00:00,254.369234793,32.3051964772,67.5629214489,0.234172179402,37.1018798503,116.476155989,98.450026219,88.5242581596,9.90576805939,0.02
 01/04  18:00:00,256.14611361,32.2432001266,66.9261242422,0.361636891568,37.1018798503,116.476155989,106.961970233,88.4444502363,9.90576805939,8.61175193683
 01/04  19:00:00,169.154659588,29.6190412261,52.440279259,0.0,24.7345865669,47.5788473902,72.8856380961,67.9127540664,4.9528840297,0.02
 01/04  20:00:00,171.42106812,30.0688931526,54.2568409137,0.0,24.7345865669,47.5788473902,77.7253050207,72.752420991,4.9528840297,0.02
 01/04  21:00:00,143.197145243,28.9442633363,48.4144857308,0.0,12.3672932834,38.6892022431,90.3915816322,87.3998512144,2.97173041782,0.02
 01/04  22:00:00,99.8382412237,17.2765876165,28.6204516837,0.0,12.3672932834,27.0668015668,63.4422703257,60.4505399079,2.97173041782,0.02
 01/04  23:00:00,96.1104208107,22.6704439461,38.7075836437,0.0,4.12243109448,15.9888894789,83.3585173064,80.3667868886,2.97173041782,0.02
 01/04  24:00:00,72.451454666,14.9570983911,22.9220589417,0.0,4.12243109448,15.9888894789,64.1686200317,61.1768896139,2.97173041782,0.02
 01/05  01:00:00,95.268853606,22.6704439461,37.8660163917,0.0,4.12243109448,15.9888894789,93.1058004493,90.1140700315,2.97173041782,0.02
 01/05  02:00:00,71.5462344328,14.9570983911,22.0168386545,0.0,4.12243109448,15.9888894789,65.652775141,62.6610447232,2.97173041782,0.02
 01/05  03:00:00,94.3611811847,22.8503847167,36.7741558161,0.00424733597138,4.12243109448,15.9888894789,91.4957122181,88.5039818003,2.97173041782,0.02
 01/05  04:00:00,74.5717942089,15.6768614735,24.3226352944,0.0,4.12243109448,15.9888894789,65.8555452087,62.8638147908,2.97173041782,0.02
 01/05  05:00:00,126.15683279,29.6190412261,44.4479547128,0.0,12.3672932834,24.9413748627,107.326910167,102.354026137,4.9528840297,0.02
 01/05  06:00:00,143.855687183,30.4886748173,50.6595588363,10.6176166439,12.3672932834,24.9413748627,174.689081868,169.716197838,4.9528840297,0.02
 01/05  07:00:00,201.539894834,30.9880923801,53.5678714421,6.74861308626,24.7345865669,70.7195625826,141.895320953,131.969552893,9.90576805939,0.02
 01/05  08:00:00,222.422622777,31.376287417,57.3800369647,3.48381059843,37.1018798503,92.3937384068,121.979311557,112.053543497,9.90576805939,0.02
 01/05  09:00:00,239.892845393,31.4979804165,63.8315343849,2.33779942588,37.1018798503,104.434947198,123.3640949,104.842234938,9.90576805939,8.61609190237
 01/05  10:00:00,255.604074869,31.7525775738,68.6240971027,0.960389932317,37.1018798503,116.476155989,108.45218727,98.526419211,9.90576805939,0.02
 01/05  11:00:00,257.570701766,32.2390190223,70.6928449702,0.371289867396,37.1018798503,116.476155989,102.015292058,92.0895239987,9.90576805939,0.02
 01/05  12:00:00,259.039906545,32.6851131654,71.8852160309,0.201790595907,37.1018798503,116.476155989,97.3787726429,87.4530045836,9.90576805939,0.02
 01/05  13:00:00,248.627038681,33.1605698796,73.1384315069,0.101975456295,37.1018798503,104.434947198,102.467691894,83.9427460421,9.90576805939,8.61917779238
 01/05  14:00:00,261.538029913,33.5070478771,73.7381937376,0.0250818324951,37.1018798503,116.476155989,91.6647631222,81.7389950628,9.90576805939,0.02
 01/05  15:00:00,264.219565215,33.9565227599,75.9954499102,0.0,37.1018798503,116.476155989,89.3225785711,79.3968105117,9.90576805939,0.02
 01/05  16:00:00,264.880554616,34.2336871017,76.379432515,0.0,37.1018798503,116.476155989,96.0057996875,77.479919836,9.90576805939,8.62011179214
 01/05  17:00:00,261.861360706,33.9714897483,73.5845160006,0.0384814072702,37.1018798503,116.476155989,88.5503330185,78.6245649591,9.90576805939,0.02
 01/05  18:00:00,261.738723332,33.459962952,71.5402700321,0.123381592968,37.1018798503,116.476155989,91.2220838607,81.2963158013,9.90576805939,0.02
 01/05  19:00:00,172.718308314,29.8439671894,55.7789943394,0.0,24.7345865669,47.5788473902,69.478617774,64.5057337443,4.9528840297,0.02
 01/05  20:00:00,174.420744158,30.1813561343,57.1440372281,0.0,24.7345865669,47.5788473902,75.0327274368,70.0598434071,4.9528840297,0.02
 01/05  21:00:00,147.941728729,29.3941152629,52.7091968457,0.0,12.3672932834,38.6892022431,88.1003769868,85.108646569,2.97173041782,0.02
 01/05  22:00:00,105.308183368,17.9513655063,33.4156038094,0.0,12.3672932834,27.0668015668,62.6733243263,59.6815939085,2.97173041782,0.02
 01/05  23:00:00,91.0378205686,21.5008289372,34.804597178,0.0,4.12243109448,15.9888894789,83.3029562198,80.311225802,2.97173041782,0.02
 01/05  24:00:00,80.2602204576,16.1267134,29.5612084887,0.0,4.12243109448,15.9888894789,62.0775043485,59.0857739307,2.97173041782,0.02
 01/06  01:00:00,91.9203414074,21.7257549005,35.4621920008,0.0,4.12243109448,15.9888894789,94.5711895119,91.5794590941,2.97173041782,0.02
 01/06  02:00:00,77.3886389616,15.8568022441,26.9595381322,0.0,4.12243109448,15.9888894789,69.5669900977,57.9935633453,2.97173041782,8.60169633453
 01/06  03:00:00,91.8994857568,21.9506808637,35.2164105066,0.0,4.12243109448,15.9888894789,94.8291690392,91.8374386213,2.97173041782,0.02
 01/06  04:00:00,73.97860079,14.9219835947,24.5071896497,0.0,4.12243109448,15.9888894789,57.4799660675,54.4882356496,2.97173041782,0.02
 01/06  05:00:00,131.000351341,29.9789227673,48.9315908896,0.0,12.3672932834,24.9413748627,106.466389986,101.493505957,4.9528840297,0.02
 01/06  06:00:00,140.238837944,29.9761757976,51.1074604103,7.06536412732,12.3672932834,24.9413748627,174.027186522,169.054302492,4.9528840297,0.02
 01/06  07:00:00,203.284549862,31.1263229745,57.4973204891,4.42558785305,24.7345865669,70.7195625826,140.872625579,130.94685752,9.90576805939,0.02
 01/06  08:00:00,225.644416719,31.4501893447,61.7118340836,2.29990641468,37.1018798503,92.3937384068,120.851533141,110.925765082,9.90576805939,0.02
 01/06  09:00:00,242.266736052,31.6425175379,67.351685023,1.04706017479,37.1018798503,104.434947198,112.721064819,102.795296759,9.90576805939,0.02
 01/06  10:00:00,258.803015858,32.0989830092,72.2049219281,0.232048649355,37.1018798503,116.476155989,105.642603283,95.716835224,9.90576805939,0.02
 01/06  11:00:00,262.727159075,32.6166451039,75.6884312078,0.154462062346,37.1018798503,116.476155989,108.08513596,89.5582466454,9.90576805939,8.62112125527
 01/06  12:00:00,265.611938126,32.8884227376,78.3638059875,0.09201358816,37.1018798503,116.476155989,96.7379731702,86.8122051108,9.90576805939,0.02
 01/06  13:00:00,256.232050783,33.2101957726,80.7671303624,0.0286698246769,37.1018798503,104.434947198,94.3821166439,84.4563485845,9.90576805939,0.02
 01/06  14:00:00,268.336088748,33.221250366,80.8470318289,0.0,37.1018798503,116.476155989,101.113620426,82.585726619,9.90576805939,8.6221257474
 01/06  15:00:00,266.854448221,33.0283316414,79.5585842155,0.0,37.1018798503,116.476155989,91.9758588005,82.0500907411,9.90576805939,0.02
 01/06  16:00:00,265.611861475,32.8905659239,78.453916771,0.0,37.1018798503,116.476155989,94.5379997262,84.6122316668,9.90576805939,0.02
 01/06  17:00:00,265.304391205,32.8265559737,78.2108912516,0.0,37.1018798503,116.476155989,95.5099058117,85.5841377524,9.90576805939,0.02
 01/06  18:00:00,265.569837717,32.6881359568,76.2554431135,0.0111034085071,37.1018798503,116.476155989,104.144238802,85.6267617037,9.90576805939,8.61170903918
 01/06  19:00:00,174.932656829,29.6415338224,58.1957813228,0.0,24.7345865669,47.5788473902,70.9226163537,65.949732324,4.9528840297,0.02
 01/06  20:00:00,177.275476228,30.1813561343,59.9987851262,0.0,24.7345865669,47.5788473902,76.0200313731,71.0471473434,4.9528840297,0.02
 01/06  21:00:00,150.394701911,29.3941152629,55.1621901933,0.0,12.3672932834,38.6892022431,88.6976963344,85.7059659166,2.97173041782,0.02
 01/06  22:00:00,104.354498237,17.4565283871,32.9567678924,0.0,12.3672932834,27.0668015668,64.079471829,61.0877414112,2.97173041782,0.02
 01/06  23:00:00,96.0244848269,21.9506808637,39.3414107418,0.0,4.12243109448,15.9888894789,83.4821960017,80.4904655839,2.97173041782,0.02
 01/06  24:00:00,82.14357391,16.0817282074,31.4895483693,0.0,4.12243109448,15.9888894789,63.8641290727,60.8723986549,2.97173041782,0.02
 01/07  01:00:00,92.8053964095,21.5008289372,36.5721742063,0.0,4.12243109448,15.9888894789,89.3775469269,86.3858165091,2.97173041782,0.02
 01/07  02:00:00,81.0978846199,16.0817282074,30.4438590279,0.0,4.12243109448,15.9888894789,64.2321848826,61.2404544648,2.97173041782,0.02
 01/07  03:00:00,91.9533883321,21.5008289372,35.7201660818,0.0,4.12243109448,15.9888894789,93.5953246572,90.6035942394,2.97173041782,0.02
 01/07  04:00:00,79.3969377396,15.9467726294,28.8778676723,0.0,4.12243109448,15.9888894789,65.11755648,62.1258260621,2.97173041782,0.02
 01/07  05:00:00,112.96383828,29.1691892996,48.8393194687,0.0,4.12243109448,16.0517297156,112.661777902,109.670047485,2.97173041782,0.02
 01/07  06:00:00,106.049498048,28.0445594833,43.0496090194,0.0,4.12243109448,16.0517297156,111.791382843,108.799652425,2.97173041782,0.02
 01/07  07:00:00,144.972855769,30.7436710424,55.7181345712,0.0016457211346,4.12243109448,39.6058045677,92.8456610509,89.8539306331,2.97173041782,0.02
 01/07  08:00:00,183.970103547,30.794317132,59.8894384923,12.5305771392,12.3672932834,65.3531420225,151.136209977,146.163325947,4.9528840297,0.02
 01/07  09:00:00,184.899946784,30.7782112074,64.2559230569,8.56848439687,12.3672932834,68.2430321324,146.973929691,142.001045661,4.9528840297,0.02
 01/07  10:00:00,212.469034187,30.8624639923,68.3173747873,2.97504147612,16.4897243779,93.1370602926,134.38168515,126.437070703,7.92461444751,0.02
 01/07  11:00:00,213.301701536,30.9139424916,70.2115481807,1.86197494557,16.4897243779,93.1370602926,136.633150337,120.09955227,7.92461444751,8.60898361938
 01/07  12:00:00,216.434652071,30.9818140063,73.8708890281,1.26774541866,16.4897243779,93.1370602926,125.390531529,117.445917081,7.92461444751,0.02
 01/07  13:00:00,211.247502091,31.0718950101,78.1558344444,0.857147022117,16.4897243779,83.9857416113,122.196313953,114.251699505,7.92461444751,0.02
 01/07  14:00:00,213.324274358,31.190374167,80.5839750516,0.387294532526,16.4897243779,83.9857416113,114.250610957,106.305996509,7.92461444751,0.02
 01/07  15:00:00,214.923974662,31.2531484445,82.3453047372,0.162928142903,16.4897243779,83.9857416113,106.559008277,98.6143938294,7.92461444751,0.02
 01/07  16:00:00,194.346562424,30.7436710424,79.8971904717,0.0,12.3672932834,70.6512738906,55.0858992836,50.1130152539,4.9528840297,0.02
 01/07  17:00:00,191.33181007,30.7436710424,76.882431521,0.0,12.3672932834,70.6512738906,55.5260955662,50.5532115365,4.9528840297,0.02
 01/07  18:00:00,176.637810937,30.7436710424,72.3626944636,0.0,12.3672932834,58.1284167478,60.0886565345,55.1157725048,4.9528840297,0.02
 01/07  19:00:00,140.386184103,29.3941152629,58.9022309731,0.0,12.3672932834,24.9413748627,85.5517392451,80.5788552154,4.9528840297,0.02
 01/07  20:00:00,140.239839023,29.3941152629,58.7558858744,0.0,12.3672932834,24.9413748627,93.5345488892,88.5616648595,4.9528840297,0.02
 01/07  21:00:00,122.779487061,29.3941152629,58.4300412263,0.0,4.12243109448,16.0517297156,103.10448484,100.112754422,2.97173041782,0.02
 01/07  22:00:00,71.998518942,13.0874610922,24.3845009831,0.0,4.12243109448,15.9888894789,56.7468086668,53.755078249,2.97173041782,0.02
 01/07  23:00:00,95.9137504862,21.5008289372,39.6805271009,0.0,4.12243109448,15.9888894789,105.907728282,94.3343039603,2.97173041782,8.60169390374
 01/07  24:00:00,78.5121175888,14.3470464865,29.6385143415,0.0,4.12243109448,15.9888894789,58.1935359131,55.2018054952,2.97173041782,0.02
 01/08  01:00:00,87.1985281552,19.8648963007,34.702477109,0.0,2.06121554724,15.9888894789,88.684137805,85.6924073872,2.97173041782,0.02
 01/08  02:00:00,67.5327865759,12.1175276464,22.995659567,0.0,2.06121554724,15.9888894789,47.6580003219,44.6662699041,2.97173041782,0.02
 01/08  03:00:00,87.1713200743,20.0810435648,34.46483963,0.0,2.06121554724,15.9888894789,81.4786200275,78.4868896097,2.97173041782,0.02
 01/08  04:00:00,61.4576506202,11.2178237933,17.8202276017,0.0,2.06121554724,15.9888894789,47.6127351276,44.6210047098,2.97173041782,0.02
 01/08  05:00:00,89.9345077567,20.8008066473,36.5082643507,0.0,2.06121554724,15.9888894789,83.1677827166,80.1760522988,2.97173041782,0.02
 01/08  06:00:00,61.8146439955,11.4515284557,17.937798709,0.0,2.06121554724,15.9888894789,51.0060661403,48.0143357225,2.97173041782,0.02
 01/08  07:00:00,100.293334065,24.6300516303,42.9463623936,0.0,2.06121554724,15.9888894789,99.1437353808,96.152004963,2.97173041782,0.02
 01/08  08:00:00,70.057315035,18.6963729889,30.5042095896,0.0,2.06121554724,15.9888894789,79.7874930197,76.7957626019,2.97173041782,0.02
 01/08  09:00:00,120.805952997,25.1023961532,49.2730838639,0.0,4.12243109448,41.7362269337,92.9286365026,87.955752473,4.9528840297,0.02
 01/08  10:00:00,108.960509586,20.1358991537,42.1810207157,0.0,4.12243109448,41.7362269337,71.0087760845,66.0358920548,4.9528840297,0.02
 01/08  11:00:00,126.133472707,25.2823369238,54.2368261321,0.0,4.12243109448,41.7362269337,86.5650564274,81.5921723977,4.9528840297,0.02
 01/08  12:00:00,113.005882316,20.4961871587,45.8182758707,0.0,4.12243109448,41.7362269337,68.2390066545,63.2661226248,4.9528840297,0.02
 01/08  13:00:00,130.465140171,25.6267183008,58.3112437218,0.0,4.12243109448,41.7362269337,83.9559582623,78.9830742326,4.9528840297,0.02
 01/08  14:00:00,113.940163404,20.4984668309,47.0690195296,0.0,4.12243109448,41.7362269337,68.0930618714,63.1201778417,4.9528840297,0.02
 01/08  15:00:00,131.682041696,25.6255320799,59.626036695,0.0,4.12243109448,41.7362269337,84.2828408827,79.309956853,4.9528840297,0.02
 01/08  16:00:00,114.08843549,20.498317528,47.2739992513,0.0,4.12243109448,41.7362269337,68.0306505375,63.0577665078,4.9528840297,0.02
 01/08  17:00:00,112.476052252,25.6253901016,57.2778815199,0.0,4.12243109448,24.8785346261,84.3907973406,79.4179133109,4.9528840297,0.02
 01/08  18:00:00,82.1716878201,19.5612564752,41.776569788,0.0,2.06121554724,15.9888894789,68.3452289406,65.3534985228,2.97173041782,0.02
 01/08  19:00:00,102.377236099,23.635252724,46.0479342507,0.0,2.06121554724,15.9888894789,93.6029741098,90.611243692,2.97173041782,0.02
 01/08  20:00:00,74.4393045143,14.9570983911,26.9711237236,0.0,2.06121554724,15.9888894789,65.9608967795,62.9691663617,2.97173041782,0.02
 01/08  21:00:00,94.7897577737,22.2019429243,39.8994833894,0.0,2.06121554724,15.9888894789,98.6625237495,95.6707933317,2.97173041782,0.02
 01/08  22:00:00,76.2217313023,14.4370168718,29.3193736651,0.0,2.06121554724,15.9888894789,59.5202743374,56.5285439196,2.97173041782,0.02
 01/08  23:00:00,89.1388422806,20.5660102878,35.9245244501,0.0,2.06121554724,15.9888894789,92.2012513153,89.2095208975,2.97173041782,0.02
 01/08  24:00:00,70.2920307924,14.0222797417,23.7815393776,0.0,2.06121554724,15.9888894789,66.4266908587,63.4349604409,2.97173041782,0.02
 01/09  01:00:00,96.9616115901,21.9155660673,40.336522354,0.0,4.12243109448,15.9888894789,91.3598385588,88.3681081409,2.97173041782,0.02
 01/09  02:00:00,71.396251698,14.0222797417,22.8245446518,0.0,4.12243109448,15.9888894789,65.8168425639,62.8251121461,2.97173041782,0.02
 01/09  03:00:00,95.5365329652,21.9155660673,38.9111544236,0.000289225208709,4.12243109448,15.9888894789,92.7820005988,89.790270181,2.97173041782,0.02
 01/09  04:00:00,62.8336736211,11.2178237933,17.1350349682,0.0,4.12243109448,15.9888894789,50.0761937561,47.0844633383,2.97173041782,0.02
 01/09  05:00:00,132.857466289,29.9789227673,50.788705924,0.0,12.3672932834,24.9413748627,122.157242642,108.602665599,4.9528840297,8.60169301328
 01/09  06:00:00,144.289226763,29.8950546655,52.8429118991,9.46142268263,12.3672932834,24.9413748627,184.771162401,179.798278372,4.9528840297,0.02
 01/09  07:00:00,206.573510474,30.8904578563,59.5571617429,5.89057242775,24.7345865669,70.7195625826,150.445409353,140.519641293,9.90576805939,0.02
 01/09  08:00:00,230.658287112,31.0612300233,64.1018304335,2.96357547361,37.1018798503,92.3937384068,129.219342603,119.293574543,9.90576805939,0.02
 01/09  09:00:00,246.564848936,31.3495363515,71.8530122185,1.1368385802,37.1018798503,104.434947198,119.843797381,109.918029321,9.90576805939,0.02
 01/09  10:00:00,265.472703693,31.8594004894,78.7047522424,0.641503130689,37.1018798503,116.476155989,111.928380822,102.002612763,9.90576805939,0.02
 01/09  11:00:00,269.132417098,32.3714094373,82.020564624,0.472812662805,37.1018798503,116.476155989,103.370190447,93.444422388,9.90576805939,0.02
 01/09  12:00:00,271.770249731,32.9571531502,84.3179309043,0.227452121969,37.1018798503,116.476155989,104.122653917,85.5946670783,9.90576805939,8.62221877879
 01/09  13:00:00,260.978166942,33.3547545572,85.3795124887,0.0178597464589,37.1018798503,104.434947198,92.0939334999,82.1681654405,9.90576805939,0.02
 01/09  14:00:00,271.365776696,33.2149431636,83.8830433373,0.0,37.1018798503,116.476155989,96.2890082261,86.3632401667,9.90576805939,0.02
 01/09  15:00:00,272.129879201,33.4157267178,84.4465781148,0.0,37.1018798503,116.476155989,102.104868642,83.5779438183,9.90576805939,8.62115676403
 01/09  16:00:00,271.837492498,33.4110891994,84.1590382385,0.0,37.1018798503,116.476155989,89.8267881266,79.9010200672,9.90576805939,0.02
 01/09  17:00:00,270.440524611,33.3238497947,82.8497443537,0.0,37.1018798503,116.476155989,92.5391617238,82.6133936644,9.90576805939,0.02
 01/09  18:00:00,269.938843829,33.0315442654,80.292146885,0.0,37.1018798503,116.476155989,94.6461951448,84.7204270855,9.90576805939,0.02
 01/09  19:00:00,178.43203417,29.8439671894,61.4927047382,0.0,24.7345865669,47.5788473902,79.5356515934,65.9767724401,4.9528840297,8.60599512367
 01/09  20:00:00,179.285111732,30.1813561343,62.0084123277,0.0,24.7345865669,47.5788473902,76.1744920031,71.2016079734,4.9528840297,0.02
 01/09  21:00:00,152.198494493,29.3941152629,56.9659817334,0.0,12.3672932834,38.6892022431,89.6753342612,86.6836038434,2.97173041782,0.02
 01/09  22:00:00,106.923093283,17.8164099283,35.1654821797,0.0,12.3672932834,27.0668015668,60.8647063392,57.8729759214,2.97173041782,0.02
 01/09  23:00:00,98.017590349,22.1006315059,41.1845657316,0.0,4.12243109448,15.9888894789,83.4108124592,80.4190820414,2.97173041782,0.02
 01/09  24:00:00,78.3753256681,15.4069503176,28.3960781317,0.0,4.12243109448,15.9888894789,61.4178291197,58.4260987019,2.97173041782,0.02
 01/10  01:00:00,101.302364721,22.7604143314,43.8095572451,0.0,4.12243109448,15.9888894789,94.249204334,91.2574739162,2.97173041782,0.02
 01/10  02:00:00,75.1839856693,14.9570983911,25.6545900196,0.0,4.12243109448,15.9888894789,64.8548581344,61.8631277166,2.97173041782,0.02
 01/10  03:00:00,98.9786848635,22.6254587535,41.6208329272,0.0,4.12243109448,15.9888894789,92.6951428165,89.7034123987,2.97173041782,0.02
 01/10  04:00:00,71.7364218183,14.0222797417,23.1647156162,0.0,4.12243109448,15.9888894789,60.1817235043,57.1899930865,2.97173041782,0.02
 01/10  05:00:00,136.049303946,29.9789227673,53.9805444685,0.0,12.3672932834,24.9413748627,106.861139649,101.888255619,4.9528840297,0.02
 01/10  06:00:00,143.483591157,29.9649755765,55.9161239284,5.51265491213,12.3672932834,24.9413748627,175.109005507,170.136121477,4.9528840297,0.02
 01/10  07:00:00,208.159650818,31.0900231256,63.837794647,2.99651526872,24.7345865669,70.7195625826,141.657001186,131.731233127,9.90576805939,0.02
 01/10  08:00:00,232.375088968,31.4289972348,67.2373891564,1.1770510876,37.1018798503,92.3937384068,120.91894393,110.99317587,9.90576805939,0.02
 01/10  09:00:00,246.293628121,31.7747709146,72.0789862805,0.214348844332,37.1018798503,104.434947198,111.477014316,101.551246256,9.90576805939,0.02
 01/10  10:00:00,263.178263508,32.2755876563,76.52489688,0.110723399868,37.1018798503,116.476155989,113.486093924,94.9621180352,9.90576805939,8.61820782908
 01/10  11:00:00,266.323848883,32.7567969975,79.2191540126,0.0803632896518,37.1018798503,116.476155989,99.6967881702,89.7710201108,9.90576805939,0.02
 01/10  12:00:00,268.911960851,33.1436258157,81.4619532503,0.0386127003086,37.1018798503,116.476155989,92.9709858692,83.0452178098,9.90576805939,0.02
 01/10  13:00:00,259.654317865,33.5614072172,83.8647497646,0.00205850643069,37.1018798503,104.434947198,95.5115360256,76.9865644159,9.90576805939,8.61920355029
 01/10  14:00:00,274.048335993,34.0261750715,85.7544616237,0.0,37.1018798503,116.476155989,82.0500717649,72.1243037055,9.90576805939,0.02
 01/10  15:00:00,275.357643586,34.3070169731,86.7830501906,0.0,37.1018798503,116.476155989,79.4581091518,69.5323410924,9.90576805939,0.02
 01/10  16:00:00,274.347750627,34.2400874494,85.8402063627,0.0,37.1018798503,116.476155989,90.6727807066,72.146857427,9.90576805939,8.62015522021
 01/10  17:00:00,271.650790347,34.0431071035,83.3407965168,0.0,37.1018798503,116.476155989,87.9307799503,78.0050118909,9.90576805939,0.02
 01/10  18:00:00,268.778091866,33.5232342405,78.6397560926,0.0,37.1018798503,116.476155989,91.2621444978,81.3363764384,9.90576805939,0.02
 01/10  19:00:00,176.910784424,29.9339375747,59.8815035837,0.0,24.7345865669,47.5788473902,69.010698965,64.0378149353,4.9528840297,0.02
 01/10  20:00:00,175.186199065,29.8439671894,58.2468846919,0.0,24.7345865669,47.5788473902,74.3875124819,69.4146284522,4.9528840297,0.02
 01/10  21:00:00,149.220639971,29.1691892996,54.2130377189,0.0,12.3672932834,38.6892022431,87.6269621081,84.6352316903,2.97173041782,0.02
 01/10  22:00:00,108.435849896,18.1762914695,36.318346433,0.0,12.3672932834,27.0668015668,62.3433622637,59.3516318459,2.97173041782,0.02
 01/10  23:00:00,95.4817387576,21.8007302215,38.9486142894,0.0,4.12243109448,15.9888894789,82.809327159,79.8175967412,2.97173041782,0.02
 01/10  24:00:00,80.3225303834,15.8568022441,29.8934297772,0.0,4.12243109448,15.9888894789,58.2700124383,55.2782820205,2.97173041782,0.02
 01/11  01:00:00,97.4742487265,22.175606827,40.566247605,0.0,4.12243109448,15.9888894789,93.0058525083,90.0141220904,2.97173041782,0.02
 01/11  02:00:00,77.2308501314,15.4069503176,27.251601397,0.0,4.12243109448,15.9888894789,62.3509252577,59.3591948399,2.97173041782,0.02
 01/11  03:00:00,99.7932733458,22.7604143314,42.3004646657,0.0,4.12243109448,15.9888894789,95.8158578297,92.8241274119,2.97173041782,0.02
 01/11  04:00:00,74.0676159902,14.9570983911,24.5382191222,0.0,4.12243109448,15.9888894789,66.478032617,63.4863021992,2.97173041782,0.02
 01/11  05:00:00,135.434260886,29.9789227673,53.3655002799,0.0,12.3672932834,24.9413748627,114.539657122,100.985868126,4.9528840297,8.60090496611
 01/11  06:00:00,142.655601891,29.9936717023,55.5172068452,5.05488559806,12.3672932834,24.9413748627,173.422926445,168.450042416,4.9528840297,0.02
 01/11  07:00:00,207.996582312,31.1772574503,63.7099427793,2.87406341823,24.7345865669,70.7195625826,140.223609133,130.297841074,9.90576805939,0.02
 01/11  08:00:00,233.611335764,31.5443103162,68.3978602769,1.13751161389,37.1018798503,92.3937384068,119.596258559,109.6704905,9.90576805939,0.02
 01/11  09:00:00,250.015057231,31.8389659149,75.7263310431,0.224296497058,37.1018798503,104.434947198,110.538205215,100.612437156,9.90576805939,0.02
 01/11  10:00:00,268.252920425,32.3555900699,81.5130752949,0.117206523908,37.1018798503,116.476155989,97.758457425,87.8326893656,9.90576805939,0.02
 01/11  11:00:00,272.545320203,33.1276612772,85.0691816495,0.0808461244134,37.1018798503,116.476155989,84.7085245132,74.7827564538,9.90576805939,0.02
 01/11  12:00:00,275.299399834,33.7690432081,87.2385321442,0.0241089048364,37.1018798503,116.476155989,84.1249361916,65.5969913306,9.90576805939,8.62217680156
 01/11  13:00:00,264.404921434,34.0966489379,88.0822315419,0.0,37.1018798503,104.434947198,71.4521968166,61.5264287572,9.90576805939,0.02
 01/11  14:00:00,275.876042986,34.0225339222,87.5857179176,0.0,37.1018798503,116.476155989,70.5146795179,60.5889114585,9.90576805939,0.02
 01/11  15:00:00,276.912327725,34.0349042826,88.6098474412,0.0,37.1018798503,116.476155989,79.7293977393,61.2024595639,9.90576805939,8.62117011595
 01/11  16:00:00,276.464226935,33.9742073787,88.2226535147,0.0,37.1018798503,116.476155989,79.5650872064,69.639319147,9.90576805939,0.02
 01/11  17:00:00,274.789163491,33.9972412691,86.5249909331,0.0,37.1018798503,116.476155989,85.1159762024,75.190208143,9.90576805939,0.02
 01/11  18:00:00,272.243208845,33.7705916295,84.2066306443,0.0,37.1018798503,116.476155989,83.6024526817,73.6766846223,9.90576805939,0.02
 01/11  19:00:00,182.100960616,29.9339375747,65.0716604669,0.0,24.7345865669,47.5788473902,75.9632092823,62.4043087104,4.9528840297,8.6060165422
 01/11  20:00:00,180.226655069,29.8439671894,63.287344278,0.0,24.7345865669,47.5788473902,73.7266846445,68.7538006148,4.9528840297,0.02
 01/11  21:00:00,156.649588756,29.6190412261,61.1921497511,0.0,12.3672932834,38.6892022431,86.7083886068,83.716658189,2.97173041782,0.02
 01/11  22:00:00,111.138907093,18.2662618548,38.9314439145,0.0,12.3672932834,27.0668015668,58.9592205479,55.9674901301,2.97173041782,0.02
 01/11  23:00:00,98.3591919707,21.9506808637,41.6761179808,0.0,4.12243109448,15.9888894789,82.0623068312,79.0705764134,2.97173041782,0.02
 01/11  24:00:00,83.3170766205,16.0817282074,32.6630511797,0.0,4.12243109448,15.9888894789,61.5115232088,58.5197927909,2.97173041782,0.02
 01/12  01:00:00,94.5015274424,21.5008289372,38.2683053482,0.0,4.12243109448,15.9888894789,91.4849181063,88.4931876885,2.97173041782,0.02
 01/12  02:00:00,81.9907153235,16.0817282074,31.3366898448,0.0,4.12243109448,15.9888894789,63.7861089064,60.7943784886,2.97173041782,0.02
 01/12  03:00:00,92.6203500295,21.5008289372,36.3871278967,0.0,4.12243109448,15.9888894789,92.9586412853,89.9669108675,2.97173041782,0.02
 01/12  04:00:00,80.0470417909,16.0367430147,29.4380014597,0.0,4.12243109448,15.9888894789,61.7139636111,58.7222331933,2.97173041782,0.02
 01/12  05:00:00,133.46624392,29.6865190151,51.6898881819,0.0,12.3672932834,24.9413748627,104.607476183,99.6345921534,4.9528840297,0.02
 01/12  06:00:00,141.31708,30.0025614218,54.8742017003,4.35048012446,12.3672932834,24.9413748627,173.068237012,168.095352982,4.9528840297,0.02
 01/12  07:00:00,207.840416118,31.2133688858,63.915865271,2.47586417189,24.7345865669,70.7195625826,139.820510868,129.894742809,9.90576805939,0.02
 01/12  08:00:00,234.343634223,31.6107496521,69.5017094529,0.699523413748,37.1018798503,92.3937384068,118.709854017,108.784085958,9.90576805939,0.02
 01/12  09:00:00,251.050242592,32.0806554705,76.6210408036,0.123023502446,37.1018798503,104.434947198,108.771567317,98.8457992579,9.90576805939,0.02
 01/12  10:00:00,272.503622026,32.8818174191,85.2581983149,0.0965498157827,37.1018798503,116.476155989,102.140520764,83.6165340434,9.90576805939,8.61821866161
 01/12  11:00:00,278.323169702,33.6740164376,90.3245704699,0.0570471561641,37.1018798503,116.476155989,74.3317053189,64.4059372595,9.90576805939,0.02
 01/12  12:00:00,281.428816913,34.3291437703,92.8259257146,0.005977209009,37.1018798503,116.476155989,67.4543872505,57.5286191911,9.90576805939,0.02
 01/12  13:00:00,271.235503262,34.7593735505,94.250026575,0.0,37.1018798503,104.434947198,72.9004213893,54.3754370047,9.90576805939,8.61921632522
 01/12  14:00:00,284.829657091,35.3467893383,95.2151673128,0.0,37.1018798503,116.476155989,61.3021438733,51.3763758139,9.90576805939,0.02
 01/12  15:00:00,284.591461361,35.6185601264,94.705323621,0.0,37.1018798503,116.476155989,60.6638464961,50.7380784367,9.90576805939,0.02
 01/12  16:00:00,283.550049396,35.793049225,93.4895422947,0.0,37.1018798503,116.476155989,70.1382719688,51.6123348362,9.90576805939,8.62016907325
 01/12  17:00:00,280.696533691,35.4914802106,90.9381663289,0.0,37.1018798503,116.476155989,65.2346013555,55.3088332961,9.90576805939,0.02
 01/12  18:00:00,275.94611611,34.8263794891,86.8538010783,0.0,37.1018798503,116.476155989,74.9569903023,65.0312222429,9.90576805939,0.02
 01/12  19:00:00,182.445531947,30.0242177898,65.3259706083,0.0,24.7345865669,47.5788473902,66.4121862103,61.4393021806,4.9528840297,0.02
 01/12  20:00:00,179.954876231,29.8439671894,63.0155615616,0.0,24.7345865669,47.5788473902,72.5604665575,67.5875825278,4.9528840297,0.02
 01/12  21:00:00,157.624253064,29.8439671894,61.941872621,0.0,12.3672932834,38.6892022431,85.5122654811,82.5205350632,2.97173041782,0.02
 01/12  22:00:00,111.470705323,18.4462026254,39.0832905344,0.0,12.3672932834,27.0668015668,58.6057430573,55.6140126395,2.97173041782,0.02
 01/12  23:00:00,97.2589043076,21.9506808637,40.5758291801,0.0,4.12243109448,15.9888894789,81.6156715705,78.6239411527,2.97173041782,0.02
 01/12  24:00:00,83.1329535252,16.2166837853,32.3439713608,0.0,4.12243109448,15.9888894789,62.9878469007,59.9961164829,2.97173041782,0.02
 01/13  01:00:00,92.9379424779,21.5008289372,36.704719231,0.0,4.12243109448,15.9888894789,94.2566289071,91.2648984893,2.97173041782,0.02
 01/13  02:00:00,81.1439163221,16.2166837853,30.3549341048,0.0,4.12243109448,15.9888894789,63.6883297309,60.6965993131,2.97173041782,0.02
 01/13  03:00:00,90.5986803987,21.5008289372,34.3654570976,0.0,4.12243109448,15.9888894789,95.1140591615,92.1223287437,2.97173041782,0.02
 01/13  04:00:00,79.3959212861,16.2166837853,28.6069390085,0.0,4.12243109448,15.9888894789,64.7387438575,61.7470134397,2.97173041782,0.02
 01/13  05:00:00,129.619380066,29.6865190151,47.8430232019,0.0,12.3672932834,24.9413748627,113.1980583,99.6434802012,4.9528840297,8.60169406887
 01/13  06:00:00,137.52623109,29.9985253887,50.8307037293,4.60716421733,12.3672932834,24.9413748627,173.339236066,168.366352037,4.9528840297,0.02
 01/13  07:00:00,203.940982204,31.1883512615,59.8329782035,2.68433406512,24.7345865669,70.7195625826,140.089094114,130.163326055,9.90576805939,0.02
 01/13  08:00:00,230.885298553,31.5625690662,65.8496771348,0.941398596846,37.1018798503,92.3937384068,119.150354569,109.22458651,9.90576805939,0.02
 01/13  09:00:00,245.506956719,31.8910278545,71.2388278128,0.151636421878,37.1018798503,104.434947198,110.149301241,100.223533181,9.90576805939,0.02
 01/13  10:00:00,268.423331593,32.4516767404,81.6108513037,0.0937539652747,37.1018798503,116.476155989,94.67979404,84.7540259807,9.90576805939,0.02
 01/13  11:00:00,275.134734873,32.9893378429,87.8156427946,0.0621218038341,37.1018798503,116.476155989,68.529517679,58.6037496196,9.90576805939,0.02
 01/13  12:00:00,278.716300382,33.6363370174,90.7993832717,0.0128644604055,37.1018798503,116.476155989,69.0909006995,50.5629423971,9.90576805939,8.622190243
 01/13  13:00:00,268.388330763,33.9342625509,92.2280260705,0.0,37.1018798503,104.434947198,57.9498799584,48.024111899,9.90576805939,0.02
 01/13  14:00:00,280.896896725,34.1378506575,92.4912534784,0.0,37.1018798503,116.476155989,57.4373934776,47.5116254182,9.90576805939,0.02
 01/13  15:00:00,280.807909656,34.3910940579,92.1492397631,0.0,37.1018798503,116.476155989,66.5903362595,48.0648715896,9.90576805939,8.6196966105
 01/13  16:00:00,278.753953739,34.1528136863,90.3337727577,0.0,37.1018798503,116.476155989,65.3420415844,55.416273525,9.90576805939,0.02
 01/13  17:00:00,277.229697935,33.9153710919,89.0473943183,0.0,37.1018798503,116.476155989,70.5893926277,60.6636245683,9.90576805939,0.02
 01/13  18:00:00,274.429639842,33.5768562347,86.5867962835,0.0,37.1018798503,116.476155989,73.3809598527,63.4551917933,9.90576805939,0.02
 01/13  19:00:00,184.914097679,29.9339375747,67.8847977562,0.0,24.7345865669,47.5788473902,74.6688569953,61.1099543548,4.9528840297,8.60601861082
 01/13  20:00:00,183.455339002,29.8439671894,66.5160284493,0.0,24.7345865669,47.5788473902,71.0356466377,66.062762608,4.9528840297,0.02
 01/13  21:00:00,161.740618288,29.8439671894,66.0582532007,0.0,12.3672932834,38.6892022431,80.2030121202,77.2112817023,2.97173041782,0.02
 01/13  22:00:00,114.352321238,18.4462026254,41.9649171571,0.0,12.3672932834,27.0668015668,54.3631875887,51.3714571709,2.97173041782,0.02
 01/13  23:00:00,105.424368296,23.0354501553,47.6336541567,0.0,4.12243109448,15.9888894789,78.8824920059,75.8907615881,2.97173041782,0.02
 01/13  24:00:00,84.3834736994,15.8568022441,33.9543742068,0.0,4.12243109448,15.9888894789,55.1482966,52.1565661822,2.97173041782,0.02
 01/14  01:00:00,109.076868279,23.6952329809,50.6263712847,0.0,4.12243109448,15.9888894789,90.3799546572,87.3882242394,2.97173041782,0.02
 01/14  02:00:00,78.6013133199,14.9570983911,29.0719176439,0.0,4.12243109448,15.9888894789,61.7213250268,58.729594609,2.97173041782,0.02
 01/14  03:00:00,105.663334244,22.7604143314,48.1705267035,0.0,4.12243109448,15.9888894789,92.4524978729,89.4607674551,2.97173041782,0.02
 01/14  04:00:00,78.0036608104,14.9570983911,28.4742650889,0.0,4.12243109448,15.9888894789,63.9165497612,60.9248193434,2.97173041782,0.02
 01/14  05:00:00,121.747988387,29.1691892996,57.6234696859,0.0,4.12243109448,16.0517297156,110.702342041,107.710611623,2.97173041782,0.02
 01/14  06:00:00,114.812568262,28.0445594833,51.8126793476,0.0,4.12243109448,16.0517297156,109.692910429,106.701180011,2.97173041782,0.02
 01/14  07:00:00,157.157016805,30.7436710424,67.9039414459,0.0,4.12243109448,39.6058045677,90.7371633544,87.7454329366,2.97173041782,0.02
 01/14  08:00:00,183.586363759,30.7823207566,66.045381918,6.00289042161,12.3672932834,65.3531420225,148.954295873,143.981411843,4.9528840297,0.02
 01/14  09:00:00,181.350857598,30.7834017456,66.1224347957,3.1476958379,12.3672932834,68.2430321324,144.602999534,139.630115504,4.9528840297,0.02
 01/14  10:00:00,216.046327042,30.9114502364,74.0533507991,0.767376916401,16.4897243779,93.1370602926,131.244237062,123.299622615,7.92461444751,0.02
 01/14  11:00:00,218.439213747,31.0092569455,76.5655592794,0.550146963802,16.4897243779,93.1370602926,131.801488502,115.267852303,7.92461444751,8.6090217517
 01/14  12:00:00,220.135346184,31.0844859258,78.3770053122,0.359633247205,16.4897243779,93.1370602926,117.100508725,109.155894278,7.92461444751,0.02
 01/14  13:00:00,215.406495954,31.1695994074,82.9356668273,0.138603792985,16.4897243779,83.9857416113,98.7113749406,90.7667604931,7.92461444751,0.02
 01/14  14:00:00,217.916746022,31.203810159,85.5330606078,0.0172474312082,16.4897243779,83.9857416113,89.5701408666,81.6255264191,7.92461444751,0.02
 01/14  15:00:00,217.24950432,31.2178566258,84.869057925,0.0,16.4897243779,83.9857416113,88.3123139353,80.3676994878,7.92461444751,0.02
 01/14  16:00:00,194.917955225,30.7436710424,80.4685871419,0.0,12.3672932834,70.6512738906,46.1594572739,41.1865732442,4.9528840297,0.02
 01/14  17:00:00,192.627940711,30.7436710424,78.1785661575,0.0,12.3672932834,70.6512738906,49.9689816363,44.9960976066,4.9528840297,0.02
 01/14  18:00:00,176.127212367,30.7436710424,74.2012643218,0.0,12.3672932834,58.1284167478,60.2989025411,55.3260185114,4.9528840297,0.02
 01/14  19:00:00,140.777257027,29.3941152629,59.2933040738,0.0,12.3672932834,24.9413748627,86.1651092858,81.1922252561,4.9528840297,0.02
 01/14  20:00:00,139.508155714,29.3941152629,58.0242027428,0.0,12.3672932834,24.9413748627,94.0418812887,89.068997259,4.9528840297,0.02
 01/14  21:00:00,121.410543218,29.3941152629,57.0610975614,0.0,4.12243109448,16.0517297156,103.594781738,100.60305132,2.97173041782,0.02
 01/14  22:00:00,71.404994092,13.0874610922,23.7909763106,0.0,4.12243109448,15.9888894789,56.9392423187,53.9475119009,2.97173041782,0.02
 01/14  23:00:00,92.1810397573,20.5660102878,36.9055060056,0.0,4.12243109448,15.9888894789,93.4020104019,90.4102799841,2.97173041782,0.02
 01/14  24:00:00,75.4105489739,13.5021982223,27.4046648463,0.0,4.12243109448,15.9888894789,54.852484337,51.8607539191,2.97173041782,0.02
 01/15  01:00:00,84.5702170515,19.6311916383,32.3135882727,0.0,2.06121554724,15.9888894789,89.5098486889,77.9364270131,2.97173041782,8.60169125805
 01/15  02:00:00,61.2516411566,11.2178237933,17.6142178607,0.0,2.06121554724,15.9888894789,47.3490522887,44.3573218709,2.97173041782,0.02
 01/15  03:00:00,90.2743033645,20.9807474179,36.6681189446,0.0,2.06121554724,15.9888894789,81.9302149766,78.9384845587,2.97173041782,0.02
 01/15  04:00:00,60.143516455,11.2178237933,16.5060933302,0.0,2.06121554724,15.9888894789,47.9383060264,44.9465756086,2.97173041782,0.02
 01/15  05:00:00,80.7318581643,19.6311916383,28.4752296763,0.0,2.06121554724,15.9888894789,82.6292692898,79.637538872,2.97173041782,0.02
 01/15  06:00:00,64.6361763469,12.1175276464,20.0990495039,0.0,2.06121554724,15.9888894789,48.4046380901,45.4129076723,2.97173041782,0.02
 01/15  07:00:00,94.9271752785,23.8203181626,38.3899370113,0.0,2.06121554724,15.9888894789,99.6846192017,96.6928887839,2.97173041782,0.02
 01/15  08:00:00,71.4206808739,18.6963729889,31.8675753781,0.0,2.06121554724,15.9888894789,80.6207158193,77.6289854015,2.97173041782,0.02
 01/15  09:00:00,124.448349397,25.1923665385,52.8255098401,0.0,4.12243109448,41.7362269337,95.37563797,90.4027539403,4.9528840297,0.02
 01/15  10:00:00,112.525911869,20.15839175,46.0514013515,0.0,4.12243109448,41.7362269337,72.69372557,67.7208415403,4.9528840297,0.02
 01/15  11:00:00,129.882217625,24.8324849973,58.6192596709,0.0,4.12243109448,41.7362269337,81.6221505764,76.6492665467,4.9528840297,0.02
 01/15  12:00:00,120.015557109,20.8331696398,52.8662687518,0.0,4.12243109448,41.7362269337,60.5172247396,55.5443407099,4.9528840297,0.02
 01/15  13:00:00,133.34742415,25.1700230535,61.7469281789,0.0,4.12243109448,41.7362269337,74.9128746019,69.9399905722,4.9528840297,0.02
 01/15  14:00:00,120.354826206,20.9492692646,53.0894382512,0.0,4.12243109448,41.7362269337,62.5261166632,57.5532326335,4.9528840297,0.02
 01/15  15:00:00,131.089100633,25.1819609127,59.4766668194,0.0,4.12243109448,41.7362269337,81.7328187277,76.759934698,4.9528840297,0.02
 01/15  16:00:00,117.713255989,20.9547476798,50.4423896274,0.0,4.12243109448,41.7362269337,65.8404196765,60.8675356468,4.9528840297,0.02
 01/15  17:00:00,110.308609523,25.1817652493,55.5540636793,0.0,4.12243109448,24.8785346261,83.6430943774,78.6702103477,4.9528840297,0.02
 01/15  18:00:00,82.5667439244,20.0120117068,44.0700373709,0.0,2.06121554724,15.9888894789,68.3182296857,65.3264992679,2.97173041782,0.02
 01/15  19:00:00,102.987133862,23.7854198044,46.507664983,0.0,2.06121554724,15.9888894789,90.6542299403,87.6624995225,2.97173041782,0.02
 01/15  20:00:00,80.8924419946,16.0817282074,32.2996314446,0.0,2.06121554724,15.9888894789,64.2020161879,61.2102857701,2.97173041782,0.02
 01/15  21:00:00,93.5844983981,21.5008289372,39.4124911966,0.0,2.06121554724,15.9888894789,95.621866822,92.6301364042,2.97173041782,0.02
 01/15  22:00:00,71.5170216686,14.0222797417,25.0065303874,0.0,2.06121554724,15.9888894789,65.4664595399,62.4747291221,2.97173041782,0.02
 01/15  23:00:00,95.6822595905,21.690640104,41.3433120186,0.0,2.06121554724,15.9888894789,94.1071807175,91.1154502997,2.97173041782,0.02
 01/15  24:00:00,70.1951749995,14.0222797417,23.6846836652,0.0,2.06121554724,15.9888894789,65.7347470428,62.743016625,2.97173041782,0.02
