Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/16  01:00:00,94.9256803564,22.1580494288,40.1078879764,0.0,2.06121554724,15.9888894789,96.8569868334,93.8652564156,2.97173041782,0.02
 01/16  02:00:00,61.404560564,11.2178237933,17.7671376404,0.0,2.06121554724,15.9888894789,50.2059661549,47.2142357371,2.97173041782,0.02
 01/16  03:00:00,87.6187765665,20.4184325097,34.5749073,0.0,2.06121554724,15.9888894789,86.9095740673,83.9178436495,2.97173041782,0.02
 01/16  04:00:00,62.816965125,11.6676757198,18.7296901991,0.0,2.06121554724,15.9888894789,50.8470841131,47.8553536953,2.97173041782,0.02
 01/16  05:00:00,81.6314611128,19.6311916383,29.374832637,0.0,2.06121554724,15.9888894789,86.904080006,83.9123495882,2.97173041782,0.02
 01/16  06:00:00,66.1786234832,12.3424536096,21.416570582,0.0,2.06121554724,15.9888894789,50.792046661,47.8003162432,2.97173041782,0.02
 01/16  07:00:00,91.972058811,23.3704662361,35.8846722828,0.0,2.06121554724,15.9888894789,112.410781366,100.83735766,2.97173041782,8.6016932877
 01/16  08:00:00,76.8054779405,19.9334657868,36.0152794687,0.0,2.06121554724,15.9888894789,83.6095512893,80.6178208715,2.97173041782,0.02
 01/16  09:00:00,121.539072117,25.0124257679,50.0961731889,0.0,4.12243109448,41.7362269337,96.0942574686,91.1213734389,4.9528840297,0.02
 01/16  10:00:00,112.236623176,20.4957806949,45.4247236043,0.0,4.12243109448,41.7362269337,73.2766987863,68.3038147566,4.9528840297,0.02
 01/16  11:00:00,127.495724474,25.1705904385,55.8946610015,0.0,4.12243109448,41.7362269337,87.6577919858,82.6849079561,4.9528840297,0.02
 01/16  12:00:00,116.64595731,20.9509510021,49.3754106261,0.0,4.12243109448,41.7362269337,68.4841244372,63.5112404075,4.9528840297,0.02
 01/16  13:00:00,128.635444196,25.1896000792,57.015371179,0.0,4.12243109448,41.7362269337,84.7628278389,79.7899438092,4.9528840297,0.02
 01/16  14:00:00,117.88404379,20.9561680468,50.6117570598,0.0,4.12243109448,41.7362269337,67.8663553846,62.8934713549,4.9528840297,0.02
 01/16  15:00:00,130.736313465,25.1903826819,59.115457914,0.0,4.12243109448,41.7362269337,80.4419544419,75.4690704122,4.9528840297,0.02
 01/16  16:00:00,117.91938322,20.9576174663,50.6456471266,0.0,4.12243109448,41.7362269337,63.9618577431,58.9889737134,4.9528840297,0.02
 01/16  17:00:00,110.875221472,25.1908471702,56.1115937847,0.0,4.12243109448,24.8785346261,84.5622596921,79.5893756624,4.9528840297,0.02
 01/16  18:00:00,82.5451339278,20.0146739105,44.0457652687,0.0,2.06121554724,15.9888894789,68.7676120054,65.7758815876,2.97173041782,0.02
 01/16  19:00:00,105.929623099,24.2380249107,48.9975492323,0.0,2.06121554724,15.9888894789,91.6617336569,88.6700032391,2.97173041782,0.02
 01/16  20:00:00,83.9972716266,16.7565060972,34.729683324,0.0,2.06121554724,15.9888894789,62.4603647588,59.468634341,2.97173041782,0.02
 01/16  21:00:00,95.8272881348,21.9506808637,41.2054291621,0.0,2.06121554724,15.9888894789,96.4971531889,93.5054227711,2.97173041782,0.02
 01/16  22:00:00,71.5105199274,14.0222797417,25.0000288186,0.0,2.06121554724,15.9888894789,65.5744634366,62.5827330187,2.97173041782,0.02
 01/16  23:00:00,91.0562765221,21.0334196125,37.3631142089,0.0,2.06121554724,15.9888894789,99.956820897,96.9650904792,2.97173041782,0.02
 01/16  24:00:00,70.5145373919,14.0222797417,24.0040462618,0.0,2.06121554724,15.9888894789,66.3992928286,63.4075624108,2.97173041782,0.02
 01/17  01:00:00,91.5607255988,21.0334196125,35.8063477078,0.0,4.12243109448,15.9888894789,100.05499294,97.0632625223,2.97173041782,0.02
 01/17  02:00:00,76.5597737537,14.6795002332,27.3422819687,0.0,4.12243109448,15.9888894789,63.1326344386,60.1409040208,2.97173041782,0.02
 01/17  03:00:00,86.6128300715,19.8648963007,32.0555640035,0.0,4.12243109448,15.9888894789,90.7118153796,87.7200849618,2.97173041782,0.02
 01/17  04:00:00,71.9315775052,13.6634898976,23.7472491389,0.0,4.12243109448,15.9888894789,59.1106149886,56.1188845708,2.97173041782,0.02
 01/17  05:00:00,131.197664633,29.6190412261,49.488786132,0.0,12.3672932834,24.9413748627,115.2049127,110.23202867,4.9528840297,0.02
 01/17  06:00:00,150.780634799,30.3679623026,56.0723102456,12.2505249437,12.3672932834,24.9413748627,185.371952009,180.399067979,4.9528840297,0.02
 01/17  07:00:00,208.90622321,30.8402648958,61.3282753996,6.50236456975,24.7345865669,70.7195625826,151.459645054,141.533876994,9.90576805939,0.02
 01/17  08:00:00,232.980877979,31.0032435897,66.449587024,2.99638595135,37.1018798503,92.3937384068,129.912616598,119.986848539,9.90576805939,0.02
 01/17  09:00:00,249.343583416,31.2617867476,74.7335170622,1.12277351712,37.1018798503,104.434947198,126.00424323,107.482309548,9.90576805939,8.61616562281
 01/17  10:00:00,266.211597477,31.5683479289,79.6709722798,0.705267172991,37.1018798503,116.476155989,101.07895529,91.1531872304,9.90576805939,0.02
 01/17  11:00:00,269.040798202,31.8684915148,82.3991741083,0.505556047923,37.1018798503,116.476155989,93.6661002633,83.7403322039,9.90576805939,0.02
 01/17  12:00:00,269.913339313,32.1986083442,83.1608775512,0.286040976769,37.1018798503,116.476155989,102.069373359,83.5414127641,9.90576805939,8.62219253554
 01/17  13:00:00,259.914145094,32.7493776903,84.8817214458,0.057025202873,37.1018798503,104.434947198,90.5318893934,80.606121334,9.90576805939,0.02
 01/17  14:00:00,274.974562272,33.3023810977,87.4044461896,0.0,37.1018798503,116.476155989,76.7488967243,66.8231286649,9.90576805939,0.02
 01/17  15:00:00,277.190807011,33.5791402402,89.3440433335,0.0,37.1018798503,116.476155989,67.2356626233,57.3098945639,9.90576805939,0.02
 01/17  16:00:00,277.025051257,33.7420764049,89.0155821627,0.0,37.1018798503,116.476155989,76.5717578989,58.045803467,9.90576805939,8.62018637251
 01/17  17:00:00,274.009109653,33.6010523649,86.1411670308,0.0,37.1018798503,116.476155989,81.084800947,71.1590328876,9.90576805939,0.02
 01/17  18:00:00,271.032450328,33.2779059142,83.4885864009,0.0,37.1018798503,116.476155989,88.7251194047,78.7993513453,9.90576805939,0.02
 01/17  19:00:00,182.497962002,29.9339375747,65.4686704259,0.0,24.7345865669,47.5788473902,68.9318282987,63.958944269,4.9528840297,0.02
 01/17  20:00:00,181.067087082,29.8439671894,64.1277618121,0.0,24.7345865669,47.5788473902,74.8511270763,69.8782430466,4.9528840297,0.02
 01/17  21:00:00,159.391029119,29.8439671894,63.7086379544,0.0,12.3672932834,38.6892022431,88.4394060203,85.4476756024,2.97173041782,0.02
 01/17  22:00:00,112.65696122,18.4462026254,40.2695410088,0.0,12.3672932834,27.0668015668,67.7846707125,56.2089543118,2.97173041782,8.6039859829
 01/17  23:00:00,99.2625724652,21.9506808637,42.5794971782,0.0,4.12243109448,15.9888894789,82.5186203359,79.526889918,2.97173041782,0.02
 01/17  24:00:00,84.6388583727,16.2166837853,33.849876161,0.0,4.12243109448,15.9888894789,62.0814512852,59.0897208674,2.97173041782,0.02
 01/18  01:00:00,95.6635311556,21.5008289372,39.4303079719,0.0,4.12243109448,15.9888894789,94.1919651707,91.2002347529,2.97173041782,0.02
 01/18  02:00:00,83.9543931304,16.3066541706,33.075440691,0.0,4.12243109448,15.9888894789,64.0577602614,61.0660298436,2.97173041782,0.02
 01/18  03:00:00,95.3902322188,21.7257549005,38.9320832121,0.0,4.12243109448,15.9888894789,95.4824109178,92.4906805,2.97173041782,0.02
 01/18  04:00:00,77.0644961893,14.9219835947,27.5930852926,0.0,4.12243109448,15.9888894789,58.2069550471,55.2152246292,2.97173041782,0.02
 01/18  05:00:00,135.680982187,29.7764894004,53.8146553115,0.0,12.3672932834,24.9413748627,105.46859887,100.495714841,4.9528840297,0.02
 01/18  06:00:00,143.429002508,29.9534175314,56.6016857996,4.78406174495,12.3672932834,24.9413748627,174.527230235,169.554346205,4.9528840297,0.02
 01/18  07:00:00,208.083125776,31.0630838053,64.3072756088,2.47744796297,24.7345865669,70.7195625826,141.123456898,131.197688839,9.90576805939,0.02
 01/18  08:00:00,233.820335307,31.368546465,68.7754706699,1.14466382871,37.1018798503,92.3937384068,120.732668715,110.806900655,9.90576805939,0.02
 01/18  09:00:00,249.601705132,31.6128420319,75.4947576042,0.268613221208,37.1018798503,104.434947198,111.798528745,101.872760686,9.90576805939,0.02
 01/18  10:00:00,266.629749995,31.9570130549,80.3129673195,0.0926808108789,37.1018798503,116.476155989,97.8864760001,87.9607079407,9.90576805939,0.02
 01/18  11:00:00,270.069254988,32.3353174523,83.405993007,0.0603655882098,37.1018798503,116.476155989,93.9316395571,75.4046358629,9.90576805939,8.62123563481
 01/18  12:00:00,272.754143778,32.7452009573,85.7285703935,0.012655514176,37.1018798503,116.476155989,76.8262490271,66.9004809677,9.90576805939,0.02
 01/18  13:00:00,263.46997868,33.332944213,87.910950792,0.0,37.1018798503,104.434947198,70.7221636552,60.7963955958,9.90576805939,0.02
 01/18  14:00:00,276.955655229,33.7476674372,88.9402016398,0.0,37.1018798503,116.476155989,76.0815199942,57.5534974383,9.90576805939,8.62225449642
 01/18  15:00:00,281.53745133,34.4127978468,92.8571219206,0.0,37.1018798503,116.476155989,58.3801279307,48.4543598713,9.90576805939,0.02
 01/18  16:00:00,282.38438089,34.8394259002,93.2775462577,0.0,37.1018798503,116.476155989,55.2920046381,45.3662365787,9.90576805939,0.02
 01/18  17:00:00,279.029955358,34.7983442326,89.9646407043,0.0,37.1018798503,116.476155989,72.5272478847,54.0041059434,9.90576805939,8.61737388193
 01/18  18:00:00,274.406945264,34.2338733187,85.9071240781,0.0,37.1018798503,116.476155989,72.6498714601,62.7241034007,9.90576805939,0.02
 01/18  19:00:00,182.562534156,29.9339375747,65.53326172,0.0,24.7345865669,47.5788473902,65.9539634906,60.9810794609,4.9528840297,0.02
 01/18  20:00:00,179.641648861,29.8439671894,62.7023449407,0.0,24.7345865669,47.5788473902,73.1271896672,68.1543056375,4.9528840297,0.02
 01/18  21:00:00,156.802369678,29.8439671894,61.1200008803,0.0,12.3672932834,38.6892022431,86.5008925573,83.5091621395,2.97173041782,0.02
 01/18  22:00:00,110.554759838,18.3562322401,38.2573221069,0.0,12.3672932834,27.0668015668,59.143933593,56.1522031752,2.97173041782,0.02
 01/18  23:00:00,96.9761516729,21.9506808637,40.2930772183,0.0,4.12243109448,15.9888894789,82.1649297362,79.1731993184,2.97173041782,0.02
 01/18  24:00:00,82.1692386719,16.0817282074,31.5152127593,0.0,4.12243109448,15.9888894789,61.58416216,58.5924317422,2.97173041782,0.02
 01/19  01:00:00,92.9005444558,21.5008289372,36.6673218894,0.0,4.12243109448,15.9888894789,91.5649811991,88.5732507813,2.97173041782,0.02
 01/19  02:00:00,80.8801634207,16.1267134,30.1811522704,0.0,4.12243109448,15.9888894789,63.9019662779,60.9102358601,2.97173041782,0.02
 01/19  03:00:00,92.335145175,21.7257549005,35.8769965936,0.0,4.12243109448,15.9888894789,95.448430439,92.4567000212,2.97173041782,0.02
 01/19  04:00:00,75.019469079,14.9219835947,25.5480585196,0.0,4.12243109448,15.9888894789,58.2788767685,55.2871463507,2.97173041782,0.02
 01/19  05:00:00,131.369118365,29.7764894004,49.5027917444,0.0,12.3672932834,24.9413748627,106.042437842,101.069553812,4.9528840297,0.02
 01/19  06:00:00,139.365657894,29.971569145,51.9296360084,5.37461548443,12.3672932834,24.9413748627,174.117808134,169.144924104,4.9528840297,0.02
 01/19  07:00:00,201.761636314,31.106787929,57.0928783671,3.32665171961,24.7345865669,70.7195625826,141.080449962,131.154681902,9.90576805939,0.02
 01/19  08:00:00,224.488529165,31.4485584828,59.3661600362,1.14214964025,37.1018798503,92.3937384068,120.238802288,110.313034228,9.90576805939,0.02
 01/19  09:00:00,238.437794472,31.7738658141,64.2375953637,0.200830553026,37.1018798503,104.434947198,119.289745835,100.767839381,9.90576805939,8.61613839467
 01/19  10:00:00,257.15610488,32.3446525962,70.4352840172,0.109157587189,37.1018798503,116.476155989,103.926292597,94.0005245373,9.90576805939,0.02
 01/19  11:00:00,264.050472714,32.9613257505,76.7360559461,0.0855129885035,37.1018798503,116.476155989,98.2243227021,88.2985546427,9.90576805939,0.02
 01/19  12:00:00,267.158121694,33.3476311618,79.5029286401,0.0397498715806,37.1018798503,116.476155989,103.279821695,84.7518550439,9.90576805939,8.62219859164
 01/19  13:00:00,255.353122541,33.6948080345,79.4315205821,0.000774551305753,37.1018798503,104.434947198,92.5877643648,82.6619963054,9.90576805939,0.02
 01/19  14:00:00,270.786478904,34.2394962238,82.2792461719,0.0,37.1018798503,116.476155989,89.5382644363,79.6124963769,9.90576805939,0.02
 01/19  15:00:00,271.331930385,34.6603472076,82.4039582068,0.0,37.1018798503,116.476155989,86.9300336019,77.0042655425,9.90576805939,0.02
 01/19  16:00:00,267.107880222,34.4634029372,78.3770877897,0.0,37.1018798503,116.476155989,95.8348736214,77.3089427959,9.90576805939,8.62016276606
 01/19  17:00:00,261.871766799,34.1236587949,73.4812167152,0.0,37.1018798503,116.476155989,88.6092126374,78.683444578,9.90576805939,0.02
 01/19  18:00:00,257.266927121,33.6396528353,69.3613154559,0.0,37.1018798503,116.476155989,90.718640395,80.7928723356,9.90576805939,0.02
 01/19  19:00:00,171.253524277,29.9339375747,54.2242323606,0.0,24.7345865669,47.5788473902,68.8052702585,63.8323862288,4.9528840297,0.02
 01/19  20:00:00,170.487279407,29.8439671894,53.5479537836,0.0,24.7345865669,47.5788473902,74.2207297327,69.247845703,4.9528840297,0.02
 01/19  21:00:00,145.327060022,29.1691892996,50.3194463867,0.0,12.3672932834,38.6892022431,87.2768203466,84.2850899288,2.97173041782,0.02
 01/19  22:00:00,106.222088606,18.1762914695,34.1045798625,0.0,12.3672932834,27.0668015668,70.8077974024,59.2320890636,2.97173041782,8.60397792104
 01/19  23:00:00,95.3035675112,22.2505821481,38.3205910476,0.0,4.12243109448,15.9888894789,82.6439747165,79.6522442986,2.97173041782,0.02
 01/19  24:00:00,76.0628452817,15.4069503176,26.0835966384,0.0,4.12243109448,15.9888894789,61.2136204917,58.2218900739,2.97173041782,0.02
 01/20  01:00:00,98.5098954654,22.7604143314,41.0170869832,0.0,4.12243109448,15.9888894789,94.4373462568,91.445615839,2.97173041782,0.02
 01/20  02:00:00,73.382818289,14.9570983911,23.8534217186,0.0,4.12243109448,15.9888894789,65.5876922293,62.5959618114,2.97173041782,0.02
 01/20  03:00:00,96.1967849138,22.4905031755,38.9738877156,0.0,4.12243109448,15.9888894789,95.0895559317,92.0978255139,2.97173041782,0.02
 01/20  04:00:00,72.9763849353,14.9570983911,23.4469884769,0.0,4.12243109448,15.9888894789,65.1507789644,62.1590485466,2.97173041782,0.02
 01/20  05:00:00,133.713339998,29.9789227673,51.6445798294,0.0,12.3672932834,24.9413748627,105.629196643,100.656312613,4.9528840297,0.02
 01/20  06:00:00,141.226993315,30.0056319505,54.4652197602,4.66630424042,12.3672932834,24.9413748627,172.904462884,167.931578854,4.9528840297,0.02
 01/20  07:00:00,206.917659629,31.2113863123,62.8520801393,2.61887484153,24.7345865669,70.7195625826,139.738422918,129.812654859,9.90576805939,0.02
 01/20  08:00:00,227.376358437,31.5558152015,62.1374207742,1.15146870342,37.1018798503,92.3937384068,119.457900908,109.532132849,9.90576805939,0.02
 01/20  09:00:00,236.441149135,31.7853487644,62.1526616679,0.277645997188,37.1018798503,104.434947198,111.32833619,101.402568131,9.90576805939,0.02
 01/20  10:00:00,250.720917747,32.1913001998,64.150923263,0.111604311109,37.1018798503,116.476155989,105.43543356,95.509665501,9.90576805939,0.02
 01/20  11:00:00,253.624984582,32.5924760631,66.673732537,0.0912002457661,37.1018798503,116.476155989,109.276300227,90.7492920131,9.90576805939,8.62124015445
 01/20  12:00:00,257.382383631,33.0481067243,70.0110828358,0.0554759914363,37.1018798503,116.476155989,96.37192877,86.4461607106,9.90576805939,0.02
 01/20  13:00:00,251.181329235,33.4611382824,75.4839952318,0.0101107927616,37.1018798503,104.434947198,93.6669236797,83.7411556203,9.90576805939,0.02
 01/20  14:00:00,265.243801421,33.9339026758,77.0421153293,0.0,37.1018798503,116.476155989,99.3001465088,80.7721781089,9.90576805939,8.62220034051
 01/20  15:00:00,260.932439638,34.1637173983,72.5011899596,0.0,37.1018798503,116.476155989,89.0728468794,79.14707882,9.90576805939,0.02
 01/20  16:00:00,259.820033239,34.2028445549,71.3497786791,0.0,37.1018798503,116.476155989,88.3884582406,78.4626901812,9.90576805939,0.02
 01/20  17:00:00,259.842080273,34.0120227415,71.5630865958,0.0,37.1018798503,116.476155989,97.2777340714,78.7545769926,9.90576805939,8.61738901935
 01/20  18:00:00,254.509194977,33.4802758533,66.7629740742,0.0,37.1018798503,116.476155989,91.2295700085,81.3038019491,9.90576805939,0.02
 01/20  19:00:00,168.028152843,29.9339375747,50.9988804039,0.0,24.7345865669,47.5788473902,69.2900653699,64.3171813402,4.9528840297,0.02
 01/20  20:00:00,166.71385896,29.7315042077,49.8870178386,0.0,24.7345865669,47.5788473902,74.9768383438,70.0039543141,4.9528840297,0.02
 01/20  21:00:00,143.601930767,29.3941152629,48.3694136405,0.0,12.3672932834,38.6892022431,88.1605113982,85.1687809803,2.97173041782,0.02
 01/20  22:00:00,104.103447458,18.1762914695,31.9859503412,0.0,12.3672932834,27.0668015668,60.2649704663,57.2732400485,2.97173041782,0.02
 01/20  23:00:00,88.5613061488,21.5008289372,32.3280836048,0.0,4.12243109448,15.9888894789,83.2825727257,80.2908423078,2.97173041782,0.02
 01/20  24:00:00,79.3897879319,16.3066541706,28.5108360399,0.0,4.12243109448,15.9888894789,58.5792955915,55.5875651737,2.97173041782,0.02
 01/21  01:00:00,88.6534526345,21.5008289372,32.4202300538,0.0,4.12243109448,15.9888894789,91.9878577726,88.9961273547,2.97173041782,0.02
 01/21  02:00:00,78.0381467238,16.0817282074,27.3841207518,0.0,4.12243109448,15.9888894789,64.2112754208,61.219545003,2.97173041782,0.02
 01/21  03:00:00,88.1822555697,21.5008289372,31.9490329372,0.0,4.12243109448,15.9888894789,93.5539980027,90.5622675849,2.97173041782,0.02
 01/21  04:00:00,77.7052570686,16.1267134,27.0062458461,0.0,4.12243109448,15.9888894789,63.2124880874,60.2207576696,2.97173041782,0.02
 01/21  05:00:00,106.543711501,28.7193373731,42.8690442288,0.0,4.12243109448,16.0517297156,112.998644103,110.006913686,2.97173041782,0.02
 01/21  06:00:00,104.218667359,28.4944114098,40.7689260142,0.0,4.12243109448,16.0517297156,112.03032076,109.038590343,2.97173041782,0.02
 01/21  07:00:00,139.058041511,30.7436710424,49.7866623638,0.018303279644,4.12243109448,39.6058045677,93.0632530548,90.071522637,2.97173041782,0.02
 01/21  08:00:00,180.116804826,30.7898583805,56.4801847394,12.0909905297,12.3672932834,65.3531420225,150.598888284,145.626004255,4.9528840297,0.02
 01/21  09:00:00,180.922454972,30.7810142079,61.692229898,7.15187454923,12.3672932834,68.2430321324,145.404019887,140.431135857,4.9528840297,0.02
 01/21  10:00:00,213.061845697,30.8648588471,68.6390775585,3.24376528073,16.4897243779,93.1370602926,142.997887465,126.46475062,7.92461444751,8.6085223977
 01/21  11:00:00,215.302236759,30.9575706659,72.0291492095,2.00131249929,16.4897243779,93.1370602926,127.237207976,119.292593528,7.92461444751,0.02
 01/21  12:00:00,213.767732596,31.193338618,71.0163587072,1.2438299653,16.4897243779,93.1370602926,122.219580772,114.274966325,7.92461444751,0.02
 01/21  13:00:00,202.321375717,31.3492916971,69.1016510487,0.707799511665,16.4897243779,83.9857416113,119.687517301,111.742902854,7.92461444751,0.02
 01/21  14:00:00,207.883028112,31.5003408262,74.7923621288,0.427685138527,16.4897243779,83.9857416113,117.231521013,109.286906566,7.92461444751,0.02
 01/21  15:00:00,208.797437723,31.6031439864,75.7024897198,0.329201141543,16.4897243779,83.9857416113,114.884916861,106.940302414,7.92461444751,0.02
 01/21  16:00:00,178.672308788,30.7436710424,64.2229270671,0.0,12.3672932834,70.6512738906,56.1953331088,51.2224490791,4.9528840297,0.02
 01/21  17:00:00,174.851304831,30.7436710424,60.4019163659,0.0,12.3672932834,70.6512738906,54.8076645784,49.8347805487,4.9528840297,0.02
 01/21  18:00:00,158.373679247,30.7436710424,56.4477251139,0.0,12.3672932834,58.1284167478,68.5758304977,55.0189777943,4.9528840297,8.60396867378
 01/21  19:00:00,129.403739104,29.3941152629,47.9197856629,0.0,12.3672932834,24.9413748627,86.0736872344,81.1008032047,4.9528840297,0.02
 01/21  20:00:00,129.780013607,29.3941152629,48.296060278,0.0,12.3672932834,24.9413748627,94.4051137281,89.4322296984,4.9528840297,0.02
 01/21  21:00:00,104.642758604,28.0445594833,41.6428684923,0.0,4.12243109448,16.0517297156,104.125833193,101.134102775,2.97173041782,0.02
 01/21  22:00:00,62.1617250591,11.2178237933,16.4630861442,0.0,4.12243109448,15.9888894789,45.7998784383,42.8081480205,2.97173041782,0.02
 01/21  23:00:00,90.8836930212,20.9807474179,35.2162929727,0.0,4.12243109448,15.9888894789,80.7210259356,77.7292955178,2.97173041782,0.02
 01/21  24:00:00,64.8333654896,12.3863471051,17.9376148613,0.0,4.12243109448,15.9888894789,55.9325136458,52.9407832279,2.97173041782,0.02
 01/22  01:00:00,83.257064226,20.2609843354,30.370642945,0.0,2.06121554724,15.9888894789,82.3118078271,79.3200774093,2.97173041782,0.02
 01/22  02:00:00,61.0567689194,11.6676757198,16.969493899,0.0,2.06121554724,15.9888894789,47.4985885505,44.5068581327,2.97173041782,0.02
 01/22  03:00:00,78.4710583526,19.6311916383,26.2144298716,0.0,2.06121554724,15.9888894789,81.8176232619,78.8258928441,2.97173041782,0.02
 01/22  04:00:00,63.8283323205,12.297468417,19.1112646912,0.0,2.06121554724,15.9888894789,48.0206702113,45.0289397935,2.97173041782,0.02
 01/22  05:00:00,77.2399570589,19.6311916383,24.9833286524,0.0,2.06121554724,15.9888894789,82.8001722096,79.8084417918,2.97173041782,0.02
 01/22  06:00:00,61.5950523859,11.9375868757,17.2378663595,0.0,2.06121554724,15.9888894789,48.4533681086,45.4616376908,2.97173041782,0.02
 01/22  07:00:00,88.962741737,23.8203181626,32.415372702,0.0101307802535,2.06121554724,15.9888894789,100.056166191,97.0644357732,2.97173041782,0.02
 01/22  08:00:00,67.8809345686,19.326165686,27.658372285,0.0,2.06121554724,15.9888894789,80.537178925,77.5454485072,2.97173041782,0.02
 01/22  09:00:00,110.595516818,24.8999627862,38.9080692044,0.0,4.12243109448,41.7362269337,94.4460655816,89.4731815519,4.9528840297,0.02
 01/22  10:00:00,102.086747801,20.225869539,34.519014023,0.0,4.12243109448,41.7362269337,72.9432768321,67.9703928024,4.9528840297,0.02
 01/22  11:00:00,116.398732293,24.9899331715,44.3474453778,0.0,4.12243109448,41.7362269337,87.4142311663,82.4413471366,4.9528840297,0.02
 01/22  12:00:00,112.619784478,20.9456622689,44.2181815817,0.0,4.12243109448,41.7362269337,69.6934248945,64.7205408648,4.9528840297,0.02
 01/22  13:00:00,120.443456191,25.1701274942,48.232797707,0.0,4.12243109448,41.7362269337,85.3266358287,80.3537517991,4.9528840297,0.02
 01/22  14:00:00,108.136432273,20.9508746208,39.6397483707,0.0,4.12243109448,41.7362269337,68.2290767751,63.2561927454,4.9528840297,0.02
 01/22  15:00:00,116.905419412,25.1743163697,44.7280083291,0.0,4.12243109448,41.7362269337,84.2990416898,79.3261576601,4.9528840297,0.02
 01/22  16:00:00,108.277804774,20.9586134681,39.9873681699,0.0,4.12243109448,41.7362269337,67.5312878677,62.558403838,4.9528840297,0.02
 01/22  17:00:00,97.2882116445,25.1746632974,42.0751988075,0.0,4.12243109448,24.8785346261,84.6823667028,79.7094826731,4.9528840297,0.02
 01/22  18:00:00,74.2402838101,20.0141772424,35.5757387367,0.0,2.06121554724,15.9888894789,68.663248134,65.6715177162,2.97173041782,0.02
 01/22  19:00:00,95.6568765549,23.3003247281,39.6833709369,0.00200238711969,2.06121554724,15.9888894789,91.3726203062,88.3808898884,2.97173041782,0.02
 01/22  20:00:00,68.5446617991,14.4896890664,21.5553255233,0.0,2.06121554724,15.9888894789,64.2568410401,61.2651106222,2.97173041782,0.02
 01/22  21:00:00,85.5402184407,21.0334196125,31.8470556812,0.0,2.06121554724,15.9888894789,98.9944988682,96.0027684504,2.97173041782,0.02
 01/22  22:00:00,66.8069544186,14.0222797417,20.2964628178,0.0,2.06121554724,15.9888894789,66.0695799479,63.0778495301,2.97173041782,0.02
 01/22  23:00:00,83.9737998003,21.0334196125,30.2806369642,0.0,2.06121554724,15.9888894789,100.399830826,97.4081004084,2.97173041782,0.02
 01/22  24:00:00,59.2446914812,11.4515284557,15.3678459106,0.0,2.06121554724,15.9888894789,60.904006232,49.330583243,2.97173041782,8.60169257119
 01/23  01:00:00,85.7628525058,20.643358473,30.4328415532,0.0,4.12243109448,15.9888894789,85.7764742395,82.7847438217,2.97173041782,0.02
 01/23  02:00:00,68.0757380688,13.7172537893,19.831927784,0.0,4.12243109448,15.9888894789,61.3905785797,58.3988481619,2.97173041782,0.02
 01/23  03:00:00,84.1450860461,21.0158622143,28.4197006616,0.0,4.12243109448,15.9888894789,97.2825915759,94.2908611581,2.97173041782,0.02
 01/23  04:00:00,67.5713361149,13.5109769214,19.5062546523,0.0447013133504,4.12243109448,15.9888894789,56.3902007309,53.398470313,2.97173041782,0.02
 01/23  05:00:00,122.194413857,29.8139770609,40.2104394139,0.0801600110973,12.3672932834,24.9413748627,115.563721711,110.590837681,4.9528840297,0.02
 01/23  06:00:00,139.850016197,29.8808835285,43.606182039,14.2731133067,12.3672932834,24.9413748627,186.385588406,181.412704376,4.9528840297,0.02
 01/23  07:00:00,197.336784025,30.8666730012,45.9657924517,10.2690002866,24.7345865669,70.7195625826,152.179572179,142.25380412,9.90576805939,0.02
 01/23  08:00:00,221.005369619,30.9820188726,52.0161706726,5.47552820312,37.1018798503,92.3937384068,130.108888162,120.183120103,9.90576805939,0.02
 01/23  09:00:00,236.224653181,31.1845914234,60.1225916048,2.6919891523,37.1018798503,104.434947198,119.724567061,109.798799002,9.90576805939,0.02
 01/23  10:00:00,250.489346668,31.5837615747,63.097802597,1.54070763573,37.1018798503,116.476155989,112.827133329,102.901365269,9.90576805939,0.02
 01/23  11:00:00,250.735481172,31.9612234485,63.6806726485,0.825976645637,37.1018798503,116.476155989,116.003929406,97.476929002,9.90576805939,8.62123234494
 01/23  12:00:00,251.644813087,32.2732037848,64.5501452787,0.553759464147,37.1018798503,116.476155989,103.874249124,93.9484810644,9.90576805939,0.02
 01/23  13:00:00,241.768067763,32.5434832173,66.6673834553,0.33113231431,37.1018798503,104.434947198,101.010813977,91.0850459175,9.90576805939,0.02
 01/23  14:00:00,255.51125484,32.7112072257,68.4208319518,0.111408017832,37.1018798503,116.476155989,107.28829689,88.7617302837,9.90576805939,8.6207985467
 01/23  15:00:00,256.493820872,32.5042292905,69.7044872701,0.017577067485,37.1018798503,116.476155989,99.550271177,89.6245031176,9.90576805939,0.02
 01/23  16:00:00,258.458397358,32.4123823648,71.7744591633,0.00416242037229,37.1018798503,116.476155989,99.4801062296,89.5543381702,9.90576805939,0.02
 01/23  17:00:00,258.185303129,32.3272710288,71.5394869173,0.0515880818681,37.1018798503,116.476155989,99.6085507572,89.6827826978,9.90576805939,0.02
 01/23  18:00:00,251.8150452,32.2954833879,65.1297685674,0.123816118592,37.1018798503,116.476155989,107.140339445,88.62272832,9.90576805939,8.61184306555
 01/23  19:00:00,164.844206693,29.5065782445,48.2422920992,0.0,24.7345865669,47.5788473902,72.557851376,67.5849673463,4.9528840297,0.02
 01/23  20:00:00,168.519159667,30.1813561343,51.2424684204,0.0,24.7345865669,47.5788473902,77.8120145553,72.8391305256,4.9528840297,0.02
 01/23  21:00:00,139.782810761,28.9442633363,45.000148688,0.0,12.3672932834,38.6892022431,91.439348002,88.4476175842,2.97173041782,0.02
 01/23  22:00:00,98.5839287655,17.3665580018,27.2761671203,0.0,12.3672932834,27.0668015668,63.7486715687,60.7569411509,2.97173041782,0.02
 01/23  23:00:00,92.4567868595,22.4005327902,35.3238606692,0.0,4.12243109448,15.9888894789,85.3313264893,82.3395960715,2.97173041782,0.02
 01/23  24:00:00,71.086815062,14.9570983911,21.5574191575,0.0,4.12243109448,15.9888894789,65.0873825702,62.0956521524,2.97173041782,0.02
 01/24  01:00:00,93.1536470972,22.6254587535,35.7957949118,0.0,4.12243109448,15.9888894789,92.4929704885,89.5012400707,2.97173041782,0.02
 01/24  02:00:00,73.5733859085,15.4969207029,23.5041676536,0.0,4.12243109448,15.9888894789,66.0964184428,63.104688025,2.97173041782,0.02
 01/24  03:00:00,88.5919972112,21.9506808637,31.9089228658,0.0,4.12243109448,15.9888894789,95.4258089471,92.4340785292,2.97173041782,0.02
 01/24  04:00:00,76.6597923011,16.2166837853,25.8708109078,0.0,4.12243109448,15.9888894789,67.3490203695,64.3572899516,2.97173041782,0.02
 01/24  05:00:00,126.464642837,29.888952382,44.4858534358,0.0,12.3672932834,24.9413748627,108.308816074,103.335932044,4.9528840297,0.02
 01/24  06:00:00,138.9560266,29.9318673271,47.9216360186,9.01268620039,12.3672932834,24.9413748627,175.931005541,170.958121511,4.9528840297,0.02
 01/24  07:00:00,200.430659933,30.9714746639,53.1265104731,6.09735670097,24.7345865669,70.7195625826,142.387885977,132.462117917,9.90576805939,0.02
 01/24  08:00:00,222.837746097,31.2752904207,56.0507145936,2.98008362692,37.1018798503,92.3937384068,122.506575862,112.580807803,9.90576805939,0.02
 01/24  09:00:00,236.772847904,31.4088869462,61.1451387262,1.99329492848,37.1018798503,104.434947198,123.966843131,105.444922262,9.90576805939,8.61615280967
 01/24  10:00:00,254.058574129,31.7602016802,67.4112237481,0.620140743235,37.1018798503,116.476155989,108.268317961,98.3425499011,9.90576805939,0.02
 01/24  11:00:00,258.828737344,32.0605480698,72.1204201972,0.380207159775,37.1018798503,116.476155989,103.487251276,93.5614832164,9.90576805939,0.02
 01/24  12:00:00,264.422801877,32.4069165234,77.5426358485,0.205446947272,37.1018798503,116.476155989,98.0989975,88.1732294406,9.90576805939,0.02
 01/24  13:00:00,256.652331583,32.743879629,81.6082155144,0.0741912691279,37.1018798503,104.434947198,95.4591711939,76.9348778311,9.90576805939,8.61852530336
 01/24  14:00:00,271.467297946,33.2282466374,83.9648368306,0.00649405495447,37.1018798503,116.476155989,82.8128509989,72.8870829395,9.90576805939,0.02
 01/24  15:00:00,272.454812438,33.5440295084,84.6431749173,0.0,37.1018798503,116.476155989,81.9062863784,71.980518319,9.90576805939,0.02
 01/24  16:00:00,272.015872889,33.5117225701,84.2367295807,0.0,37.1018798503,116.476155989,94.0672926298,75.5413816852,9.90576805939,8.62014288521
 01/24  17:00:00,269.072781529,33.342136717,81.4637636283,0.0,37.1018798503,116.476155989,91.7166330149,81.7908649555,9.90576805939,0.02
 01/24  18:00:00,265.148562446,33.0747055606,77.8079067477,0.0,37.1018798503,116.476155989,93.667711636,83.7419435766,9.90576805939,0.02
 01/24  19:00:00,176.284013808,29.8439671894,59.3446961603,0.0,24.7345865669,47.5788473902,69.5961420033,64.6232579736,4.9528840297,0.02
 01/24  20:00:00,176.901720899,30.1813561343,59.625010265,0.0,24.7345865669,47.5788473902,74.8218904208,69.8490063911,4.9528840297,0.02
 01/24  21:00:00,149.415038316,29.3941152629,54.1825026946,0.0,12.3672932834,38.6892022431,87.860240993,84.8685105752,2.97173041782,0.02
 01/24  22:00:00,104.637075566,17.8164099283,32.879449495,0.0,12.3672932834,27.0668015668,60.2769562583,57.2852258404,2.97173041782,0.02
 01/24  23:00:00,94.4104034992,22.1006315059,37.5773773303,0.0,4.12243109448,15.9888894789,82.7476828212,79.7559524034,2.97173041782,0.02
 01/24  24:00:00,75.4217584975,15.4069503176,25.4425094152,0.0,4.12243109448,15.9888894789,69.6624789337,58.0890613631,2.97173041782,8.6016871527
 01/25  01:00:00,96.2653584564,22.7604143314,38.772549556,0.0,4.12243109448,15.9888894789,93.9013656394,90.9096352216,2.97173041782,0.02
 01/25  02:00:00,71.3931527229,14.9570983911,21.8637557699,0.0,4.12243109448,15.9888894789,64.7324019266,61.7406715088,2.97173041782,0.02
 01/25  03:00:00,92.7714659956,22.6254587535,35.4136128702,0.0,4.12243109448,15.9888894789,92.6608123494,89.6690819316,2.97173041782,0.02
 01/25  04:00:00,69.8742782855,14.9570983911,20.3448815089,0.0,4.12243109448,15.9888894789,65.3966417432,62.4049113254,2.97173041782,0.02
 01/25  05:00:00,126.422548317,29.9789227673,44.3537878586,0.0,12.3672932834,24.9413748627,107.231311756,102.258427726,4.9528840297,0.02
 01/25  06:00:00,135.265216951,29.9713935166,46.5202782057,6.68370760359,12.3672932834,24.9413748627,174.735252824,169.762368794,4.9528840297,0.02
 01/25  07:00:00,198.066597586,31.1042532206,52.5385103915,4.18851540188,24.7345865669,70.7195625826,141.362721855,131.436953796,9.90576805939,0.02
 01/25  08:00:00,224.084433647,31.435035008,58.2895571857,1.82818647578,37.1018798503,92.3937384068,120.743449427,110.817681367,9.90576805939,0.02
 01/25  09:00:00,241.406700732,31.5905654213,66.5756330104,1.01501912992,37.1018798503,104.434947198,113.233366334,103.307598275,9.90576805939,0.02
 01/25  10:00:00,260.31548438,31.8790697073,73.8217563654,0.347583176858,37.1018798503,116.476155989,107.546867543,97.621099484,9.90576805939,0.02
 01/25  11:00:00,265.705054559,32.4021791339,78.8458055237,0.189463978519,37.1018798503,116.476155989,109.900773393,91.3737793325,9.90576805939,8.62122600121
 01/25  12:00:00,270.024167168,32.9890725184,82.6808461088,0.0865443344414,37.1018798503,116.476155989,95.6646293666,85.7388613072,9.90576805939,0.02
 01/25  13:00:00,260.672300785,33.5935323202,84.8415623795,0.0111372321109,37.1018798503,104.434947198,89.4681336239,79.5423655645,9.90576805939,0.02
 01/25  14:00:00,274.858300521,34.2572131962,86.3332815229,0.0,37.1018798503,116.476155989,93.0344108012,74.5064627311,9.90576805939,8.62218001071
 01/25  15:00:00,278.833468789,34.8635122271,89.7024302,0.0,37.1018798503,116.476155989,77.3686446005,67.4428765411,9.90576805939,0.02
 01/25  16:00:00,278.325560581,34.9535487732,89.1046184169,0.0,37.1018798503,116.476155989,79.6043469606,69.6785789012,9.90576805939,0.02
 01/25  17:00:00,272.082141128,34.6385266055,83.1766574228,0.0,37.1018798503,116.476155989,87.9097675101,77.9839994507,9.90576805939,0.02
 01/25  18:00:00,268.247234794,34.1903045754,79.7909547757,0.0,37.1018798503,116.476155989,98.584715998,80.067153317,9.90576805939,8.61179462153
 01/25  19:00:00,175.399123026,29.9339375747,58.3698495049,0.0,24.7345865669,47.5788473902,68.1804491442,63.2075651145,4.9528840297,0.02
 01/25  20:00:00,172.395517065,29.8439671894,55.4562149347,0.0,24.7345865669,47.5788473902,73.6851187805,68.7122347508,4.9528840297,0.02
 01/25  21:00:00,150.907560682,29.8439671894,55.2251948372,0.0,12.3672932834,38.6892022431,86.8146443457,83.8229139278,2.97173041782,0.02
 01/25  22:00:00,108.496585619,18.5361730107,36.019208992,0.0,12.3672932834,27.0668015668,59.6574278247,56.6656974069,2.97173041782,0.02
 01/25  23:00:00,93.6538346269,21.9506808637,36.9707603654,0.0,4.12243109448,15.9888894789,82.4214899011,79.4297594833,2.97173041782,0.02
 01/25  24:00:00,79.0116896674,15.9467726294,28.4926195268,0.0,4.12243109448,15.9888894789,58.3736987153,55.3819682975,2.97173041782,0.02
 01/26  01:00:00,92.1244084262,21.7257549005,35.6662600979,0.0,4.12243109448,15.9888894789,94.0201846493,91.0284542315,2.97173041782,0.02
 01/26  02:00:00,77.5240185348,15.8568022441,27.0949187426,0.0,4.12243109448,15.9888894789,60.5408093,57.5490788822,2.97173041782,0.02
 01/26  03:00:00,93.3531833186,22.175606827,36.4451830138,0.0,4.12243109448,15.9888894789,94.2601406128,91.268410195,2.97173041782,0.02
 01/26  04:00:00,74.3420164657,15.4069503176,24.3627685441,0.0,4.12243109448,15.9888894789,63.25954121,60.2678107922,2.97173041782,0.02
 01/26  05:00:00,130.888646404,29.8664597857,48.9323496025,0.0,12.3672932834,24.9413748627,105.775434454,100.802550425,4.9528840297,0.02
 01/26  06:00:00,137.330688135,29.9912735975,50.510524005,4.7390534824,12.3672932834,24.9413748627,173.35611008,168.38322605,4.9528840297,0.02
 01/26  07:00:00,197.094292317,31.178504399,52.658221542,3.02224828467,24.7345865669,70.7195625826,140.411829693,130.486061633,9.90576805939,0.02
 01/26  08:00:00,225.206071794,31.5102766833,59.4384137413,1.7257239721,37.1018798503,92.3937384068,120.595044557,110.669276497,9.90576805939,0.02
 01/26  09:00:00,243.628584306,31.6448453998,68.5066080339,1.25160515036,37.1018798503,104.434947198,122.350172653,103.828286625,9.90576805939,8.61611796885
 01/26  10:00:00,256.174314084,31.7416430308,69.2212612346,0.944402881187,37.1018798503,116.476155989,109.984303303,100.058535243,9.90576805939,0.02
 01/26  11:00:00,257.166074269,31.8296228665,70.366942042,0.701947767355,37.1018798503,116.476155989,107.14194767,97.2161796101,9.90576805939,0.02
 01/26  12:00:00,264.574772608,32.0183725771,77.8840463299,0.40455150046,37.1018798503,116.476155989,103.408286714,93.4825186548,9.90576805939,0.02
 01/26  13:00:00,256.430423546,32.4238839651,81.7184322404,0.0620643592568,37.1018798503,104.434947198,105.917978929,87.3927766293,9.90576805939,8.61943423984
 01/26  14:00:00,268.247868757,32.8357857775,81.1441104359,0.000252625561391,37.1018798503,116.476155989,96.1859781823,86.2602101229,9.90576805939,0.02
 01/26  15:00:00,265.628639072,33.0778999043,78.2831315908,0.0,37.1018798503,116.476155989,94.1881347967,84.2623667373,9.90576805939,0.02
 01/26  16:00:00,263.702018496,33.1874716444,76.2471279766,0.0,37.1018798503,116.476155989,101.873956167,83.3480533528,9.90576805939,8.62013475514
 01/26  17:00:00,262.826704672,33.1010229114,75.4588011281,0.0,37.1018798503,116.476155989,93.5564057483,83.6306376889,9.90576805939,0.02
 01/26  18:00:00,260.505146605,32.8928175839,73.3403753123,0.00600382905184,37.1018798503,116.476155989,94.6839195664,84.758151507,9.90576805939,0.02
 01/26  19:00:00,171.13467369,29.6415338224,56.7469562183,0.0,24.7345865669,47.5788473902,70.274894099,65.3020100693,4.9528840297,0.02
 01/26  20:00:00,177.437793656,30.1813561343,60.1610831543,0.0,24.7345865669,47.5788473902,75.335475164,70.3625911343,4.9528840297,0.02
 01/26  21:00:00,151.645356424,29.3941152629,56.4128209321,0.0,12.3672932834,38.6892022431,87.9816082813,84.9898778635,2.97173041782,0.02
 01/26  22:00:00,107.616594788,17.9063803136,35.7689984032,0.0,12.3672932834,27.0668015668,60.125781005,57.1340505872,2.97173041782,0.02
 01/26  23:00:00,101.893405199,22.6704439461,44.4905665965,0.0,4.12243109448,15.9888894789,81.4943491893,78.5026187715,2.97173041782,0.02
 01/26  24:00:00,76.7373212974,14.9570983911,27.2079241525,0.0,4.12243109448,15.9888894789,71.6417183244,60.0684207814,2.97173041782,8.60156712519
 01/27  01:00:00,103.309745294,22.7604143314,45.8169364103,0.0,4.12243109448,15.9888894789,94.6392988674,91.6475684495,2.97173041782,0.02
 01/27  02:00:00,76.6893193181,14.9570983911,27.1599223815,0.0,4.12243109448,15.9888894789,65.4771426578,62.48541224,2.97173041782,0.02
 01/27  03:00:00,103.04983849,22.7604143314,45.5570298027,0.0,4.12243109448,15.9888894789,94.8356856101,91.8439551923,2.97173041782,0.02
 01/27  04:00:00,76.6809212684,14.9570983911,27.1515245074,0.0,4.12243109448,15.9888894789,64.8499205334,61.8581901156,2.97173041782,0.02
 01/27  05:00:00,141.524672677,29.9789227673,59.4559122338,0.0,12.3672932834,24.9413748627,104.864411281,99.8915272515,4.9528840297,0.02
 01/27  06:00:00,148.492542888,30.0233944789,62.5576199132,3.82169088507,12.3672932834,24.9413748627,172.055168188,167.082284158,4.9528840297,0.02
 01/27  07:00:00,217.824303319,31.2960426428,74.1065431545,2.18639896444,24.7345865669,70.7195625826,137.763433119,127.83766506,9.90576805939,0.02
 01/27  08:00:00,241.577583849,31.6468515117,78.6445398108,1.10370442821,37.1018798503,92.3937384068,107.94777954,98.0220114807,9.90576805939,0.02
 01/27  09:00:00,255.536930876,31.8491192251,81.0465403304,0.415788730469,37.1018798503,104.434947198,91.6781538839,81.7523858245,9.90576805939,0.02
 01/27  10:00:00,267.879718225,32.035535072,81.4442870101,0.132821650532,37.1018798503,116.476155989,88.3712943087,78.4455262493,9.90576805939,0.02
 01/27  11:00:00,267.96356938,32.2288380503,81.4367494984,0.0303775324177,37.1018798503,116.476155989,95.7008999573,77.1756842582,9.90576805939,8.61944763962
 01/27  12:00:00,267.42088846,32.4545733594,80.6925233415,0.00608857304018,37.1018798503,116.476155989,87.6296542461,77.7038861867,9.90576805939,0.02
 01/27  13:00:00,253.951919518,32.6098610472,79.1159904125,0.0,37.1018798503,104.434947198,91.7858909324,81.860122873,9.90576805939,0.02
 01/27  14:00:00,267.729472274,32.9578235781,80.5038441817,0.0,37.1018798503,116.476155989,97.3009446105,78.7730103695,9.90576805939,8.62216618158
 01/27  15:00:00,270.9181967,33.1910244329,83.4596470821,0.0,37.1018798503,116.476155989,78.815391797,68.8896237376,9.90576805939,0.02
 01/27  16:00:00,272.261175308,33.2600826842,84.7337001772,0.0,37.1018798503,116.476155989,73.1284408816,63.2026728223,9.90576805939,0.02
 01/27  17:00:00,271.969077945,33.1795503529,84.522571317,0.0,37.1018798503,116.476155989,73.1022326091,63.1764645497,9.90576805939,0.02
 01/27  18:00:00,271.230182404,32.9701091645,83.9940986309,0.0,37.1018798503,116.476155989,82.8254402787,64.3079286106,9.90576805939,8.61174360867
 01/27  19:00:00,180.585350766,29.7315042077,66.1076774398,0.0,24.7345865669,47.5788473902,63.6636169615,58.6907329318,4.9528840297,0.02
 01/27  20:00:00,184.947572166,30.1813561343,67.6708813045,0.0,24.7345865669,47.5788473902,72.6432908236,67.670406794,4.9528840297,0.02
 01/27  21:00:00,157.806822185,29.3941152629,62.5743085044,0.0,12.3672932834,38.6892022431,85.7009035257,82.7091731079,2.97173041782,0.02
 01/27  22:00:00,110.917442065,17.9963506989,38.9798878865,0.0,12.3672932834,27.0668015668,58.0874430828,55.095712665,2.97173041782,0.02
 01/27  23:00:00,104.555166192,22.5804735608,47.2422992477,0.0,4.12243109448,15.9888894789,79.7582762662,76.7665458483,2.97173041782,0.02
 01/27  24:00:00,78.1177922115,14.9570983911,28.5883963231,0.0,4.12243109448,15.9888894789,61.5172530441,58.5255226263,2.97173041782,0.02
 01/28  01:00:00,103.372026709,22.6254587535,46.0141745437,0.0,4.12243109448,15.9888894789,89.5622852698,86.5705548519,2.97173041782,0.02
 01/28  02:00:00,76.8015291569,14.9570983911,27.2721332335,0.0,4.12243109448,15.9888894789,64.6288243728,61.637093955,2.97173041782,0.02
 01/28  03:00:00,101.236453857,22.6254587535,43.8786016414,0.0,4.12243109448,15.9888894789,91.6171065439,88.6253761261,2.97173041782,0.02
 01/28  04:00:00,79.7897613912,15.6768614735,29.5406023294,0.0,4.12243109448,15.9888894789,65.4024444997,62.4107140819,2.97173041782,0.02
 01/28  05:00:00,112.590689919,28.4944114098,49.1409488449,0.0,4.12243109448,16.0517297156,110.693809448,107.702079031,2.97173041782,0.02
 01/28  06:00:00,117.740131159,29.3941152629,53.3906861977,0.0,4.12243109448,16.0517297156,110.362437178,107.37070676,2.97173041782,0.02
 01/28  07:00:00,150.130653968,30.7436710424,60.8775783373,0.0,4.12243109448,39.6058045677,91.5111341325,88.5194037147,2.97173041782,0.02
 01/28  08:00:00,183.32227449,30.7790374412,64.4683570312,9.66827574586,12.3672932834,65.3531420225,150.129689541,145.156805511,4.9528840297,0.02
 01/28  09:00:00,186.009290824,30.7676573227,66.8226760422,7.12162603913,12.3672932834,68.2430321324,146.783533281,141.810649251,4.9528840297,0.02
 01/28  10:00:00,210.697665964,30.8264399129,66.7483585133,2.80870968632,16.4897243779,93.1370602926,144.366995462,127.833871057,7.92461444751,8.60850995797
 01/28  11:00:00,210.86810585,30.8694724739,68.0702288779,1.61418871288,16.4897243779,93.1370602926,129.374287049,121.429672601,7.92461444751,0.02
 01/28  12:00:00,215.174451251,30.9144401359,72.6914114917,1.25439761877,16.4897243779,93.1370602926,125.715341812,117.770727365,7.92461444751,0.02
 01/28  13:00:00,209.782032851,31.0243902878,76.4982979463,1.09671622765,16.4897243779,83.9857416113,120.484695609,112.540081162,7.92461444751,0.02
 01/28  14:00:00,210.659163404,31.1163976842,77.479096576,0.901034802241,16.4897243779,83.9857416113,112.202197653,104.257583205,7.92461444751,0.02
 01/28  15:00:00,210.525053185,31.2316115284,77.4808460483,0.649998389222,16.4897243779,83.9857416113,109.473985412,101.529370964,7.92461444751,0.02
 01/28  16:00:00,185.685878523,30.7436710424,71.2365025673,0.0,12.3672932834,70.6512738906,57.2147734041,52.2418893744,4.9528840297,0.02
 01/28  17:00:00,179.216180609,30.7436710424,64.7667979869,0.0,12.3672932834,70.6512738906,57.0962085395,52.1233245098,4.9528840297,0.02
 01/28  18:00:00,161.772139235,30.7436710424,59.8461876405,0.0,12.3672932834,58.1284167478,63.0420020065,58.0691179768,4.9528840297,0.02
 01/28  19:00:00,127.31960569,29.0942139785,48.4847203318,0.0,12.3672932834,24.9413748627,87.4237042097,82.45082018,4.9528840297,0.02
 01/28  20:00:00,129.968853726,29.1691892996,48.7098263617,0.0,12.3672932834,24.9413748627,95.0986131702,90.1257291405,4.9528840297,0.02
 01/28  21:00:00,105.968315058,28.0445594833,42.9684248502,0.0,4.12243109448,16.0517297156,113.094015991,101.520597876,2.97173041782,8.60168769739
 01/28  22:00:00,62.7042841158,11.2178237933,17.0056451146,0.0,4.12243109448,15.9888894789,45.8562998044,42.8645693866,2.97173041782,0.02
 01/28  23:00:00,91.4766669474,20.8907770326,35.8992372165,0.0,4.12243109448,15.9888894789,81.2861827031,78.2944522852,2.97173041782,0.02
 01/28  24:00:00,65.2377593881,12.3863471051,18.3420087095,0.0,4.12243109448,15.9888894789,56.0322022003,53.0404717825,2.97173041782,0.02
 01/29  01:00:00,84.1490627098,20.2609843354,31.2626414011,0.0,2.06121554724,15.9888894789,84.3234518123,81.3317213945,2.97173041782,0.02
 01/29  02:00:00,61.4339601154,11.6676757198,17.3466850826,0.0,2.06121554724,15.9888894789,47.6226274201,44.6308970023,2.97173041782,0.02
 01/29  03:00:00,78.9388095178,19.6311916383,26.6821810386,0.0,2.06121554724,15.9888894789,82.1089289934,79.1171985756,2.97173041782,0.02
 01/29  04:00:00,63.1389742664,12.1175276464,18.6018474231,0.0,2.06121554724,15.9888894789,48.1884230724,45.1966926546,2.97173041782,0.02
 01/29  05:00:00,80.0188583952,20.0810435648,27.3123780901,0.0,2.06121554724,15.9888894789,83.344126862,80.3523964442,2.97173041782,0.02
 01/29  06:00:00,57.9897170806,11.2178237933,14.3522941765,0.0,2.06121554724,15.9888894789,48.7178048803,45.7260744625,2.97173041782,0.02
 01/29  07:00:00,93.3043683308,24.6300516303,35.9276130951,0.0297835645062,2.06121554724,15.9888894789,100.271429312,97.279698894,2.97173041782,0.02
 01/29  08:00:00,62.601088737,18.6963729889,25.3971499507,0.0,2.06121554724,15.9888894789,81.1768063864,78.1850759686,2.97173041782,0.02
 01/29  09:00:00,114.083275164,25.1923665385,42.4604356308,0.0,4.12243109448,41.7362269337,96.2694858928,91.2966018631,4.9528840297,0.02
 01/29  10:00:00,104.07575437,20.15839175,37.601243857,0.0,4.12243109448,41.7362269337,75.2667602993,70.2938762696,4.9528840297,0.02
 01/29  11:00:00,119.003084318,24.8324849973,47.7401263519,0.0,4.12243109448,41.7362269337,91.5769519012,86.6040678716,4.9528840297,0.02
 01/29  12:00:00,108.911632166,20.4957806949,42.0265248564,0.0,4.12243109448,41.7362269337,71.642524781,66.6696407514,4.9528840297,0.02
 01/29  13:00:00,120.814728463,24.8099924009,49.5742630988,0.0,4.12243109448,41.7362269337,89.315199854,84.3423158243,4.9528840297,0.02
 01/29  14:00:00,107.949253971,20.0459287684,41.4737933657,0.0,4.12243109448,41.7362269337,71.1077663574,66.1348823277,4.9528840297,0.02
 01/29  15:00:00,122.041335506,25.1698739422,50.2799612213,0.0,4.12243109448,41.7362269337,87.258456206,82.2855721763,4.9528840297,0.02
 01/29  16:00:00,107.537097326,20.4957806949,40.4300496672,0.0,4.12243109448,41.7362269337,70.7800863068,65.8072022771,4.9528840297,0.02
 01/29  17:00:00,101.856347392,25.1698739422,47.0322721606,0.0,4.12243109448,24.8785346261,90.5617901168,85.5889060871,4.9528840297,0.02
 01/29  18:00:00,57.600522072,14.9570983911,24.227341252,0.0,2.06121554724,15.9888894789,64.4880867125,61.4963562946,2.97173041782,0.02
 01/29  19:00:00,89.3304327743,21.690640104,37.3406518256,0.0,2.06121554724,15.9888894789,91.8665864915,88.8748560737,2.97173041782,0.02
 01/29  20:00:00,72.7559092542,14.6795002332,25.5996328088,0.0,2.06121554724,15.9888894789,62.1076384506,59.1159080328,2.97173041782,0.02
 01/29  21:00:00,82.8296234659,19.8648963007,30.3335727318,0.0,2.06121554724,15.9888894789,90.7375491029,87.7458186851,2.97173041782,0.02
 01/29  22:00:00,67.5527170685,12.8010842352,22.3168977204,0.00941823754031,2.06121554724,15.9888894789,52.9435470872,49.9518166693,2.97173041782,0.02
 01/29  23:00:00,83.4142102534,20.1935065465,30.595266918,0.0,2.06121554724,15.9888894789,86.212489066,83.2207586482,2.97173041782,0.02
 01/29  24:00:00,61.825040871,11.9013803822,17.4983435417,0.0,2.06121554724,15.9888894789,51.8409023815,48.8491719637,2.97173041782,0.02
 01/30  01:00:00,88.7643597225,21.615664783,32.4391716933,0.0,4.12243109448,15.9888894789,92.8950374856,89.9033070678,2.97173041782,0.02
