Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/13  03:00:00,96.3697202107,21.7081975023,39.9405647091,0.0,4.12243109448,15.9888894789,98.1750792622,95.1833488444,2.97173041782,0.02
 02/13  04:00:00,73.6222681211,14.0047223434,25.0795544991,0.0,4.12243109448,15.9888894789,61.0811700096,58.0894395918,2.97173041782,0.02
 02/13  05:00:00,138.190662417,29.9789227673,56.1219026981,0.0,12.3672932834,24.9413748627,113.002998442,108.030114413,4.9528840297,0.02
 02/13  06:00:00,146.942556938,29.9034831237,57.1552723565,7.79396447397,12.3672932834,24.9413748627,183.206275335,178.233391306,4.9528840297,0.02
 02/13  07:00:00,207.329551991,30.9078105061,62.0456392667,4.14078419678,24.7345865669,70.7195625826,149.247848493,139.322080434,9.90576805939,0.02
 02/13  08:00:00,226.829476014,31.119639541,63.0956541307,2.43169316432,37.1018798503,92.3937384068,128.655449145,118.729681086,9.90576805939,0.02
 02/13  09:00:00,240.342642372,31.2273782206,65.0763207412,1.81344935649,37.1018798503,104.434947198,130.172292247,111.650581287,9.90576805939,8.61594290086
 02/13  10:00:00,257.603917253,31.3459323133,70.7385363649,1.25245950352,37.1018798503,116.476155989,117.037932677,107.112164617,9.90576805939,0.02
 02/13  11:00:00,263.102030428,31.5661616112,76.6871527496,0.58116693581,37.1018798503,116.476155989,112.26732815,102.34156009,9.90576805939,0.02
 02/13  12:00:00,265.025638643,31.7622168963,78.7324724142,0.263161642836,37.1018798503,116.476155989,116.157713669,97.6300601832,9.90576805939,8.62188542634
 02/13  13:00:00,255.167812466,32.1328738553,80.7487859691,0.0601455890958,37.1018798503,104.434947198,101.158067685,91.2322996258,9.90576805939,0.02
 02/13  14:00:00,269.666349857,32.5313188034,82.863500028,0.00382709729736,37.1018798503,116.476155989,93.9063070365,83.9805389771,9.90576805939,0.02
 02/13  15:00:00,271.578134521,32.8159843248,84.4945576573,0.0,37.1018798503,116.476155989,87.1119643063,77.1861962469,9.90576805939,0.02
 02/13  16:00:00,269.937646067,32.8553841443,82.8148738929,0.0,37.1018798503,116.476155989,94.9352817459,76.4096268828,9.90576805939,8.61988680368
 02/13  17:00:00,268.435036006,32.9161987589,81.24896191,0.00300956743547,37.1018798503,116.476155989,87.9083267348,77.9825586754,9.90576805939,0.02
 02/13  18:00:00,265.89711497,32.7426792494,78.8056307007,0.0828642226594,37.1018798503,116.476155989,91.0981761249,81.1724080655,9.90576805939,0.02
 02/13  19:00:00,171.057508368,29.6415338224,59.0189615532,0.0,24.7345865669,47.5788473902,70.7592514597,65.78636743,4.9528840297,0.02
 02/13  20:00:00,174.107356525,30.1813561343,56.8306500507,0.0,24.7345865669,47.5788473902,76.6556057108,71.6827216811,4.9528840297,0.02
 02/13  21:00:00,145.184516617,29.3941152629,49.9519851843,0.0,12.3672932834,38.6892022431,90.4832888379,87.4915584201,2.97173041782,0.02
 02/13  22:00:00,103.000069767,17.726439543,31.3324164212,0.0,12.3672932834,27.0668015668,64.7752646768,61.783534259,2.97173041782,0.02
 02/13  23:00:00,92.832109635,21.9506808637,36.1490343427,0.0,4.12243109448,15.9888894789,84.7280170094,81.7362865916,2.97173041782,0.02
 02/13  24:00:00,78.7262680412,15.8568022441,28.2971673215,0.0,4.12243109448,15.9888894789,73.3799569472,61.8065313456,2.97173041782,8.60169518379
 02/14  01:00:00,93.4272880173,21.9506808637,36.744212909,0.0,4.12243109448,15.9888894789,93.7479655432,90.7562351254,2.97173041782,0.02
 02/14  02:00:00,78.2516225309,15.7668318588,27.9124924302,0.0,4.12243109448,15.9888894789,66.2931062928,63.301375875,2.97173041782,0.02
 02/14  03:00:00,93.5430358582,21.9506808637,36.8599609386,0.0,4.12243109448,15.9888894789,94.9085799215,91.9168495037,2.97173041782,0.02
 02/14  04:00:00,79.9852816554,16.0817282074,29.3312553749,0.0,4.12243109448,15.9888894789,66.9102392418,63.9185088239,2.97173041782,0.02
 02/14  05:00:00,131.807900178,29.3941152629,50.3239475333,0.0,12.3672932834,24.9413748627,106.588395726,101.615511696,4.9528840297,0.02
 02/14  06:00:00,149.834970658,30.4168143629,58.8760928269,8.45222614884,12.3672932834,24.9413748627,175.079509766,170.106625736,4.9528840297,0.02
 02/14  07:00:00,211.137410932,30.956115887,65.5834099277,4.36256684865,24.7345865669,70.7195625826,141.401135688,131.475367628,9.90576805939,0.02
 02/14  08:00:00,231.98959308,31.3430421938,68.3607305126,2.10333691377,37.1018798503,92.3937384068,121.127333862,111.201565803,9.90576805939,0.02
 02/14  09:00:00,250.266829984,31.5293572059,75.7737930876,0.738211960877,37.1018798503,104.434947198,107.283415634,97.3576475749,9.90576805939,0.02
 02/14  10:00:00,267.387484011,31.8233079725,81.0924328342,0.20468581271,37.1018798503,116.476155989,88.060550651,78.1347825916,9.90576805939,0.02
 02/14  11:00:00,271.453240478,32.2486809234,84.831375392,0.105604760715,37.1018798503,116.476155989,90.3018962584,71.775204202,9.90576805939,8.62092399702
 02/14  12:00:00,276.078700201,32.7687740207,88.9953865779,0.0468598349066,37.1018798503,116.476155989,73.2555487481,63.3297806887,9.90576805939,0.02
 02/14  13:00:00,268.252186015,33.2293477113,92.795058445,0.00173238046674,37.1018798503,104.434947198,62.6897812346,52.7640131752,9.90576805939,0.02
 02/14  14:00:00,283.3716356,33.7139965918,95.3898566138,0.0,37.1018798503,116.476155989,63.1821843931,44.6545500744,9.90576805939,8.62186625926
 02/14  15:00:00,280.740657669,33.9359408194,92.5372140936,0.0,37.1018798503,116.476155989,62.9078157978,52.9820477384,9.90576805939,0.02
 02/14  16:00:00,277.714966253,34.0501106153,89.3974868551,0.0,37.1018798503,116.476155989,70.916827646,60.9910595866,9.90576805939,0.02
 02/14  17:00:00,276.676344061,33.8623094126,88.5470991407,0.0,37.1018798503,116.476155989,70.7695654257,60.8437973663,9.90576805939,0.02
 02/14  18:00:00,273.478056257,33.5017154299,85.7103718103,0.0,37.1018798503,116.476155989,82.7874708487,64.2700213126,9.90576805939,8.61168147673
 02/14  19:00:00,178.735617112,29.9339375747,66.4046811185,0.0,24.7345865669,47.5788473902,65.7274286224,60.7545445927,4.9528840297,0.02
 02/14  20:00:00,178.299953998,29.8439671894,61.3606573891,0.0,24.7345865669,47.5788473902,73.2787135277,68.305829498,4.9528840297,0.02
 02/14  21:00:00,151.536055804,29.3941152629,56.3035479717,0.0,12.3672932834,38.6892022431,86.7233045649,83.7315741471,2.97173041782,0.02
 02/14  22:00:00,108.643023735,18.1762914695,36.525532154,0.0,12.3672932834,27.0668015668,59.3378395093,56.3461090915,2.97173041782,0.02
 02/14  23:00:00,98.9738272792,22.4005327902,41.8409014451,0.0,4.12243109448,15.9888894789,82.2509747663,79.2592443485,2.97173041782,0.02
 02/14  24:00:00,76.6853083866,15.1370391617,26.9759720681,0.0,4.12243109448,15.9888894789,63.1559680019,60.1642375841,2.97173041782,0.02
 02/15  01:00:00,98.2339943818,22.4005327902,41.1010685366,0.0,4.12243109448,15.9888894789,88.7287971695,85.7370667517,2.97173041782,0.02
 02/15  02:00:00,80.1011848031,15.8568022441,29.6720853844,0.0,4.12243109448,15.9888894789,65.2575623365,62.2658319187,2.97173041782,0.02
 02/15  03:00:00,94.5770824225,21.9506808637,37.894008455,0.0,4.12243109448,15.9888894789,93.5101297506,90.5183993327,2.97173041782,0.02
 02/15  04:00:00,80.3160762717,16.0817282074,29.6620508349,0.0,4.12243109448,15.9888894789,66.1040647947,63.1123343769,2.97173041782,0.02
 02/15  05:00:00,130.177302269,29.1691892996,48.9182763292,0.0,12.3672932834,24.9413748627,104.682894322,99.7100102923,4.9528840297,0.02
 02/15  06:00:00,144.763776892,30.5014491658,56.8620001696,5.31049088155,12.3672932834,24.9413748627,172.359667367,167.386783337,4.9528840297,0.02
 02/15  07:00:00,208.142415706,31.0785361684,64.1319390022,2.69662282009,24.7345865669,70.7195625826,139.492881729,129.567113669,9.90576805939,0.02
 02/15  08:00:00,234.196794258,31.5098825109,71.1311960656,1.37323141746,37.1018798503,92.3937384068,119.287459912,109.361691853,9.90576805939,0.02
 02/15  09:00:00,251.103864493,31.6827359331,76.4582242365,0.737391138324,37.1018798503,104.434947198,118.228288372,99.7074337354,9.90576805939,8.61508657698
 02/15  10:00:00,266.840661692,31.9753232356,80.4529702624,0.145380162927,37.1018798503,116.476155989,96.5815605101,86.6557924507,9.90576805939,0.02
 02/15  11:00:00,271.253096857,32.5637634937,84.3799634569,0.0418396406514,37.1018798503,116.476155989,86.3520866347,76.4263185753,9.90576805939,0.02
 02/15  12:00:00,275.030095766,33.2074500728,87.5522911495,0.00258666871605,37.1018798503,116.476155989,79.0612917622,69.1355237028,9.90576805939,0.02
 02/15  13:00:00,266.3019735,33.9045288005,90.1714064517,0.0,37.1018798503,104.434947198,83.2732738023,64.7485380679,9.90576805939,8.61896767499
 02/15  14:00:00,280.262030566,34.3926371872,91.6017078764,0.0,37.1018798503,116.476155989,72.9874523026,63.0616842432,9.90576805939,0.02
 02/15  15:00:00,281.465171162,34.977347556,92.2202513108,0.0,37.1018798503,116.476155989,71.3396180618,61.4138500024,9.90576805939,0.02
 02/15  16:00:00,284.379609044,35.3293219269,94.7828712834,0.0,37.1018798503,116.476155989,71.5648848273,53.0392536977,9.90576805939,8.61986307021
 02/15  17:00:00,280.718275223,35.2280816709,91.2233371974,0.0,37.1018798503,116.476155989,67.4393535653,57.5135855059,9.90576805939,0.02
 02/15  18:00:00,274.675808745,34.587254849,85.8226234382,0.0,37.1018798503,116.476155989,84.124371636,74.1986035766,9.90576805939,0.02
 02/15  19:00:00,177.883834216,29.9339445293,65.5528814052,0.0,24.7345865669,47.5788473902,66.4266004901,61.4537164604,4.9528840297,0.02
 02/15  20:00:00,177.920349242,29.8439671894,60.9810364714,0.0,24.7345865669,47.5788473902,72.3904760719,67.4175920422,4.9528840297,0.02
 02/15  21:00:00,154.451887851,29.956430171,58.6570463147,0.0,12.3672932834,38.6892022431,85.6259379244,82.6342075066,2.97173041782,0.02
 02/15  22:00:00,110.971344278,18.626143396,38.4039897674,0.0,12.3672932834,27.0668015668,60.4423357252,57.4506053074,2.97173041782,0.02
 02/15  23:00:00,98.0041374336,22.2505821481,41.0211611266,0.0,4.12243109448,15.9888894789,81.886946588,78.8952161702,2.97173041782,0.02
 02/15  24:00:00,77.7485448724,15.4069503176,27.7692962805,0.0,4.12243109448,15.9888894789,60.8083328555,57.8166024377,2.97173041782,0.02
 02/16  01:00:00,99.8745827618,22.6704439461,42.4717446414,0.0,4.12243109448,15.9888894789,92.9485099519,89.9567795341,2.97173041782,0.02
 02/16  02:00:00,74.4859348474,14.9570983911,24.956538175,0.0,4.12243109448,15.9888894789,72.5839453821,61.0105274643,2.97173041782,8.6016875
 02/16  03:00:00,98.946818038,22.8503847167,41.3640392238,0.0,4.12243109448,15.9888894789,89.4415121229,86.4497817051,2.97173041782,0.02
 02/16  04:00:00,73.5737509663,14.9570983911,24.0443544772,0.0,4.12243109448,15.9888894789,64.5739187835,61.5821883657,2.97173041782,0.02
 02/16  05:00:00,134.336853478,29.9789227673,52.2680933197,0.0,12.3672932834,24.9413748627,105.436111017,100.463226988,4.9528840297,0.02
 02/16  06:00:00,140.881637552,29.9925939571,54.3262196815,4.47298659867,12.3672932834,24.9413748627,172.951299172,167.978415143,4.9528840297,0.02
 02/16  07:00:00,206.541371833,31.192345259,62.2901450761,2.82356324851,24.7345865669,70.7195625826,139.897124753,129.971356694,9.90576805939,0.02
 02/16  08:00:00,228.277840161,31.5373668535,65.7957030679,0.762288603302,37.1018798503,92.3937384068,118.647411984,108.721643924,9.90576805939,0.02
 02/16  09:00:00,245.086112374,31.9361891746,70.8129105571,0.111558601476,37.1018798503,104.434947198,108.944770089,99.0190020299,9.90576805939,0.02
 02/16  10:00:00,263.251868057,32.6206314594,76.3051174097,0.0590798333332,37.1018798503,116.476155989,102.083209205,92.1574411458,9.90576805939,0.02
 02/16  11:00:00,268.57541591,33.2392024533,81.0433411995,0.0252696411902,37.1018798503,116.476155989,105.449586463,86.9229893558,9.90576805939,8.62082904785
 02/16  12:00:00,272.507283267,33.7879597044,84.4516530579,0.0,37.1018798503,116.476155989,93.2188684037,83.2931003443,9.90576805939,0.02
 02/16  13:00:00,263.361936884,34.302527631,86.8333812564,0.0,37.1018798503,104.434947198,89.0733085108,79.1475404514,9.90576805939,0.02
 02/16  14:00:00,277.928411677,34.7848573432,88.8757780823,0.0,37.1018798503,116.476155989,82.5031007218,72.5773326625,9.90576805939,0.02
 02/16  15:00:00,280.367611802,35.2601086554,90.839980296,0.0,37.1018798503,116.476155989,87.2397516955,68.7131707986,9.90576805939,8.62081283749
 02/16  16:00:00,281.361503144,35.5699467523,91.5242074852,0.0,37.1018798503,116.476155989,78.3299996203,68.4042315609,9.90576805939,0.02
 02/16  17:00:00,279.005711515,35.3720251592,89.3667689706,0.0,37.1018798503,116.476155989,83.4192533889,73.4934853295,9.90576805939,0.02
 02/16  18:00:00,272.959492232,34.9555862212,83.7379286542,0.0,37.1018798503,116.476155989,86.6060889356,76.6803208762,9.90576805939,0.02
 02/16  19:00:00,174.442949724,30.0241609188,62.0217743791,0.0,24.7345865669,47.5788473902,75.1622170396,61.6051327927,4.9528840297,8.60420021716
 02/16  20:00:00,173.943356026,29.8439671894,57.0040562808,0.0,24.7345865669,47.5788473902,72.0709600059,67.0980759762,4.9528840297,0.02
 02/16  21:00:00,150.635520956,29.956430171,54.8406999746,0.0,12.3672932834,38.6892022431,85.5002868419,82.5085564241,2.97173041782,0.02
 02/16  22:00:00,108.691590331,18.626143396,36.1242487475,0.0,12.3672932834,27.0668015668,60.4127023382,57.4209719204,2.97173041782,0.02
 02/16  23:00:00,92.5006208729,21.8007302215,35.9674978222,0.0,4.12243109448,15.9888894789,81.8692690208,78.877538603,2.97173041782,0.02
 02/16  24:00:00,78.1130399914,15.8568022441,27.6839408086,0.0,4.12243109448,15.9888894789,57.7416279628,54.749897545,2.97173041782,0.02
 02/17  01:00:00,96.5700147204,22.5804735608,39.2571483277,0.0,4.12243109448,15.9888894789,92.3951401652,89.4034097473,2.97173041782,0.02
 02/17  02:00:00,72.8117149812,14.9570983911,23.2823196418,0.0,4.12243109448,15.9888894789,63.9765108083,60.9847803905,2.97173041782,0.02
 02/17  03:00:00,95.728245899,22.6254587535,38.3703942709,0.0,4.12243109448,15.9888894789,91.6935838955,88.7018534777,2.97173041782,0.02
 02/17  04:00:00,73.2712473258,15.1370391617,23.5619111668,0.0,4.12243109448,15.9888894789,65.4658308186,62.4741004008,2.97173041782,0.02
 02/17  05:00:00,132.277711774,30.0688931526,50.1189822163,0.0,12.3672932834,24.9413748627,104.97905867,100.006174641,4.9528840297,0.02
 02/17  06:00:00,138.366369214,30.0764353137,51.8620370096,4.33806045323,12.3672932834,24.9413748627,172.738949669,167.76606564,4.9528840297,0.02
 02/17  07:00:00,200.378484936,31.0732072325,56.3469898392,2.72297038891,24.7345865669,70.7195625826,139.803072515,129.877304456,9.90576805939,0.02
 02/17  08:00:00,221.367902367,31.5243882796,58.6939762499,0.967057957939,37.1018798503,92.3937384068,119.026638139,109.10087008,9.90576805939,0.02
 02/17  09:00:00,240.87962063,31.7688713766,66.7089812782,0.17626186352,37.1018798503,104.434947198,110.654031283,100.728263224,9.90576805939,0.02
 02/17  10:00:00,265.418099685,32.3227734181,78.7543205933,0.0739888412511,37.1018798503,116.476155989,110.20560961,91.6819408865,9.90576805939,8.61790066404
 02/17  11:00:00,272.154486816,32.9030363772,84.9435938208,0.0403466194292,37.1018798503,116.476155989,84.2670270175,74.3412589581,9.90576805939,0.02
 02/17  12:00:00,276.231552676,33.5168837204,88.4455155532,0.00140959944845,37.1018798503,116.476155989,74.2988806151,64.3731125557,9.90576805939,0.02
 02/17  13:00:00,267.331565495,34.0838281496,91.0216662812,0.0,37.1018798503,104.434947198,76.5603932778,58.0357056938,9.90576805939,8.6189195246
 02/17  14:00:00,281.409060012,34.5035230221,92.6378673557,0.0,37.1018798503,116.476155989,63.776120079,53.8503520196,9.90576805939,0.02
 02/17  15:00:00,281.827117299,34.5210367572,93.0385312838,0.0,37.1018798503,116.476155989,62.6679905957,52.7422225363,9.90576805939,0.02
 02/17  16:00:00,281.602467864,34.6573181591,92.6777194894,0.0,37.1018798503,116.476155989,72.1563741271,53.6307896732,9.90576805939,8.61981639453
 02/17  17:00:00,278.44576418,34.5969735331,89.5819272712,0.0,37.1018798503,116.476155989,73.4352589172,63.5094908578,9.90576805939,0.02
 02/17  18:00:00,273.650888396,34.2288648733,85.1561042288,0.0,37.1018798503,116.476155989,86.8877787811,76.9620107217,9.90576805939,0.02
 02/17  19:00:00,175.730560173,29.9339375747,63.3996196211,0.0,24.7345865669,47.5788473902,67.1850850087,62.212200979,4.9528840297,0.02
 02/17  20:00:00,175.405938431,29.8439671894,58.4666310611,0.0,24.7345865669,47.5788473902,72.7424369397,67.76955291,4.9528840297,0.02
 02/17  21:00:00,150.921520612,29.8439671894,55.2391475268,0.0,12.3672932834,38.6892022431,86.0870067118,83.095276294,2.97173041782,0.02
 02/17  22:00:00,107.341847406,18.3562322401,35.0444071153,0.0,12.3672932834,27.0668015668,59.3792497044,56.3875192866,2.97173041782,0.02
 02/17  23:00:00,93.388781001,21.9506808637,36.7057062858,0.0,4.12243109448,15.9888894789,82.1040230265,79.1122926086,2.97173041782,0.02
 02/17  24:00:00,79.8081695766,16.0817282074,29.1541434026,0.0,4.12243109448,15.9888894789,61.519678999,58.5279485812,2.97173041782,0.02
 02/18  01:00:00,89.9039973136,21.5008289372,33.6707745118,0.0,4.12243109448,15.9888894789,91.5093902532,88.5176598354,2.97173041782,0.02
 02/18  02:00:00,78.8110602979,16.1267134,28.1120489114,0.0,4.12243109448,15.9888894789,63.888078626,60.8963482082,2.97173041782,0.02
 02/18  03:00:00,88.5016930379,21.5008289372,32.2684701826,0.0,4.12243109448,15.9888894789,95.3780969426,92.3863665247,2.97173041782,0.02
 02/18  04:00:00,77.9379180041,16.2166837853,27.1489361726,0.0,4.12243109448,15.9888894789,64.8971303992,61.9053999814,2.97173041782,0.02
 02/18  05:00:00,101.252375392,28.0445594833,38.2524858048,0.0,4.12243109448,16.0517297156,121.119736304,109.54632506,2.97173041782,8.60168082651
 02/18  06:00:00,106.838794385,29.1691892996,42.7142750625,0.0,4.12243109448,16.0517297156,111.964550989,108.972820571,2.97173041782,0.02
 02/18  07:00:00,137.88959456,30.7436710424,48.6365187292,0.0,4.12243109448,39.6058045677,92.8125274448,89.820797027,2.97173041782,0.02
 02/18  08:00:00,177.200159084,30.7786413032,55.8845569707,12.1303564554,12.3672932834,65.3531420225,151.105049534,146.132165504,4.9528840297,0.02
 02/18  09:00:00,186.091954882,30.7665164782,63.9456097193,10.0825127829,12.3672932834,68.2430321324,148.375817278,143.402933249,4.9528840297,0.02
 02/18  10:00:00,217.637361573,30.8000862068,70.9034522513,5.61971209691,16.4897243779,93.1370602926,137.818226407,129.87361196,7.92461444751,0.02
 02/18  11:00:00,219.528211107,30.8177140827,74.4211236932,3.97517297177,16.4897243779,93.1370602926,130.700834285,122.756219837,7.92461444751,0.02
 02/18  12:00:00,219.194768947,30.8404033593,75.4551146061,2.58504182254,16.4897243779,93.1370602926,123.233220315,115.288605868,7.92461444751,0.02
 02/18  13:00:00,208.568951237,30.915833651,74.8680068545,1.62247280955,16.4897243779,83.9857416113,120.284653539,112.340039091,7.92461444751,0.02
 02/18  14:00:00,209.079255284,31.0285336203,75.7580821702,1.1299946375,16.4897243779,83.9857416113,118.212013924,110.267399477,7.92461444751,0.02
 02/18  15:00:00,209.575001809,31.0620511857,76.6571040097,0.693238945626,16.4897243779,83.9857416113,110.57476474,102.630150293,7.92461444751,0.02
 02/18  16:00:00,188.89110888,30.7436710424,74.4417322098,0.0,12.3672932834,70.6512738906,65.7884835266,52.2285024159,4.9528840297,8.60709708091
 02/18  17:00:00,187.894355854,30.7436710424,73.4450048015,0.0,12.3672932834,70.6512738906,58.5070965641,53.5342125344,4.9528840297,0.02
 02/18  18:00:00,170.485209818,30.7436710424,68.5592764376,0.0,12.3672932834,58.1284167478,62.6717238558,57.6988398261,4.9528840297,0.02
 02/18  19:00:00,135.243103304,29.3941152629,58.4574852312,0.0,12.3672932834,24.9413748627,87.1707201039,82.1978360742,4.9528840297,0.02
 02/18  20:00:00,136.648637149,29.1691892996,55.3896117003,0.0,12.3672932834,24.9413748627,94.9382728538,89.9653888241,4.9528840297,0.02
 02/18  21:00:00,110.041820618,28.0445594833,47.0419323115,0.0,4.12243109448,16.0517297156,104.551802925,101.560072507,2.97173041782,0.02
 02/18  22:00:00,64.7247429205,11.2178237933,19.0261057075,0.0,4.12243109448,15.9888894789,45.8852116472,42.8934812294,2.97173041782,0.02
 02/18  23:00:00,96.3644970905,20.9807474179,40.6970986462,0.0,4.12243109448,15.9888894789,79.9274855627,76.9357551449,2.97173041782,0.02
 02/18  24:00:00,68.3848304637,12.3863471051,21.4890813476,0.0,4.12243109448,15.9888894789,55.5995624872,52.6078320693,2.97173041782,0.02
 02/19  01:00:00,86.1554185236,19.6311916383,33.8987913905,0.0,2.06121554724,15.9888894789,81.876703753,78.8849733351,2.97173041782,0.02
 02/19  02:00:00,70.5372241271,12.5673795729,25.5502466229,0.0,2.06121554724,15.9888894789,47.5459138165,44.5541833987,2.97173041782,0.02
 02/19  03:00:00,85.6932400787,19.6311916383,33.4366128898,0.0,2.06121554724,15.9888894789,81.3769608021,78.3852303843,2.97173041782,0.02
 02/19  04:00:00,67.3951236183,12.1175276464,22.856806185,0.00119179427866,2.06121554724,15.9888894789,47.6895542602,44.6978238424,2.97173041782,0.02
 02/19  05:00:00,87.2805010562,20.0810435648,34.574021874,0.0,2.06121554724,15.9888894789,82.2758792327,79.2841488149,2.97173041782,0.02
 02/19  06:00:00,61.9902486411,11.2178237933,18.3528267831,0.0,2.06121554724,15.9888894789,48.0092256622,45.0174952444,2.97173041782,0.02
 02/19  07:00:00,100.140625756,24.4501108597,45.3227624956,0.0,2.06121554724,15.9888894789,98.6633660044,95.6716355866,2.97173041782,0.02
 02/19  08:00:00,69.6090813063,18.6963729889,32.4051434247,0.0,2.06121554724,15.9888894789,79.430166618,76.4384362002,2.97173041782,0.02
 02/19  09:00:00,122.352741022,25.1923665385,50.7299023278,0.0,4.12243109448,41.7362269337,92.5271576405,87.5542736108,4.9528840297,0.02
 02/19  10:00:00,110.605575451,20.15839175,44.1310657158,0.0,4.12243109448,41.7362269337,71.1596633104,66.1867792807,4.9528840297,0.02
 02/19  11:00:00,129.662136566,24.9449479789,58.2867163373,0.0,4.12243109448,41.7362269337,84.5224502398,79.5495662101,4.9528840297,0.02
 02/19  12:00:00,120.789246247,20.9456326215,53.5274955424,0.0,4.12243109448,41.7362269337,59.9054664217,54.932582392,4.9528840297,0.02
 02/19  13:00:00,132.171345485,25.1720619667,60.568811166,0.0,4.12243109448,41.7362269337,69.1938803975,64.2209963678,4.9528840297,0.02
 02/19  14:00:00,119.144561659,20.9474141189,51.8810293506,0.0,4.12243109448,41.7362269337,60.4380185001,55.4651344704,4.9528840297,0.02
 02/19  15:00:00,128.659194965,25.175584392,57.0056914981,0.0,4.12243109448,41.7362269337,81.1512426675,76.1783586378,4.9528840297,0.02
 02/19  16:00:00,114.126553313,20.9456326215,46.4682000576,0.0,4.12243109448,41.7362269337,68.1795496284,63.2066655987,4.9528840297,0.02
 02/19  17:00:00,105.978012357,24.9449479789,51.4172618125,0.0,4.12243109448,24.8785346261,95.1296319978,81.5750629668,4.9528840297,8.60168500133
 02/19  18:00:00,74.3409172169,18.4462026254,37.4328909522,0.0,2.06121554724,15.9888894789,65.5684542606,62.5767238428,2.97173041782,0.02
 02/19  19:00:00,91.6981556385,22.8854995132,40.8169408226,0.0,2.06121554724,15.9888894789,92.27413398,89.2824035622,2.97173041782,0.02
 02/19  20:00:00,76.7779356689,15.9956013231,28.2540993792,0.0,2.06121554724,15.9888894789,68.4932100349,65.5014796171,2.97173041782,0.02
 02/19  21:00:00,95.2649116265,22.4005327902,40.1932011468,0.0,2.06121554724,15.9888894789,95.4863516109,92.4946211931,2.97173041782,0.02
 02/19  22:00:00,75.2670962264,14.9219835947,27.8569017298,0.0,2.06121554724,15.9888894789,65.4146863473,62.4229559295,2.97173041782,0.02
 02/19  23:00:00,91.0340657332,21.0158622143,37.3698967484,0.0,2.06121554724,15.9888894789,95.7401176892,92.7483872714,2.97173041782,0.02
 02/19  24:00:00,74.9742417144,14.8320132094,27.654017666,0.0,2.06121554724,15.9888894789,66.0755187721,63.0837883543,2.97173041782,0.02
 02/20  01:00:00,91.4124071515,21.0158622143,37.7482382466,0.0,2.06121554724,15.9888894789,96.2128622165,93.2211317986,2.97173041782,0.02
 02/20  02:00:00,74.894121916,14.7420428241,27.6638683217,0.0,2.06121554724,15.9888894789,66.3363803918,63.344649974,2.97173041782,0.02
 02/20  03:00:00,91.9744721511,21.0158622143,38.3103032754,0.0,2.06121554724,15.9888894789,96.5353426387,93.5436122209,2.97173041782,0.02
 02/20  04:00:00,75.6125622748,14.8320132094,28.2923383142,0.0,2.06121554724,15.9888894789,66.4929597531,63.5012293353,2.97173041782,0.02
 02/20  05:00:00,92.3512341553,21.0158622143,38.6870652891,0.0,2.06121554724,15.9888894789,96.8024006577,93.8106702398,2.97173041782,0.02
 02/20  06:00:00,76.9042572508,14.9219835947,29.4940629055,0.0,2.06121554724,15.9888894789,66.6117541857,63.6200237679,2.97173041782,0.02
 02/20  07:00:00,99.4453932216,23.8203181626,45.2573225358,0.0,2.06121554724,15.9888894789,105.788199307,102.79646889,2.97173041782,0.02
 02/20  08:00:00,76.5992262359,19.5960768419,38.4955844108,0.0,2.06121554724,15.9888894789,81.8624886909,78.8707582731,2.97173041782,0.02
 02/20  09:00:00,122.388048678,24.8999627862,51.057613676,0.0,4.12243109448,41.7362269337,96.9023496698,91.9294656401,4.9528840297,0.02
 02/20  10:00:00,112.133543382,20.225869539,45.5915558271,0.0,4.12243109448,41.7362269337,75.7329577479,70.7600737182,4.9528840297,0.02
 02/20  11:00:00,128.443751742,25.1698739422,56.8434055466,0.0,4.12243109448,41.7362269337,93.3625221163,88.3896380867,4.9528840297,0.02
 02/20  12:00:00,110.392256479,19.6860472272,44.3900911913,0.0,4.12243109448,41.7362269337,73.5381835628,68.5652995331,4.9528840297,0.02
 02/20  13:00:00,130.762382055,25.1698739422,59.1620358088,0.0,4.12243109448,41.7362269337,89.7554791449,84.7825951152,4.9528840297,0.02
 02/20  14:00:00,114.242085508,20.4957806949,47.4301866953,0.0,4.12243109448,41.7362269337,71.9774137216,67.0045296919,4.9528840297,0.02
 02/20  15:00:00,124.484205211,24.8099924009,53.243740443,0.0,4.12243109448,41.7362269337,88.7966561322,83.8237721026,4.9528840297,0.02
 02/20  16:00:00,109.424209455,20.0459287684,43.0621625012,0.0,4.12243109448,41.7362269337,71.9621851673,66.9893011376,4.9528840297,0.02
 02/20  17:00:00,107.729159011,25.1698739422,52.9865049364,0.0,4.12243109448,24.8785346261,90.0277737479,85.0548897182,4.9528840297,0.02
 02/20  18:00:00,68.1103486258,16.7916208936,32.8797750001,0.0,2.06121554724,15.9888894789,64.0943764274,61.1026460096,2.97173041782,0.02
 02/20  19:00:00,95.1741640474,22.8503847167,44.3509348292,0.0,2.06121554724,15.9888894789,92.78439701,89.7926665921,2.97173041782,0.02
 02/20  20:00:00,74.5925918884,14.6795002332,27.4363159438,0.0,2.06121554724,15.9888894789,62.4077724574,59.4160420396,2.97173041782,0.02
 02/20  21:00:00,87.4656405413,20.790936251,34.026397207,0.0,2.06121554724,15.9888894789,93.298949969,90.3072195511,2.97173041782,0.02
 02/20  22:00:00,66.1251273277,12.3512323087,21.348578609,0.0,2.06121554724,15.9888894789,51.7118634811,48.7201330633,2.97173041782,0.02
 02/20  23:00:00,89.2624160987,20.8907770326,35.7462027339,0.0,2.06121554724,15.9888894789,95.0617561074,83.4883403467,2.97173041782,8.60168534283
 02/20  24:00:00,60.5066439684,11.2178237933,16.8692214826,0.0,2.06121554724,15.9888894789,50.5718583488,47.5801279309,2.97173041782,0.02
 02/21  01:00:00,90.952708698,20.9807474179,35.2675623039,0.0177472465417,4.12243109448,15.9888894789,86.4320138677,83.4402834498,2.97173041782,0.02
 02/21  02:00:00,67.3076096294,12.6924647546,20.1082451517,0.0032148020132,4.12243109448,15.9888894789,53.7799083236,50.7881779058,2.97173041782,0.02
 02/21  03:00:00,88.2725694642,21.0158622143,32.542680044,0.00450474889684,4.12243109448,15.9888894789,96.5119167675,93.5201863497,2.97173041782,0.02
 02/21  04:00:00,71.0646638922,13.6459324994,22.8661101998,0.0432186619875,4.12243109448,15.9888894789,57.6012113701,54.6094809523,2.97173041782,0.02
 02/21  05:00:00,129.570081171,29.9789227673,47.473917643,0.0274040709768,12.3672932834,24.9413748627,115.80433998,110.831455951,4.9528840297,0.02
 02/21  06:00:00,147.448479802,29.8630781959,50.724101667,14.7714632837,12.3672932834,24.9413748627,186.743782628,181.770898599,4.9528840297,0.02
 02/21  07:00:00,207.279961192,30.8291924534,58.4574139664,10.1072038069,24.7345865669,70.7195625826,152.214910419,142.28914236,9.90576805939,0.02
 02/21  08:00:00,229.747108018,30.9091360818,64.2503788935,4.40511750328,37.1018798503,92.3937384068,130.163715787,120.237947728,9.90576805939,0.02
 02/21  09:00:00,245.181801851,30.9993275792,69.2064528348,2.75056672373,37.1018798503,104.434947198,122.081615224,112.155847164,9.90576805939,0.02
 02/21  10:00:00,261.21327767,31.0881623902,73.7702239487,2.08784529043,37.1018798503,116.476155989,117.839679713,107.913911653,9.90576805939,0.02
 02/21  11:00:00,266.27961935,31.2497426435,79.4826232436,1.27969037284,37.1018798503,116.476155989,118.882940907,100.356426666,9.90576805939,8.62074618151
 02/21  12:00:00,269.65949757,31.5948436185,83.2533991231,0.543590395978,37.1018798503,116.476155989,94.3760549328,84.4502868734,9.90576805939,0.02
 02/21  13:00:00,257.188560686,31.8893341782,82.7673317638,0.30586068147,37.1018798503,104.434947198,89.843621389,79.9178533296,9.90576805939,0.02
 02/21  14:00:00,271.793065251,32.1056654132,85.3541342651,0.0654974134514,37.1018798503,116.476155989,92.1824277313,73.6549243624,9.90576805939,8.62173530949
 02/21  15:00:00,276.265581796,32.5086700499,89.4894238142,0.0,37.1018798503,116.476155989,72.1054846984,62.179716639,9.90576805939,0.02
 02/21  16:00:00,276.218694345,32.8858390438,89.0655019524,0.0,37.1018798503,116.476155989,75.8430312225,65.9172631631,9.90576805939,0.02
 02/21  17:00:00,275.858139887,33.1847960639,88.406421856,0.0,37.1018798503,116.476155989,72.6764062609,62.7506382015,9.90576805939,0.02
 02/21  18:00:00,274.183486743,33.114479007,86.8030429383,0.0,37.1018798503,116.476155989,76.8714467536,58.3541414648,9.90576805939,8.61153722942
 02/21  19:00:00,180.640773851,29.9339375747,68.3098401199,0.0,24.7345865669,47.5788473902,61.1419338458,56.1690498161,4.9528840297,0.02
 02/21  20:00:00,181.331377772,29.8439671894,64.3920844718,0.0,24.7345865669,47.5788473902,73.6788937286,68.7060096989,4.9528840297,0.02
 02/21  21:00:00,156.855427322,29.8439671894,61.1730713121,0.0,12.3672932834,38.6892022431,88.6912737974,85.6995433796,2.97173041782,0.02
 02/21  22:00:00,110.956477147,18.3562322401,38.6590469729,0.0,12.3672932834,27.0668015668,59.8567458869,56.8650154691,2.97173041782,0.02
 02/21  23:00:00,98.2605044158,21.9506808637,41.5774307283,0.0,4.12243109448,15.9888894789,83.2253205585,80.2335901407,2.97173041782,0.02
 02/21  24:00:00,83.2653069185,16.0817282074,32.6112817748,0.0,4.12243109448,15.9888894789,62.4872886959,59.4955582781,2.97173041782,0.02
 02/22  01:00:00,94.7238124385,21.5008289372,38.4905906733,0.0,4.12243109448,15.9888894789,92.2029670221,89.2112366043,2.97173041782,0.02
 02/22  02:00:00,83.0949478477,16.2166837853,32.3059671152,0.0,4.12243109448,15.9888894789,65.8637936633,62.8720632454,2.97173041782,0.02
 02/22  03:00:00,93.7245163386,21.5008289372,37.4912945254,0.0,4.12243109448,15.9888894789,96.4596841524,93.4679537346,2.97173041782,0.02
 02/22  04:00:00,80.3228730728,15.9467726294,29.8038034422,0.0,4.12243109448,15.9888894789,62.1928097746,59.2010793567,2.97173041782,0.02
 02/22  05:00:00,135.824371434,29.7764894004,53.9580456221,0.0,12.3672932834,24.9413748627,106.266075143,101.293191113,4.9528840297,0.02
 02/22  06:00:00,145.722811216,29.9362122406,57.2318375317,6.46492499798,12.3672932834,24.9413748627,174.749360664,169.776476635,4.9528840297,0.02
 02/22  07:00:00,201.589209171,30.9896637022,59.0025329477,3.71086170191,24.7345865669,70.7195625826,141.674202248,131.748434188,9.90576805939,0.02
 02/22  08:00:00,224.243572648,31.2728024121,61.7930204136,0.99526950693,37.1018798503,92.3937384068,120.113788253,110.188020194,9.90576805939,0.02
 02/22  09:00:00,248.048538128,31.5944437313,73.8677564924,0.360833640925,37.1018798503,104.434947198,118.866949053,100.345407697,9.90576805939,8.61577329624
 02/22  10:00:00,267.808930372,32.1693377796,81.1671592218,0.205455060138,37.1018798503,116.476155989,97.5716664047,87.6458983453,9.90576805939,0.02
 02/22  11:00:00,272.211272018,32.7929721504,85.0643937899,0.0863948956934,37.1018798503,116.476155989,85.1772121376,75.2514440782,9.90576805939,0.02
 02/22  12:00:00,275.948022384,33.4026017021,88.2685654257,0.0091083553548,37.1018798503,116.476155989,74.8127698217,64.8870017623,9.90576805939,0.02
 02/22  13:00:00,266.4021497,33.9170595245,90.2590543828,0.0,37.1018798503,104.434947198,77.3636513961,58.8390389875,9.90576805939,8.61884434925
 02/22  14:00:00,280.43437564,34.4808691909,91.6858416621,0.0,37.1018798503,116.476155989,63.5393741289,53.6136060695,9.90576805939,0.02
 02/22  15:00:00,281.350831569,34.8765936978,92.2066870862,0.0,37.1018798503,116.476155989,60.973635978,51.0478679186,9.90576805939,0.02
 02/22  16:00:00,280.226588809,35.185997281,90.7731797471,0.0,37.1018798503,116.476155989,73.2252576064,54.699818527,9.90576805939,8.61967102
 02/22  17:00:00,275.098483674,34.992449987,85.839189301,0.0,37.1018798503,116.476155989,75.7802972192,65.8545291598,9.90576805939,0.02
 02/22  18:00:00,266.683871781,34.5115329322,77.9064201188,0.0,37.1018798503,116.476155989,87.8340018596,77.9082338002,9.90576805939,0.02
 02/22  19:00:00,169.145919386,30.02390796,56.7250084216,0.0,24.7345865669,47.5788473902,67.1533867706,62.1805027409,4.9528840297,0.02
 02/22  20:00:00,169.040375562,29.8439671894,52.1010681323,0.0,24.7345865669,47.5788473902,72.8582219479,67.8853379182,4.9528840297,0.02
 02/22  21:00:00,146.201149719,29.9939178315,50.3688259131,0.0,12.3672932834,38.6892022431,86.5011445115,83.5094140936,2.97173041782,0.02
 02/22  22:00:00,105.729914656,18.626143396,33.1625631609,0.0,12.3672932834,27.0668015668,60.9572456042,57.9655151864,2.97173041782,0.02
 02/22  23:00:00,90.8659752057,22.1006315059,34.0329498433,0.0,4.12243109448,15.9888894789,82.2539282215,79.2621978037,2.97173041782,0.02
 02/22  24:00:00,73.5997236831,15.4069503176,23.6204753938,0.0,4.12243109448,15.9888894789,60.8335364146,57.8418059968,2.97173041782,0.02
 02/23  01:00:00,93.2354712358,22.6254587535,35.8776186168,0.0,4.12243109448,15.9888894789,90.4578067914,87.4660763735,2.97173041782,0.02
 02/23  02:00:00,70.6459970016,14.9570983911,21.116600623,0.0,4.12243109448,15.9888894789,64.3131395398,61.321409122,2.97173041782,0.02
 02/23  03:00:00,92.0005401081,22.6254587535,34.6426874387,0.0,4.12243109448,15.9888894789,101.272131611,89.6989537372,2.97173041782,8.60144745598
 02/23  04:00:00,69.6540149999,14.9570983911,20.1246186585,0.0,4.12243109448,15.9888894789,66.2312745414,63.2395441236,2.97173041782,0.02
 02/23  05:00:00,126.179257701,29.9789227673,44.1104976986,0.0,12.3672932834,24.9413748627,107.151471339,102.178587309,4.9528840297,0.02
 02/23  06:00:00,134.796023979,29.9561892846,46.0720610976,6.67793644593,12.3672932834,24.9413748627,174.764363943,169.791479913,4.9528840297,0.02
 02/23  07:00:00,193.50312206,31.0434873186,50.1572992772,4.41618405295,24.7345865669,70.7195625826,141.704139592,131.778371532,9.90576805939,0.02
 02/23  08:00:00,218.306540455,31.3568532574,55.0991914117,1.6680178768,37.1018798503,92.3937384068,120.8566602,110.93089214,9.90576805939,0.02
 02/23  09:00:00,235.898880149,31.5335788042,61.6137209428,0.526143336435,37.1018798503,104.434947198,112.435395768,102.509627709,9.90576805939,0.02
 02/23  10:00:00,259.703882225,31.8564230954,73.420618486,0.159822307657,37.1018798503,116.476155989,105.89482084,95.9690527811,9.90576805939,0.02
 02/23  11:00:00,265.056287048,32.2335971577,78.4490690812,0.106028594503,37.1018798503,116.476155989,107.705044064,89.178638742,9.90576805939,8.62063726259
 02/23  12:00:00,262.646077823,32.5603953343,75.7731429572,0.0448780679639,37.1018798503,116.476155989,98.1816024585,88.2558343991,9.90576805939,0.02
 02/23  13:00:00,251.408238959,33.0025217446,76.1791850001,0.000527964141691,37.1018798503,104.434947198,95.4852261933,85.5594581339,9.90576805939,0.02
 02/23  14:00:00,265.990923189,33.4655728543,78.2576027377,0.0,37.1018798503,116.476155989,92.6189520473,82.6931839879,9.90576805939,0.02
 02/23  15:00:00,267.811611385,33.6969024437,79.8471754665,0.0,37.1018798503,116.476155989,100.130794595,81.6043880133,9.90576805939,8.62063852251
 02/23  16:00:00,269.614909952,33.8330515599,81.5145345383,0.0,37.1018798503,116.476155989,90.7660398774,80.8402718181,9.90576805939,0.02
 02/23  17:00:00,264.03615085,33.604862501,76.1643941132,0.0,37.1018798503,116.476155989,91.7946902771,81.8689222177,9.90576805939,0.02
 02/23  18:00:00,257.661956572,33.265712908,70.1302817234,0.0,37.1018798503,116.476155989,93.4687964044,83.543028345,9.90576805939,0.02
 02/23  19:00:00,165.495756893,29.8439671894,53.2547681202,0.0,24.7345865669,47.5788473902,78.1621513629,64.6048632919,4.9528840297,8.60440404138
 02/23  20:00:00,168.845172851,30.2938191159,51.4560156691,0.0,24.7345865669,47.5788473902,75.2382190745,70.2653350448,4.9528840297,0.02
 02/23  21:00:00,138.753219186,29.0942139785,43.8206163384,0.0,12.3672932834,38.6892022431,88.5050904721,85.5133600543,2.97173041782,0.02
 02/23  22:00:00,102.444152089,18.1762914695,30.3266649026,0.0,12.3672932834,27.0668015668,62.8681273609,59.8763969431,2.97173041782,0.02
 02/23  23:00:00,92.8394845445,22.5804735608,35.5266184341,0.0,4.12243109448,15.9888894789,83.1402520411,80.1485216233,2.97173041782,0.02
 02/23  24:00:00,71.0869753034,14.9570983911,21.557580258,0.0,4.12243109448,15.9888894789,63.4524321499,60.4607017321,2.97173041782,0.02
 02/24  01:00:00,93.3041001345,22.6254587535,35.9462488442,0.0,4.12243109448,15.9888894789,91.3856757894,88.3939453716,2.97173041782,0.02
 02/24  02:00:00,72.3885143172,15.227009547,22.5892081213,0.0,4.12243109448,15.9888894789,65.4007781571,62.4090477393,2.97173041782,0.02
 02/24  03:00:00,91.5064347396,22.4005327902,34.3735093785,0.0,4.12243109448,15.9888894789,92.6663051012,89.6745746834,2.97173041782,0.02
 02/24  04:00:00,72.6427996216,15.3169799323,22.7535229998,0.0,4.12243109448,15.9888894789,66.7807993919,63.7890689741,2.97173041782,0.02
 02/24  05:00:00,129.111137537,30.0688931526,46.952408291,0.0,12.3672932834,24.9413748627,106.330201731,101.357317701,4.9528840297,0.02
 02/24  06:00:00,137.924249165,30.0311632447,49.5783054603,6.22494433833,12.3672932834,24.9413748627,173.654864467,168.681980438,4.9528840297,0.02
 02/24  07:00:00,197.505673681,31.0104787423,54.5905248152,4.01851963401,24.7345865669,70.7195625826,140.503882804,130.578114745,9.90576805939,0.02
 02/24  08:00:00,221.51954573,31.4158035718,57.9219745193,1.99929360863,37.1018798503,92.3937384068,120.332137777,110.406369717,9.90576805939,0.02
 02/24  09:00:00,237.370550829,31.5409090507,62.1316961912,1.47246179657,37.1018798503,104.434947198,113.707401447,103.781633388,9.90576805939,0.02
 02/24  10:00:00,252.375132454,31.6929724134,65.7189115427,0.696214160792,37.1018798503,116.476155989,117.333579253,98.8100870745,9.90576805939,8.61772411899
 02/24  11:00:00,254.919844203,31.7901962467,68.3758256424,0.486338853592,37.1018798503,116.476155989,105.900623419,95.9748553596,9.90576805939,0.02
 02/24  12:00:00,256.913244996,31.9003899893,70.4059408127,0.339203874966,37.1018798503,116.476155989,103.698890317,93.7731222579,9.90576805939,0.02
 02/24  13:00:00,245.943603027,31.9184370612,71.40629312,0.39279871589,37.1018798503,104.434947198,111.328998634,92.8044670351,9.90576805939,8.61876353909
 02/24  14:00:00,258.472656486,31.9744453726,71.8401211963,0.390433164592,37.1018798503,116.476155989,101.478129854,91.5523617949,9.90576805939,0.02
 02/24  15:00:00,258.66771753,32.0269757419,72.0033838175,0.369841818378,37.1018798503,116.476155989,100.406212987,90.4804449274,9.90576805939,0.02
 02/24  16:00:00,260.038310167,32.1053692937,73.3819152378,0.283626048177,37.1018798503,116.476155989,99.1710658627,89.2452978034,9.90576805939,0.02
 02/24  17:00:00,262.162909964,32.1591105011,75.4942747734,0.242634591757,37.1018798503,116.476155989,106.762076185,88.2393854227,9.90576805939,8.61692270316
 02/24  18:00:00,259.805919253,32.1390623496,73.0904160072,0.310536641106,37.1018798503,116.476155989,97.8490583087,87.9232902493,9.90576805939,0.02
 02/24  19:00:00,166.266164803,29.3941152629,54.4750543295,0.0,24.7345865669,47.5788473902,72.404548213,67.4316641833,4.9528840297,0.02
 02/24  20:00:00,170.240436188,30.0688931526,53.0762108463,0.0,24.7345865669,47.5788473902,77.5007739699,72.5278899402,4.9528840297,0.02
 02/24  21:00:00,136.540661975,28.4944114098,42.2078527915,0.0,12.3672932834,38.6892022431,90.5354015428,87.543671125,2.97173041782,0.02
 02/24  22:00:00,100.179971814,17.726439543,28.5123287771,0.0,12.3672932834,27.0668015668,61.3973194008,58.405588983,2.97173041782,0.02
 02/24  23:00:00,90.5634936164,22.1006315059,33.7304687163,0.0,4.12243109448,15.9888894789,84.301956028,81.3102256102,2.97173041782,0.02
 02/24  24:00:00,73.3520387577,15.4069503176,23.3727909309,0.0,4.12243109448,15.9888894789,62.0691664333,59.0774360154,2.97173041782,0.02
 02/25  01:00:00,93.2861873852,22.6704439461,35.8833500383,0.0,4.12243109448,15.9888894789,93.0940051385,90.1022747207,2.97173041782,0.02
 02/25  02:00:00,70.2955237562,14.9570983911,20.7661278428,0.0,4.12243109448,15.9888894789,65.8423995769,62.8506691591,2.97173041782,0.02
 02/25  03:00:00,92.467877266,22.8503847167,34.8805884232,0.00451067261346,4.12243109448,15.9888894789,91.7616055942,88.7698751764,2.97173041782,0.02
 02/25  04:00:00,73.2624259794,15.6768614735,23.0080464753,0.00522044959755,4.12243109448,15.9888894789,66.0617044985,63.0699740807,2.97173041782,0.02
 02/25  05:00:00,100.717050068,28.4944114098,37.2433097457,0.0239992547357,4.12243109448,16.0517297156,114.390630039,111.398899622,2.97173041782,0.02
 02/25  06:00:00,104.467741738,29.3941152629,39.9401694095,0.178127371044,4.12243109448,16.0517297156,114.071883088,111.08015267,2.97173041782,0.02
 02/25  07:00:00,130.337455475,30.7436710424,42.5389848656,0.89456164883,4.12243109448,39.6058045677,95.1041126319,92.1123822141,2.97173041782,0.02
 02/25  08:00:00,174.954840749,30.7859943803,47.3229333753,18.4393087487,12.3672932834,65.3531420225,160.323561017,146.76900007,4.9528840297,8.60167691706
 02/25  09:00:00,176.752539405,30.7723910248,52.3342612934,12.3485760518,12.3672932834,68.2430321324,146.703809633,141.730925603,4.9528840297,0.02
 02/25  10:00:00,202.067509096,30.8108276076,55.5301819597,5.41239956893,16.4897243779,93.1370602926,134.499234755,126.554620308,7.92461444751,0.02
 02/25  11:00:00,199.746818858,30.8420115201,54.8753168225,3.71530368876,16.4897243779,93.1370602926,128.431489449,120.486875001,7.92461444751,0.02
 02/25  12:00:00,198.331844624,30.9109309837,54.3517834813,2.75493510052,16.4897243779,93.1370602926,124.517326595,116.572712148,7.92461444751,0.02
 02/25  13:00:00,189.147168297,31.0426004272,54.7635033211,2.17843811212,16.4897243779,83.9857416113,121.877490846,113.932876399,7.92461444751,0.02
 02/25  14:00:00,188.098413378,31.1460311997,54.3087971522,1.48095179884,16.4897243779,83.9857416113,119.737778457,111.79316401,7.92461444751,0.02
 02/25  15:00:00,186.414818227,31.2096428571,53.0003205134,1.04225845681,16.4897243779,83.9857416113,117.786475496,109.841861049,7.92461444751,0.02
 02/25  16:00:00,162.056659104,30.7436710424,47.6072838805,0.0,12.3672932834,70.6512738906,57.7777801905,52.8048961608,4.9528840297,0.02
 02/25  17:00:00,160.714575655,30.7436710424,46.2652043994,0.0,12.3672932834,70.6512738906,64.624505905,51.0645688941,4.9528840297,8.60705298116
 02/25  18:00:00,146.833986058,30.7436710424,44.9080509244,0.0,12.3672932834,58.1284167478,60.9831172033,56.0102331736,4.9528840297,0.02
 02/25  19:00:00,114.612790711,29.2441646207,37.9771232724,0.0,12.3672932834,24.9413748627,86.6312310206,81.6583469909,4.9528840297,0.02
 02/25  20:00:00,116.502427217,29.1691892996,35.2434017852,0.0,12.3672932834,24.9413748627,95.541494145,90.5686101153,4.9528840297,0.02
 02/25  21:00:00,96.8833310916,28.9442633363,32.9837389724,0.0,4.12243109448,16.0517297156,105.826807714,102.835077296,2.97173041782,0.02
 02/25  22:00:00,57.6940490891,11.2178237933,11.9582434249,0.0,4.12243109448,15.9888894789,46.4995389589,43.5078085411,2.97173041782,0.02
 02/25  23:00:00,81.4561201834,20.8008066473,25.8910127124,0.0,4.12243109448,15.9888894789,80.6879524317,77.6962220139,2.97173041782,0.02
 02/25  24:00:00,59.6641690428,12.1526424428,12.9738474715,0.0,4.12243109448,15.9888894789,50.6613381034,47.6696076856,2.97173041782,0.02
 02/26  01:00:00,74.3698313722,19.8648963007,21.683186846,0.0,2.06121554724,15.9888894789,89.9845326247,86.9928022069,2.97173041782,0.02
 02/26  02:00:00,59.4417269687,12.0275572611,14.9663525652,0.000112504330981,2.06121554724,15.9888894789,48.9048243639,45.9130939461,2.97173041782,0.02
 02/26  03:00:00,75.2121383823,20.0810435648,22.4629525825,0.019388800297,2.06121554724,15.9888894789,83.6678325816,80.6761021638,2.97173041782,0.02
 02/26  04:00:00,55.3183245167,11.2178237933,11.6623697024,0.0,2.06121554724,15.9888894789,48.8710880297,45.8793576118,2.97173041782,0.02
 02/26  05:00:00,72.8775430742,19.6311916383,20.5782962269,0.0,2.06121554724,15.9888894789,84.1588933911,81.1671629733,2.97173041782,0.02
 02/26  06:00:00,65.6600610107,14.4457955709,18.5728346604,0.170373525247,2.06121554724,15.9888894789,62.0404707311,59.0487403133,2.97173041782,0.02
 02/26  07:00:00,80.8845856723,23.3704662361,27.0609164861,0.0,2.06121554724,15.9888894789,103.473017192,100.481286774,2.97173041782,0.02
 02/26  08:00:00,69.3508284989,20.0459287684,30.7775008621,0.0198342109605,2.06121554724,15.9888894789,80.8738365353,77.8821061175,2.97173041782,0.02
 02/26  09:00:00,110.229482453,24.3826330707,39.2641977445,0.0,4.12243109448,41.7362269337,94.9409503011,89.9680662714,4.9528840297,0.02
 02/26  10:00:00,106.306512181,20.5857510802,38.6315328113,0.0,4.12243109448,41.7362269337,74.3065849218,69.3337008921,4.9528840297,0.02
 02/26  11:00:00,117.680585721,25.1698739422,45.53525752,0.0,4.12243109448,41.7362269337,91.7900884685,86.8172044388,4.9528840297,0.02
 02/26  12:00:00,103.966560248,20.0459287684,36.5967160703,0.0,4.12243109448,41.7362269337,73.2598806071,68.2869965774,4.9528840297,0.02
 02/26  13:00:00,116.853546568,24.7200220156,45.1875647279,0.0,4.12243109448,41.7362269337,88.0468918707,83.074007841,4.9528840297,0.02
 02/26  14:00:00,108.582118061,20.4957806949,40.6562977823,0.0,4.12243109448,41.7362269337,69.5382053077,64.565321278,4.9528840297,0.02
 02/26  15:00:00,122.185279144,25.2598443275,50.0790871916,0.0,4.12243109448,41.7362269337,85.5227778258,80.5498937961,4.9528840297,0.02
 02/26  16:00:00,106.476826268,20.1358991537,39.1454390728,0.0,4.12243109448,41.7362269337,68.401785314,63.4289012843,4.9528840297,0.02
 02/26  17:00:00,100.792993541,25.3498147128,45.3622240072,0.0,4.12243109448,24.8785346261,85.0412090268,80.0683249971,4.9528840297,0.02
 02/26  18:00:00,66.3159472728,18.1762914695,29.6778324116,0.0,2.06121554724,15.9888894789,66.6280046053,63.6362741875,2.97173041782,0.02
 02/26  19:00:00,79.0272540285,21.5008289372,29.5535807629,0.0,2.06121554724,15.9888894789,90.8148822208,87.823151803,2.97173041782,0.02
 02/26  20:00:00,70.7431743189,14.9044261965,23.3619725738,0.0,2.06121554724,15.9888894789,61.5588777575,58.5671473397,2.97173041782,0.02
 02/26  21:00:00,84.1298075412,20.9807474179,30.5152919813,0.00833211854015,2.06121554724,15.9888894789,95.9150042716,84.3415897475,2.97173041782,8.60168410629
 02/26  22:00:00,61.7712560376,12.0275572611,17.321405392,0.00269501857711,2.06121554724,15.9888894789,49.7358114468,46.744081029,2.97173041782,0.02
 02/26  23:00:00,79.5810632822,20.0810435648,26.8745838212,0.0,2.06121554724,15.9888894789,85.871776777,82.8800463592,2.97173041782,0.02
 02/26  24:00:00,60.496342379,11.7576461051,16.3167183439,0.00237967578822,2.06121554724,15.9888894789,50.2774446347,47.2857142169,2.97173041782,0.02
 02/27  01:00:00,81.8430038314,20.0810435648,27.0744936455,0.000815309523345,4.12243109448,15.9888894789,85.8718474398,82.880117022,2.97173041782,0.02
