Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/27  02:00:00,67.3186114697,13.2860509582,19.4614786974,0.06167957659,4.12243109448,15.9888894789,56.2489400986,53.2572096807,2.97173041782,0.02
 02/27  03:00:00,84.445783155,21.0158622143,28.6872361912,0.0331626648405,4.12243109448,15.9888894789,93.1423125822,90.1505821644,2.97173041782,0.02
 02/27  04:00:00,69.0524295426,13.6459324994,20.7311324669,0.165962396674,4.12243109448,15.9888894789,57.1174238025,54.1256933847,2.97173041782,0.02
 02/27  05:00:00,124.913455242,29.8139770609,42.8777328702,0.131908952771,12.3672932834,24.9413748627,115.037597465,110.064713435,4.9528840297,0.02
 02/27  06:00:00,144.115265266,29.8732985525,46.7074448845,15.4446854867,12.3672932834,24.9413748627,185.644676331,180.671792302,4.9528840297,0.02
 02/27  07:00:00,200.830192453,30.8449320493,51.0345938704,11.0645158638,24.7345865669,70.7195625826,151.039642713,141.113874654,9.90576805939,0.02
 02/27  08:00:00,222.206089579,30.9270419887,55.1954628851,5.90111225763,37.1018798503,92.3937384068,129.39711071,119.471342651,9.90576805939,0.02
 02/27  09:00:00,236.340319529,31.0317560223,59.9387151894,3.14439439091,37.1018798503,104.434947198,120.285203223,110.359435163,9.90576805939,0.02
 02/27  10:00:00,255.037824909,31.296400509,68.2039728823,1.27040363551,37.1018798503,116.476155989,113.213129283,103.287361224,9.90576805939,0.02
 02/27  11:00:00,259.647834527,31.6741137294,72.9899341021,0.716273653559,37.1018798503,116.476155989,115.879379015,97.3530504182,9.90576805939,8.6205605378
 02/27  12:00:00,259.220784061,31.901107838,72.6281806613,0.423834322354,37.1018798503,116.476155989,104.49429181,94.5685237502,9.90576805939,0.02
 02/27  13:00:00,244.891621325,32.1806435748,70.3759698985,0.108973390863,37.1018798503,104.434947198,101.759400582,91.8336325229,9.90576805939,0.02
 02/27  14:00:00,260.654278208,32.4616831446,73.922417232,0.00244643637878,37.1018798503,116.476155989,108.020115957,89.4943819966,9.90576805939,8.61996590132
 02/27  15:00:00,262.468619729,32.8436797425,75.3574656008,0.0,37.1018798503,116.476155989,96.4761364132,86.5503683538,9.90576805939,0.02
 02/27  16:00:00,261.085673423,32.7437974704,74.0745240316,0.0,37.1018798503,116.476155989,97.3383018673,87.4125338079,9.90576805939,0.02
 02/27  17:00:00,264.311277896,32.9060447442,77.1383122124,0.0,37.1018798503,116.476155989,95.8747876815,85.9490196221,9.90576805939,0.02
 02/27  18:00:00,262.418966997,32.748554429,75.3962840187,0.00819379928377,37.1018798503,116.476155989,104.858686983,86.3414445426,9.90576805939,8.61147438128
 02/27  19:00:00,170.190442825,29.8439671894,57.9494866102,0.0,24.7345865669,47.5788473902,70.2658119991,65.2929279694,4.9528840297,0.02
 02/27  20:00:00,173.382664904,30.2938191159,55.9935229138,0.0,24.7345865669,47.5788473902,75.8472105026,70.8743264729,4.9528840297,0.02
 02/27  21:00:00,141.956602707,29.0942139785,47.0240016062,0.0,12.3672932834,38.6892022431,89.5933505518,86.601620134,2.97173041782,0.02
 02/27  22:00:00,103.303250793,18.0863210842,31.2757324183,0.0,12.3672932834,27.0668015668,63.1321006823,60.1403702645,2.97173041782,0.02
 02/27  23:00:00,94.7176659463,22.7604143314,37.2248588485,0.0,4.12243109448,15.9888894789,83.5310193329,80.5392889151,2.97173041782,0.02
 02/27  24:00:00,71.2030006407,14.9570983911,21.6736053697,0.0,4.12243109448,15.9888894789,63.5887168241,60.5969864063,2.97173041782,0.02
 02/28  01:00:00,92.7975246144,22.6254587535,35.4396730932,0.0,4.12243109448,15.9888894789,91.7828706848,88.7911402669,2.97173041782,0.02
 02/28  02:00:00,71.6923720285,15.227009547,21.8930655936,0.0,4.12243109448,15.9888894789,65.700331524,62.7086011061,2.97173041782,0.02
 02/28  03:00:00,89.8531612705,22.4005327902,32.7202356627,0.0,4.12243109448,15.9888894789,92.20216472,89.2104343022,2.97173041782,0.02
 02/28  04:00:00,69.6937932143,15.0470687764,20.0744274942,0.0,4.12243109448,15.9888894789,67.0873088497,64.0955784319,2.97173041782,0.02
 02/28  05:00:00,125.859313506,30.0688931526,43.7005839982,0.0,12.3672932834,24.9413748627,107.554310998,102.581426969,4.9528840297,0.02
 02/28  06:00:00,134.309472603,29.9881201061,45.0792722864,7.15224382029,12.3672932834,24.9413748627,175.669654292,170.696770262,4.9528840297,0.02
 02/28  07:00:00,191.020661085,30.9103337668,47.0087586151,5.21541793917,24.7345865669,70.7195625826,142.53256417,132.606796111,9.90576805939,0.02
 02/28  08:00:00,218.691253153,31.2756411901,54.6102815231,2.6228509638,37.1018798503,92.3937384068,122.591458731,112.665690672,9.90576805939,0.02
 02/28  09:00:00,239.165112769,31.3913974243,63.5569709612,1.99126420741,37.1018798503,104.434947198,124.13840022,105.617020267,9.90576805939,8.61561189364
 02/28  10:00:00,254.873800045,31.5114132562,67.6798311631,1.41559687867,37.1018798503,116.476155989,111.140431865,101.214663805,9.90576805939,0.02
 02/28  11:00:00,257.665162756,31.6289458277,70.8473678173,0.921343082678,37.1018798503,116.476155989,107.672456326,97.7466882664,9.90576805939,0.02
 02/28  12:00:00,259.383735795,31.7657420309,72.7754191314,0.574832727297,37.1018798503,116.476155989,104.834652503,94.9088844438,9.90576805939,0.02
 02/28  13:00:00,250.702444843,31.9292734313,76.2394230661,0.307748580508,37.1018798503,104.434947198,111.011653991,92.4870788239,9.90576805939,8.61880710759
 02/28  14:00:00,265.198971949,32.1264197041,78.7038145971,0.101081572861,37.1018798503,116.476155989,100.065342956,90.1395748967,9.90576805939,0.02
 02/28  15:00:00,264.58738128,32.2695953509,78.0041157979,0.0461258756293,37.1018798503,116.476155989,98.5789817134,88.653213654,9.90576805939,0.02
 02/28  16:00:00,262.760124473,32.3482722702,76.0954439372,0.049023373127,37.1018798503,116.476155989,106.109765134,87.5845135533,9.90576805939,8.61948352177
 02/28  17:00:00,261.808195466,32.3722233842,75.0986924787,0.0704482460473,37.1018798503,116.476155989,97.0052701569,87.0795020975,9.90576805939,0.02
 02/28  18:00:00,259.256761464,32.3360995055,72.541229137,0.113518599125,37.1018798503,116.476155989,96.894677182,86.9689091226,9.90576805939,0.02
 02/28  19:00:00,167.867554513,29.6415338224,55.8290195976,0.0,24.7345865669,47.5788473902,71.2181443349,66.2452603052,4.9528840297,0.02
 02/28  20:00:00,172.364941004,30.1813561343,55.0882465383,0.0,24.7345865669,47.5788473902,76.2896676927,71.316783663,4.9528840297,0.02
 02/28  21:00:00,143.773934216,29.3941152629,48.5414148954,0.0,12.3672932834,38.6892022431,89.2100856807,86.2183552629,2.97173041782,0.02
 02/28  22:00:00,101.735554434,17.726439543,30.0679078615,0.0,12.3672932834,27.0668015668,64.3259174167,61.3341869988,2.97173041782,0.02
 02/28  23:00:00,90.7198484104,21.9506808637,34.0367737973,0.0,4.12243109448,15.9888894789,83.9067398488,80.915009431,2.97173041782,0.02
 02/28  24:00:00,71.7656957879,14.9570983911,22.2362995322,0.0,4.12243109448,15.9888894789,64.1142117549,61.1224813371,2.97173041782,0.02
 03/01  01:00:00,94.2866882639,22.6254587535,36.9288357569,0.0,4.12243109448,15.9888894789,91.6664465941,88.6747161763,2.97173041782,0.02
 03/01  02:00:00,71.833461355,15.0470687764,22.2140947076,0.0,4.12243109448,15.9888894789,74.207919938,62.6345024653,2.97173041782,8.60168705485
 03/01  03:00:00,91.9393487282,22.4005327902,34.8064222326,0.0,4.12243109448,15.9888894789,91.7846227279,88.7928923101,2.97173041782,0.02
 03/01  04:00:00,76.6016168289,16.0817282074,25.9475909166,0.0,4.12243109448,15.9888894789,65.4895121609,62.4977817431,2.97173041782,0.02
 03/01  05:00:00,127.476164267,29.7989819967,45.5873452737,0.0,12.3672932834,24.9413748627,106.537082373,101.564198344,4.9528840297,0.02
 03/01  06:00:00,139.177569387,29.9542553534,48.5797639385,8.5537131754,12.3672932834,24.9413748627,174.542645896,169.569761866,4.9528840297,0.02
 03/01  07:00:00,199.933297473,31.04813485,55.3247838394,5.67422759656,24.7345865669,70.7195625826,141.061663606,131.135895547,9.90576805939,0.02
 03/01  08:00:00,223.447706016,31.3778102893,59.2319973267,2.65542363176,37.1018798503,92.3937384068,120.350530285,110.424762225,9.90576805939,0.02
 03/01  09:00:00,237.455679924,31.5200001887,62.485570229,1.22468009453,37.1018798503,104.434947198,112.274430315,102.348662256,9.90576805939,0.02
 03/01  10:00:00,254.382497932,31.8626178859,67.7833840483,0.469485772676,37.1018798503,116.476155989,105.875387557,95.9496194973,9.90576805939,0.02
 03/01  11:00:00,257.507250537,32.3671344294,70.6495864467,0.222954137602,37.1018798503,116.476155989,108.58249879,90.0562833255,9.90576805939,8.62044740478
 03/01  12:00:00,258.077485518,32.8079095854,70.9123594725,0.0895777376612,37.1018798503,116.476155989,96.0558401489,86.1300720895,9.90576805939,0.02
 03/01  13:00:00,248.263296902,33.2837174497,72.7444069948,0.00917861191895,37.1018798503,104.434947198,93.3656298189,83.4398617595,9.90576805939,0.02
 03/01  14:00:00,262.608564849,33.7083634128,74.6324660342,0.0,37.1018798503,116.476155989,90.9441595517,81.0183914923,9.90576805939,0.02
 03/01  15:00:00,261.992655608,34.0517873609,73.6733587425,0.0,37.1018798503,116.476155989,97.7269646577,79.2007581663,9.90576805939,8.62043843207
 03/01  16:00:00,259.140415328,34.1856783376,70.6874258928,0.0,37.1018798503,116.476155989,88.0444105795,78.1186425201,9.90576805939,0.02
 03/01  17:00:00,257.327751459,34.0970624778,68.9638054831,0.0,37.1018798503,116.476155989,88.205527171,78.2797591116,9.90576805939,0.02
 03/01  18:00:00,254.348125661,33.7565734975,66.3255973712,0.0,37.1018798503,116.476155989,89.7713445785,79.8455765191,9.90576805939,0.02
 03/01  19:00:00,162.659038979,29.9339375747,50.3280840313,0.0,24.7345865669,47.5788473902,76.6867507354,63.1286217624,4.9528840297,8.60524494329
 03/01  20:00:00,164.019170092,29.8439671894,47.0798703153,0.0,24.7345865669,47.5788473902,74.5406529718,69.5677689421,4.9528840297,0.02
 03/01  21:00:00,141.585039944,29.8439671894,45.9026879867,0.0,12.3672932834,38.6892022431,88.0103979107,85.0186674929,2.97173041782,0.02
 03/01  22:00:00,100.679572929,18.0863210842,28.6520581729,0.0,12.3672932834,27.0668015668,60.304206045,57.3124756272,2.97173041782,0.02
 03/01  23:00:00,90.2881192396,22.4005327902,33.1551940994,0.0,4.12243109448,15.9888894789,83.3985605418,80.406830124,2.97173041782,0.02
 03/01  24:00:00,71.9166691722,15.3169799323,22.0273927845,0.0,4.12243109448,15.9888894789,63.8460538518,60.854323434,2.97173041782,0.02
 03/02  01:00:00,90.304844717,22.4005327902,33.171919593,0.0,4.12243109448,15.9888894789,95.3750763546,92.3833459368,2.97173041782,0.02
 03/02  02:00:00,69.3725740504,14.9570983911,19.843179213,0.0,4.12243109448,15.9888894789,66.1411379984,63.1494075806,2.97173041782,0.02
 03/02  03:00:00,90.3506465414,22.6254587535,32.9927954191,0.0,4.12243109448,15.9888894789,92.9312023889,89.9394719711,2.97173041782,0.02
 03/02  04:00:00,68.8398547824,14.9570983911,19.3104599033,0.0,4.12243109448,15.9888894789,66.2545897236,63.2628593058,2.97173041782,0.02
 03/02  05:00:00,125.283721803,29.9789227673,43.214963143,0.0,12.3672932834,24.9413748627,106.963347932,101.990463903,4.9528840297,0.02
 03/02  06:00:00,134.651603054,29.9705993058,44.8588665168,7.73230131072,12.3672932834,24.9413748627,174.01995718,169.04707315,4.9528840297,0.02
 03/02  07:00:00,192.773241556,31.083996031,48.6414369536,5.16165828202,24.7345865669,70.7195625826,140.840097454,130.914329394,9.90576805939,0.02
 03/02  08:00:00,216.653621114,31.4142570421,53.8488888998,1.20800450042,37.1018798503,92.3937384068,118.557918408,108.632150349,9.90576805939,0.02
 03/02  09:00:00,233.013034261,31.636309011,58.7270749736,0.424177758442,37.1018798503,104.434947198,109.445465033,99.5196969736,9.90576805939,0.02
 03/02  10:00:00,252.308091544,32.0899763467,65.7312187206,0.219877228716,37.1018798503,116.476155989,112.101616576,93.579878845,9.90576805939,8.61596967138
 03/02  11:00:00,254.799351739,32.5713626905,67.8303527927,0.13016910369,37.1018798503,116.476155989,98.4684224936,88.5426544342,9.90576805939,0.02
 03/02  12:00:00,257.546291586,32.875831254,70.3375393822,0.0652280719105,37.1018798503,116.476155989,95.4541694791,85.5284014197,9.90576805939,0.02
 03/02  13:00:00,249.386237109,33.22135549,73.9336104731,0.00521160637195,37.1018798503,104.434947198,101.710994767,83.1866544337,9.90576805939,8.61857227418
 03/02  14:00:00,260.634722413,33.5876517959,72.7794295238,0.0,37.1018798503,116.476155989,90.8251479242,80.8993798648,9.90576805939,0.02
 03/02  15:00:00,258.99187335,33.8539184944,70.8704569082,0.0,37.1018798503,116.476155989,89.2137464487,79.2879783893,9.90576805939,0.02
 03/02  16:00:00,257.97473691,33.8098879644,69.8974672355,0.0,37.1018798503,116.476155989,89.337909965,79.4121419056,9.90576805939,0.02
 03/02  17:00:00,253.518561615,33.5468682593,65.7048098311,0.0,37.1018798503,116.476155989,99.0288784721,80.5063348285,9.90576805939,8.6167755842
 03/02  18:00:00,249.969026531,33.1866389446,62.5164926897,0.0,37.1018798503,116.476155989,92.2362056209,82.3104375615,9.90576805939,0.02
 03/02  19:00:00,161.166618365,29.7315042077,49.0381234428,0.0,24.7345865669,47.5788473902,68.8541934949,63.8813094652,4.9528840297,0.02
 03/02  20:00:00,167.080219511,30.1813561343,49.8035357692,0.0,24.7345865669,47.5788473902,74.6185761282,69.6456920985,4.9528840297,0.02
 03/02  21:00:00,140.080728238,29.3941152629,44.848219842,0.0,12.3672932834,38.6892022431,87.6892248641,84.6974944463,2.97173041782,0.02
 03/02  22:00:00,100.001970648,17.8164099283,28.2443598223,0.0,12.3672932834,27.0668015668,60.2480788405,57.2563484226,2.97173041782,0.02
 03/02  23:00:00,90.6279583303,22.2505821481,33.6449830483,0.0,4.12243109448,15.9888894789,82.9792858234,79.9875554056,2.97173041782,0.02
 03/02  24:00:00,72.820337252,15.4069503176,22.8410896859,0.0,4.12243109448,15.9888894789,61.4390054497,58.4472750318,2.97173041782,0.02
 03/03  01:00:00,93.4917626813,22.7604143314,35.9989552147,0.0,4.12243109448,15.9888894789,94.661754555,91.6700241371,2.97173041782,0.02
 03/03  02:00:00,70.1789377765,14.9570983911,20.6495421289,0.0,4.12243109448,15.9888894789,65.7828929655,62.7911625477,2.97173041782,0.02
 03/03  03:00:00,92.8094667686,22.7604143314,35.3166592497,0.0,4.12243109448,15.9888894789,96.286817696,93.2950872782,2.97173041782,0.02
 03/03  04:00:00,69.6501303671,14.9570983911,20.1207346612,0.0,4.12243109448,15.9888894789,66.5972953562,63.6055649384,2.97173041782,0.02
 03/03  05:00:00,126.807065985,29.9789227673,44.7383064907,0.0,12.3672932834,24.9413748627,106.153167427,101.180283397,4.9528840297,0.02
 03/03  06:00:00,135.773549211,29.9753948155,46.9025114262,6.80580620559,12.3672932834,24.9413748627,173.283213905,168.310329875,4.9528840297,0.02
 03/03  07:00:00,195.595878386,31.1142377323,52.4518863412,4.14360317415,24.7345865669,70.7195625826,140.22678303,130.301014971,9.90576805939,0.02
 03/03  08:00:00,219.052409463,31.4395099975,55.570771607,1.85964812275,37.1018798503,92.3937384068,128.35760471,109.846310059,9.90576805939,8.60552659145
 03/03  09:00:00,231.252662573,31.5757436821,56.5765033372,0.875008961109,37.1018798503,104.434947198,112.212229226,102.286461167,9.90576805939,0.02
 03/03  10:00:00,244.45558602,31.874677361,58.0687214647,0.245217304939,37.1018798503,116.476155989,105.789866101,95.8640980417,9.90576805939,0.02
 03/03  11:00:00,247.608109041,32.2211641969,60.9890676295,0.130342614907,37.1018798503,116.476155989,100.860837808,90.9350697484,9.90576805939,0.02
 03/03  12:00:00,249.312937877,32.5240741301,62.4443495406,0.0767960038415,37.1018798503,116.476155989,106.226908533,87.6998059468,9.90576805939,8.62133452659
 03/03  13:00:00,239.26466868,32.874618739,64.1487869698,0.0153064180969,37.1018798503,104.434947198,95.0675110319,85.1417429725,9.90576805939,0.02
 03/03  14:00:00,254.520371492,33.2845559984,66.9681325318,0.0,37.1018798503,116.476155989,92.3167740228,82.3910059634,9.90576805939,0.02
 03/03  15:00:00,257.022720698,33.6491010365,69.1060488242,0.0,37.1018798503,116.476155989,98.6058518824,80.0797120816,9.90576805939,8.62037174141
 03/03  16:00:00,257.549807105,33.7914621901,69.4910441503,0.0,37.1018798503,116.476155989,89.0321147211,79.1063466618,9.90576805939,0.02
 03/03  17:00:00,254.130618272,33.6798280827,66.1839461533,0.0,37.1018798503,116.476155989,89.2641942362,79.3384261768,9.90576805939,0.02
 03/03  18:00:00,249.904447297,33.3164123371,62.3221069645,0.0,37.1018798503,116.476155989,91.1666279846,81.2408599252,9.90576805939,0.02
 03/03  19:00:00,160.532096098,29.7315042077,48.4035845715,0.0,24.7345865669,47.5788473902,68.7482533269,63.7753692972,4.9528840297,0.02
 03/03  20:00:00,166.889162565,30.1813561343,49.6124617879,0.0,24.7345865669,47.5788473902,74.87351403,69.9006300003,4.9528840297,0.02
 03/03  21:00:00,140.390640709,29.3941152629,45.1581150043,0.0,12.3672932834,38.6892022431,88.1652563335,85.1735259157,2.97173041782,0.02
 03/03  22:00:00,100.946543708,17.9063803136,29.0989567362,0.0,12.3672932834,27.0668015668,69.0739920054,57.4983876093,2.97173041782,8.60387397825
 03/03  23:00:00,90.6007541441,22.1006315059,33.7677294799,0.0,4.12243109448,15.9888894789,82.9130588649,79.921328447,2.97173041782,0.02
 03/03  24:00:00,73.7383601264,15.4069503176,23.7591126188,0.0,4.12243109448,15.9888894789,61.1473866781,58.1556562603,2.97173041782,0.02
 03/04  01:00:00,93.6429393247,22.4905031755,36.4200431516,0.0,4.12243109448,15.9888894789,93.8679410986,90.8762106808,2.97173041782,0.02
 03/04  02:00:00,71.5913645095,14.9570983911,22.0619690737,0.0,4.12243109448,15.9888894789,64.5784868688,61.586756451,2.97173041782,0.02
 03/04  03:00:00,94.2211341634,22.6254587535,36.8632825046,0.0,4.12243109448,15.9888894789,92.3131124372,89.3213820194,2.97173041782,0.02
 03/04  04:00:00,71.7175795804,14.9570983911,22.1881842232,0.0,4.12243109448,15.9888894789,65.146284564,62.1545541462,2.97173041782,0.02
 03/04  05:00:00,110.055836724,29.2141744922,45.8863332526,0.0,4.12243109448,16.0517297156,112.387968471,109.396238054,2.97173041782,0.02
 03/04  06:00:00,106.259588674,28.9442633363,42.3599963822,0.0,4.12243109448,16.0517297156,111.792526037,108.800795619,2.97173041782,0.02
 03/04  07:00:00,132.861798116,30.7436710424,45.9321119333,0.0257780184127,4.12243109448,39.6058045677,92.8247400885,89.8330096707,2.97173041782,0.02
 03/04  08:00:00,172.262201716,30.7847472169,49.9731935209,13.0976575586,12.3672932834,65.3531420225,149.197651289,144.22476726,4.9528840297,0.02
 03/04  09:00:00,172.71737383,30.7713436955,52.424476321,8.22424746602,12.3672932834,68.2430321324,144.699074972,139.726190943,4.9528840297,0.02
 03/04  10:00:00,199.455560739,30.8265183825,55.1861909968,3.12874023204,16.4897243779,93.1370602926,133.072089399,125.127474952,7.92461444751,0.02
 03/04  11:00:00,201.456856875,30.8601346567,58.0072182238,2.27529861222,16.4897243779,93.1370602926,126.977858633,119.033244185,7.92461444751,0.02
 03/04  12:00:00,202.679883992,30.9317967283,59.8466887509,1.5871830716,16.4897243779,93.1370602926,123.647027927,115.70241348,7.92461444751,0.02
 03/04  13:00:00,194.03352468,31.0318745985,60.9033449972,0.935661853702,16.4897243779,83.9857416113,121.257668747,113.3130543,7.92461444751,0.02
 03/04  14:00:00,192.20237736,31.0904166436,59.166426652,0.782906635841,16.4897243779,83.9857416113,128.114589256,111.582769896,7.92461444751,8.60720491262
 03/04  15:00:00,192.588011754,31.1308464117,59.5915770222,0.70302377815,16.4897243779,83.9857416113,117.766552614,109.821938166,7.92461444751,0.02
 03/04  16:00:00,173.084817477,30.7436710424,58.6354822471,0.0,12.3672932834,70.6512738906,58.1219830077,53.149098978,4.9528840297,0.02
 03/04  17:00:00,173.251036118,30.7436710424,58.8016970896,0.0,12.3672932834,70.6512738906,56.5699540157,51.597069986,4.9528840297,0.02
 03/04  18:00:00,158.246929146,30.7436710424,56.3209969349,0.0,12.3672932834,58.1284167478,61.122120136,56.1492361063,4.9528840297,0.02
 03/04  19:00:00,122.709923024,29.0942139785,46.2242062808,0.0,12.3672932834,24.9413748627,85.8620290289,80.8891449992,4.9528840297,0.02
 03/04  20:00:00,127.435207246,29.3941152629,45.9512558693,0.0,12.3672932834,24.9413748627,94.0655652706,89.0926812409,4.9528840297,0.02
 03/04  21:00:00,101.746135937,28.0445594833,38.7462476554,0.0,4.12243109448,16.0517297156,103.756967032,100.765236614,2.97173041782,0.02
 03/04  22:00:00,61.5244437966,11.2178237933,15.8258065987,0.0,4.12243109448,15.9888894789,45.6254249068,42.633694489,2.97173041782,0.02
 03/04  23:00:00,92.4874844971,21.825595682,35.9523669511,0.0,4.12243109448,15.9888894789,87.6507553814,84.6590249636,2.97173041782,0.02
 03/04  24:00:00,64.8337849754,12.3863471051,17.9380358564,0.0,4.12243109448,15.9888894789,56.7842915252,53.7925611074,2.97173041782,0.02
 03/05  01:00:00,87.2365674496,20.8907770326,33.7203549223,0.0,2.06121554724,15.9888894789,81.7253658722,78.7336354543,2.97173041782,0.02
 03/05  02:00:00,59.4328083796,11.2178237933,15.7953866469,0.0,2.06121554724,15.9888894789,47.1902403441,44.1985099263,2.97173041782,0.02
 03/05  03:00:00,80.2362254617,19.6311916383,27.979598257,0.0,2.06121554724,15.9888894789,81.3083527374,78.3166223196,2.97173041782,0.02
 03/05  04:00:00,65.6814575938,12.3874388023,20.8744207755,0.0,2.06121554724,15.9888894789,47.9113144201,44.9195840023,2.97173041782,0.02
 03/05  05:00:00,80.2736608158,19.6311916383,28.0170335297,0.0,2.06121554724,15.9888894789,82.1265814202,79.1348510024,2.97173041782,0.02
 03/05  06:00:00,65.5724942862,12.3874388023,20.7654573819,0.0,2.06121554724,15.9888894789,48.4449045065,45.4531740886,2.97173041782,0.02
 03/05  07:00:00,84.4390011314,23.3704662361,33.0499491173,0.0,2.06121554724,15.9888894789,98.9895021728,95.997771755,2.97173041782,0.02
 03/05  08:00:00,69.6821506149,19.5061064566,31.6684792152,0.0,2.06121554724,15.9888894789,79.7298089095,76.7380784917,2.97173041782,0.02
 03/05  09:00:00,115.102652814,24.8099924009,43.6730117378,0.0,4.12243109448,41.7362269337,92.8111272702,87.8382432405,4.9528840297,0.02
 03/05  10:00:00,105.215402508,20.1358991537,38.1348292772,0.0,4.12243109448,41.7362269337,80.4219621967,66.8674009845,4.9528840297,8.60167718255
 03/05  11:00:00,119.956272854,25.1698739422,47.9334781724,0.0,4.12243109448,41.7362269337,87.5609973677,82.588113338,4.9528840297,0.02
 03/05  12:00:00,107.907417623,20.4957806949,40.1442544378,0.0,4.12243109448,41.7362269337,68.7819170223,63.8090329926,4.9528840297,0.02
 03/05  13:00:00,119.17435702,24.7200220156,47.659151577,0.0,4.12243109448,41.7362269337,84.8048234143,79.8319393846,4.9528840297,0.02
 03/05  14:00:00,113.641074896,20.8331696398,46.020448043,0.0,4.12243109448,41.7362269337,68.1699014488,63.1970174191,4.9528840297,0.02
 03/05  15:00:00,125.040972297,25.1698739422,53.1710286192,0.0,4.12243109448,41.7362269337,83.1444705125,78.1715864828,4.9528840297,0.02
 03/05  16:00:00,111.879685914,20.9456326215,44.0399891846,0.0,4.12243109448,41.7362269337,67.2583979781,62.2855139484,4.9528840297,0.02
 03/05  17:00:00,100.677808599,24.8324849973,45.9527835097,0.0,4.12243109448,24.8785346261,84.5722503474,79.5993663177,4.9528840297,0.02
 03/05  18:00:00,67.3460756154,17.8164099283,31.0678427327,0.0,2.06121554724,15.9888894789,64.4426407154,61.4509102975,2.97173041782,0.02
 03/05  19:00:00,87.3523051597,22.4005327902,36.9789285514,0.0,2.06121554724,15.9888894789,90.098509392,87.1067789742,2.97173041782,0.02
 03/05  20:00:00,75.920906002,16.5579162312,26.8347554043,0.0,2.06121554724,15.9888894789,66.3973010487,63.4055706309,2.97173041782,0.02
 03/05  21:00:00,85.800876523,21.0158622143,32.1367080242,0.0,2.06121554724,15.9888894789,91.176906075,88.1851756572,2.97173041782,0.02
 03/05  22:00:00,68.156918147,13.5109769214,22.1977548248,0.0,2.06121554724,15.9888894789,53.1384846024,50.1467541846,2.97173041782,0.02
 03/05  23:00:00,80.7508904108,19.8648963007,28.2548409628,0.0,2.06121554724,15.9888894789,87.8548037998,84.863073382,2.97173041782,0.02
 03/05  24:00:00,65.0999692051,12.3874388023,20.2929325522,0.0,2.06121554724,15.9888894789,49.8109037336,46.8191733157,2.97173041782,0.02
 03/06  01:00:00,81.47461603,19.6311916383,27.1567734362,0.0,4.12243109448,15.9888894789,84.8604347938,81.868704376,2.97173041782,0.02
 03/06  02:00:00,69.9426981084,13.5021982223,21.9368156653,0.0,4.12243109448,15.9888894789,54.4418464866,51.4501160688,2.97173041782,0.02
 03/06  03:00:00,82.9899106383,20.5660102878,27.7143785243,0.0,4.12243109448,15.9888894789,90.5491193143,87.5573888965,2.97173041782,0.02
 03/06  04:00:00,69.7849659194,13.7359028847,21.5319459819,0.00771508674672,4.12243109448,15.9888894789,55.0334499997,52.0417195818,2.97173041782,0.02
 03/06  05:00:00,125.40849645,29.888952382,43.4297078812,0.0,12.3672932834,24.9413748627,113.844115094,108.871231064,4.9528840297,0.02
 03/06  06:00:00,140.039095597,29.8786734893,45.4431598992,12.6274259964,12.3672932834,24.9413748627,184.863671859,179.89078783,4.9528840297,0.02
 03/06  07:00:00,191.800552819,30.8514490668,46.5262686006,8.88585124079,24.7345865669,70.7195625826,150.666399716,140.740631657,9.90576805939,0.02
 03/06  08:00:00,219.391440943,30.9653564515,54.7359576573,3.50765157799,37.1018798503,92.3937384068,128.049358385,118.123590326,9.90576805939,0.02
 03/06  09:00:00,243.463340897,31.146149241,68.7000809389,1.39163009716,37.1018798503,104.434947198,126.680613228,108.159389138,9.90576805939,8.61545603142
 03/06  10:00:00,259.640617846,31.5498625524,73.0706504774,0.753155830884,37.1018798503,116.476155989,111.149079195,101.223311136,9.90576805939,0.02
 03/06  11:00:00,261.543981839,32.016782792,74.7939947672,0.465726937156,37.1018798503,116.476155989,105.556123174,95.6303551142,9.90576805939,0.02
 03/06  12:00:00,265.751404464,32.3651732195,78.9218586104,0.196662476973,37.1018798503,116.476155989,101.550743519,91.6249754599,9.90576805939,0.02
 03/06  13:00:00,257.777923342,32.6882910792,82.8394074632,0.0242133066602,37.1018798503,104.434947198,107.125909107,88.601693099,9.90576805939,8.61844794836
 03/06  14:00:00,270.591639195,33.1219767794,83.2020354518,0.0,37.1018798503,116.476155989,95.5347341381,85.6089660787,9.90576805939,0.02
 03/06  15:00:00,270.036111786,33.4848702297,82.283729142,0.0,37.1018798503,116.476155989,93.3303530461,83.4045849867,9.90576805939,0.02
 03/06  16:00:00,271.790795847,33.7298585783,83.7935497018,0.0,37.1018798503,116.476155989,100.213103606,81.6894303471,9.90576805939,8.61790520001
 03/06  17:00:00,270.641266865,33.7107139874,82.6637320869,0.0,37.1018798503,116.476155989,91.1262964592,81.2005283998,9.90576805939,0.02
 03/06  18:00:00,266.270940553,33.4603838862,78.5446592073,0.0,37.1018798503,116.476155989,92.2497219765,82.3239539171,9.90576805939,0.02
 03/06  19:00:00,172.767546562,29.9339375747,62.785782234,0.0,24.7345865669,47.5788473902,68.1288765997,63.15599257,4.9528840297,0.02
 03/06  20:00:00,178.373832289,29.8439671894,61.4345345391,0.0,24.7345865669,47.5788473902,73.6345408313,68.6616568017,4.9528840297,0.02
 03/06  21:00:00,155.364421522,29.8439671894,59.6820581247,0.0,12.3672932834,38.6892022431,87.2720909533,84.2803605355,2.97173041782,0.02
 03/06  22:00:00,110.626946786,18.4462026254,38.2395415223,0.0,12.3672932834,27.0668015668,59.3517138948,56.359983477,2.97173041782,0.02
 03/06  23:00:00,96.6927619048,21.9506808637,40.0096877321,0.0,4.12243109448,15.9888894789,82.4440191668,79.4522887489,2.97173041782,0.02
 03/06  24:00:00,81.3591892171,15.9467726294,30.8401191637,0.0,4.12243109448,15.9888894789,61.9291754244,58.9374450065,2.97173041782,0.02
 03/07  01:00:00,99.7797553819,22.6704439461,42.3769181279,0.0,4.12243109448,15.9888894789,90.6394233617,87.6476929439,2.97173041782,0.02
 03/07  02:00:00,74.4528667468,14.9570983911,24.9234709262,0.0,4.12243109448,15.9888894789,64.4230882101,61.4313577923,2.97173041782,0.02
 03/07  03:00:00,97.8132012865,22.6254587535,40.4553491724,0.0,4.12243109448,15.9888894789,91.8300467244,88.8383163066,2.97173041782,0.02
 03/07  04:00:00,73.4130286163,14.9570983911,23.8836327369,0.0,4.12243109448,15.9888894789,64.7709126861,61.7791822682,2.97173041782,0.02
 03/07  05:00:00,134.406317367,30.0688931526,52.2475873561,0.0,12.3672932834,24.9413748627,114.436725404,100.882163153,4.9528840297,8.60167822103
 03/07  06:00:00,139.922809038,29.9531619204,52.8309903491,5.04882000144,12.3672932834,24.9413748627,173.936244144,168.963360115,4.9528840297,0.02
 03/07  07:00:00,198.09578176,31.0509878516,58.8314815234,2.67632803151,24.7345865669,70.7195625826,140.574198482,130.648430423,9.90576805939,0.02
 03/07  08:00:00,224.979380487,31.3835082266,62.8386579244,0.574744054268,37.1018798503,92.3937384068,119.124558586,109.198790526,9.90576805939,0.02
 03/07  09:00:00,242.080442221,31.672795943,68.0440126026,0.138227985518,37.1018798503,104.434947198,110.075421787,100.149653727,9.90576805939,0.02
 03/07  10:00:00,261.055533809,32.1810641127,74.5414078048,0.0660817408993,37.1018798503,116.476155989,103.851405076,93.925637017,9.90576805939,0.02
 03/07  11:00:00,267.803689329,32.6675821422,80.8396473189,0.0289120653385,37.1018798503,116.476155989,98.1073822747,88.1816142153,9.90576805939,0.02
 03/07  12:00:00,270.282515061,33.089885343,82.9249762934,0.0,37.1018798503,116.476155989,102.555363882,84.0284207595,9.90576805939,8.62117506301
 03/07  13:00:00,257.984760367,33.4500121663,82.3087872401,0.0,37.1018798503,104.434947198,93.2797935836,83.3540255242,9.90576805939,0.02
 03/07  14:00:00,273.353918489,33.8404570755,85.2457664309,0.0,37.1018798503,116.476155989,89.1758972834,79.250129224,9.90576805939,0.02
 03/07  15:00:00,274.192476906,34.1348473269,85.7900950348,0.0,37.1018798503,116.476155989,94.5321375843,76.0061531097,9.90576805939,8.62021641526
 03/07  16:00:00,270.313284157,34.2495215811,81.7964821911,0.0,37.1018798503,116.476155989,87.9792158239,78.0534477645,9.90576805939,0.02
 03/07  17:00:00,267.710224909,34.1602457569,79.2831277613,0.0,37.1018798503,116.476155989,88.0115614834,78.085793424,9.90576805939,0.02
 03/07  18:00:00,264.579569423,33.7978557456,76.5157803555,0.0,37.1018798503,116.476155989,89.589979383,79.6642113236,9.90576805939,0.02
 03/07  19:00:00,166.87400335,29.9339375747,56.8922227146,0.0,24.7345865669,47.5788473902,67.3936622546,62.4207782249,4.9528840297,0.02
 03/07  20:00:00,170.344133016,29.8439671894,53.4048188467,0.0,24.7345865669,47.5788473902,81.9223208005,68.3639399649,4.9528840297,8.60549680588
 03/07  21:00:00,146.834818812,29.6190412261,51.3773830045,0.0,12.3672932834,38.6892022431,86.6592677367,83.6675373189,2.97173041782,0.02
 03/07  22:00:00,104.680428644,18.0863210842,32.6529140626,0.0,12.3672932834,27.0668015668,59.59317189,56.6014414721,2.97173041782,0.02
 03/07  23:00:00,95.0277058098,22.4005327902,37.8947808131,0.0,4.12243109448,15.9888894789,82.4044430984,79.4127126806,2.97173041782,0.02
 03/07  24:00:00,77.9039049613,15.7668318588,27.5647768091,0.0,4.12243109448,15.9888894789,63.239487977,60.2477575592,2.97173041782,0.02
 03/08  01:00:00,92.7768635395,21.9506808637,36.0937905261,0.0,4.12243109448,15.9888894789,92.2060645898,89.214334172,2.97173041782,0.02
 03/08  02:00:00,79.3690289876,16.0817282074,28.7150045347,0.0,4.12243109448,15.9888894789,65.3958566104,62.4041261926,2.97173041782,0.02
 03/08  03:00:00,89.4767894453,21.5008289372,33.2435683559,0.0,4.12243109448,15.9888894789,90.1769449396,87.1852145217,2.97173041782,0.02
 03/08  04:00:00,79.980403606,16.3066541706,29.1014531791,0.0,4.12243109448,15.9888894789,64.5734172678,61.58168685,2.97173041782,0.02
 03/08  05:00:00,128.292837133,29.1691892996,47.0338121872,0.0,12.3672932834,24.9413748627,104.424512046,99.4516280166,4.9528840297,0.02
 03/08  06:00:00,143.11905731,30.4742169046,54.4688795338,6.08612521061,12.3672932834,24.9413748627,172.483786921,167.510902891,4.9528840297,0.02
 03/08  07:00:00,197.702334132,31.0184559445,58.2181348549,2.92875998286,24.7345865669,70.7195625826,139.59894465,129.67317659,9.90576805939,0.02
 03/08  08:00:00,227.185171044,31.4578922203,65.0695578725,0.475256435043,37.1018798503,92.3937384068,117.467647219,107.54187916,9.90576805939,0.02
 03/08  09:00:00,246.463888137,31.7117935084,72.3837053386,0.142946025299,37.1018798503,104.434947198,109.242470346,99.3167022863,9.90576805939,0.02
 03/08  10:00:00,264.565384955,32.1866487592,78.0324292161,0.0792705436081,37.1018798503,116.476155989,111.613107693,93.0900047811,9.90576805939,8.61733485294
 03/08  11:00:00,268.643293695,32.4824751351,81.8533930921,0.0399745354786,37.1018798503,116.476155989,93.8048059927,83.8790379333,9.90576805939,0.02
 03/08  12:00:00,270.171333396,32.8967938649,83.004972751,0.00191884744542,37.1018798503,116.476155989,91.0457545353,81.1199864759,9.90576805939,0.02
 03/08  13:00:00,258.645966219,33.2048697536,83.2150727409,0.0,37.1018798503,104.434947198,93.6268599303,83.7010918709,9.90576805939,0.02
 03/08  14:00:00,269.710629476,33.2940635955,82.1488901965,0.0,37.1018798503,116.476155989,101.20024287,82.6742499896,9.90576805939,8.62022482138
 03/08  15:00:00,267.120674035,33.3253824381,79.5278359713,0.0,37.1018798503,116.476155989,92.4643130242,82.5385449648,9.90576805939,0.02
 03/08  16:00:00,264.471886107,33.2162891317,76.9882591401,0.0,37.1018798503,116.476155989,92.5168527955,82.5910847361,9.90576805939,0.02
 03/08  17:00:00,260.624819843,32.974958889,73.382955381,0.0,37.1018798503,116.476155989,101.988416472,83.4661884654,9.90576805939,8.61645994732
 03/08  18:00:00,256.893093707,32.7706935088,69.8565004101,0.0,37.1018798503,116.476155989,94.1585312872,84.2327632279,9.90576805939,0.02
 03/08  19:00:00,163.810530483,29.6415338224,54.1211807799,0.0,24.7345865669,47.5788473902,69.784575941,64.8116919113,4.9528840297,0.02
 03/08  20:00:00,173.160732972,30.1813561343,55.8840589668,0.0,24.7345865669,47.5788473902,75.0901862211,70.1173021914,4.9528840297,0.02
 03/08  21:00:00,145.216882402,29.1691892996,50.2093104079,0.0,12.3672932834,38.6892022431,87.7752280252,84.7834976073,2.97173041782,0.02
 03/08  22:00:00,105.121395673,17.9513655063,33.2288352294,0.0,12.3672932834,27.0668015668,62.3800902416,59.3883598238,2.97173041782,0.02
 03/08  23:00:00,91.4177207793,21.5008289372,35.1844993088,0.0,4.12243109448,15.9888894789,82.7533477876,79.7616173697,2.97173041782,0.02
 03/08  24:00:00,80.3001072269,16.0367430147,29.691067565,0.0,4.12243109448,15.9888894789,58.4385833012,55.4468528833,2.97173041782,0.02
 03/09  01:00:00,92.2675909058,21.5008289372,36.0343694403,0.0,4.12243109448,15.9888894789,93.9192256317,90.9274952139,2.97173041782,0.02
 03/09  02:00:00,82.1397120687,16.3066541706,31.2607612493,0.0,4.12243109448,15.9888894789,63.8038193677,60.8120889499,2.97173041782,0.02
 03/09  03:00:00,93.8213679197,21.7257549005,37.3632204405,0.0,4.12243109448,15.9888894789,95.0647295265,92.0729991087,2.97173041782,0.02
 03/09  04:00:00,79.2118942764,15.8568022441,28.7827953272,0.0,4.12243109448,15.9888894789,61.2814267907,58.2896963729,2.97173041782,0.02
 03/09  05:00:00,137.295761174,29.9789227673,55.2270022897,0.0,12.3672932834,24.9413748627,104.43821495,99.4653309204,4.9528840297,0.02
 03/09  06:00:00,143.852393546,29.9898214179,56.9198305113,4.85290546544,12.3672932834,24.9413748627,172.028061709,167.055177679,4.9528840297,0.02
 03/09  07:00:00,202.647890899,31.1949441782,63.2715100855,2.64445277573,24.7345865669,70.7195625826,138.93321773,129.007449671,9.90576805939,0.02
 03/09  08:00:00,228.678985939,31.522762547,65.5774074956,1.39634044279,37.1018798503,92.3937384068,118.963546933,109.037778873,9.90576805939,0.02
 03/09  09:00:00,240.789216278,31.6231560199,65.7593602645,1.18125542571,37.1018798503,104.434947198,121.608369643,103.087232217,9.90576805939,8.61536936635
 03/09  10:00:00,251.332393234,31.6880677937,64.3342050251,1.04318425714,37.1018798503,116.476155989,109.986107003,100.060338943,9.90576805939,0.02
 03/09  11:00:00,250.748437815,31.7460063583,63.8340161718,0.900929836261,37.1018798503,116.476155989,107.439385349,97.5136172895,9.90576805939,0.02
 03/09  12:00:00,253.679484288,31.8191149072,66.8985189662,0.694130639781,37.1018798503,116.476155989,105.017386161,95.0916181014,9.90576805939,0.02
 03/09  13:00:00,244.668759254,31.9667029295,70.0419450485,0.434149073264,37.1018798503,104.434947198,110.988563853,92.466053131,9.90576805939,8.61674266304
 03/09  14:00:00,259.900892557,32.3498990068,73.1167092519,0.166653294008,37.1018798503,116.476155989,97.9758972872,88.0501292278,9.90576805939,0.02
 03/09  15:00:00,260.378394453,32.5245450478,73.5682593159,0.0180698410819,37.1018798503,116.476155989,95.7977733204,85.8720052611,9.90576805939,0.02
 03/09  16:00:00,257.727274115,32.5215303284,70.9383887063,0.0,37.1018798503,116.476155989,104.27345182,85.7484963509,9.90576805939,8.61918741023
 03/09  17:00:00,258.747538783,32.5789214339,71.9018080188,0.0,37.1018798503,116.476155989,94.7791751929,84.8534071335,9.90576805939,0.02
 03/09  18:00:00,261.067168841,32.5497601429,74.247007544,0.00450087527942,37.1018798503,116.476155989,94.5434471116,84.6176790522,9.90576805939,0.02
 03/09  19:00:00,169.366194067,29.6415338224,59.67683201,0.0,24.7345865669,47.5788473902,69.8556942999,64.8828102702,4.9528840297,0.02
 03/09  20:00:00,178.75482057,30.1813561343,61.4781323395,0.0,24.7345865669,47.5788473902,75.0291605677,70.056276538,4.9528840297,0.02
 03/09  21:00:00,149.619604438,29.1691892996,54.6120173611,0.0,12.3672932834,38.6892022431,87.7030832544,84.7113528365,2.97173041782,0.02
 03/09  22:00:00,107.419056355,17.9513655063,35.5264873271,0.0,12.3672932834,27.0668015668,62.2437267469,59.2519963291,2.97173041782,0.02
 03/09  23:00:00,93.7435214779,21.5008289372,37.5102991429,0.0,4.12243109448,15.9888894789,82.6661820668,79.6744516489,2.97173041782,0.02
 03/09  24:00:00,82.3183752307,16.0817282074,31.6643495106,0.0,4.12243109448,15.9888894789,61.7027103792,58.7109799613,2.97173041782,0.02
 03/10  01:00:00,93.3820859955,21.5008289372,37.1488636637,0.0,4.12243109448,15.9888894789,91.5628587714,88.5711283536,2.97173041782,0.02
 03/10  02:00:00,81.5314772893,16.0817282074,30.8774515692,0.0,4.12243109448,15.9888894789,72.3295365605,60.7561216284,2.97173041782,8.60168451427
 03/10  03:00:00,92.5010250121,21.5008289372,36.2678027249,0.0,4.12243109448,15.9888894789,92.7381612822,89.7464308644,2.97173041782,0.02
 03/10  04:00:00,81.0386905912,16.1267134,30.3396798412,0.0,4.12243109448,15.9888894789,64.446587476,61.4548570582,2.97173041782,0.02
 03/10  05:00:00,135.982612412,29.9789227673,53.9138530024,0.0,12.3672932834,24.9413748627,104.459702248,99.4868182184,4.9528840297,0.02
 03/10  06:00:00,142.42172532,29.9971703921,55.0681653663,5.26655299721,12.3672932834,24.9413748627,172.003308112,167.030424083,4.9528840297,0.02
 03/10  07:00:00,199.771024636,31.2143905497,59.8459314649,3.17371845544,24.7345865669,70.7195625826,139.002298841,129.076530781,9.90576805939,0.02
 03/10  08:00:00,226.137946421,31.5488350365,62.7264372147,1.68020543937,37.1018798503,92.3937384068,118.963622817,109.037854757,9.90576805939,0.02
 03/10  09:00:00,239.62595233,31.7099546253,64.9806721845,0.709917248198,37.1018798503,104.434947198,111.470408884,101.544640825,9.90576805939,0.02
 03/10  10:00:00,264.0013061,32.0752847813,77.4850149438,0.17402101988,37.1018798503,116.476155989,104.935437244,95.0096691844,9.90576805939,0.02
 03/10  11:00:00,265.280335131,32.6680512986,78.2645275604,0.0802071854906,37.1018798503,116.476155989,106.946821537,88.4209555727,9.90576805939,8.62009790537
 03/10  12:00:00,260.847946606,33.1518451681,73.4152405445,0.0132490905097,37.1018798503,116.476155989,95.3912342569,85.4654661975,9.90576805939,0.02
 03/10  13:00:00,251.676410792,33.5588074786,75.8916386561,0.0,37.1018798503,104.434947198,93.0266667746,83.1008987152,9.90576805939,0.02
 03/10  14:00:00,266.540168398,33.9037856381,78.3686822724,0.0,37.1018798503,116.476155989,90.9529650788,81.0271970195,9.90576805939,0.02
 03/10  15:00:00,269.41447369,34.1812040781,80.9657744443,0.0,37.1018798503,116.476155989,97.8793240805,79.3534577072,9.90576805939,8.6200983139
 03/10  16:00:00,269.887648378,34.2549418099,81.3654274951,0.0,37.1018798503,116.476155989,88.5388923786,78.6131243192,9.90576805939,0.02
 03/10  17:00:00,267.357650914,34.1088346318,78.981961768,0.0,37.1018798503,116.476155989,88.9651297823,79.0393617229,9.90576805939,0.02
 03/10  18:00:00,262.892795884,33.6811514669,74.9457089039,0.0,37.1018798503,116.476155989,90.6737865821,80.7480185227,9.90576805939,0.02
 03/10  19:00:00,165.434936234,29.8439671894,55.5431250311,0.0,24.7345865669,47.5788473902,68.0854724243,63.1125883946,4.9528840297,0.02
 03/10  20:00:00,172.309481906,30.2938191159,54.920326031,0.0,24.7345865669,47.5788473902,82.3433520651,68.7847153022,4.9528840297,8.60575273319
 03/10  21:00:00,142.744322977,29.0942139785,47.8117275118,0.0,12.3672932834,38.6892022431,86.8395249489,83.847794531,2.97173041782,0.02
 03/10  22:00:00,104.67683866,18.1762914695,32.5593568783,0.0,12.3672932834,27.0668015668,62.0665305265,59.0748001087,2.97173041782,0.02
 03/10  23:00:00,96.1694889287,22.7604143314,38.6766826191,0.0,4.12243109448,15.9888894789,82.0630151243,79.0712847064,2.97173041782,0.02
 03/10  24:00:00,72.3342706319,14.9570983911,22.8048761626,0.0,4.12243109448,15.9888894789,62.7970051599,59.8052747421,2.97173041782,0.02
 03/11  01:00:00,95.010382985,22.6254587535,37.6525322869,0.0,4.12243109448,15.9888894789,90.5231569118,87.531426494,2.97173041782,0.02
 03/11  02:00:00,75.0492639579,15.4969207029,24.9800472027,0.0,4.12243109448,15.9888894789,64.8897879906,61.8980575728,2.97173041782,0.02
 03/11  03:00:00,90.7214240899,21.9506808637,34.0383512561,0.0,4.12243109448,15.9888894789,93.7919700153,90.8002395975,2.97173041782,0.02
 03/11  04:00:00,77.6898879302,16.0817282074,27.0358636381,0.0,4.12243109448,15.9888894789,66.3033955003,63.3116650824,2.97173041782,0.02
 03/11  05:00:00,102.569368323,28.0445594833,39.5694806909,0.0,4.12243109448,16.0517297156,112.851863558,109.86013314,2.97173041782,0.02
 03/11  06:00:00,107.66004078,29.1691892996,43.5355233075,0.0,4.12243109448,16.0517297156,111.797011945,108.805281528,2.97173041782,0.02
 03/11  07:00:00,133.317428761,30.7436710424,48.7626879992,0.0,4.12243109448,39.6058045677,92.5752876616,89.5835572438,2.97173041782,0.02
 03/11  08:00:00,176.618338938,30.7799524863,55.5579760567,11.8738076685,12.3672932834,65.3531420225,148.924156252,143.951272223,4.9528840297,0.02
 03/11  09:00:00,181.681767162,30.7681845334,61.1394308091,8.47685286863,12.3672932834,68.2430321324,145.500250544,140.527366514,4.9528840297,0.02
 03/11  10:00:00,209.967142377,30.8126098873,65.5475453795,3.29287625029,16.4897243779,93.1370602926,134.362644303,126.418029855,7.92461444751,0.02
 03/11  11:00:00,211.869115965,30.8387146383,68.7438380308,1.97235437361,16.4897243779,93.1370602926,128.896878849,120.952264402,7.92461444751,0.02
 03/11  12:00:00,213.022022801,30.8410239009,70.0178665139,1.84891854112,16.4897243779,93.1370602926,135.892702783,119.359584406,7.92461444751,8.60850392926
 03/11  13:00:00,204.037160704,30.8413959025,70.3946521653,1.63850697991,16.4897243779,83.9857416113,126.1437165,118.199102052,7.92461444751,0.02
 03/11  14:00:00,203.461349452,30.8432415105,69.9487948066,1.50671541785,16.4897243779,83.9857416113,124.813898812,116.869284365,7.92461444751,0.02
 03/11  15:00:00,202.345850401,30.8532419483,69.0183498638,1.31170071364,16.4897243779,83.9857416113,123.068760925,115.124146478,7.92461444751,0.02
 03/11  16:00:00,178.375469052,30.7436710424,63.9261340345,0.0,12.3672932834,70.6512738906,61.3465732948,56.3736892651,4.9528840297,0.02
 03/11  17:00:00,178.281259679,30.7436710424,63.8319187935,0.0,12.3672932834,70.6512738906,61.2678730454,56.2949890157,4.9528840297,0.02
 03/11  18:00:00,163.170071883,30.7436710424,61.2441386125,0.0,12.3672932834,58.1284167478,65.322828448,60.3499444183,4.9528840297,0.02
 03/11  19:00:00,117.197331127,28.2694854466,43.8855094722,0.0,12.3672932834,24.9413748627,88.8729939267,83.900109897,4.9528840297,0.02
 03/11  20:00:00,126.42033595,28.9442633363,45.3862363879,0.0,12.3672932834,24.9413748627,96.3130616601,91.3401776304,4.9528840297,0.02
 03/11  21:00:00,111.865881028,29.3941152629,47.5164368544,0.0,4.12243109448,16.0517297156,105.618860397,102.627129979,2.97173041782,0.02
 03/11  22:00:00,62.5463677451,11.2178237933,16.847730434,0.0,4.12243109448,15.9888894789,46.2743182273,43.2825878095,2.97173041782,0.02
 03/11  23:00:00,87.3771026089,20.5660102878,32.1015703431,0.0,4.12243109448,15.9888894789,87.2991652875,84.3074348697,2.97173041782,0.02
 03/11  24:00:00,66.3853819523,12.3863471051,19.4896327183,0.0,4.12243109448,15.9888894789,57.3064347057,54.3147042879,2.97173041782,0.02
 03/12  01:00:00,90.5795467324,20.8907770326,37.0633340944,0.0,2.06121554724,15.9888894789,84.767951981,81.7762215631,2.97173041782,0.02
 03/12  02:00:00,61.2091120212,11.2178237933,17.571690177,0.0,2.06121554724,15.9888894789,47.6415814871,44.6498510693,2.97173041782,0.02
 03/12  03:00:00,83.6819158126,19.6311916383,31.4252884956,0.0,2.06121554724,15.9888894789,81.8965586245,78.9048282067,2.97173041782,0.02
 03/12  04:00:00,67.7420975653,12.441202694,22.8755790312,0.0,2.06121554724,15.9888894789,49.6943183447,46.7025879268,2.97173041782,0.02
 03/12  05:00:00,84.1409514803,19.6311916383,31.8843240925,0.0,2.06121554724,15.9888894789,93.2041470638,81.6311897831,2.97173041782,8.60122686289
 03/12  06:00:00,87.094105221,19.6860472272,34.8054931515,0.0,2.06121554724,15.9888894789,79.4248728184,76.4331424006,2.97173041782,0.02
 03/12  07:00:00,89.1466050071,23.3704662361,37.7575531221,0.0,2.06121554724,15.9888894789,100.291458056,97.2997276386,2.97173041782,0.02
 03/12  08:00:00,108.240088436,20.6757214655,41.2342311202,0.0140181503051,4.12243109448,41.7362269337,76.7362184875,71.7633344578,4.9528840297,0.02
 03/12  09:00:00,117.769976876,24.8999627862,46.4395422333,0.0,4.12243109448,41.7362269337,91.8857608771,86.9128768474,4.9528840297,0.02
 03/12  10:00:00,105.861888908,20.225869539,39.2690931504,0.0,4.12243109448,41.7362269337,72.1586140339,67.1857300042,4.9528840297,0.02
 03/12  11:00:00,120.935856327,25.1698739422,49.244379464,0.0,4.12243109448,41.7362269337,88.1128430153,83.1399589856,4.9528840297,0.02
 03/12  12:00:00,101.08838826,19.6860472272,34.7333506892,0.0,4.12243109448,41.7362269337,70.401149643,65.4282656133,4.9528840297,0.02
 03/12  13:00:00,114.242516583,25.1698739422,42.3611074381,0.0,4.12243109448,41.7362269337,87.5733121492,82.6004281195,4.9528840297,0.02
 03/12  14:00:00,103.669233701,20.4957806949,36.3116349957,0.0,4.12243109448,41.7362269337,70.3526275949,65.3797435652,4.9528840297,0.02
 03/12  15:00:00,115.724212501,24.8099924009,44.2516876792,0.0,4.12243109448,41.7362269337,86.8617215446,81.8888375149,4.9528840297,0.02
 03/12  16:00:00,88.7912166886,20.225869539,38.8081009297,0.0,4.12243109448,24.8785346261,69.7280676753,64.7551836456,4.9528840297,0.02
 03/12  17:00:00,84.4303132688,23.3353514397,42.4959140611,0.0,2.06121554724,15.9888894789,85.9103449241,82.9186145063,2.97173041782,0.02
 03/12  18:00:00,70.5258703205,17.726439543,34.3376080752,0.0,2.06121554724,15.9888894789,66.5471626228,63.555432205,2.97173041782,0.02
 03/12  19:00:00,88.8750695342,22.8503847167,40.4010078999,0.0,2.06121554724,15.9888894789,90.0043896894,87.0126592716,2.97173041782,0.02
 03/12  20:00:00,66.5666906198,13.1960805729,20.9224238488,0.0,2.06121554724,15.9888894789,54.8948890843,51.9031586664,2.97173041782,0.02
 03/12  21:00:00,82.6509911151,20.0810435648,29.9445123094,0.0,2.06121554724,15.9888894789,84.8611025165,81.8693720986,2.97173041782,0.02
 03/12  22:00:00,64.9983792313,12.297468417,20.2813131525,0.0,2.06121554724,15.9888894789,48.5105083718,45.518777954,2.97173041782,0.02
 03/12  23:00:00,80.7986327597,19.6311916383,28.5420058551,0.0,2.06121554724,15.9888894789,85.21052333,82.2187929122,2.97173041782,0.02
 03/12  24:00:00,66.13833647,12.4774091876,21.2413295881,0.0,2.06121554724,15.9888894789,49.9741322625,46.9824018446,2.97173041782,0.02
 03/13  01:00:00,86.8093326001,20.3059695281,31.8167122647,0.0,4.12243109448,15.9888894789,85.1869315082,82.1952010904,2.97173041782,0.02
