Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/13  02:00:00,66.665628118,12.6024943693,19.5594496634,0.0,4.12243109448,15.9888894789,53.0292215068,50.037491089,2.97173041782,0.02
 03/13  03:00:00,89.113535766,20.6808461335,33.746038773,0.0,4.12243109448,15.9888894789,86.6931202088,83.7013897909,2.97173041782,0.02
 03/13  04:00:00,131.485841176,29.9789227673,49.417082356,0.0,12.3672932834,24.9413748627,112.815024836,107.842140806,4.9528840297,0.02
 03/13  05:00:00,146.52472595,29.8817054492,52.222120649,12.3310637664,12.3672932834,24.9413748627,184.094427274,179.121543244,4.9528840297,0.02
 03/13  06:00:00,207.681697599,30.8575316945,58.2194322132,8.36941656692,24.7345865669,70.7195625826,149.721126308,139.795358249,9.90576805939,0.02
 03/13  07:00:00,233.297885565,30.9681338845,58.2791293447,4.47148157928,37.1018798503,92.3937384068,129.200069102,119.274301042,9.90576805939,0.02
 03/13  08:00:00,236.286173339,31.0778536134,60.5086325262,2.47426342035,37.1018798503,104.434947198,129.853355802,111.332327288,9.90576805939,8.61526045469
 03/13  09:00:00,252.651725696,31.2066388359,66.1387744436,1.0393861757,37.1018798503,116.476155989,114.905270991,104.979502931,9.90576805939,0.02
 03/13  10:00:00,258.021361381,31.4762105181,71.5807184327,0.696956322926,37.1018798503,116.476155989,109.410046365,99.4842783052,9.90576805939,0.02
 03/13  11:00:00,262.675216631,31.8267629216,76.1811092469,0.399635098225,37.1018798503,116.476155989,113.356005291,94.8293159187,9.90576805939,8.62092131322
 03/13  12:00:00,253.515456506,32.108784264,78.9888357441,0.191895210089,37.1018798503,104.434947198,101.185934965,91.2601669056,9.90576805939,0.02
 03/13  13:00:00,267.763306989,32.3492942439,81.0976051422,0.0487882277845,37.1018798503,116.476155989,98.4436172574,88.517849198,9.90576805939,0.02
 03/13  14:00:00,268.502201021,32.6270110609,81.6066764958,0.00100428381545,37.1018798503,116.476155989,96.2015094501,86.2757413907,9.90576805939,0.02
 03/13  15:00:00,268.777082375,32.9326751672,81.5770687985,0.0,37.1018798503,116.476155989,102.539265638,84.0144809782,9.90576805939,8.61901660015
 03/13  16:00:00,269.368701486,33.1281459016,81.9737570296,0.0,37.1018798503,116.476155989,92.3828239139,82.4570558545,9.90576805939,0.02
 03/13  17:00:00,264.477240366,33.0600192021,77.1513274117,0.0,37.1018798503,116.476155989,92.3356422162,82.4098741569,9.90576805939,0.02
 03/13  18:00:00,159.421193603,29.9339375747,56.4869306711,0.0,24.7345865669,47.5788473902,67.6508842996,62.6780002699,4.9528840297,0.02
 03/13  19:00:00,160.058791642,29.7315042077,50.2794582381,0.0,24.7345865669,47.5788473902,73.6921555319,68.7192715022,4.9528840297,0.02
 03/13  20:00:00,141.956278036,29.3941152629,46.7237679171,0.0,12.3672932834,38.6892022431,88.3916696109,85.3999391931,2.97173041782,0.02
 03/13  21:00:00,103.007982405,18.0863210842,30.980459432,0.0,12.3672932834,27.0668015668,60.4434352779,57.4517048601,2.97173041782,0.02
 03/13  22:00:00,93.7506959513,22.4005327902,36.6177699269,0.0,4.12243109448,15.9888894789,83.7087404471,80.7170100293,2.97173041782,0.02
 03/13  23:00:00,77.8944237614,15.8568022441,27.4653241682,0.0,4.12243109448,15.9888894789,64.1855326314,61.1938022136,2.97173041782,0.02
 03/13  24:00:00,92.7170352221,21.9506808637,36.0339610844,0.0,4.12243109448,15.9888894789,92.8540266355,89.8622962176,2.97173041782,0.02
 03/14  01:00:00,79.8183711968,16.0817282074,29.1643456484,0.0,4.12243109448,15.9888894789,74.2403502998,62.6669509259,2.97173041782,8.6016689561
 03/14  02:00:00,90.8847570722,21.5008289372,34.6515349678,0.0,4.12243109448,15.9888894789,90.5789515557,87.5872211379,2.97173041782,0.02
 03/14  03:00:00,80.3732029045,16.0817282074,29.7191775289,0.0,4.12243109448,15.9888894789,64.6690529392,61.6773225213,2.97173041782,0.02
 03/14  04:00:00,134.604964013,29.5965486298,52.9185789212,0.0,12.3672932834,24.9413748627,104.473966674,99.501082644,4.9528840297,0.02
 03/14  05:00:00,144.992116077,29.9507308471,57.3586607616,5.5928880832,12.3672932834,24.9413748627,173.410269445,168.437385415,4.9528840297,0.02
 03/14  06:00:00,209.557642467,31.0516088627,65.5522117528,2.71850453092,24.7345865669,70.7195625826,139.884371146,129.958603086,9.90576805939,0.02
 03/14  07:00:00,236.949760796,31.366845083,64.6423884479,1.36139482977,37.1018798503,92.3937384068,120.034978044,110.109209985,9.90576805939,0.02
 03/14  08:00:00,240.396604971,31.49828939,66.3365972713,0.336319983732,37.1018798503,104.434947198,112.098182389,102.17241433,9.90576805939,0.02
 03/14  09:00:00,257.557485603,31.7030339562,71.4425151705,0.144962704084,37.1018798503,116.476155989,106.798764533,96.8729964733,9.90576805939,0.02
 03/14  10:00:00,257.99508895,31.8735130214,71.7797934469,0.0742468708023,37.1018798503,116.476155989,112.267031275,93.7413313917,9.90576805939,8.61993182431
 03/14  11:00:00,255.966187032,32.0362745538,69.615602044,0.0467129043859,37.1018798503,116.476155989,101.198824562,91.2730565023,9.90576805939,0.02
 03/14  12:00:00,247.92974218,32.3270012239,73.3615166312,0.0152733575698,37.1018798503,104.434947198,98.3700031098,88.4442350504,9.90576805939,0.02
 03/14  13:00:00,268.872316866,32.6744558561,81.9301768669,0.0,37.1018798503,116.476155989,92.5708182018,82.6450501424,9.90576805939,0.02
 03/14  14:00:00,269.886485595,32.9959402133,82.6230594181,0.0,37.1018798503,116.476155989,98.5402416931,80.0158775763,9.90576805939,8.61859605738
 03/14  15:00:00,262.002356221,32.9972506907,74.7378415589,0.0,37.1018798503,116.476155989,92.4428254875,82.5170574281,9.90576805939,0.02
 03/14  16:00:00,259.023549793,33.0808992529,71.6758096501,0.0,37.1018798503,116.476155989,91.3102361439,81.3844680845,9.90576805939,0.02
 03/14  17:00:00,257.275182515,33.0565341137,69.952721981,0.0,37.1018798503,116.476155989,90.7814357342,80.8556676748,9.90576805939,0.02
 03/14  18:00:00,156.623944997,29.9339375747,53.6896674244,0.0,24.7345865669,47.5788473902,66.8914984619,61.9186144322,4.9528840297,0.02
 03/14  19:00:00,160.167608355,29.8439671894,50.2758039291,0.0,24.7345865669,47.5788473902,80.9073903979,67.3494229776,4.9528840297,8.60508339061
 03/14  20:00:00,140.700450205,29.1691892996,45.692880581,0.0,12.3672932834,38.6892022431,86.0255132164,83.0337827985,2.97173041782,0.02
 03/14  21:00:00,103.626008697,18.1762914695,31.5085283978,0.0,12.3672932834,27.0668015668,61.738813285,58.7470828672,2.97173041782,0.02
 03/14  22:00:00,91.7684807314,22.1006315059,34.9354574149,0.0,4.12243109448,15.9888894789,81.688589695,78.6968592772,2.97173041782,0.02
 03/14  23:00:00,74.6241162891,15.4069503176,24.6448700638,0.0,4.12243109448,15.9888894789,60.371292527,57.3795621092,2.97173041782,0.02
 03/14  24:00:00,95.9992746641,22.6704439461,38.5964389025,0.0,4.12243109448,15.9888894789,92.8791259732,89.8873955554,2.97173041782,0.02
 03/15  01:00:00,72.4785141824,14.9570983911,22.9491199177,0.0,4.12243109448,15.9888894789,63.8955123859,60.9037819681,2.97173041782,0.02
 03/15  02:00:00,96.042093409,22.6254587535,38.6842428666,0.0,4.12243109448,15.9888894789,91.3014111412,88.3096807234,2.97173041782,0.02
 03/15  03:00:00,74.5814563833,15.227009547,24.7821509353,0.0,4.12243109448,15.9888894789,64.4197252881,61.4279948702,2.97173041782,0.02
 03/15  04:00:00,134.702539366,30.0688931526,52.5438109143,0.0,12.3672932834,24.9413748627,104.262682878,99.2897988487,4.9528840297,0.02
 03/15  05:00:00,141.459688364,30.0667502115,54.8003982056,4.5027046261,12.3672932834,24.9413748627,172.079437571,167.106553541,4.9528840297,0.02
 03/15  06:00:00,205.298349662,31.0747698863,61.4532478592,2.5350155673,24.7345865669,70.7195625826,139.057300037,129.131531978,9.90576805939,0.02
 03/15  07:00:00,237.709358788,31.5011174996,65.3262204967,1.30289447862,37.1018798503,92.3937384068,119.043260314,109.117492255,9.90576805939,0.02
 03/15  08:00:00,243.407311266,31.6361638209,68.9131715151,0.632545104742,37.1018798503,104.434947198,112.024859387,102.099091328,9.90576805939,0.02
 03/15  09:00:00,263.578336142,31.8960047854,77.3310508933,0.0842703208308,37.1018798503,116.476155989,114.209062361,95.6874729898,9.90576805939,8.61582131216
 03/15  10:00:00,271.252482545,32.3703410219,84.5589629839,0.0557576469896,37.1018798503,116.476155989,94.1129692275,84.1872011681,9.90576805939,0.02
 03/15  11:00:00,275.698607417,32.885825367,88.5323424922,0.0128103608095,37.1018798503,116.476155989,84.4172898919,74.4915218325,9.90576805939,0.02
 03/15  12:00:00,267.469077798,33.46195071,91.7811198697,0.0,37.1018798503,104.434947198,77.707111882,67.7813438226,9.90576805939,0.02
 03/15  13:00:00,278.477412909,33.7184528029,90.4913210593,0.0,37.1018798503,116.476155989,85.076631569,66.5499660506,9.90576805939,8.62089745896
 03/15  14:00:00,275.102340843,33.7527462029,87.0821599051,0.0,37.1018798503,116.476155989,82.8098149092,72.8840468498,9.90576805939,0.02
 03/15  15:00:00,268.349592616,33.5718032845,80.5104711433,0.0,37.1018798503,116.476155989,90.9777545074,81.051986448,9.90576805939,0.02
 03/15  16:00:00,263.461105865,33.5039500581,75.6902686959,0.0,37.1018798503,116.476155989,99.6439419469,81.1218213962,9.90576805939,8.61635249127
 03/15  17:00:00,258.50882806,33.1680315351,71.074913906,0.0,37.1018798503,116.476155989,92.374242878,82.4484748186,9.90576805939,0.02
 03/15  18:00:00,159.850556379,29.8439671894,57.0062789153,0.0,24.7345865669,47.5788473902,68.4439260447,63.4710420151,4.9528840297,0.02
 03/15  19:00:00,166.168162152,30.2938191159,55.8265305493,0.0,24.7345865669,47.5788473902,73.619943499,68.6470594693,4.9528840297,0.02
 03/15  20:00:00,142.423658214,29.3941152629,47.191165575,0.0,12.3672932834,38.6892022431,87.0085950597,84.0168646419,2.97173041782,0.02
 03/15  21:00:00,101.048066399,17.8164099283,29.2904644851,0.0,12.3672932834,27.0668015668,60.1044665871,57.1127361693,2.97173041782,0.02
 03/15  22:00:00,90.6001361851,22.1006315059,33.7671124413,0.0,4.12243109448,15.9888894789,82.5656756312,79.5739452134,2.97173041782,0.02
 03/15  23:00:00,73.2422582354,15.4069503176,23.2630115661,0.0,4.12243109448,15.9888894789,60.9728339206,57.9811035028,2.97173041782,0.02
 03/15  24:00:00,93.6810237425,22.7604143314,36.1882171357,0.0,4.12243109448,15.9888894789,93.7708346543,90.7791042365,2.97173041782,0.02
 03/16  01:00:00,70.2400767049,14.9570983911,20.7106819657,0.0,4.12243109448,15.9888894789,64.5953461102,61.6036156923,2.97173041782,0.02
 03/16  02:00:00,92.7876817653,22.8503847167,35.2049047706,0.0,4.12243109448,15.9888894789,95.4821637527,92.4904333349,2.97173041782,0.02
 03/16  03:00:00,69.2631210357,14.9570983911,19.7337262405,0.0,4.12243109448,15.9888894789,65.5723838388,62.580653421,2.97173041782,0.02
 03/16  04:00:00,125.656426731,29.9789227673,43.5876681482,0.0,12.3672932834,24.9413748627,106.887217033,101.914333003,4.9528840297,0.02
 03/16  05:00:00,133.975853885,29.9725129526,44.7169234004,7.19658168152,12.3672932834,24.9413748627,174.11958898,169.146704951,4.9528840297,0.02
 03/16  06:00:00,193.265895285,31.0893806568,47.0536204268,4.88757731061,24.7345865669,70.7195625826,141.331176012,131.405407953,9.90576805939,0.02
 03/16  07:00:00,221.274643392,31.3963927289,49.8776555629,2.77062479287,37.1018798503,92.3937384068,121.614611645,111.688843586,9.90576805939,0.02
 03/16  08:00:00,233.881993747,31.4968209269,58.2044294933,1.95531818155,37.1018798503,104.434947198,123.40893107,104.889686493,9.90576805939,8.61347651822
 03/16  09:00:00,256.435750685,31.64979672,69.6751736097,0.843865190761,37.1018798503,116.476155989,109.277831463,99.3520634036,9.90576805939,0.02
 03/16  10:00:00,260.758154158,31.8943558994,74.4015983221,0.194739769698,37.1018798503,116.476155989,104.097940255,94.172172196,9.90576805939,0.02
 03/16  11:00:00,266.147030318,32.1599662994,79.6134719636,0.105899723834,37.1018798503,116.476155989,99.37453814,89.4487700806,9.90576805939,0.02
 03/16  12:00:00,255.453384428,32.452739554,80.7345545873,0.0401451979041,37.1018798503,104.434947198,104.208216438,85.6842025811,9.90576805939,8.61824579712
 03/16  13:00:00,263.871614935,32.7567122826,76.8468517732,0.000448665886824,37.1018798503,116.476155989,95.2166352861,85.2908672267,9.90576805939,0.02
 03/16  14:00:00,262.291071833,32.7906927625,75.2328874297,0.0,37.1018798503,116.476155989,94.9551097688,85.0293417094,9.90576805939,0.02
 03/16  15:00:00,259.96782231,32.7702557263,72.9302256115,0.0,37.1018798503,116.476155989,103.55298345,85.0283044002,9.90576805939,8.61891099027
 03/16  16:00:00,259.053150556,32.7316338889,72.0547280482,0.0,37.1018798503,116.476155989,94.7028332212,84.7770651618,9.90576805939,0.02
 03/16  17:00:00,256.941533561,32.6807554494,69.9948937815,0.0,37.1018798503,116.476155989,94.3092975545,84.3835294951,9.90576805939,0.02
 03/16  18:00:00,155.799060765,29.6415338224,53.1572058545,0.0,24.7345865669,47.5788473902,69.8608368458,64.8879528161,4.9528840297,0.02
 03/16  19:00:00,163.7143753,30.1813561343,53.4851942712,0.0,24.7345865669,47.5788473902,75.2498491894,70.2769651597,4.9528840297,0.02
 03/16  20:00:00,142.923758136,29.3941152629,47.6912523543,0.0,12.3672932834,38.6892022431,88.2897341125,85.2980036946,2.97173041782,0.02
 03/16  21:00:00,101.333659012,17.726439543,29.6660200061,0.0,12.3672932834,27.0668015668,64.0926356928,61.100905275,2.97173041782,0.02
 03/16  22:00:00,90.5237361297,21.9506808637,33.840662275,0.0,4.12243109448,15.9888894789,83.5904218417,80.5986914239,2.97173041782,0.02
 03/16  23:00:00,76.9368262873,15.8568022441,26.5077269374,0.0,4.12243109448,15.9888894789,63.9690204928,60.977290075,2.97173041782,0.02
 03/16  24:00:00,90.3351220959,21.9506808637,33.6520482017,0.0,4.12243109448,15.9888894789,93.1136688277,90.1219384099,2.97173041782,0.02
 03/17  01:00:00,75.5981842711,15.7668318588,25.2590553084,0.0,4.12243109448,15.9888894789,66.0288067595,63.0370763416,2.97173041782,0.02
 03/17  02:00:00,89.2867768457,21.9506808637,32.6037029487,0.0,4.12243109448,15.9888894789,103.178841349,91.6054324924,2.97173041782,8.60167843869
 03/17  03:00:00,76.4906225055,16.0817282074,25.8365972225,0.0,4.12243109448,15.9888894789,66.8114650537,63.8197346359,2.97173041782,0.02
 03/17  04:00:00,124.697518387,29.3941152629,43.2135667627,0.0,12.3672932834,24.9413748627,106.451502164,101.478618134,4.9528840297,0.02
 03/17  05:00:00,141.401442596,30.4394775909,49.1083101187,9.76381860922,12.3672932834,24.9413748627,173.68046113,168.7075771,4.9528840297,0.02
 03/17  06:00:00,197.928379092,30.9955631665,50.7942958155,5.9032029038,24.7345865669,70.7195625826,141.219194445,131.293426386,9.90576805939,0.02
 03/17  07:00:00,225.133041855,31.3713083185,53.1837042468,3.3480662337,37.1018798503,92.3937384068,121.538901387,111.613133328,9.90576805939,0.02
 03/17  08:00:00,235.928818007,31.4722001316,59.6965003535,2.53473242583,37.1018798503,104.434947198,115.020956471,105.095188411,9.90576805939,0.02
 03/17  09:00:00,253.598616995,31.558010704,65.8551290338,1.91852007495,37.1018798503,116.476155989,110.872193171,100.946425111,9.90576805939,0.02
 03/17  10:00:00,255.513221215,31.6653532539,68.2454158312,1.3349322168,37.1018798503,116.476155989,107.421365567,97.4955975072,9.90576805939,0.02
 03/17  11:00:00,256.718394337,31.7845461562,69.7884797812,0.8777650039,37.1018798503,116.476155989,112.868121224,94.3416062246,9.90576805939,8.62074694034
 03/17  12:00:00,244.915505252,31.9139808168,70.2518949088,0.523696847544,37.1018798503,104.434947198,101.741524086,91.8157560262,9.90576805939,0.02
 03/17  13:00:00,256.83553912,32.0585625592,70.2040175162,0.305297264204,37.1018798503,116.476155989,99.4703898726,89.5446218132,9.90576805939,0.02
 03/17  14:00:00,255.749063414,32.1966120928,69.1196755313,0.165278803574,37.1018798503,116.476155989,106.533956355,88.008372325,9.90576805939,8.61981597019
 03/17  15:00:00,253.578805529,32.2796153505,66.935398646,0.0965441902291,37.1018798503,116.476155989,96.8468038094,86.92103575,9.90576805939,0.02
 03/17  16:00:00,252.576279978,32.3161636647,65.8961880807,0.0971051425154,37.1018798503,116.476155989,96.1933409106,86.2675728512,9.90576805939,0.02
 03/17  17:00:00,251.500645043,32.2815006345,64.7732356732,0.179994190398,37.1018798503,116.476155989,96.2562077351,86.3304396757,9.90576805939,0.02
 03/17  18:00:00,153.389879009,29.6190412261,50.7705030956,0.0,24.7345865669,47.5788473902,71.3930676173,66.4201835876,4.9528840297,0.02
 03/17  19:00:00,161.288417508,30.0688931526,51.171685713,0.0,24.7345865669,47.5788473902,76.6002741484,71.6273901188,4.9528840297,0.02
 03/17  20:00:00,141.372946206,29.3941152629,46.1404416931,0.0,12.3672932834,38.6892022431,98.1059015352,86.5284722517,2.97173041782,8.60569886564
 03/17  21:00:00,97.0326110301,17.0966468459,25.9947745557,0.0,12.3672932834,27.0668015668,64.603833259,61.6121028412,2.97173041782,0.02
 03/17  22:00:00,92.7085372108,22.4005327902,35.5756126225,0.0,4.12243109448,15.9888894789,84.3267890613,81.3350586434,2.97173041782,0.02
 03/17  23:00:00,71.9191705849,14.9570983911,22.3897763121,0.0,4.12243109448,15.9888894789,64.2461329118,61.254402494,2.97173041782,0.02
 03/17  24:00:00,95.8437515372,22.8503847167,38.2609750439,0.0,4.12243109448,15.9888894789,89.3445241927,86.3527937749,2.97173041782,0.02
 03/18  01:00:00,71.9383431046,14.9570983911,22.4089488929,0.0,4.12243109448,15.9888894789,64.577391726,61.5856613082,2.97173041782,0.02
 03/18  02:00:00,94.7934864436,22.6254587535,37.4356359658,0.0,4.12243109448,15.9888894789,92.9326271397,89.9408967218,2.97173041782,0.02
 03/18  03:00:00,78.1473447969,16.0817282074,27.493320764,0.0,4.12243109448,15.9888894789,66.2477750361,63.2560446183,2.97173041782,0.02
 03/18  04:00:00,104.032106893,28.0445594833,41.0322195321,0.0,4.12243109448,16.0517297156,113.418778072,110.427047654,2.97173041782,0.02
 03/18  05:00:00,110.80636041,29.3941152629,46.4384237926,0.0184934656964,4.12243109448,16.0517297156,111.96275054,108.971020123,2.97173041782,0.02
 03/18  06:00:00,140.361154768,30.7436710424,50.9268777633,0.181203205076,4.12243109448,39.6058045677,92.727869225,89.7361388072,2.97173041782,0.02
 03/18  07:00:00,186.658776844,30.7877556522,53.6980933223,16.7188254504,12.3672932834,65.3531420225,151.296544985,146.323660955,4.9528840297,0.02
 03/18  08:00:00,182.971242858,30.7733183123,56.8484870856,14.052146337,12.3672932834,68.2430321324,149.09502531,144.12214128,4.9528840297,0.02
 03/18  09:00:00,211.912369532,30.8078273329,61.2184970341,9.57194800333,16.4897243779,93.1370602926,138.800095504,130.855481056,7.92461444751,0.02
 03/18  10:00:00,212.762927546,30.8093034769,63.6233615812,8.01606940497,16.4897243779,93.1370602926,133.941329296,125.996714849,7.92461444751,0.02
 03/18  11:00:00,211.964928308,30.8083432999,64.2892152995,6.55316601966,16.4897243779,93.1370602926,131.028975611,123.084361164,7.92461444751,0.02
 03/18  12:00:00,202.378396057,30.8069615794,65.0815836698,5.32722959126,16.4897243779,83.9857416113,137.3722251,120.840534982,7.92461444751,8.60707567062
 03/18  13:00:00,201.066547948,30.8060268253,64.6637919507,4.43413446365,16.4897243779,83.9857416113,127.131826355,119.187211907,7.92461444751,0.02
 03/18  14:00:00,199.543189081,30.8052771464,63.6707320938,3.90463146035,16.4897243779,83.9857416113,125.910312188,117.965697741,7.92461444751,0.02
 03/18  15:00:00,172.520298345,30.7436710424,58.0709749272,0.0,12.3672932834,70.6512738906,65.2568951937,60.284011164,4.9528840297,0.02
 03/18  16:00:00,172.646059543,30.7436710424,58.1967310305,0.0,12.3672932834,70.6512738906,64.3292902049,59.3564061752,4.9528840297,0.02
 03/18  17:00:00,157.438967048,30.7436710424,55.5130392746,0.0,12.3672932834,58.1284167478,67.8407895738,62.8679055441,4.9528840297,0.02
 03/18  18:00:00,107.746740047,28.0445594833,41.7073449079,0.0,12.3672932834,24.9413748627,89.9197708541,84.9468868244,4.9528840297,0.02
 03/18  19:00:00,124.945149099,29.1691892996,50.7336241266,0.0,12.3672932834,24.9413748627,96.7165520669,91.7436680372,4.9528840297,0.02
 03/18  20:00:00,107.64203466,28.0445594833,44.6421468197,0.0,4.12243109448,16.0517297156,105.800473459,102.808743041,2.97173041782,0.02
 03/18  21:00:00,63.3580942988,11.2178237933,17.6594575419,0.0,4.12243109448,15.9888894789,46.3721997008,43.380469283,2.97173041782,0.02
 03/18  22:00:00,88.7657251814,20.5660102878,33.4901934706,0.0,4.12243109448,15.9888894789,87.4299680178,84.4382375999,2.97173041782,0.02
 03/18  23:00:00,75.9706053485,14.2570761012,27.1869745417,0.0,4.12243109448,15.9888894789,58.702842094,55.7111116761,2.97173041782,0.02
 03/18  24:00:00,87.3175495871,19.8648963007,32.7602849347,0.0,4.12243109448,15.9888894789,89.0518901249,86.0601597071,2.97173041782,0.02
 03/19  01:00:00,64.4742584652,11.6676757198,20.3690406912,0.0179445653486,2.06121554724,15.9888894789,48.1130157379,45.1212853201,2.97173041782,0.02
 03/19  02:00:00,89.5049262456,20.5308954913,36.3485956383,0.0,2.06121554724,15.9888894789,82.0579538148,79.066223397,2.97173041782,0.02
 03/19  03:00:00,63.5051907625,11.4877349492,19.5978582476,0.0,2.06121554724,15.9888894789,47.9623796083,44.9706491904,2.97173041782,0.02
 03/19  04:00:00,89.8137527144,20.5308954913,36.6570684927,0.000353532941501,2.06121554724,15.9888894789,82.4336551139,79.4419246961,2.97173041782,0.02
 03/19  05:00:00,67.0733751959,12.1175276464,22.4891817287,0.0470681691433,2.06121554724,15.9888894789,48.1942131088,45.202482691,2.97173041782,0.02
 03/19  06:00:00,97.2247592273,23.8203181626,40.6660235407,0.0214988629238,2.06121554724,15.9888894789,99.2676511793,96.2759207614,2.97173041782,0.02
 03/19  07:00:00,80.3789056512,19.8210028052,34.961488301,0.0413500835938,2.06121554724,15.9888894789,89.0204165638,77.4470096285,2.97173041782,8.6016765175
 03/19  08:00:00,116.013971912,24.9224553826,44.6144650795,0.0465798405562,4.12243109448,41.7362269337,96.2416992552,91.2688152255,4.9528840297,0.02
 03/19  09:00:00,104.200735067,20.15839175,37.7036933576,0.0225326350135,4.12243109448,41.7362269337,76.1542652328,71.1813812031,4.9528840297,0.02
 03/19  10:00:00,118.116605389,24.8324849973,46.8510160666,0.00263284479577,4.12243109448,41.7362269337,93.204688132,88.2318041023,4.9528840297,0.02
 03/19  11:00:00,110.480038141,20.4957806949,43.6681402347,0.0,4.12243109448,41.7362269337,72.9077910522,67.9349070225,4.9528840297,0.02
 03/19  12:00:00,124.816982855,24.8099924009,53.5765190728,0.0,4.12243109448,41.7362269337,88.7147094209,83.7418253912,4.9528840297,0.02
 03/19  13:00:00,111.121299179,20.0459287684,44.7592532843,0.0,4.12243109448,41.7362269337,70.8507281309,65.8778441012,4.9528840297,0.02
 03/19  14:00:00,127.467014169,25.1698739422,55.8666689173,0.0,4.12243109448,41.7362269337,88.7764540626,83.8035700329,4.9528840297,0.02
 03/19  15:00:00,114.332964433,20.4957806949,47.5210666718,0.0,4.12243109448,41.7362269337,65.4520035565,60.4791195268,4.9528840297,0.02
 03/19  16:00:00,109.896481198,24.8099924009,55.5137098437,0.0,4.12243109448,24.8785346261,79.975176544,75.0022925143,4.9528840297,0.02
 03/19  17:00:00,67.3880568467,16.82673569,32.0994988173,0.0,2.06121554724,15.9888894789,68.1673768652,65.1756464473,2.97173041782,0.02
 03/19  18:00:00,84.488356856,22.8503847167,43.0617955944,0.0,2.06121554724,15.9888894789,87.4279219103,84.4361914925,2.97173041782,0.02
 03/19  19:00:00,68.4989761217,15.3893929194,27.6574379889,0.0,2.06121554724,15.9888894789,64.0552839415,61.0635535236,2.97173041782,0.02
 03/19  20:00:00,88.9304577997,21.0158622143,35.2662898924,0.0,2.06121554724,15.9888894789,92.9006682219,89.9089378041,2.97173041782,0.02
 03/19  21:00:00,69.5213605908,13.2322870664,23.846605419,0.0,2.06121554724,15.9888894789,54.8104124698,51.818682052,2.97173041782,0.02
 03/19  22:00:00,89.4831917402,20.8008066473,36.0569502347,0.0,2.06121554724,15.9888894789,85.2446333,82.2529028822,2.97173041782,0.02
 03/19  23:00:00,60.9183666264,11.2178237933,17.2809455545,0.0,2.06121554724,15.9888894789,49.7555231563,46.7637927384,2.97173041782,0.02
 03/19  24:00:00,88.2672308856,20.643358473,34.9980601102,0.000377420078438,2.06121554724,15.9888894789,86.0702276422,83.0784972244,2.97173041782,0.02
 03/20  01:00:00,70.897917334,13.3985139398,22.9879433678,0.00205866552143,4.12243109448,15.9888894789,53.5281935601,50.5364631423,2.97173041782,0.02
 03/20  02:00:00,92.6104819198,21.6456549114,36.242353543,0.0129522048176,4.12243109448,15.9888894789,91.9450497653,88.9533193475,2.97173041782,0.02
 03/20  03:00:00,69.6842440985,13.0523462958,22.0877443135,0.0404697947548,4.12243109448,15.9888894789,53.3774006293,50.3856702115,2.97173041782,0.02
 03/20  04:00:00,130.13516825,29.6190412261,48.4258500769,0.000441316670706,12.3672932834,24.9413748627,112.928571399,107.955687369,4.9528840297,0.02
 03/20  05:00:00,151.078472805,30.3423571059,54.0321426982,14.6141373412,12.3672932834,24.9413748627,183.0876506,178.114766571,4.9528840297,0.02
 03/20  06:00:00,207.563702183,30.8354200566,56.9485814385,9.54438399205,24.7345865669,70.7195625826,149.396973005,139.471204945,9.90576805939,0.02
 03/20  07:00:00,231.794612077,30.9631436108,58.8671152377,4.73438682053,37.1018798503,92.3937384068,128.822229641,118.896461582,9.90576805939,0.02
 03/20  08:00:00,237.802282017,31.078831253,61.2356087325,3.26241290763,37.1018798503,104.434947198,130.27498346,111.754168611,9.90576805939,8.61504678878
 03/20  09:00:00,255.220403249,31.1703948559,67.2198261972,2.56328106512,37.1018798503,116.476155989,117.301259774,107.375491715,9.90576805939,0.02
 03/20  10:00:00,258.357505232,31.2628994413,71.0988987015,1.72827030618,37.1018798503,116.476155989,113.208018709,103.28225065,9.90576805939,0.02
 03/20  11:00:00,264.544449245,31.4993404281,78.0487579626,0.728684155833,37.1018798503,116.476155989,107.393332386,97.4675643269,9.90576805939,0.02
 03/20  12:00:00,260.541697014,31.8448514652,86.1942985338,0.27659371951,37.1018798503,104.434947198,98.4079211384,79.8842583,9.90576805939,8.61789477902
 03/20  13:00:00,274.392951738,32.0199248296,88.0519906918,0.0534583143924,37.1018798503,116.476155989,80.6486920293,70.7229239699,9.90576805939,0.02
 03/20  14:00:00,272.451778191,32.2008953062,85.9834169691,0.0,37.1018798503,116.476155989,85.8534771529,75.9277090935,9.90576805939,0.02
 03/20  15:00:00,272.647180778,32.3490256203,86.0308141143,0.0,37.1018798503,116.476155989,92.5090889667,73.9845901049,9.90576805939,8.6187308024
 03/20  16:00:00,270.814339599,32.4802142145,84.0673450058,0.0,37.1018798503,116.476155989,83.1748223773,73.2490543179,9.90576805939,0.02
 03/20  17:00:00,264.599615988,32.4063834005,77.9102636689,0.0170980881923,37.1018798503,116.476155989,96.2848061494,86.35903809,9.90576805939,0.02
 03/20  18:00:00,161.606090692,29.7539968041,58.8517789762,0.0,24.7345865669,47.5788473902,70.6922388639,65.7193548342,4.9528840297,0.02
 03/20  19:00:00,169.51805837,30.2938191159,59.1764206279,0.0,24.7345865669,47.5788473902,75.7275073619,70.7546233322,4.9528840297,0.02
 03/20  20:00:00,146.593918813,29.0942139785,51.6613206537,0.0,12.3672932834,38.6892022431,89.1853161,86.1935856822,2.97173041782,0.02
 03/20  21:00:00,107.358381428,18.1762914695,35.2408940417,0.0,12.3672932834,27.0668015668,62.8144620199,59.8227316021,2.97173041782,0.02
 03/20  22:00:00,97.8079115981,22.4005327902,40.6749861725,0.0,4.12243109448,15.9888894789,83.7648405777,80.7731101599,2.97173041782,0.02
 03/20  23:00:00,81.5561738527,16.0817282074,30.9021488954,0.0,4.12243109448,15.9888894789,64.2777233955,61.2859929776,2.97173041782,0.02
 03/20  24:00:00,92.7846204491,21.5008289372,36.5513988376,0.0,4.12243109448,15.9888894789,89.3089726801,86.3172422623,2.97173041782,0.02
 03/21  01:00:00,81.318501436,16.0817282074,30.6644764839,0.0,4.12243109448,15.9888894789,64.1092337734,61.1175033555,2.97173041782,0.02
 03/21  02:00:00,92.8659371518,21.5008289372,36.632715539,0.0,4.12243109448,15.9888894789,93.3536689069,90.361938489,2.97173041782,0.02
 03/21  03:00:00,82.1106041335,16.2166837853,31.3216235454,0.0,4.12243109448,15.9888894789,66.3957871958,63.404056778,2.97173041782,0.02
 03/21  04:00:00,136.030709929,29.6865190151,54.2543547041,0.0,12.3672932834,24.9413748627,113.894533175,100.341430243,4.9528840297,8.60021890234
 03/21  05:00:00,145.455885585,29.9492036364,57.3748848821,6.04196091914,12.3672932834,24.9413748627,173.787562132,168.814678102,4.9528840297,0.02
 03/21  06:00:00,208.984061792,31.0422717068,64.2384023793,3.46807064113,24.7345865669,70.7195625826,140.424522352,130.498754293,9.90576805939,0.02
 03/21  07:00:00,239.067682659,31.3576196311,68.5391782316,1.94092541423,37.1018798503,92.3937384068,120.382055992,110.456287933,9.90576805939,0.02
 03/21  08:00:00,249.832225029,31.4747570569,75.0261362643,1.10596570866,37.1018798503,104.434947198,113.099459066,103.173691006,9.90576805939,0.02
 03/21  09:00:00,264.765171481,31.6429098457,78.5092818348,0.346046810321,37.1018798503,116.476155989,105.424733182,95.4989651229,9.90576805939,0.02
 03/21  10:00:00,267.898881295,31.9524004994,81.5862675203,0.0927229692519,37.1018798503,116.476155989,94.7602057841,84.8344377247,9.90576805939,0.02
 03/21  11:00:00,272.569610251,32.351560409,85.9164623338,0.0339667792356,37.1018798503,116.476155989,90.6539244127,72.1275935303,9.90576805939,8.62056282307
 03/21  12:00:00,260.346370788,32.7995031335,85.3209605408,0.0,37.1018798503,104.434947198,79.2618659799,69.3360979205,9.90576805939,0.02
 03/21  13:00:00,269.796911072,33.1113610361,82.4179206985,0.0,37.1018798503,116.476155989,87.8967897772,77.9710217178,9.90576805939,0.02
 03/21  14:00:00,271.981264,33.6094167533,84.1043408606,0.0,37.1018798503,116.476155989,97.1388480779,78.6134507311,9.90576805939,8.61962928739
 03/21  15:00:00,274.017766717,34.0686899119,85.6818444327,0.0,37.1018798503,116.476155989,87.5818950933,77.6561270339,9.90576805939,0.02
 03/21  16:00:00,272.973855922,34.2416108891,84.4654474601,0.0,37.1018798503,116.476155989,87.9976039651,78.0718359057,9.90576805939,0.02
 03/21  17:00:00,270.494145015,34.2997175266,81.9285301838,0.0,37.1018798503,116.476155989,87.7891052902,77.8633372308,9.90576805939,0.02
 03/21  18:00:00,164.286905038,30.0244207873,61.262157207,0.0,24.7345865669,47.5788473902,65.924108194,60.9512241643,4.9528840297,0.02
 03/21  19:00:00,167.033383037,29.844460608,57.1410915063,0.0,24.7345865669,47.5788473902,70.9079977527,65.935113723,4.9528840297,0.02
 03/21  20:00:00,152.64777648,30.0688931526,56.7404867105,0.0,12.3672932834,38.6892022431,84.8901935803,81.8984631625,2.97173041782,0.02
 03/21  21:00:00,107.491236049,18.2887544512,35.2612840097,0.0,12.3672932834,27.0668015668,67.8502780438,56.2747628654,2.97173041782,8.60378476053
 03/21  22:00:00,98.26586353,22.6254587535,40.9080125012,0.0,4.12243109448,15.9888894789,79.4037572823,76.4120268644,2.97173041782,0.02
 03/21  23:00:00,80.3513265037,16.0367430147,29.7422871755,0.0,4.12243109448,15.9888894789,57.2657970152,54.2740665974,2.97173041782,0.02
 03/21  24:00:00,96.0234801629,22.175606827,39.1154811703,0.0,4.12243109448,15.9888894789,92.1799244929,89.1881940751,2.97173041782,0.02
 03/22  01:00:00,76.2900847433,15.4069503176,26.3108382591,0.0,4.12243109448,15.9888894789,61.6687982924,58.6770678746,2.97173041782,0.02
 03/22  02:00:00,99.0056608334,22.8503847167,41.4228840844,0.0,4.12243109448,15.9888894789,93.8929313679,90.90120095,2.97173041782,0.02
 03/22  03:00:00,73.5778527241,14.9570983911,24.0484582355,0.0,4.12243109448,15.9888894789,64.511844085,61.5201136671,2.97173041782,0.02
 03/22  04:00:00,134.303415531,29.8664597857,52.3471202945,0.0,12.3672932834,24.9413748627,104.36971416,99.3968301306,4.9528840297,0.02
 03/22  05:00:00,140.396936242,29.9950467309,54.4958714682,3.81618261235,12.3672932834,24.9413748627,171.825993411,166.853109381,4.9528840297,0.02
 03/22  06:00:00,204.200912679,31.1790594421,60.579553275,2.2069835426,24.7345865669,70.7195625826,138.799844184,128.874076124,9.90576805939,0.02
 03/22  07:00:00,235.138832394,31.4953175775,65.3040618115,1.1094967441,37.1018798503,92.3937384068,118.576302345,108.650534286,9.90576805939,0.02
 03/22  08:00:00,241.445689168,31.6266754434,67.0907279249,0.502890952181,37.1018798503,104.434947198,111.62137272,101.695604661,9.90576805939,0.02
 03/22  09:00:00,254.422466395,31.8393492875,68.2740625447,0.0420765620726,37.1018798503,116.476155989,106.509319976,96.5835519169,9.90576805939,0.02
 03/22  10:00:00,265.332792454,32.3516756881,78.6951285978,0.0185367547301,37.1018798503,116.476155989,109.114595519,90.5891886702,9.90576805939,8.61963878961
 03/22  11:00:00,267.574122744,32.9174526912,80.3890995306,0.0,37.1018798503,116.476155989,96.1887160672,86.2629480078,9.90576805939,0.02
 03/22  12:00:00,257.771720203,33.4528883492,82.0928796684,0.0,37.1018798503,104.434947198,93.4040401671,83.4782721077,9.90576805939,0.02
 03/22  13:00:00,271.927494984,33.8908638926,83.7689575196,0.0,37.1018798503,116.476155989,99.6855641841,81.1592873923,9.90576805939,8.62050873239
 03/22  14:00:00,266.841849596,34.2701901625,78.3042646063,0.0,37.1018798503,116.476155989,89.5451276075,79.6193595481,9.90576805939,0.02
 03/22  15:00:00,270.119035688,34.6656790414,81.1860973969,0.0,37.1018798503,116.476155989,88.0801625995,78.1543945401,9.90576805939,0.02
 03/22  16:00:00,271.537378088,34.8325842442,82.4379543573,0.0,37.1018798503,116.476155989,87.5989770959,77.6732090365,9.90576805939,0.02
 03/22  17:00:00,267.118869256,34.8178484934,78.0350958044,0.0,37.1018798503,116.476155989,95.9930461213,77.4762793995,9.90576805939,8.61099866237
 03/22  18:00:00,161.627706191,30.0281157526,58.5992711539,0.0,24.7345865669,47.5788473902,65.6811229771,60.7082389474,4.9528840297,0.02
 03/22  19:00:00,164.90075966,29.8456432697,55.0073089998,0.0,24.7345865669,47.5788473902,70.285318845,65.3124348153,4.9528840297,0.02
 03/22  20:00:00,150.881498185,30.0691231522,54.9740084238,0.0,12.3672932834,38.6892022431,84.2582191118,81.266488694,2.97173041782,0.02
 03/22  21:00:00,107.488390608,18.4012174328,35.1459883233,0.0,12.3672932834,27.0668015668,59.3492451337,56.3575147159,2.97173041782,0.02
 03/22  22:00:00,98.7709337152,22.8503847167,41.1881575022,0.0,4.12243109448,15.9888894789,78.8968631139,75.9051326961,2.97173041782,0.02
 03/22  23:00:00,79.9342931122,16.0367430147,29.3252544918,0.0,4.12243109448,15.9888894789,57.0213449129,54.0296144951,2.97173041782,0.02
 03/22  24:00:00,99.1327222076,22.7604143314,41.639916351,0.0,4.12243109448,15.9888894789,92.8882422388,89.896511821,2.97173041782,0.02
 03/23  01:00:00,74.0366575356,14.9570983911,24.5072635554,0.0,4.12243109448,15.9888894789,64.816382111,61.8246516932,2.97173041782,0.02
 03/23  02:00:00,98.9253450009,22.8503847167,41.3425687693,0.0,4.12243109448,15.9888894789,88.5801989556,85.5884685378,2.97173041782,0.02
 03/23  03:00:00,73.9561452476,14.9570983911,24.4267512194,0.0,4.12243109448,15.9888894789,63.8736154924,60.8818850746,2.97173041782,0.02
 03/23  04:00:00,136.66204404,30.0688931526,54.5033158422,0.0,12.3672932834,24.9413748627,103.360598337,98.3877143069,4.9528840297,0.02
 03/23  05:00:00,141.333223395,30.0157294206,56.0120642077,3.21559469087,12.3672932834,24.9413748627,171.191223286,166.218339256,4.9528840297,0.02
 03/23  06:00:00,206.171394715,31.2257106455,62.9528011985,1.75756675831,24.7345865669,70.7195625826,138.06355764,128.13778958,9.90576805939,0.02
 03/23  07:00:00,231.850920752,31.5384585725,62.4035348092,0.678970742458,37.1018798503,92.3937384068,117.895127992,107.969359933,9.90576805939,0.02
 03/23  08:00:00,235.453761523,31.7003736466,61.5056635369,0.0222983651072,37.1018798503,104.434947198,109.601790912,99.6760228526,9.90576805939,0.02
 03/23  09:00:00,252.688739105,32.0601226905,66.3616792779,0.0,37.1018798503,116.476155989,112.773127402,94.2505306281,9.90576805939,8.61682871474
 03/23  10:00:00,260.987368209,32.6482453082,74.0717252421,0.0,37.1018798503,116.476155989,99.1345527655,89.2087847061,9.90576805939,0.02
 03/23  11:00:00,268.255816805,33.2219054421,80.7662908643,0.0,37.1018798503,116.476155989,94.9669333673,85.0411653079,9.90576805939,0.02
 03/23  12:00:00,255.62381487,33.5349326268,79.8628881307,0.0,37.1018798503,104.434947198,101.53540965,83.0118383745,9.90576805939,8.61780321635
 03/23  13:00:00,270.93797906,33.8706613917,82.7997556627,0.0,37.1018798503,116.476155989,91.29436743,81.3685993706,9.90576805939,0.02
 03/23  14:00:00,278.782273613,34.3706713846,90.1441804602,0.0,37.1018798503,116.476155989,87.2640670084,77.338298949,9.90576805939,0.02
 03/23  15:00:00,279.569048738,34.8533149524,90.4484266405,0.0,37.1018798503,116.476155989,83.3961781224,73.470410063,9.90576805939,0.02
 03/23  16:00:00,275.770747718,35.004445434,86.4994621841,0.0,37.1018798503,116.476155989,94.5179546498,75.9974457198,9.90576805939,8.61474087063
 03/23  17:00:00,269.841018619,34.8361937806,80.7389693957,0.0,37.1018798503,116.476155989,86.4278563357,76.5020882763,9.90576805939,0.02
 03/23  18:00:00,161.758831774,30.0289495164,58.7295770285,0.0,24.7345865669,47.5788473902,65.4804642837,60.507580254,4.9528840297,0.02
 03/23  19:00:00,164.63060955,29.8456794442,54.7371216835,0.0,24.7345865669,47.5788473902,70.0594303805,65.0865463508,4.9528840297,0.02
 03/23  20:00:00,150.845903312,30.0688931526,54.9386364548,0.0,12.3672932834,38.6892022431,84.2778655116,81.2861350938,2.97173041782,0.02
 03/23  21:00:00,106.675746681,18.2887544512,34.4458022092,0.0,12.3672932834,27.0668015668,59.1088818314,56.1171514136,2.97173041782,0.02
 03/23  22:00:00,98.6776594969,22.8503847167,41.0948827371,0.0,4.12243109448,15.9888894789,79.1158402785,76.1241098606,2.97173041782,0.02
 03/23  23:00:00,80.5036677369,16.0817282074,29.8496433723,0.0,4.12243109448,15.9888894789,60.5856315965,57.5939011787,2.97173041782,0.02
 03/23  24:00:00,95.592030282,22.175606827,38.684031374,0.0,4.12243109448,15.9888894789,89.8929550014,86.9012245835,2.97173041782,0.02
 03/24  01:00:00,76.4717282145,15.4069503176,26.492481748,0.0,4.12243109448,15.9888894789,61.7201734786,58.7284430608,2.97173041782,0.02
 03/24  02:00:00,99.0587451486,22.7604143314,41.5659387382,0.0,4.12243109448,15.9888894789,94.0664716572,91.0747412393,2.97173041782,0.02
 03/24  03:00:00,74.1400423862,14.9570983911,24.6106477897,0.0,4.12243109448,15.9888894789,64.6992450566,61.7075146388,2.97173041782,0.02
 03/24  04:00:00,135.69005845,29.8664597857,53.7337630475,0.0,12.3672932834,24.9413748627,104.672986715,99.7001026856,4.9528840297,0.02
 03/24  05:00:00,141.908138379,29.9984611035,55.9421744971,3.87766712601,12.3672932834,24.9413748627,172.052732157,167.079848127,4.9528840297,0.02
 03/24  06:00:00,206.021335041,31.1743508217,62.2973502613,2.31431726507,24.7345865669,70.7195625826,139.12008455,129.194316491,9.90576805939,0.02
 03/24  07:00:00,234.721736473,31.4876334535,64.9573124442,1.04682361024,37.1018798503,92.3937384068,119.140773612,109.215005553,9.90576805939,0.02
 03/24  08:00:00,240.622254864,31.6108128431,66.4807424984,0.305332181616,37.1018798503,104.434947198,120.41678556,101.896156445,9.90576805939,8.61486105494
 03/24  09:00:00,257.949017753,31.8131663495,71.8307636582,0.0381922409145,37.1018798503,116.476155989,106.43747386,96.511705801,9.90576805939,0.02
 03/24  10:00:00,265.651591204,32.3167654258,79.0469715084,0.0204120777878,37.1018798503,116.476155989,92.8104993649,82.8847313055,9.90576805939,0.02
 03/24  11:00:00,267.432939701,32.8197554553,80.3455164526,0.0,37.1018798503,116.476155989,93.7589003908,75.2327194315,9.90576805939,8.62041289992
 03/24  12:00:00,259.176139351,33.2669771412,83.6832695022,0.0,37.1018798503,104.434947198,86.3200228938,76.3942548344,9.90576805939,0.02
 03/24  13:00:00,275.972201936,33.8381333738,87.8664895795,0.0,37.1018798503,116.476155989,85.8125426062,75.8867745468,9.90576805939,0.02
 03/24  14:00:00,277.357109908,34.5010929045,88.5885471543,0.0,37.1018798503,116.476155989,79.8744807278,69.9487126684,9.90576805939,0.02
 03/24  15:00:00,277.178109201,34.9335419195,87.977270523,0.0,37.1018798503,116.476155989,85.4043413752,66.8800109075,9.90576805939,8.61856240827
 03/24  16:00:00,277.141422484,34.8530827646,88.0215753529,0.0,37.1018798503,116.476155989,79.143298196,69.2175301366,9.90576805939,0.02
 03/24  17:00:00,276.855015499,34.6894037788,87.8997405059,0.0,37.1018798503,116.476155989,73.9247967473,63.9990286879,9.90576805939,0.02
 03/24  18:00:00,169.979492167,29.9362394788,67.0429373702,0.0,24.7345865669,47.5788473902,64.0338349405,59.0609509108,4.9528840297,0.02
 03/24  19:00:00,173.272822574,29.8458174158,63.3791860694,0.0,24.7345865669,47.5788473902,71.4306415569,66.4577575272,4.9528840297,0.02
 03/24  20:00:00,158.623124877,30.1817167548,62.6030234478,0.0,12.3672932834,38.6892022431,84.7439881052,81.7522576874,2.97173041782,0.02
 03/24  21:00:00,110.202859654,18.2887544512,37.9729090028,0.0,12.3672932834,27.0668015668,58.9430323223,55.9513019045,2.97173041782,0.02
 03/24  22:00:00,102.791742541,22.8503847167,45.2089651604,0.0,4.12243109448,15.9888894789,78.9683749478,75.97664453,2.97173041782,0.02
 03/24  23:00:00,84.2282229862,16.3066541706,33.3492720369,0.0,4.12243109448,15.9888894789,60.0026158387,57.0108854209,2.97173041782,0.02
 03/24  24:00:00,101.360386378,22.6704439461,43.9575497281,0.0,4.12243109448,15.9888894789,90.2892214263,87.2974910085,2.97173041782,0.02
 03/25  01:00:00,75.6726370232,14.9570983911,26.1432418607,0.0,4.12243109448,15.9888894789,64.0093755637,61.0176451459,2.97173041782,0.02
 03/25  02:00:00,99.5811972762,22.6254587535,42.2233458816,0.0,4.12243109448,15.9888894789,99.6695974308,88.0961993519,2.97173041782,8.60166766104
 03/25  03:00:00,76.3362689941,15.227009547,26.5369628065,0.0,4.12243109448,15.9888894789,64.3332596446,61.3415292268,2.97173041782,0.02
 03/25  04:00:00,113.247489815,28.9442633363,49.3478978822,0.0,4.12243109448,16.0517297156,110.693053902,107.701323484,2.97173041782,0.02
 03/25  05:00:00,110.928876461,28.7193373731,47.25421057,0.0,4.12243109448,16.0517297156,110.22762768,107.235897262,2.97173041782,0.02
 03/25  06:00:00,146.247310588,30.7436710424,56.9942362457,0.0,4.12243109448,39.6058045677,91.433196523,88.4414661052,2.97173041782,0.02
 03/25  07:00:00,187.652054424,30.7646777861,62.1347881708,9.29848558448,12.3672932834,65.3531420225,149.854851716,144.881967686,4.9528840297,0.02
 03/25  08:00:00,186.862157495,30.7562826853,67.8096252254,6.99896107828,12.3672932834,68.2430321324,146.576125977,141.603241947,4.9528840297,0.02
 03/25  09:00:00,216.599893054,30.7866431983,73.6791303193,1.82004437963,16.4897243779,93.1370602926,132.63396826,124.689353813,7.92461444751,0.02
 03/25  10:00:00,218.74146495,30.8120524452,76.7903277678,0.824922432836,16.4897243779,93.1370602926,118.552229575,110.607615128,7.92461444751,0.02
 03/25  11:00:00,220.616949942,30.8383200975,78.9358704235,0.528588637687,16.4897243779,93.1370602926,109.508982701,101.564368254,7.92461444751,0.02
 03/25  12:00:00,212.471956458,30.8720115539,80.1469062978,0.290431697754,16.4897243779,83.9857416113,104.026945479,96.0823310318,7.92461444751,0.02
 03/25  13:00:00,212.858109533,31.0004057376,80.6077694416,0.0873208107326,16.4897243779,83.9857416113,99.2013624911,91.2567480436,7.92461444751,0.02
 03/25  14:00:00,213.682357282,31.1242934942,81.3942333719,0.00125303839187,16.4897243779,83.9857416113,98.3154093182,90.3707948707,7.92461444751,0.02
 03/25  15:00:00,194.762747759,30.7436710424,80.3134132002,0.0,12.3672932834,70.6512738906,61.2078210969,47.6481634519,4.9528840297,8.60677361533
 03/25  16:00:00,190.265930626,30.7436710424,75.8166158849,0.0,12.3672932834,70.6512738906,53.9179057139,48.9450216842,4.9528840297,0.02
 03/25  17:00:00,177.724545973,30.7436710424,75.7986271131,0.0,12.3672932834,58.1284167478,57.6472159,52.6743318703,4.9528840297,0.02
 03/25  18:00:00,130.973288912,29.7315042077,63.2469499939,0.0,12.3672932834,24.9413748627,81.5389338492,76.5660498195,4.9528840297,0.02
 03/25  19:00:00,135.184337799,29.956430171,60.1855729091,0.0,12.3672932834,24.9413748627,90.4179601845,85.4450761548,4.9528840297,0.02
 03/25  20:00:00,119.418751971,29.1691892996,55.294235277,0.0,4.12243109448,16.0517297156,101.096679976,98.1049495578,2.97173041782,0.02
 03/25  21:00:00,74.3050550963,14.0222797417,25.7333508312,0.0,4.12243109448,15.9888894789,59.8687091925,56.8769787746,2.97173041782,0.02
 03/25  22:00:00,100.180153776,21.690640104,43.7799932263,0.0,4.12243109448,15.9888894789,90.4912112282,87.4994808104,2.97173041782,0.02
 03/25  23:00:00,73.2511842805,13.5548704169,25.1583247213,0.0,4.12243109448,15.9888894789,60.5792203501,57.5874899323,2.97173041782,0.02
 03/25  24:00:00,101.894326547,22.1580494288,45.0153212045,0.0,4.12243109448,15.9888894789,94.3921148214,91.4003844036,2.97173041782,0.02
 03/26  01:00:00,67.8846189953,12.3863471051,23.0500868507,0.0,2.06121554724,15.9888894789,55.3378949159,52.3461644981,2.97173041782,0.02
 03/26  02:00:00,95.9305504732,20.8008066473,42.5043097203,0.0,2.06121554724,15.9888894789,82.8361202975,79.8443898797,2.97173041782,0.02
 03/26  03:00:00,64.2107906598,11.2178237933,20.5733703178,0.0,2.06121554724,15.9888894789,46.7883110058,43.796580588,2.97173041782,0.02
 03/26  04:00:00,95.2240902552,20.8008066473,41.7978494339,0.0,2.06121554724,15.9888894789,80.5383032602,77.5465728424,2.97173041782,0.02
 03/26  05:00:00,63.7121110768,11.2178237933,20.0746906615,0.0,2.06121554724,15.9888894789,47.3244499759,44.3327195581,2.97173041782,0.02
 03/26  06:00:00,102.816184394,24.0452441259,46.0540226427,0.0,2.06121554724,15.9888894789,97.6865140924,94.6947836746,2.97173041782,0.02
 03/26  07:00:00,81.539936215,19.1462249154,36.8386478486,0.0,2.06121554724,15.9888894789,79.0987278473,76.1069974295,2.97173041782,0.02
 03/26  08:00:00,124.100372672,24.7650072083,52.9048947494,0.0,4.12243109448,41.7362269337,88.7212024729,83.7483184432,4.9528840297,0.02
 03/26  09:00:00,112.425520243,20.225869539,45.8835341603,0.0,4.12243109448,41.7362269337,60.2523503276,55.2794662979,4.9528840297,0.02
 03/26  10:00:00,127.805671276,24.8999627862,56.4752376805,0.0,4.12243109448,41.7362269337,66.328408882,61.3555248523,4.9528840297,0.02
 03/26  11:00:00,117.42796088,20.5857510802,50.5260931577,0.0,4.12243109448,41.7362269337,40.3887704825,35.4158864528,4.9528840297,0.02
 03/26  12:00:00,132.136049574,24.9899331715,60.7156454919,0.0,4.12243109448,41.7362269337,37.3413435893,32.3684595596,4.9528840297,0.02
 03/26  13:00:00,120.95729776,20.7656918508,53.875489161,0.0,4.12243109448,41.7362269337,30.6556537105,25.6827696808,4.9528840297,0.02
 03/26  14:00:00,134.970273303,25.1698739422,63.3699283405,0.0,4.12243109448,41.7362269337,39.3360104538,34.3631264241,4.9528840297,0.02
 03/26  15:00:00,122.86766388,20.9460181427,55.6055288774,0.0,4.12243109448,41.7362269337,33.508157997,28.5352739673,4.9528840297,0.02
 03/26  16:00:00,115.88425435,25.1698739422,61.1416016179,0.0,4.12243109448,24.8785346261,54.6908194316,41.1362687374,4.9528840297,8.60166666443
 03/26  17:00:00,90.1728218949,20.7656918508,50.8995662261,0.0,2.06121554724,15.9888894789,47.4282478922,44.4365174744,2.97173041782,0.02
 03/26  18:00:00,98.6940987913,24.2350552927,55.8599963637,0.0,2.06121554724,15.9888894789,67.7250679609,64.7333375431,2.97173041782,0.02
 03/26  19:00:00,84.2285169186,18.1762914695,40.5429034234,0.0,2.06121554724,15.9888894789,57.4309169507,54.4391865329,2.97173041782,0.02
 03/26  20:00:00,102.998056241,22.5804735608,47.7464064806,0.0,2.06121554724,15.9888894789,79.9061859096,76.9144554918,2.97173041782,0.02
 03/26  21:00:00,79.099878612,15.4069503176,31.181848034,0.0,2.06121554724,15.9888894789,62.8414749598,59.8497445419,2.97173041782,0.02
 03/26  22:00:00,98.1334047285,21.4657141408,44.0193852974,0.0,2.06121554724,15.9888894789,86.8316166871,83.8398862693,2.97173041782,0.02
 03/26  23:00:00,74.655118487,14.4896890664,27.6657846364,0.0,2.06121554724,15.9888894789,64.0346852453,61.0429548275,2.97173041782,0.02
 03/26  24:00:00,100.492195846,22.1580494288,45.6744057484,0.0,2.06121554724,15.9888894789,93.4807225154,90.4889920976,2.97173041782,0.02
 03/27  01:00:00,74.9151811026,14.0222797417,26.3434765386,0.0,4.12243109448,15.9888894789,60.7246860315,57.7329556137,2.97173041782,0.02
