Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/27  02:00:00,103.316119924,22.382975392,46.212188394,0.0,4.12243109448,15.9888894789,95.566772285,92.5750418672,2.97173041782,0.02
 03/27  03:00:00,73.0679943009,13.5548704169,24.975134497,0.0,4.12243109448,15.9888894789,59.7152457591,56.7235153413,2.97173041782,0.02
 03/27  04:00:00,141.826874049,29.8664597857,59.8705792327,0.0,12.3672932834,24.9413748627,111.899102812,106.926218783,4.9528840297,0.02
 03/27  05:00:00,149.462803652,29.8852234781,61.4532999212,6.03444521778,12.3672932834,24.9413748627,182.26328141,177.29039738,4.9528840297,0.02
 03/27  06:00:00,213.838444534,30.8699011588,70.2320274546,2.5011998751,24.7345865669,70.7195625826,148.238560931,138.312792872,9.90576805939,0.02
 03/27  07:00:00,240.353108542,31.0574751868,73.1942491064,1.22059842392,37.1018798503,92.3937384068,126.274558264,116.348790205,9.90576805939,0.02
 03/27  08:00:00,250.610346876,31.1875834511,76.8588899213,0.338478000546,37.1018798503,104.434947198,107.763224126,97.8374560661,9.90576805939,0.02
 03/27  09:00:00,267.487165706,31.4549181157,81.6516606596,0.113610751748,37.1018798503,116.476155989,94.4794850923,75.957091359,9.90576805939,8.61662567382
 03/27  10:00:00,271.16189158,31.8734878656,84.9827670738,0.0382599332725,37.1018798503,116.476155989,74.2813576668,64.3555896074,9.90576805939,0.02
 03/27  11:00:00,274.100382181,32.3607291669,87.4710510561,0.00103070320316,37.1018798503,116.476155989,67.4968477494,57.57107969,9.90576805939,0.02
 03/27  12:00:00,262.387824506,32.8372786243,87.3245906176,0.0,37.1018798503,104.434947198,65.1707120018,55.2449439424,9.90576805939,0.02
 03/27  13:00:00,278.752678957,33.3454786609,91.139585843,0.0,37.1018798503,116.476155989,70.3506611811,51.8245712575,9.90576805939,8.62032186422
 03/27  14:00:00,281.569862108,33.6849644062,93.6175199764,0.0,37.1018798503,116.476155989,53.2680890397,43.3423209804,9.90576805939,0.02
 03/27  15:00:00,279.448554582,33.8238359939,91.3574587964,0.0,37.1018798503,116.476155989,57.1789733686,47.2532053092,9.90576805939,0.02
 03/27  16:00:00,277.109620923,33.864728878,88.9780517217,0.0,37.1018798503,116.476155989,62.2123064702,52.2865384108,9.90576805939,0.02
 03/27  17:00:00,275.842974924,33.739884296,87.8371995113,0.0,37.1018798503,116.476155989,73.4408574846,54.9242397069,9.90576805939,8.61084971836
 03/27  18:00:00,171.1253861,29.9342138376,68.1908719671,0.0,24.7345865669,47.5788473902,58.6574676591,53.6845836294,4.9528840297,0.02
 03/27  19:00:00,175.129880195,29.8441168453,65.2379637144,0.0,24.7345865669,47.5788473902,72.3495755488,67.3766915191,4.9528840297,0.02
 03/27  20:00:00,158.717668483,29.956430171,62.9228750564,0.0,12.3672932834,38.6892022431,86.6794363564,83.6877059386,2.97173041782,0.02
 03/27  21:00:00,113.054443147,18.626143396,40.487115895,0.0,12.3672932834,27.0668015668,59.3569849871,56.3652545693,2.97173041782,0.02
 03/27  22:00:00,104.298360293,22.8503847167,46.715584159,0.0,4.12243109448,15.9888894789,82.0328127903,79.0410823724,2.97173041782,0.02
 03/27  23:00:00,82.3427430975,16.2517985818,31.4957781426,0.0,4.12243109448,15.9888894789,66.7877050812,63.7959746633,2.97173041782,0.02
 03/27  24:00:00,101.621358208,22.4005327902,44.4884339652,0.0,4.12243109448,15.9888894789,91.2008967252,88.2091663074,2.97173041782,0.02
 03/28  01:00:00,82.1191935098,15.7668318588,31.7800661349,0.0,4.12243109448,15.9888894789,65.0443983898,62.052667972,2.97173041782,0.02
 03/28  02:00:00,98.5928700543,21.9506808637,41.9097977461,0.0,4.12243109448,15.9888894789,93.2925980624,90.3008676446,2.97173041782,0.02
 03/28  03:00:00,83.4976163524,16.0817282074,32.8435925757,0.0,4.12243109448,15.9888894789,65.8933859219,62.9016555041,2.97173041782,0.02
 03/28  04:00:00,136.513582272,29.1691892996,55.2545579932,0.0,12.3672932834,24.9413748627,104.43884072,99.4659566908,4.9528840297,0.02
 03/28  05:00:00,149.871218817,30.4655268294,62.9942883272,4.32156864807,12.3672932834,24.9413748627,172.657628619,167.68474459,4.9528840297,0.02
 03/28  06:00:00,212.975577135,30.9898615908,69.912194368,1.83820512464,24.7345865669,70.7195625826,139.745211602,129.819443542,9.90576805939,0.02
 03/28  07:00:00,240.899592675,31.3697290509,73.9837411347,0.665333289837,37.1018798503,92.3937384068,118.548097672,108.622329613,9.90576805939,0.02
 03/28  08:00:00,252.136796583,31.5917762105,78.2425505368,0.0770508978947,37.1018798503,104.434947198,107.784160951,89.2636493026,9.90576805939,8.61474358935
 03/28  09:00:00,269.51389547,32.105624069,83.1283732981,0.0130188015736,37.1018798503,116.476155989,80.1812957785,70.2555277191,9.90576805939,0.02
 03/28  10:00:00,274.458711446,32.7021576348,87.4889507393,0.000211414498946,37.1018798503,116.476155989,65.9246940748,55.9989260154,9.90576805939,0.02
 03/28  11:00:00,275.733829258,33.2301633311,88.2360489289,0.0,37.1018798503,116.476155989,61.0081672845,51.0823992251,9.90576805939,0.02
 03/28  12:00:00,268.618016463,33.7492777406,92.6427824751,0.0,37.1018798503,104.434947198,63.4590814731,44.9357348977,9.90576805939,8.61757851597
 03/28  13:00:00,285.004309284,34.2163552152,96.5204199257,0.0,37.1018798503,116.476155989,42.9454084525,33.0196403931,9.90576805939,0.02
 03/28  14:00:00,284.113122863,34.6230505264,95.2226565676,0.0,37.1018798503,116.476155989,48.6058088748,38.6800408154,9.90576805939,0.02
 03/28  15:00:00,282.952574859,34.7884517729,93.8968214132,0.0,37.1018798503,116.476155989,55.1756972817,45.2499292223,9.90576805939,0.02
 03/28  16:00:00,282.211968877,34.9968317396,92.9483443784,0.0,37.1018798503,116.476155989,66.1113846526,47.5897408741,9.90576805939,8.61587571906
 03/28  17:00:00,278.763323808,34.8630733762,89.6344043957,0.0,37.1018798503,116.476155989,65.2101307358,55.2843626764,9.90576805939,0.02
 03/28  18:00:00,171.802781208,30.0278415575,68.7746367105,0.0,24.7345865669,47.5788473902,63.1024660326,58.129582003,4.9528840297,0.02
 03/28  19:00:00,174.207113747,29.8456767594,64.3136305803,0.0,24.7345865669,47.5788473902,69.925399751,64.9525157213,4.9528840297,0.02
 03/28  20:00:00,159.715367079,30.1815683916,63.6954268865,0.0,12.3672932834,38.6892022431,84.0263568803,81.0346264625,2.97173041782,0.02
 03/28  21:00:00,111.396628543,18.2887544512,39.1666851083,0.0,12.3672932834,27.0668015668,58.2533099094,55.2615794916,2.97173041782,0.02
 03/28  22:00:00,104.628959339,22.8503847167,47.0461826827,0.0,4.12243109448,15.9888894789,78.054299164,75.0625687462,2.97173041782,0.02
 03/28  23:00:00,85.7273330311,16.3066541706,34.8483828066,0.0,4.12243109448,15.9888894789,59.1850278709,56.1932974531,2.97173041782,0.02
 03/28  24:00:00,107.341593112,23.6952329809,48.89109731,0.0,4.12243109448,15.9888894789,94.021677942,91.0299475242,2.97173041782,0.02
 03/29  01:00:00,77.7881161711,14.9570983911,28.258721737,0.0,4.12243109448,15.9888894789,63.4783810264,60.4866506086,2.97173041782,0.02
 03/29  02:00:00,104.589629409,22.8503847167,47.006852719,0.0,4.12243109448,15.9888894789,93.3358205536,90.3440901358,2.97173041782,0.02
 03/29  03:00:00,76.7776838495,14.9570983911,27.2482893587,0.0,4.12243109448,15.9888894789,64.3357704621,61.3440400443,2.97173041782,0.02
 03/29  04:00:00,140.592691302,29.9789227673,58.5239330227,0.0,12.3672932834,24.9413748627,103.951982787,98.979098757,4.9528840297,0.02
 03/29  05:00:00,144.30196358,30.0032819875,58.9328965307,3.27594951491,12.3672932834,24.9413748627,171.678546285,166.705662255,4.9528840297,0.02
 03/29  06:00:00,208.387416906,31.1756927705,65.2433849476,1.73302260066,24.7345865669,70.7195625826,138.761425558,128.835657499,9.90576805939,0.02
 03/29  07:00:00,233.786746829,31.4741328444,66.8793040352,0.552517791469,37.1018798503,92.3937384068,126.953678868,108.442619085,9.90576805939,8.60529172287
 03/29  08:00:00,246.978127443,31.7197890644,72.9800592873,0.0529438739577,37.1018798503,104.434947198,109.250088827,99.3243207671,9.90576805939,0.02
 03/29  09:00:00,264.47688153,32.2323180493,77.9776773556,0.0,37.1018798503,116.476155989,103.112711457,93.1869433973,9.90576805939,0.02
 03/29  10:00:00,266.22624926,32.7099537237,79.2488630037,0.0,37.1018798503,116.476155989,98.8572001588,88.9314320994,9.90576805939,0.02
 03/29  11:00:00,269.587275525,33.1854582995,82.134180274,0.0,37.1018798503,116.476155989,103.070160055,84.5442279361,9.90576805939,8.62016405914
 03/29  12:00:00,259.212995328,33.5604369736,83.4266917564,0.0,37.1018798503,104.434947198,90.2279357176,80.3021676582,9.90576805939,0.02
 03/29  13:00:00,273.711418391,33.9236900436,85.5201622834,0.0,37.1018798503,116.476155989,89.1718499828,79.2460819234,9.90576805939,0.02
 03/29  14:00:00,275.562062945,34.3730661078,86.9215392003,0.0,37.1018798503,116.476155989,88.8932196136,78.9674515542,9.90576805939,0.02
 03/29  15:00:00,269.10375445,34.5787206195,80.2577740369,0.0,37.1018798503,116.476155989,97.6484267101,79.1243291862,9.90576805939,8.61832946459
 03/29  16:00:00,267.008849341,34.6312516744,78.1108473768,0.0,37.1018798503,116.476155989,88.4246669774,78.498898918,9.90576805939,0.02
 03/29  17:00:00,265.228647218,34.4987942645,76.463989351,0.0,37.1018798503,116.476155989,88.1685681054,78.242800046,9.90576805939,0.02
 03/29  18:00:00,161.476799717,29.9344599368,58.5420277763,0.0,24.7345865669,47.5788473902,65.9250692232,60.9521851935,4.9528840297,0.02
 03/29  19:00:00,165.356461721,29.8444038207,55.4642421511,0.0,24.7345865669,47.5788473902,71.3986234225,66.4257393928,4.9528840297,0.02
 03/29  20:00:00,150.393634854,30.0688931526,54.4863603891,0.0,12.3672932834,38.6892022431,85.0840111026,82.0922806848,2.97173041782,0.02
 03/29  21:00:00,108.65969804,18.626143396,36.0923603211,0.0,12.3672932834,27.0668015668,60.3160865114,57.3243560936,2.97173041782,0.02
 03/29  22:00:00,98.7841752043,22.7604143314,41.2913683969,0.0,4.12243109448,15.9888894789,81.7335961273,78.7418657095,2.97173041782,0.02
 03/29  23:00:00,78.7602327728,16.1618281964,28.0032371426,0.0,4.12243109448,15.9888894789,66.5572293654,63.5654989476,2.97173041782,0.02
 03/29  24:00:00,97.6109119549,22.4005327902,40.4779866497,0.0,4.12243109448,15.9888894789,88.4180089316,85.4262785137,2.97173041782,0.02
 03/30  01:00:00,81.3439311148,16.0817282074,30.6899063774,0.0,4.12243109448,15.9888894789,71.9560388979,60.3835538407,2.97173041782,8.60075463933
 03/30  02:00:00,93.229248659,21.5008289372,36.9960273883,0.0,4.12243109448,15.9888894789,92.3530980944,89.3613676766,2.97173041782,0.02
 03/30  03:00:00,82.059333994,16.2166837853,31.2703538694,0.0,4.12243109448,15.9888894789,64.2995646013,61.3078341835,2.97173041782,0.02
 03/30  04:00:00,135.906728552,29.7764894004,54.0404035144,0.0,12.3672932834,24.9413748627,104.307762881,99.3348788515,4.9528840297,0.02
 03/30  05:00:00,142.203034498,29.9772791728,55.8756924322,4.26022732902,12.3672932834,24.9413748627,172.217491315,167.244607285,4.9528840297,0.02
 03/30  06:00:00,206.960102288,31.1304464645,63.0593114929,2.53502782762,24.7345865669,70.7195625826,139.394507306,129.468739247,9.90576805939,0.02
 03/30  07:00:00,235.563611269,31.4388965318,68.2915650183,0.952364193254,37.1018798503,92.3937384068,119.172611514,109.246843455,9.90576805939,0.02
 03/30  08:00:00,254.004968577,31.6344738054,79.9992414451,0.145900773042,37.1018798503,104.434947198,95.6029266277,85.6771585683,9.90576805939,0.02
 03/30  09:00:00,271.457297065,32.0240496346,85.1334170427,0.0329099661761,37.1018798503,116.476155989,69.977427143,60.0516590836,9.90576805939,0.02
 03/30  10:00:00,274.434084891,32.5149316453,87.6429196666,0.00876039192434,37.1018798503,116.476155989,75.916690984,57.3917109378,9.90576805939,8.61921198684
 03/30  11:00:00,277.490901085,33.0203401963,90.2030274177,0.0,37.1018798503,116.476155989,61.877682038,51.9519139786,9.90576805939,0.02
 03/30  12:00:00,270.009253991,33.4652395613,94.3181262837,0.0,37.1018798503,104.434947198,54.4929167694,44.56714871,9.90576805939,0.02
 03/30  13:00:00,285.477618904,33.8729282727,97.3370814914,0.0,37.1018798503,116.476155989,44.8692712644,34.943503205,9.90576805939,0.02
 03/30  14:00:00,283.991568041,34.2496570255,95.4744673142,0.0,37.1018798503,116.476155989,61.9291145846,43.404131056,9.90576805939,8.61921546926
 03/30  15:00:00,281.539132033,34.4716058566,92.8003297481,0.0,37.1018798503,116.476155989,62.3095458521,52.3837777927,9.90576805939,0.02
 03/30  16:00:00,279.07386415,34.4461894434,90.3608961206,0.0,37.1018798503,116.476155989,67.2521782799,57.3264102205,9.90576805939,0.02
 03/30  17:00:00,278.00800495,34.4006422866,89.3414777291,0.0,37.1018798503,116.476155989,69.6805258542,59.7547577948,9.90576805939,0.02
 03/30  18:00:00,173.042258469,30.0255230151,70.0164138968,0.0,24.7345865669,47.5788473902,61.3796610451,56.4067770154,4.9528840297,0.02
 03/30  19:00:00,173.665250664,29.8441672364,63.7732580277,0.0,24.7345865669,47.5788473902,69.8986377272,64.9257536975,4.9528840297,0.02
 03/30  20:00:00,156.443382366,29.956430171,60.6485692119,0.0,12.3672932834,38.6892022431,92.5163924051,80.9391158725,2.97173041782,8.60554611482
 03/30  21:00:00,112.050834121,18.626143396,39.4835059723,0.0,12.3672932834,27.0668015668,58.7582657825,55.7665353646,2.97173041782,0.02
 03/30  22:00:00,102.653256931,22.8503847167,45.0704809675,0.0,4.12243109448,15.9888894789,81.1207291997,78.1289987818,2.97173041782,0.02
 03/30  23:00:00,80.5739185662,16.1618281964,29.8169242051,0.0,4.12243109448,15.9888894789,66.1729977141,63.1812672963,2.97173041782,0.02
 03/30  24:00:00,99.256134323,22.4005327902,42.1232103255,0.0,4.12243109448,15.9888894789,87.9653511827,84.9736207649,2.97173041782,0.02
 03/31  01:00:00,82.1327312103,16.0817282074,31.4787077679,0.0,4.12243109448,15.9888894789,64.755052204,61.7633217862,2.97173041782,0.02
 03/31  02:00:00,93.0798820187,21.5008289372,36.8466619509,0.0,4.12243109448,15.9888894789,89.2819690154,86.2902385975,2.97173041782,0.02
 03/31  03:00:00,82.2104217314,16.2166837853,31.421442722,0.0,4.12243109448,15.9888894789,65.5585645012,62.5668340833,2.97173041782,0.02
 03/31  04:00:00,135.155716462,29.6865190151,53.3793628427,0.0,12.3672932834,24.9413748627,103.550445544,98.5775615148,4.9528840297,0.02
 03/31  05:00:00,141.334658834,29.991074139,55.5584911866,3.69525889904,12.3672932834,24.9413748627,171.650094781,166.677210751,4.9528840297,0.02
 03/31  06:00:00,204.793326109,31.1781303793,61.3725387024,2.00734140579,24.7345865669,70.7195625826,138.680008196,128.754240137,9.90576805939,0.02
 03/31  07:00:00,227.527470162,31.4915846435,60.3692986784,0.78580814098,37.1018798503,92.3937384068,118.547772146,108.622004087,9.90576805939,0.02
 03/31  08:00:00,247.670402031,31.6957384811,73.6781443065,0.0711477808528,37.1018798503,104.434947198,107.082407261,97.1566392018,9.90576805939,0.02
 03/31  09:00:00,271.846157961,32.1861661588,85.388875675,0.00416121142224,37.1018798503,116.476155989,85.846338657,75.9205705976,9.90576805939,0.02
 03/31  10:00:00,275.138097595,32.7419983759,88.1287079034,0.0,37.1018798503,116.476155989,89.5437198549,71.0187430713,9.90576805939,8.61920872414
 03/31  11:00:00,277.719169921,33.2628857869,90.1887466358,0.0,37.1018798503,116.476155989,73.0178090825,63.0920410231,9.90576805939,0.02
 03/31  12:00:00,265.705260127,33.6639297257,89.8154063641,0.0,37.1018798503,104.434947198,74.4574831291,64.5317150697,9.90576805939,0.02
 03/31  13:00:00,279.342516677,33.9596209123,91.115266902,0.0,37.1018798503,116.476155989,83.1153928303,64.5895657177,9.90576805939,8.62005905329
 03/31  14:00:00,277.861856435,34.1613540126,89.4331476478,0.0,37.1018798503,116.476155989,80.0019224428,70.0761543834,9.90576805939,0.02
 03/31  15:00:00,277.606097772,34.3701454221,88.9687261108,0.0,37.1018798503,116.476155989,87.1228521584,77.197084099,9.90576805939,0.02
 03/31  16:00:00,272.303004047,34.5174798618,83.5187134732,0.0,37.1018798503,116.476155989,86.8643046,76.9385365406,9.90576805939,0.02
 03/31  17:00:00,265.091960974,34.3533135003,76.4727420157,0.0,37.1018798503,116.476155989,95.949084033,77.4325793118,9.90576805939,8.61073666184
 03/31  18:00:00,161.52048069,30.0264012413,58.4937699848,0.0,24.7345865669,47.5788473902,65.6738515389,60.7009675092,4.9528840297,0.02
 03/31  19:00:00,164.376557562,29.844014031,54.4847451509,0.0,24.7345865669,47.5788473902,70.4019056705,65.4290216408,4.9528840297,0.02
 03/31  20:00:00,147.853236021,29.956430171,52.0584480415,0.0,12.3672932834,38.6892022431,84.4686138841,81.4768834663,2.97173041782,0.02
 03/31  21:00:00,106.753875256,18.626143396,34.1865518825,0.0,12.3672932834,27.0668015668,60.0444365259,57.0527061081,2.97173041782,0.02
 03/31  22:00:00,94.2706402046,22.4905031755,37.0477460205,0.0,4.12243109448,15.9888894789,79.2637220092,76.2719915913,2.97173041782,0.02
 03/31  23:00:00,73.2130650368,15.0470687764,23.5937011425,0.0,4.12243109448,15.9888894789,62.1907757559,59.1990453381,2.97173041782,0.02
 03/31  24:00:00,94.621492187,22.4005327902,37.4885683597,0.0,4.12243109448,15.9888894789,88.2240348833,85.2323044654,2.97173041782,0.02
 04/01  01:00:00,78.9941340146,16.0817282074,28.3401107113,0.0,4.12243109448,15.9888894789,63.2819550232,60.2902246054,2.97173041782,0.02
 04/01  02:00:00,89.7896900785,21.5008289372,33.5564701199,0.0,4.12243109448,15.9888894789,92.2334420377,89.2417116198,2.97173041782,0.02
 04/01  03:00:00,78.8579779112,16.0367430147,28.2489397531,0.0,4.12243109448,15.9888894789,64.1909240951,61.1991936772,2.97173041782,0.02
 04/01  04:00:00,108.338622674,28.4944114098,44.8888840493,0.0,4.12243109448,16.0517297156,110.741914005,107.750183587,2.97173041782,0.02
 04/01  05:00:00,110.19801288,28.9442633363,46.2984222985,0.0,4.12243109448,16.0517297156,110.004591392,107.012860974,2.97173041782,0.02
 04/01  06:00:00,143.948636183,30.7436710424,54.69556301,0.0,4.12243109448,39.6058045677,91.0668209399,88.0750905221,2.97173041782,0.02
 04/01  07:00:00,181.594407292,30.7715663265,58.01630173,9.70160409179,12.3672932834,65.3531420225,149.573603648,144.600719619,4.9528840297,0.02
 04/01  08:00:00,179.010332288,30.7608909055,60.0126386584,6.9395211968,12.3672932834,68.2430321324,145.903965798,140.931081768,4.9528840297,0.02
 04/01  09:00:00,207.11178438,30.789687339,63.9732694429,2.03473971386,16.4897243779,93.1370602926,133.982765732,126.038151285,7.92461444751,0.02
 04/01  10:00:00,210.272972566,30.8070879673,68.0530136054,1.09868662262,16.4897243779,93.1370602926,136.295980425,119.763110476,7.92461444751,8.60825550141
 04/01  11:00:00,211.244953345,30.8399936047,69.4886322442,0.602174141014,16.4897243779,93.1370602926,123.675906409,115.731291962,7.92461444751,0.02
 04/01  12:00:00,202.812935554,30.8780662639,70.4073398619,0.364957474528,16.4897243779,83.9857416113,121.528172534,113.583558086,7.92461444751,0.02
 04/01  13:00:00,204.380637081,30.9469157972,72.0844107614,0.186737262751,16.4897243779,83.9857416113,120.041897734,112.097283287,7.92461444751,0.02
 04/01  14:00:00,207.488442264,31.0103646596,75.2862590673,0.0292816656387,16.4897243779,83.9857416113,118.401060881,110.456446433,7.92461444751,0.02
 04/01  15:00:00,185.646163144,30.7436710424,71.1968485125,0.0,12.3672932834,70.6512738906,57.0890272612,52.1161432315,4.9528840297,0.02
 04/01  16:00:00,183.592135509,30.7436710424,69.1428149344,0.0,12.3672932834,70.6512738906,55.0681015002,50.0952174705,4.9528840297,0.02
 04/01  17:00:00,170.923412145,30.7436710424,68.997487731,0.0,12.3672932834,58.1284167478,58.8365376347,53.863653605,4.9528840297,0.02
 04/01  18:00:00,124.520235421,29.3941152629,57.131284837,0.0,12.3672932834,24.9413748627,83.3759447856,78.4030607559,4.9528840297,0.02
 04/01  19:00:00,132.725186408,29.5065782445,58.1762728249,0.0,12.3672932834,24.9413748627,91.2383578579,86.2654738282,4.9528840297,0.02
 04/01  20:00:00,118.214191592,28.9442633363,54.3146002328,0.0,4.12243109448,16.0517297156,100.831863809,97.8401333913,2.97173041782,0.02
 04/01  21:00:00,82.5193958672,16.0817282074,31.8653716568,0.0,4.12243109448,15.9888894789,64.0886862526,61.0969558348,2.97173041782,0.02
 04/01  22:00:00,92.9552289338,21.5008289372,36.7220080638,0.0,4.12243109448,15.9888894789,90.9817582986,87.9900278808,2.97173041782,0.02
 04/01  23:00:00,78.4778476413,15.5868910882,28.3186604941,0.0,4.12243109448,15.9888894789,66.849261198,63.8575307802,2.97173041782,0.02
 04/01  24:00:00,91.7587837601,21.0158622143,36.0334003947,0.0,4.12243109448,15.9888894789,91.2534543834,88.2617239656,2.97173041782,0.02
 04/02  01:00:00,73.1532219392,14.7420428241,25.9229694371,0.0,2.06121554724,15.9888894789,66.161511872,63.1697814541,2.97173041782,0.02
 04/02  02:00:00,87.7414894483,21.0158622143,34.0773216275,0.0,2.06121554724,15.9888894789,102.762848241,91.1896776846,2.97173041782,8.60144013881
 04/02  03:00:00,62.8429324024,11.8114099969,18.6062075886,0.0,2.06121554724,15.9888894789,50.8524355244,47.8607051066,2.97173041782,0.02
 04/02  04:00:00,85.6514756548,20.5308954913,32.4951455472,0.0,2.06121554724,15.9888894789,81.7044742052,78.7127437873,2.97173041782,0.02
 04/02  05:00:00,59.2849722545,11.2178237933,15.6475515061,0.0,2.06121554724,15.9888894789,47.7018825528,44.710152135,2.97173041782,0.02
 04/02  06:00:00,94.8441958591,24.3601404744,37.7671375295,0.0,2.06121554724,15.9888894789,98.3560630695,95.3643326517,2.97173041782,0.02
 04/02  07:00:00,68.7618131569,18.6963729889,26.8595432516,0.0,2.06121554724,15.9888894789,79.9448118451,76.9530814273,2.97173041782,0.02
 04/02  08:00:00,115.328622094,25.0799035568,43.8182477839,0.0,4.12243109448,41.7362269337,93.8110800889,88.8381960592,4.9528840297,0.02
 04/02  09:00:00,106.861092059,20.225869539,40.3027360582,0.0,4.12243109448,41.7362269337,72.605790137,67.6329061073,4.9528840297,0.02
 04/02  10:00:00,123.561655167,24.8999627862,52.1706353812,0.0,4.12243109448,41.7362269337,87.547170576,82.5742865463,4.9528840297,0.02
 04/02  11:00:00,109.010001822,19.8210028052,42.7253818148,0.0,4.12243109448,41.7362269337,69.0449178023,64.0720337726,4.9528840297,0.02
 04/02  12:00:00,126.043315264,25.0574109605,54.3988064727,0.0,4.12243109448,41.7362269337,84.0269857624,79.0541017328,4.9528840297,0.02
 04/02  13:00:00,113.096068839,20.3833177133,46.2266436278,0.0,4.12243109448,41.7362269337,67.5929023444,62.6200183147,4.9528840297,0.02
 04/02  14:00:00,131.783343344,25.507262887,59.8037800149,0.0,4.12243109448,41.7362269337,83.1254587172,78.1525746875,4.9528840297,0.02
 04/02  15:00:00,115.528900883,20.4957806949,48.7079280002,0.0,4.12243109448,41.7362269337,66.3459734305,61.3730894008,4.9528840297,0.02
 04/02  16:00:00,108.630940853,25.6197258687,53.109736139,0.0,4.12243109448,24.8785346261,82.9678268337,77.994942804,4.9528840297,0.02
 04/02  17:00:00,75.9222037382,19.3360360822,38.014646806,0.0,2.06121554724,15.9888894789,66.631001188,63.6392707702,2.97173041782,0.02
 04/02  18:00:00,87.596088603,23.6727403846,45.3243014813,0.0,2.06121554724,15.9888894789,89.1444088792,86.1526784614,2.97173041782,0.02
 04/02  19:00:00,76.034588094,17.4214135907,33.1267236612,0.0,2.06121554724,15.9888894789,64.192635127,61.2009047092,2.97173041782,0.02
 04/02  20:00:00,96.2919658276,22.9403551021,40.6804348117,0.0,2.06121554724,15.9888894789,91.4734318288,88.481701411,2.97173041782,0.02
 04/02  21:00:00,70.8471950445,13.9871649452,24.3946917599,0.0,2.06121554724,15.9888894789,57.2669851984,54.2752547806,2.97173041782,0.02
 04/02  22:00:00,87.7885321839,21.0158622143,34.124364865,0.0,2.06121554724,15.9888894789,90.7372039113,87.7454734935,2.97173041782,0.02
 04/02  23:00:00,67.3569739957,12.6211434646,22.3105161268,0.0,2.06121554724,15.9888894789,50.7667516091,47.7750211913,2.97173041782,0.02
 04/02  24:00:00,86.6014806884,20.4184325097,33.5576138704,0.0,2.06121554724,15.9888894789,85.4139224416,82.4221920237,2.97173041782,0.02
 04/03  01:00:00,67.6009384786,12.8361990316,20.2553386573,0.0,4.12243109448,15.9888894789,56.4408830184,53.4491526005,2.97173041782,0.02
 04/03  02:00:00,91.4291184714,21.7356252967,34.9839724753,0.0,4.12243109448,15.9888894789,90.381722868,87.3899924502,2.97173041782,0.02
 04/03  03:00:00,63.568186788,12.1526424428,16.9118612024,0.0,4.12243109448,15.9888894789,53.2581438904,50.2664134726,2.97173041782,0.02
 04/03  04:00:00,127.338979322,29.8664597857,45.3826844484,0.0,12.3672932834,24.9413748627,113.138318346,108.165434316,4.9528840297,0.02
 04/03  05:00:00,138.284240246,29.8724483767,46.6878848348,9.63407190793,12.3672932834,24.9413748627,184.248025441,179.275141411,4.9528840297,0.02
 04/03  06:00:00,197.39003157,30.8346019427,50.1947345568,6.12537889992,24.7345865669,70.7195625826,150.114923605,140.189155545,9.90576805939,0.02
 04/03  07:00:00,222.445227633,30.954060228,53.8532541146,2.75712341782,37.1018798503,92.3937384068,138.133544743,119.623060489,9.90576805939,8.60471619538
 04/03  08:00:00,238.037308785,31.0586707879,62.5674746853,2.18584061631,37.1018798503,104.434947198,122.489643815,112.563875755,9.90576805939,0.02
 04/03  09:00:00,259.787909671,31.1571661377,72.8183283653,1.54555208105,37.1018798503,116.476155989,115.367110786,105.441342727,9.90576805939,0.02
 04/03  10:00:00,263.539538138,31.3044273886,77.2587654216,0.708941406381,37.1018798503,116.476155989,97.88202309,87.9562550307,9.90576805939,0.02
 04/03  11:00:00,264.933092666,31.580187106,78.9356475481,0.149635589253,37.1018798503,116.476155989,96.4970817889,77.9714005987,9.90576805939,8.61991313086
 04/03  12:00:00,258.734658769,31.9984089566,84.471073191,0.0393262877944,37.1018798503,104.434947198,71.6796476871,61.7538796277,9.90576805939,0.02
 04/03  13:00:00,272.18945456,32.4235992139,85.4983210846,0.0,37.1018798503,116.476155989,61.3007737396,51.3750056802,9.90576805939,0.02
 04/03  14:00:00,270.468768321,32.7658930485,83.4354491967,0.0,37.1018798503,116.476155989,73.1017372912,63.1759692318,9.90576805939,0.02
 04/03  15:00:00,267.624044362,32.7346792453,80.6221039496,0.0,37.1018798503,116.476155989,92.3423163673,73.818431083,9.90576805939,8.61811722497
 04/03  16:00:00,266.239266626,32.6930595071,79.2794787279,0.0,37.1018798503,116.476155989,90.7872458558,80.8614777964,9.90576805939,0.02
 04/03  17:00:00,266.594718528,32.7426857388,79.5861863685,0.0,37.1018798503,116.476155989,88.4130937427,78.4873256833,9.90576805939,0.02
 04/03  18:00:00,164.909045582,29.8439671894,62.0647740913,0.0,24.7345865669,47.5788473902,69.0420921264,64.0692080967,4.9528840297,0.02
 04/03  19:00:00,170.471616436,30.2938191159,60.1299893452,0.0,24.7345865669,47.5788473902,75.4096354044,70.4367513747,4.9528840297,0.02
 04/03  20:00:00,145.724173911,29.0942139785,50.7915864619,0.0,12.3672932834,38.6892022431,89.1104392215,86.1187088037,2.97173041782,0.02
 04/03  21:00:00,107.53640797,18.4462026254,35.1490154069,0.0,12.3672932834,27.0668015668,62.8737774823,59.8820470645,2.97173041782,0.02
 04/03  22:00:00,95.7193503367,22.4005327902,38.5864255103,0.0,4.12243109448,15.9888894789,83.8881072249,80.8963768071,2.97173041782,0.02
 04/03  23:00:00,79.8013688045,16.0817282074,29.1473444466,0.0,4.12243109448,15.9888894789,62.7048349241,59.7131045063,2.97173041782,0.02
 04/03  24:00:00,90.6853205247,21.5008289372,34.4520995128,0.0,4.12243109448,15.9888894789,92.4078920985,89.4161616807,2.97173041782,0.02
 04/04  01:00:00,79.5106045808,16.1267134,28.8115950437,0.0,4.12243109448,15.9888894789,64.4193559331,61.4276255153,2.97173041782,0.02
 04/04  02:00:00,91.4284556158,21.7257549005,34.9703086481,0.0,4.12243109448,15.9888894789,104.5368943,92.9635003313,2.97173041782,8.60166355092
 04/04  03:00:00,77.1320962927,15.8568022441,26.7029979263,0.0,4.12243109448,15.9888894789,62.0816954387,59.0899650209,2.97173041782,0.02
 04/04  04:00:00,131.555015173,29.7764894004,49.6886903638,0.0,12.3672932834,24.9413748627,106.356009081,101.383125051,4.9528840297,0.02
 04/04  05:00:00,140.927261669,29.9331953723,51.9255758582,6.97865511327,12.3672932834,24.9413748627,174.609644442,169.636760412,4.9528840297,0.02
 04/04  06:00:00,204.382542129,30.974259803,58.9467878318,4.22617823955,24.7345865669,70.7195625826,141.231575905,131.305807846,9.90576805939,0.02
 04/04  07:00:00,233.037799488,31.2690811367,64.9524218732,1.93551628314,37.1018798503,92.3937384068,120.959677878,111.033909818,9.90576805939,0.02
 04/04  08:00:00,243.818622693,31.371899414,69.5251514197,0.696243445372,37.1018798503,104.434947198,112.940280103,103.014512043,9.90576805939,0.02
 04/04  09:00:00,262.841455292,31.5153329287,76.7257742915,0.333457595838,37.1018798503,116.476155989,99.3384596182,89.4126915589,9.90576805939,0.02
 04/04  10:00:00,269.33419313,31.8525554799,83.0715390852,0.142659903488,37.1018798503,116.476155989,73.1815789736,63.2558109142,9.90576805939,0.02
 04/04  11:00:00,273.761078617,32.2349070473,87.193097344,0.0655300586543,37.1018798503,116.476155989,64.5628182796,46.0371910941,9.90576805939,8.61985912609
 04/04  12:00:00,264.213120032,32.5643153221,89.4158753236,0.00707395957505,37.1018798503,104.434947198,44.2626012666,34.3368332072,9.90576805939,0.02
 04/04  13:00:00,276.786969243,32.866800916,89.6525995971,0.0,37.1018798503,116.476155989,44.3478339984,34.422065939,9.90576805939,0.02
 04/04  14:00:00,276.42843993,33.1168338144,89.044157432,0.0,37.1018798503,116.476155989,58.9025328609,40.3778124597,9.90576805939,8.61895234185
 04/04  15:00:00,275.518768301,33.3990306776,87.8525616622,0.0,37.1018798503,116.476155989,57.6427992767,47.7170312173,9.90576805939,0.02
 04/04  16:00:00,274.13412583,33.5517404799,86.3156387112,0.0,37.1018798503,116.476155989,64.3676033945,54.4418353351,9.90576805939,0.02
 04/04  17:00:00,272.66514928,33.5787708611,84.8205150148,0.0,37.1018798503,116.476155989,67.4061170559,57.4803489966,9.90576805939,0.02
 04/04  18:00:00,169.603507964,29.9339375747,66.6692584115,0.0,24.7345865669,47.5788473902,60.0828510433,55.1099670136,4.9528840297,0.02
 04/04  19:00:00,172.649335048,29.8439671894,62.7575521178,0.0,24.7345865669,47.5788473902,71.0736982526,66.1008142229,4.9528840297,0.02
 04/04  20:00:00,154.51136652,29.956430171,58.7165550306,0.0,12.3672932834,38.6892022431,85.1091902196,82.1174598017,2.97173041782,0.02
 04/04  21:00:00,110.180152151,18.626143396,37.6128153887,0.0,12.3672932834,27.0668015668,67.885977413,56.3105484549,2.97173041782,8.6036985403
 04/04  22:00:00,98.0276829638,22.4905031755,40.8047878416,0.0,4.12243109448,15.9888894789,79.389253037,76.3975226192,2.97173041782,0.02
 04/04  23:00:00,74.5801193047,14.9570983911,25.0507249556,0.0,4.12243109448,15.9888894789,62.2700375082,59.2783070904,2.97173041782,0.02
 04/04  24:00:00,98.9198858037,22.8503847167,41.3371093022,0.0,4.12243109448,15.9888894789,86.2298783104,83.2381478925,2.97173041782,0.02
 04/05  01:00:00,77.8200237012,15.6768614735,27.5708664731,0.0,4.12243109448,15.9888894789,64.4544579496,61.4627275317,2.97173041782,0.02
 04/05  02:00:00,92.9475813234,21.9506808637,36.264508862,0.0,4.12243109448,15.9888894789,93.1004226772,90.1086922594,2.97173041782,0.02
 04/05  03:00:00,79.0597595236,16.0817282074,28.4057356745,0.0,4.12243109448,15.9888894789,65.8181533546,62.8264229368,2.97173041782,0.02
 04/05  04:00:00,127.877589551,29.1691892996,46.6185652762,0.0,12.3672932834,24.9413748627,104.090559729,99.1176756995,4.9528840297,0.02
 04/05  05:00:00,141.842380085,30.4688149545,53.7143195491,5.56941064578,12.3672932834,24.9413748627,171.659561111,166.686677082,4.9528840297,0.02
 04/05  06:00:00,202.024102991,31.0071446462,57.8449083536,2.93673408534,24.7345865669,70.7195625826,139.073541146,129.147773087,9.90576805939,0.02
 04/05  07:00:00,228.360966077,31.3999638017,61.0098610421,1.07036241201,37.1018798503,92.3937384068,118.599373028,108.673604968,9.90576805939,0.02
 04/05  08:00:00,237.25318957,31.5591219541,63.2433980877,0.225322696259,37.1018798503,104.434947198,109.80460339,99.8788353302,9.90576805939,0.02
 04/05  09:00:00,259.093170178,31.9348591885,72.7941193646,0.0972728667558,37.1018798503,116.476155989,103.681468825,93.7557007657,9.90576805939,0.02
 04/05  10:00:00,266.591242235,32.337582188,79.9377907926,0.0484515596424,37.1018798503,116.476155989,107.919853923,89.3951232989,9.90576805939,8.61896256519
 04/05  11:00:00,270.979711573,32.7280561439,83.9788985595,0.00525916487333,37.1018798503,116.476155989,94.9764921773,85.0507241179,9.90576805939,0.02
 04/05  12:00:00,261.444634879,33.068412127,86.150339437,0.0,37.1018798503,104.434947198,89.4236179559,79.4978498965,9.90576805939,0.02
 04/05  13:00:00,274.459747956,33.5808409332,86.6113029423,0.0,37.1018798503,116.476155989,88.5935018985,78.6677338392,9.90576805939,0.02
 04/05  14:00:00,275.441691858,33.9168979554,87.2574246861,0.0,37.1018798503,116.476155989,95.3384982302,76.8138260731,9.90576805939,8.61890409777
 04/05  15:00:00,275.212148382,34.1534697819,86.7914949057,0.0,37.1018798503,116.476155989,86.3355290072,76.4097609479,9.90576805939,0.02
 04/05  16:00:00,275.58105616,34.2917393503,87.0225446606,0.0,37.1018798503,116.476155989,86.0871094225,76.1613413631,9.90576805939,0.02
 04/05  17:00:00,276.217312665,34.2976677523,87.653764146,0.0,37.1018798503,116.476155989,82.2658398233,72.3400717639,9.90576805939,0.02
 04/05  18:00:00,170.969528081,30.0243412693,67.9448670981,0.0,24.7345865669,47.5788473902,64.3894752688,59.4165912391,4.9528840297,0.02
 04/05  19:00:00,173.636617382,29.8444380613,63.7443641614,0.0,24.7345865669,47.5788473902,78.368727297,64.8103516228,4.9528840297,8.60549164446
 04/05  20:00:00,158.113856569,30.0688931526,62.2066046069,0.0,12.3672932834,38.6892022431,83.3899573108,80.398226893,2.97173041782,0.02
 04/05  21:00:00,110.244622464,18.2887544512,38.01469088,0.0,12.3672932834,27.0668015668,58.4081511656,55.4164207478,2.97173041782,0.02
 04/05  22:00:00,104.201155187,23.6727403846,45.7731533155,0.0,4.12243109448,15.9888894789,81.2804170797,78.2886866619,2.97173041782,0.02
 04/05  23:00:00,81.8824951262,16.0367430147,31.2734573703,0.0,4.12243109448,15.9888894789,56.481031714,53.4893012962,2.97173041782,0.02
 04/05  24:00:00,102.863103824,23.6052625956,44.5025797366,0.0,4.12243109448,15.9888894789,91.9970330396,89.0053026218,2.97173041782,0.02
 04/06  01:00:00,75.1577093476,14.9570983911,25.6283162621,0.0,4.12243109448,15.9888894789,63.1338448289,60.1421144111,2.97173041782,0.02
 04/06  02:00:00,100.033890131,22.7604143314,42.5410851905,0.0,4.12243109448,15.9888894789,93.5322028796,90.5404724618,2.97173041782,0.02
 04/06  03:00:00,74.2403000564,14.9570983911,24.7109069439,0.0,4.12243109448,15.9888894789,64.2185235621,61.2267931443,2.97173041782,0.02
 04/06  04:00:00,135.589426538,29.9789227673,53.5206696511,0.0,12.3672932834,24.9413748627,103.788528052,98.8156440219,4.9528840297,0.02
 04/06  05:00:00,139.933465662,30.002490471,54.2658679932,3.57527305691,12.3672932834,24.9413748627,171.370585303,166.397701273,4.9528840297,0.02
 04/06  06:00:00,204.615433746,31.1869267494,61.1506602669,2.04253156143,24.7345865669,70.7195625826,138.524201552,128.598433492,9.90576805939,0.02
 04/06  07:00:00,232.395343802,31.4980049585,65.2239391718,0.79262685151,37.1018798503,92.3937384068,118.224094164,108.298326105,9.90576805939,0.02
 04/06  08:00:00,243.763797037,31.6525023884,69.7996997267,0.0862336899796,37.1018798503,104.434947198,109.855345283,99.9295772237,9.90576805939,0.02
 04/06  09:00:00,264.865840082,32.0344833393,78.5551668946,0.00925090164569,37.1018798503,116.476155989,112.355624063,93.8338044731,9.90576805939,8.61605153078
 04/06  10:00:00,266.489521512,32.5546850496,79.6673807322,0.000123786394939,37.1018798503,116.476155989,98.6943174345,88.7685493751,9.90576805939,0.02
 04/06  11:00:00,271.609283823,33.0120541625,84.3297067732,0.0,37.1018798503,116.476155989,92.7778690457,82.8521009863,9.90576805939,0.02
 04/06  12:00:00,264.716479588,33.4049420897,89.085625434,0.0,37.1018798503,104.434947198,80.1784280549,70.2526599955,9.90576805939,0.02
 04/06  13:00:00,278.458447502,33.8355342646,90.3553346424,0.0,37.1018798503,116.476155989,86.9074992922,68.3819769897,9.90576805939,8.61975424305
 04/06  14:00:00,279.733236947,34.1631459213,91.3027612336,0.0,37.1018798503,116.476155989,78.334014637,68.4082465776,9.90576805939,0.02
 04/06  15:00:00,279.415341525,34.3233554644,90.824775187,0.0,37.1018798503,116.476155989,76.5090621723,66.583294113,9.90576805939,0.02
 04/06  16:00:00,278.334943376,34.476314406,89.591831505,0.0,37.1018798503,116.476155989,74.4634107942,64.5376427348,9.90576805939,0.02
 04/06  17:00:00,275.795856008,34.3651356793,87.1648360067,0.0,37.1018798503,116.476155989,86.7973172661,68.2809391499,9.90576805939,8.6106100568
 04/06  18:00:00,169.287344456,30.0240663445,66.2629839518,0.0,24.7345865669,47.5788473902,64.6712920048,59.6984079751,4.9528840297,0.02
 04/06  19:00:00,171.766802593,29.844039173,61.8749736659,0.0,24.7345865669,47.5788473902,70.7520971773,65.7792131476,4.9528840297,0.02
 04/06  20:00:00,155.6139339,29.956430171,59.8191519694,0.0,12.3672932834,38.6892022431,84.2190507238,81.227320306,2.97173041782,0.02
 04/06  21:00:00,111.313520701,18.626143396,38.7462001881,0.0,12.3672932834,27.0668015668,58.8093861776,55.8176557598,2.97173041782,0.02
 04/06  22:00:00,101.624465584,22.8503847167,44.0416901328,0.0,4.12243109448,15.9888894789,81.0146067628,78.022876345,2.97173041782,0.02
 04/06  23:00:00,78.5994816051,15.9818874258,28.0224284908,0.0,4.12243109448,15.9888894789,66.1473535527,63.1556231349,2.97173041782,0.02
 04/06  24:00:00,98.105221769,22.4005327902,40.9722982129,0.0,4.12243109448,15.9888894789,86.9497860924,83.9580556746,2.97173041782,0.02
 04/07  01:00:00,81.3067005065,16.0817282074,30.6526774757,0.0,4.12243109448,15.9888894789,64.6103357678,61.61860535,2.97173041782,0.02
 04/07  02:00:00,91.6259215685,21.5008289372,35.3927018809,0.0,4.12243109448,15.9888894789,89.0642673836,86.0725369658,2.97173041782,0.02
 04/07  03:00:00,80.1816137228,16.1267134,29.4826054491,0.0,4.12243109448,15.9888894789,61.9160035723,58.9242731545,2.97173041782,0.02
 04/07  04:00:00,133.084350377,29.6865190151,51.3079970799,0.0,12.3672932834,24.9413748627,103.026857026,98.053972996,4.9528840297,0.02
 04/07  05:00:00,139.783387424,29.992657583,53.9056236154,3.79527191102,12.3672932834,24.9413748627,171.301468311,166.328584282,4.9528840297,0.02
 04/07  06:00:00,204.520025408,31.1793969445,60.907041707,2.19827140466,24.7345865669,70.7195625826,138.468472709,128.54270465,9.90576805939,0.02
 04/07  07:00:00,233.550278791,31.5031867658,66.3812056449,0.785109264301,37.1018798503,92.3937384068,118.05210571,108.126337651,9.90576805939,0.02
 04/07  08:00:00,248.663466472,31.7299557195,74.6367148888,0.0714133582372,37.1018798503,104.434947198,108.843303871,98.9175358112,9.90576805939,0.02
 04/07  09:00:00,270.361344668,32.2666129098,83.8061199827,0.0217438733295,37.1018798503,116.476155989,104.821924338,86.2999440063,9.90576805939,8.61621227251
 04/07  10:00:00,277.096491684,32.8541553138,89.9739898226,0.00101190850944,37.1018798503,116.476155989,81.7386961098,71.8129280504,9.90576805939,0.02
 04/07  11:00:00,279.555922562,33.3806130631,91.9077562249,0.0,37.1018798503,116.476155989,76.8498115679,66.9240435085,9.90576805939,0.02
 04/07  12:00:00,267.859588246,33.6829707634,91.9506818453,0.0,37.1018798503,104.434947198,85.5440685402,67.0211779472,9.90576805939,8.61712253356
 04/07  13:00:00,279.77214711,34.0313784483,91.4732730826,0.0,37.1018798503,116.476155989,81.4308094267,71.5050413673,9.90576805939,0.02
 04/07  14:00:00,277.545465845,34.4635646096,88.8145494935,0.0,37.1018798503,116.476155989,88.1475125189,78.2217444595,9.90576805939,0.02
 04/07  15:00:00,279.922363182,34.9456538618,90.7094707947,0.0,37.1018798503,116.476155989,86.1401212108,76.2143531514,9.90576805939,0.02
 04/07  16:00:00,281.979115631,35.1509453817,92.5613668972,0.0,37.1018798503,116.476155989,91.3897011069,72.8684559795,9.90576805939,8.615477068
 04/07  17:00:00,280.231424464,35.1040463116,90.8615539635,0.0,37.1018798503,116.476155989,83.3337526954,73.407984636,9.90576805939,0.02
 04/07  18:00:00,171.152548677,30.0297337698,68.1225264181,0.0,24.7345865669,47.5788473902,64.6009004694,59.6280164397,4.9528840297,0.02
 04/07  19:00:00,171.15390068,29.8469356932,63.6083405605,0.0,24.7345865669,47.5788473902,68.7875061311,63.8146221014,4.9528840297,0.02
 04/07  20:00:00,158.366737706,30.1818952621,62.3464863999,0.0,12.3672932834,38.6892022431,82.3975829629,79.4058525451,2.97173041782,0.02
 04/07  21:00:00,110.771636746,18.4012174328,38.4292392038,0.0,12.3672932834,27.0668015668,58.3836546063,55.3919241884,2.97173041782,0.02
 04/07  22:00:00,104.484384639,23.7852033662,45.9439193813,0.0,4.12243109448,15.9888894789,80.7332798353,77.7415494175,2.97173041782,0.02
 04/07  23:00:00,81.4547269568,15.9467726294,30.9356591655,0.0,4.12243109448,15.9888894789,59.5086873609,56.516956943,2.97173041782,0.02
 04/07  24:00:00,99.6709579827,22.6254587535,42.3131081442,0.0,4.12243109448,15.9888894789,88.0198263555,85.0280959376,2.97173041782,0.02
 04/08  01:00:00,82.2278655584,16.3066541706,31.3489162432,0.0,4.12243109448,15.9888894789,62.0474223327,59.0556919149,2.97173041782,0.02
 04/08  02:00:00,91.342624706,21.5008289372,35.1094046951,0.0,4.12243109448,15.9888894789,88.0566478008,85.064917383,2.97173041782,0.02
 04/08  03:00:00,79.9841477719,16.0817282074,29.3301243654,0.0,4.12243109448,15.9888894789,65.184301393,62.1925709752,2.97173041782,0.02
 04/08  04:00:00,106.010984306,28.0445594833,43.011097549,0.0,4.12243109448,16.0517297156,110.511731681,107.520001263,2.97173041782,0.02
 04/08  05:00:00,112.34041869,29.3941152629,47.990976119,0.0,4.12243109448,16.0517297156,109.604579745,106.612849327,2.97173041782,0.02
 04/08  06:00:00,143.040043332,30.7436710424,53.7869700929,0.0,4.12243109448,39.6058045677,90.7224239443,87.7306935265,2.97173041782,0.02
 04/08  07:00:00,182.063350755,30.7601964822,61.9244425306,8.62294319653,12.3672932834,65.3531420225,148.675988044,143.703104014,4.9528840297,0.02
 04/08  08:00:00,182.786363812,30.7539939967,65.3631273575,5.37195905976,12.3672932834,68.2430321324,144.463944825,139.491060795,4.9528840297,0.02
 04/08  09:00:00,214.263754894,30.7961102904,71.9059643208,1.24760883543,16.4897243779,93.1370602926,139.716182977,123.183934088,7.92461444751,8.60763444124
 04/08  10:00:00,219.805571122,30.8760363781,77.9907503632,0.624659101042,16.4897243779,93.1370602926,117.478553598,109.533939151,7.92461444751,0.02
 04/08  11:00:00,223.759287783,30.9404108146,82.2526803948,0.25207243362,16.4897243779,93.1370602926,106.698672778,98.7540583304,7.92461444751,0.02
 04/08  12:00:00,216.597545568,31.0278200513,84.3746433045,0.0325147293979,16.4897243779,83.9857416113,96.0534900134,88.1088755659,7.92461444751,0.02
 04/08  13:00:00,215.820710763,31.083832096,83.5743053922,0.0,16.4897243779,83.9857416113,95.6444463596,87.6998319121,7.92461444751,0.02
 04/08  14:00:00,214.758130943,31.1276937196,82.4678989692,0.0,16.4897243779,83.9857416113,99.2840708013,91.3394563538,7.92461444751,0.02
 04/08  15:00:00,192.422689408,30.7436710424,77.9733729308,0.0,12.3672932834,70.6512738906,53.7976308351,48.8247468054,4.9528840297,0.02
 04/08  16:00:00,190.640402377,30.7436710424,76.1910797755,0.0,12.3672932834,70.6512738906,53.7844049808,48.8115209511,4.9528840297,0.02
 04/08  17:00:00,178.601931521,30.7436710424,76.6760061955,0.0,12.3672932834,58.1284167478,57.6926998231,52.7198157934,4.9528840297,0.02
 04/08  18:00:00,131.856266461,29.3941152629,64.4673157844,0.0,12.3672932834,24.9413748627,81.9758016379,77.0029176082,4.9528840297,0.02
 04/08  19:00:00,138.385289849,30.0688931526,65.6232279325,0.0,12.3672932834,24.9413748627,90.0585696865,85.0856856568,4.9528840297,0.02
 04/08  20:00:00,121.536483871,29.1691892996,57.4119664584,0.0,4.12243109448,16.0517297156,108.758142467,97.1848010952,2.97173041782,8.60161095447
 04/08  21:00:00,83.5978657748,16.0817282074,32.9438415594,0.0,4.12243109448,15.9888894789,62.2538722532,59.2621418354,2.97173041782,0.02
 04/08  22:00:00,98.9507068477,22.175606827,42.0427082079,0.0,4.12243109448,15.9888894789,92.7865816161,89.7948511983,2.97173041782,0.02
 04/08  23:00:00,74.3101359605,14.0047223434,25.767424061,0.0,4.12243109448,15.9888894789,59.4394461649,56.4477157471,2.97173041782,0.02
 04/08  24:00:00,97.039606148,21.9331234655,40.3855264594,0.0,4.12243109448,15.9888894789,94.5527347078,91.56100429,2.97173041782,0.02
 04/09  01:00:00,70.8608797237,14.0047223434,24.3793835823,0.0,2.06121554724,15.9888894789,60.2197711026,57.2280406848,2.97173041782,0.02
 04/09  02:00:00,88.0754494423,21.0334196125,34.3822893481,0.0,2.06121554724,15.9888894789,101.083221589,98.091491171,2.97173041782,0.02
 04/09  03:00:00,72.5834858511,14.7420428241,25.3532339255,0.0,2.06121554724,15.9888894789,67.3887652727,64.3970348549,2.97173041782,0.02
 04/09  04:00:00,84.3558795573,20.0810435648,31.6494018792,0.0,2.06121554724,15.9888894789,88.1354176758,85.143687258,2.97173041782,0.02
 04/09  05:00:00,59.6695544286,11.2178237933,16.0321341535,0.0,2.06121554724,15.9888894789,47.7246594132,44.7329289953,2.97173041782,0.02
 04/09  06:00:00,96.0829513108,24.3601404744,39.0058934266,0.0,2.06121554724,15.9888894789,98.216057986,95.2243275682,2.97173041782,0.02
 04/09  07:00:00,68.8512451008,18.6963729889,29.2981422815,0.0,2.06121554724,15.9888894789,79.7514092009,76.7596787831,2.97173041782,0.02
 04/09  08:00:00,119.082445574,25.0799035568,47.572071658,0.0,4.12243109448,41.7362269337,93.4665191755,88.4936351458,4.9528840297,0.02
 04/09  09:00:00,108.681544638,20.225869539,42.0517392498,0.0,4.12243109448,41.7362269337,72.0319920334,67.0591080037,4.9528840297,0.02
 04/09  10:00:00,126.236442359,24.9899331715,54.8160388603,0.0,4.12243109448,41.7362269337,87.1653496404,82.1924656107,4.9528840297,0.02
 04/09  11:00:00,111.823777021,19.9559583831,45.5517025363,0.0,4.12243109448,41.7362269337,62.8458589879,57.8729749582,4.9528840297,0.02
 04/09  12:00:00,131.761694747,25.3498147128,59.9814097201,0.0,4.12243109448,41.7362269337,68.7781027758,63.8052187461,4.9528840297,0.02
 04/09  13:00:00,115.094573641,20.225869539,48.5525880044,0.0,4.12243109448,41.7362269337,52.3624056653,47.3895216356,4.9528840297,0.02
 04/09  14:00:00,134.56758914,25.5297554834,62.607363338,0.0,4.12243109448,41.7362269337,61.7533245822,56.7804405525,4.9528840297,0.02
 04/09  15:00:00,117.573085875,20.4957806949,50.7611890699,0.0,4.12243109448,41.7362269337,47.2950653474,42.3221813177,4.9528840297,0.02
 04/09  16:00:00,117.56407615,25.6197258687,62.3715722503,0.0,4.12243109448,24.8785346261,58.3968826418,53.4239986121,4.9528840297,0.02
 04/09  17:00:00,85.0663810601,20.0459287684,46.5128891566,0.0,2.06121554724,15.9888894789,49.8769426922,46.8852122744,2.97173041782,0.02
 04/09  18:00:00,98.2993410598,24.325025678,55.3752688548,0.0,2.06121554724,15.9888894789,73.603000682,70.6112702642,2.97173041782,0.02
 04/09  19:00:00,77.1062529449,17.2414728201,36.7274961459,0.0,2.06121554724,15.9888894789,63.0045765129,60.012846095,2.97173041782,0.02
 04/09  20:00:00,102.231327057,22.8503847167,46.70976661,0.0,2.06121554724,15.9888894789,92.4945188794,89.5027884616,2.97173041782,0.02
 04/09  21:00:00,81.0278432542,16.0817282074,32.4350351918,0.0,2.06121554724,15.9888894789,64.4902068536,61.4984764358,2.97173041782,0.02
 04/09  22:00:00,96.9328618485,22.175606827,42.0860792326,0.0,2.06121554724,15.9888894789,94.508434691,91.5167042732,2.97173041782,0.02
 04/09  23:00:00,72.2560893032,14.0047223434,25.7745933058,0.0,2.06121554724,15.9888894789,60.1524986302,57.1607682124,2.97173041782,0.02
 04/09  24:00:00,97.6777430248,22.5804735608,42.4260936059,0.0,2.06121554724,15.9888894789,98.8553336218,95.863603204,2.97173041782,0.02
 04/10  01:00:00,72.1849612599,13.7797963802,23.8671756654,0.0,4.12243109448,15.9888894789,59.8334622202,56.8417318024,2.97173041782,0.02
 04/10  02:00:00,94.2962194973,21.4657141408,38.1209847767,0.0,4.12243109448,15.9888894789,91.5513590259,86.0054728014,2.97173041782,2.57415580667
 04/10  03:00:00,77.6233393046,15.1469095579,27.9270050907,0.0,4.12243109448,15.9888894789,70.9156082963,61.8978603869,2.97173041782,6.04601749162
