Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  04:00:00,130.351922738,29.1691892996,49.0928986378,0.0,12.3672932834,24.9413748627,112.846752877,107.873868847,4.9528840297,0.02
 04/10  05:00:00,146.120924006,30.3397843675,55.6158245041,8.07548040296,12.3672932834,24.9413748627,182.76957041,177.79668638,4.9528840297,0.02
 04/10  06:00:00,204.179900258,30.8054073425,59.5057388524,3.63343839014,24.7345865669,70.7195625826,148.760746415,138.834978356,9.90576805939,0.02
 04/10  07:00:00,229.920120549,31.0074594526,65.3565934236,1.02446267287,37.1018798503,92.3937384068,127.347890861,117.422122802,9.90576805939,0.02
 04/10  08:00:00,247.761093313,31.1645451319,74.0724296742,0.298812998531,37.1018798503,104.434947198,117.426854869,107.50108681,9.90576805939,0.02
 04/10  09:00:00,265.92546598,31.4909737573,80.0258793791,0.141747341988,37.1018798503,116.476155989,104.604985695,94.6792176354,9.90576805939,0.02
 04/10  10:00:00,269.206498074,31.782101459,83.1270937757,0.029894447581,37.1018798503,116.476155989,92.4116995821,82.4859315227,9.90576805939,0.02
 04/10  11:00:00,271.57370561,32.0564121211,85.2490364364,0.000734139029482,37.1018798503,116.476155989,89.9220547752,71.3966971109,9.90576805939,8.6195896049
 04/10  12:00:00,261.125067452,32.2439687591,86.6552717436,0.0,37.1018798503,104.434947198,68.2364327597,58.3106647004,9.90576805939,0.02
 04/10  13:00:00,272.315891404,32.4003306932,85.6480265025,0.0,37.1018798503,116.476155989,61.9610491992,52.0352811398,9.90576805939,0.02
 04/10  14:00:00,273.04663563,32.6381285112,86.1410826527,0.0,37.1018798503,116.476155989,73.0164902157,54.4920604744,9.90576805939,8.61866168193
 04/10  15:00:00,277.092991566,32.9375734798,89.8882612549,0.0,37.1018798503,116.476155989,50.5501958531,40.6244277937,9.90576805939,0.02
 04/10  16:00:00,273.686015806,33.0516689631,86.3676282443,0.0,37.1018798503,116.476155989,54.8815662247,44.9557981653,9.90576805939,0.02
 04/10  17:00:00,274.13486514,33.1344881658,86.7345324467,0.0,37.1018798503,116.476155989,61.8939417102,51.9681736509,9.90576805939,0.02
 04/10  18:00:00,172.32728734,30.02419978,69.302783977,0.0,24.7345865669,47.5788473902,46.9436707725,41.9707867428,4.9528840297,0.02
 04/10  19:00:00,173.46284849,29.8439671894,65.9202406899,0.0,24.7345865669,47.5788473902,64.8181475476,59.8452635179,4.9528840297,0.02
 04/10  20:00:00,157.774598638,29.8439671894,62.0922586594,0.0,12.3672932834,38.6892022431,85.9444544392,82.9527240213,2.97173041782,0.02
 04/10  21:00:00,111.331265795,18.5361730107,38.8539032198,0.0,12.3672932834,27.0668015668,58.957332429,55.9656020112,2.97173041782,0.02
 04/10  22:00:00,96.5493884599,21.9506808637,39.866315605,0.0,4.12243109448,15.9888894789,90.8646530735,79.2912602907,2.97173041782,8.601662365
 04/10  23:00:00,82.3208496722,16.2166837853,31.531869884,0.0,4.12243109448,15.9888894789,61.8933828037,58.9016523859,2.97173041782,0.02
 04/10  24:00:00,96.0339484809,22.175606827,39.1259498515,0.0,4.12243109448,15.9888894789,92.7779959556,89.7862655378,2.97173041782,0.02
 04/11  01:00:00,75.7423329439,15.4069503176,25.7630868819,0.0,4.12243109448,15.9888894789,62.1509412212,59.1592108034,2.97173041782,0.02
 04/11  02:00:00,96.2430788767,22.6704439461,38.840243367,0.0,4.12243109448,15.9888894789,94.6313567734,91.6396263556,2.97173041782,0.02
 04/11  03:00:00,71.8436036019,14.9570983911,22.3142096257,0.0,4.12243109448,15.9888894789,65.1501072008,62.158376783,2.97173041782,0.02
 04/11  04:00:00,130.263254411,29.9789227673,48.1944967461,0.0,12.3672932834,24.9413748627,106.162736381,101.189852351,4.9528840297,0.02
 04/11  05:00:00,136.466582349,29.9339669324,48.4784261527,5.96435442537,12.3672932834,24.9413748627,174.175945334,169.203061304,4.9528840297,0.02
 04/11  06:00:00,197.500333478,30.9884071393,52.6506572369,3.62595331204,24.7345865669,70.7195625826,141.088382141,131.162614081,9.90576805939,0.02
 04/11  07:00:00,224.763122578,31.2778693804,59.2608365909,1.69280853212,37.1018798503,92.3937384068,121.119441208,111.193673148,9.90576805939,0.02
 04/11  08:00:00,242.608449497,31.3887210583,67.7277953485,1.26661128063,37.1018798503,104.434947198,114.329954838,104.404186779,9.90576805939,0.02
 04/11  09:00:00,261.721783427,31.5090367991,75.1503577905,0.795502550726,37.1018798503,116.476155989,109.790925852,99.8651577925,9.90576805939,0.02
 04/11  10:00:00,265.748505632,31.6543080341,79.425252771,0.401534000373,37.1018798503,116.476155989,109.418090869,90.8936751127,9.90576805939,8.61864769715
 04/11  11:00:00,269.030276663,31.8769597029,82.7662003295,0.11965114763,37.1018798503,116.476155989,89.1205381635,79.1947701041,9.90576805939,0.02
 04/11  12:00:00,260.904191094,32.229799021,86.4462427862,0.00230302301143,37.1018798503,104.434947198,75.7123802256,65.7866121662,9.90576805939,0.02
 04/11  13:00:00,273.864026635,32.5859166016,87.0105503009,0.0,37.1018798503,116.476155989,70.5154631339,60.5896950745,9.90576805939,0.02
 04/11  14:00:00,271.93046852,32.8538489377,84.809242467,0.0,37.1018798503,116.476155989,87.994240728,69.4698790725,9.90576805939,8.61859359609
 04/11  15:00:00,271.651894505,33.0003395576,84.3844088038,0.0,37.1018798503,116.476155989,81.672194124,71.7464260646,9.90576805939,0.02
 04/11  16:00:00,273.515809946,33.1330228909,86.116050648,0.0,37.1018798503,116.476155989,68.0889797613,58.1632117019,9.90576805939,0.02
 04/11  17:00:00,272.89753305,33.1198964777,85.5117796262,0.0,37.1018798503,116.476155989,60.459076506,50.5333084466,9.90576805939,0.02
 04/11  18:00:00,169.85733687,29.9339375747,66.9230901723,0.0,24.7345865669,47.5788473902,58.2927771448,53.3198931151,4.9528840297,0.02
 04/11  19:00:00,171.315818338,29.8439671894,63.7732049427,0.0,24.7345865669,47.5788473902,71.3012349565,66.3283509268,4.9528840297,0.02
 04/11  20:00:00,154.7627403,29.6190412261,59.3053285003,0.0,12.3672932834,38.6892022431,93.9057780645,82.3302411451,2.97173041782,8.60380650151
 04/11  21:00:00,110.566949047,18.3562322401,38.2695389157,0.0,12.3672932834,27.0668015668,58.6648343654,55.6731039476,2.97173041782,0.02
 04/11  22:00:00,97.8571609417,21.9506808637,41.17408952,0.0,4.12243109448,15.9888894789,81.4840611953,78.4923307775,2.97173041782,0.02
 04/11  23:00:00,84.4070801406,16.2166837853,33.6181017237,0.0,4.12243109448,15.9888894789,62.8089874362,59.8172570183,2.97173041782,0.02
 04/11  24:00:00,95.8986513412,21.5008289372,39.6654318872,0.0,4.12243109448,15.9888894789,93.8943132555,90.9025828377,2.97173041782,0.02
 04/12  01:00:00,82.272237291,15.9467726294,31.7531701228,0.0,4.12243109448,15.9888894789,60.0804430474,57.0887126296,2.97173041782,0.02
 04/12  02:00:00,95.1130358461,21.5008289372,38.8798164754,0.0,4.12243109448,15.9888894789,94.4525195151,91.4607890973,2.97173041782,0.02
 04/12  03:00:00,83.6677266465,16.3066541706,32.7887779498,0.0,4.12243109448,15.9888894789,64.0837561146,61.0920256968,2.97173041782,0.02
 04/12  04:00:00,137.355326128,29.6865190151,55.5789732072,0.0,12.3672932834,24.9413748627,102.885039885,97.9121558555,4.9528840297,0.02
 04/12  05:00:00,144.072089241,29.9856189563,57.8667924675,4.12984390807,12.3672932834,24.9413748627,171.299824696,166.326940666,4.9528840297,0.02
 04/12  06:00:00,209.961290023,31.175070849,66.2288023454,2.32210190843,24.7345865669,70.7195625826,138.140485104,128.214717045,9.90576805939,0.02
 04/12  07:00:00,235.632055802,31.5075803845,70.5305897165,1.06228570998,37.1018798503,92.3937384068,117.838885688,107.913117629,9.90576805939,0.02
 04/12  08:00:00,254.600971508,31.7235302477,80.3969992366,0.255112701419,37.1018798503,104.434947198,104.580042751,94.6542746917,9.90576805939,0.02
 04/12  09:00:00,276.426467182,32.1229033965,90.0054182374,0.0312398834128,37.1018798503,116.476155989,78.2982681437,68.3725000844,9.90576805939,0.02
 04/12  10:00:00,279.635289126,32.4669003879,92.8996017526,0.00143993396107,37.1018798503,116.476155989,72.6608101604,54.1364455809,9.90576805939,8.6185965201
 04/12  11:00:00,278.212466728,32.7933015337,91.1516914673,0.0,37.1018798503,116.476155989,68.4714467037,58.5456786443,9.90576805939,0.02
 04/12  12:00:00,271.284955955,33.336101412,95.7229881088,0.0,37.1018798503,104.434947198,64.1904856712,54.2647176118,9.90576805939,0.02
 04/12  13:00:00,289.136721003,33.8475287792,101.021611519,0.0,37.1018798503,116.476155989,54.5326180252,36.0074314379,9.90576805939,8.61941852784
 04/12  14:00:00,290.523526942,34.2525219333,102.003697933,0.0,37.1018798503,116.476155989,43.6487172663,33.7229492069,9.90576805939,0.02
 04/12  15:00:00,288.713640636,34.5243386828,99.9221399943,0.0,37.1018798503,116.476155989,45.1901877891,35.2644197297,9.90576805939,0.02
 04/12  16:00:00,287.656337529,34.573254353,98.8163291031,0.0,37.1018798503,116.476155989,41.5287439425,31.6029758831,9.90576805939,0.02
 04/12  17:00:00,286.719368561,34.5656878712,97.8878119054,0.0,37.1018798503,116.476155989,36.9002244198,26.9744563604,9.90576805939,0.02
 04/12  18:00:00,176.53764692,30.0252684431,73.5120649902,0.0,24.7345865669,47.5788473902,57.4179317127,43.8596432471,4.9528840297,8.60540443597
 04/12  19:00:00,177.951865873,29.8450879064,70.4081478862,0.0,24.7345865669,47.5788473902,67.0234375576,62.0505535279,4.9528840297,0.02
 04/12  20:00:00,165.121977352,30.181596742,69.1020332465,0.0,12.3672932834,38.6892022431,81.8346222622,78.8428918444,2.97173041782,0.02
 04/12  21:00:00,116.838831633,19.3360360822,43.5387522786,0.0,12.3672932834,27.0668015668,59.3705477435,56.3788173256,2.97173041782,0.02
 04/12  22:00:00,108.546127957,23.7852033662,50.0056635369,0.0,4.12243109448,15.9888894789,79.8360981125,76.8443676947,2.97173041782,0.02
 04/12  23:00:00,89.7242828416,17.9063803136,37.1998665274,0.0,4.12243109448,15.9888894789,64.1938517041,61.2021212863,2.97173041782,0.02
 04/12  24:00:00,102.87387541,22.6254587535,45.5160264301,0.0,4.12243109448,15.9888894789,85.4600851395,82.4683547217,2.97173041782,0.02
 04/13  01:00:00,86.4523560314,17.1515024348,34.7056884787,0.0,4.12243109448,15.9888894789,64.4388986899,61.4471682721,2.97173041782,0.02
 04/13  02:00:00,97.198222548,21.9506808637,40.5151514901,0.0,4.12243109448,15.9888894789,92.4116787006,89.4199482828,2.97173041782,0.02
 04/13  03:00:00,79.8876085288,15.8568022441,29.4585119741,0.0,4.12243109448,15.9888894789,58.8670040557,55.8752736378,2.97173041782,0.02
 04/13  04:00:00,134.916754387,29.5740560335,53.2528646415,0.0,12.3672932834,24.9413748627,101.526849404,96.5539653746,4.9528840297,0.02
 04/13  05:00:00,143.896542744,30.4861522906,57.8773380224,3.44321869367,12.3672932834,24.9413748627,170.023560338,165.050676308,4.9528840297,0.02
 04/13  06:00:00,204.942056113,31.0958076916,62.0644388391,1.54649481344,24.7345865669,70.7195625826,137.624387496,127.698619436,9.90576805939,0.02
 04/13  07:00:00,231.415969614,31.5308695082,66.7141095437,0.639390768345,37.1018798503,92.3937384068,117.481710517,107.555942458,9.90576805939,0.02
 04/13  08:00:00,243.019015747,31.7163215671,69.0218307542,0.0555216103687,37.1018798503,104.434947198,109.948454542,100.022686483,9.90576805939,0.02
 04/13  09:00:00,260.8484413,32.0130820515,74.5684551997,0.0,37.1018798503,116.476155989,113.441732398,94.9200456108,9.90576805939,8.61591872814
 04/13  10:00:00,268.427563481,32.3829850858,81.7772836509,0.0,37.1018798503,116.476155989,93.5179675997,83.5921995403,9.90576805939,0.02
 04/13  11:00:00,271.063899409,32.7669133692,84.0294928971,0.0,37.1018798503,116.476155989,83.1892759921,73.2635079327,9.90576805939,0.02
 04/13  12:00:00,258.923691194,33.0099652432,83.6878402295,0.0,37.1018798503,104.434947198,88.8448927536,78.9191246942,9.90576805939,0.02
 04/13  13:00:00,270.606725882,33.2222206298,83.1169669921,0.0,37.1018798503,116.476155989,101.968713275,83.4435191594,9.90576805939,8.61942605638
 04/13  14:00:00,271.718470443,33.4568972783,83.9942756249,0.0,37.1018798503,116.476155989,91.1057927278,81.1800246685,9.90576805939,0.02
 04/13  15:00:00,273.227669844,33.6127080471,85.3477813919,0.0,37.1018798503,116.476155989,87.2070213221,77.2812532627,9.90576805939,0.02
 04/13  16:00:00,275.662687716,33.7507736661,87.6451432153,0.0,37.1018798503,116.476155989,82.3904245109,72.4646564515,9.90576805939,0.02
 04/13  17:00:00,273.955737001,33.6885637517,86.0013050139,0.0,37.1018798503,116.476155989,92.2067684802,73.6906903637,9.90576805939,8.61031005711
 04/13  18:00:00,170.011621092,29.9339375747,67.0773962083,0.0,24.7345865669,47.5788473902,66.1164227017,61.143538672,4.9528840297,0.02
 04/13  19:00:00,172.622127413,29.8439671894,65.0795445803,0.0,24.7345865669,47.5788473902,71.1861803281,66.2132962984,4.9528840297,0.02
 04/13  20:00:00,158.658910349,29.956430171,62.864136168,0.0,12.3672932834,38.6892022431,84.1528677419,81.1611373241,2.97173041782,0.02
 04/13  21:00:00,112.923946988,18.626143396,40.3566308614,0.0,12.3672932834,27.0668015668,58.5670478958,55.575317478,2.97173041782,0.02
 04/13  22:00:00,102.075217052,22.6704439461,44.6723828124,0.0,4.12243109448,15.9888894789,79.4725955645,76.4808651467,2.97173041782,0.02
 04/13  23:00:00,80.0013239501,16.0718578111,29.334300892,0.0,4.12243109448,15.9888894789,65.6556581199,62.6639277021,2.97173041782,0.02
 04/13  24:00:00,98.9063250829,22.4005327902,41.7734019687,0.0,4.12243109448,15.9888894789,86.7651780878,83.77344767,2.97173041782,0.02
 04/14  01:00:00,78.8650970894,15.5868910882,28.7059116227,0.0,4.12243109448,15.9888894789,64.5501507898,61.558420372,2.97173041782,0.02
 04/14  02:00:00,94.8826457822,21.9506808637,38.1995746136,0.0,4.12243109448,15.9888894789,92.5456508279,89.5539204101,2.97173041782,0.02
 04/14  03:00:00,78.1812066609,15.6768614735,27.9320507597,0.0,4.12243109448,15.9888894789,65.4893468974,62.4976164796,2.97173041782,0.02
 04/14  04:00:00,131.839941522,29.5065782445,50.2435294421,0.0,12.3672932834,24.9413748627,103.287897619,98.3150135897,4.9528840297,0.02
 04/14  05:00:00,142.762785125,30.5520055226,55.4353056361,4.68564009925,12.3672932834,24.9413748627,171.352932444,166.380048414,4.9528840297,0.02
 04/14  06:00:00,202.825800074,31.0650013932,59.0920240753,2.43345970087,24.7345865669,70.7195625826,138.866129203,128.940361143,9.90576805939,0.02
 04/14  07:00:00,231.071135275,31.5041327318,66.4436238378,0.591775934201,37.1018798503,92.3937384068,117.551836488,107.626068428,9.90576805939,0.02
 04/14  08:00:00,248.866087864,31.7796252669,74.7317070879,0.12939966277,37.1018798503,104.434947198,108.248742104,98.3229740449,9.90576805939,0.02
 04/14  09:00:00,267.306338864,32.2630279031,80.7326153019,0.0438476132641,37.1018798503,116.476155989,109.118045747,90.5963704155,9.90576805939,8.61590727181
 04/14  10:00:00,270.664670581,32.7580753122,83.6294107866,0.00988637379837,37.1018798503,116.476155989,93.828148463,83.9023804036,9.90576805939,0.02
 04/14  11:00:00,275.577053502,33.1765584456,88.1329822619,0.0,37.1018798503,116.476155989,83.7099483481,73.7841802888,9.90576805939,0.02
 04/14  12:00:00,267.602772845,33.5517163183,91.8251529074,0.0,37.1018798503,104.434947198,70.1860583918,60.2602903324,9.90576805939,0.02
 04/14  13:00:00,277.722849493,33.662701914,89.7926730354,0.0,37.1018798503,116.476155989,77.9059966473,59.3808151201,9.90576805939,8.61941346783
 04/14  14:00:00,273.728422095,33.827496225,85.6336151626,0.0,37.1018798503,116.476155989,78.0358718106,68.1101037512,9.90576805939,0.02
 04/14  15:00:00,273.714281509,34.0297266697,85.4173568709,0.0,37.1018798503,116.476155989,80.4916572586,70.5658891992,9.90576805939,0.02
 04/14  16:00:00,275.343742044,34.1448053782,86.9321517409,0.0,37.1018798503,116.476155989,84.8102709348,66.2893104445,9.90576805939,8.61519243092
 04/14  17:00:00,275.336702805,34.0684525045,87.0024301602,0.0,37.1018798503,116.476155989,75.0947072415,65.1689391821,9.90576805939,0.02
 04/14  18:00:00,171.88401393,29.9343123839,68.9494214879,0.0,24.7345865669,47.5788473902,63.507511078,58.5346270483,4.9528840297,0.02
 04/14  19:00:00,170.913869777,29.8442594762,63.3709953887,0.0,24.7345865669,47.5788473902,71.2795829757,66.306698946,4.9528840297,0.02
 04/14  20:00:00,155.403162658,29.956430171,59.6083864694,0.0,12.3672932834,38.6892022431,84.6260179584,81.6342875406,2.97173041782,0.02
 04/14  21:00:00,109.396852511,18.2887544512,37.166923646,0.0,12.3672932834,27.0668015668,59.0035365077,56.0118060899,2.97173041782,0.02
 04/14  22:00:00,100.590324626,22.6254587535,43.232475397,0.0,4.12243109448,15.9888894789,78.9680732827,75.9763428648,2.97173041782,0.02
 04/14  23:00:00,81.4717066184,15.9467726294,30.9526394009,0.0,4.12243109448,15.9888894789,57.0376065703,54.0458761524,2.97173041782,0.02
 04/14  24:00:00,101.644314539,23.3353514397,43.5537017454,0.0,4.12243109448,15.9888894789,91.7062992566,88.7145688388,2.97173041782,0.02
 04/15  01:00:00,77.866063198,15.4069503176,27.8868183136,0.0,4.12243109448,15.9888894789,60.9666453282,57.9749149104,2.97173041782,0.02
 04/15  02:00:00,95.0799500602,21.7257549005,38.6218046645,0.0,4.12243109448,15.9888894789,94.5228036056,91.5310731878,2.97173041782,0.02
 04/15  03:00:00,79.7608474835,15.8568022441,29.3317506194,0.0,4.12243109448,15.9888894789,60.6931472015,57.7014167836,2.97173041782,0.02
 04/15  04:00:00,113.224435404,28.7193373731,49.5497713376,0.0,4.12243109448,16.0517297156,110.250496989,107.258766571,2.97173041782,0.02
 04/15  05:00:00,111.028151585,28.4944114098,47.578413448,0.0,4.12243109448,16.0517297156,109.57472514,106.582994722,2.97173041782,0.02
 04/15  06:00:00,150.253132082,30.7436710424,61.0000594246,0.0,4.12243109448,39.6058045677,90.6124834292,87.6207530113,2.97173041782,0.02
 04/15  07:00:00,184.35968148,30.7743543163,65.379177248,7.4503819524,12.3672932834,65.3531420225,148.207535196,143.234651166,4.9528840297,0.02
 04/15  08:00:00,188.836521751,30.7621840958,72.4962163177,4.28084972894,12.3672932834,68.2430321324,143.859624312,138.886740283,4.9528840297,0.02
 04/15  09:00:00,220.553267846,30.8194937407,78.6187555763,0.800945620531,16.4897243779,93.1370602926,135.664294848,119.132177504,7.92461444751,8.60750289634
 04/15  10:00:00,221.692162976,30.8999766037,79.8749928319,0.603069640607,16.4897243779,93.1370602926,118.255708796,110.311094348,7.92461444751,0.02
 04/15  11:00:00,222.616214007,30.9859604595,80.9312742798,0.384869060019,16.4897243779,93.1370602926,114.017591488,106.072977041,7.92461444751,0.02
 04/15  12:00:00,214.193094417,31.0252307474,81.8265721801,0.178737543512,16.4897243779,83.9857416113,112.216432006,104.271817558,7.92461444751,0.02
 04/15  13:00:00,214.750862485,31.0610345476,82.461449097,0.0658198148643,16.4897243779,83.9857416113,109.739982353,101.795367905,7.92461444751,0.02
 04/15  14:00:00,215.069001993,31.1167308849,82.7897468223,0.0,16.4897243779,83.9857416113,103.99484011,96.0502256623,7.92461444751,0.02
 04/15  15:00:00,195.054346242,30.7436710424,80.6050439271,0.0,12.3672932834,70.6512738906,52.6392880954,47.6664040657,4.9528840297,0.02
 04/15  16:00:00,192.697782748,30.7436710424,78.2484744663,0.0,12.3672932834,70.6512738906,53.9709817182,48.9980976885,4.9528840297,0.02
 04/15  17:00:00,176.770994717,30.7436710424,74.845075663,0.0,12.3672932834,58.1284167478,57.7614545469,52.7885705172,4.9528840297,0.02
 04/15  18:00:00,132.075653777,29.9339375747,64.1468814178,0.0,12.3672932834,24.9413748627,81.1898466214,76.2169625917,4.9528840297,0.02
 04/15  19:00:00,131.241395321,29.6190412261,58.9291859603,0.0,12.3672932834,24.9413748627,89.9126372619,84.9397532322,4.9528840297,0.02
 04/15  20:00:00,119.4631302,29.3941152629,55.1136874516,0.0,4.12243109448,16.0517297156,100.599321118,97.6075907004,2.97173041782,0.02
 04/15  21:00:00,78.3637054543,14.4370168718,29.4001348035,0.0,4.12243109448,15.9888894789,52.0126695896,49.0209391717,2.97173041782,0.02
 04/15  22:00:00,94.9361926045,21.5008289372,38.7029722721,0.0,4.12243109448,15.9888894789,95.1768721696,92.1851417518,2.97173041782,0.02
 04/15  23:00:00,80.7545793147,15.2818651359,30.9232895466,0.0,4.12243109448,15.9888894789,70.3571542576,58.783766637,2.97173041782,8.60165720278
 04/15  24:00:00,93.7001967235,21.0334196125,37.9458212455,0.0,4.12243109448,15.9888894789,96.2352048936,93.2434744758,2.97173041782,0.02
 04/16  01:00:00,77.8885849919,14.9044261965,30.5073853705,0.0,2.06121554724,15.9888894789,62.9418405571,59.9501101393,2.97173041782,0.02
 04/16  02:00:00,89.5492288227,20.5660102878,36.3349138601,0.0,2.06121554724,15.9888894789,88.5389306543,85.5472002365,2.97173041782,0.02
 04/16  03:00:00,68.5668342194,12.7462286463,23.3724208443,0.0,2.06121554724,15.9888894789,54.1460762957,51.1543458779,2.97173041782,0.02
 04/16  04:00:00,92.5993990124,20.7646001537,39.2036474425,0.0,2.06121554724,15.9888894789,87.8417690174,84.8500385996,2.97173041782,0.02
 04/16  05:00:00,66.4855942187,12.3863471051,21.651062496,0.0,2.06121554724,15.9888894789,55.677530012,52.6857995942,2.97173041782,0.02
 04/16  06:00:00,104.124281337,24.3826330707,47.024731285,0.0,2.06121554724,15.9888894789,99.6207174834,96.6289870656,2.97173041782,0.02
 04/16  07:00:00,73.144388211,18.6963729889,33.5912858295,0.0,2.06121554724,15.9888894789,78.7295133755,75.7377829577,2.97173041782,0.02
 04/16  08:00:00,122.891423501,25.1923665385,51.268587051,0.0,4.12243109448,41.7362269337,91.7895671838,86.8166831541,4.9528840297,0.02
 04/16  09:00:00,111.425052244,20.4957806949,44.3362868649,0.0,4.12243109448,41.7362269337,71.1564363778,66.1835523481,4.9528840297,0.02
 04/16  10:00:00,124.003747287,24.8324849973,52.4737608607,0.0,4.12243109448,41.7362269337,85.8640670521,80.8911830224,4.9528840297,0.02
 04/16  11:00:00,118.003207263,20.9456326215,50.5984087165,0.0,4.12243109448,41.7362269337,67.4968874739,62.5240034442,4.9528840297,0.02
 04/16  12:00:00,132.468888978,25.16987968,60.8685394628,0.0,4.12243109448,41.7362269337,82.5476078936,77.5747238639,4.9528840297,0.02
 04/16  13:00:00,118.810209149,20.8331696398,51.6322698317,0.0,4.12243109448,41.7362269337,66.9577431547,61.984859125,4.9528840297,0.02
 04/16  14:00:00,126.807028135,24.9449479789,55.1546000101,0.0,4.12243109448,41.7362269337,83.6642754979,78.6913914682,4.9528840297,0.02
 04/16  15:00:00,115.654632182,20.8331696398,48.0132820607,0.0,4.12243109448,41.7362269337,67.2360184446,62.2631344149,4.9528840297,0.02
 04/16  16:00:00,109.901585464,25.1698739422,55.0327060843,0.0,4.12243109448,24.8785346261,83.1540264901,78.1811424604,4.9528840297,0.02
 04/16  17:00:00,83.6075226286,20.010813972,45.1120168773,0.0,2.06121554724,15.9888894789,66.223107268,63.2313768501,2.97173041782,0.02
 04/16  18:00:00,92.4047427837,24.1225923111,49.683104464,0.0,2.06121554724,15.9888894789,86.5360258624,83.5442954446,2.97173041782,0.02
 04/16  19:00:00,73.903574811,17.3314432054,33.4348481507,0.0,2.06121554724,15.9888894789,63.0954148698,60.103684452,2.97173041782,0.02
 04/16  20:00:00,96.042778424,22.6254587535,40.7461444696,0.0,2.06121554724,15.9888894789,93.1884148142,90.1966843964,2.97173041782,0.02
 04/16  21:00:00,74.5805268466,14.9219835947,27.1703347751,0.0,2.06121554724,15.9888894789,61.3895633392,58.3978329214,2.97173041782,0.02
 04/16  22:00:00,91.5675028473,21.4657141408,37.4534843009,0.0,2.06121554724,15.9888894789,90.6273820269,87.6356516091,2.97173041782,0.02
 04/16  23:00:00,74.6030560119,14.9044261965,27.2218567063,0.0,2.06121554724,15.9888894789,58.5707679805,55.5790375627,2.97173041782,0.02
 04/16  24:00:00,83.9786372716,19.8648963007,31.4825896383,0.0,2.06121554724,15.9888894789,88.3086141746,85.3168837567,2.97173041782,0.02
 04/17  01:00:00,74.1757966034,14.2570761012,25.392167266,0.0,4.12243109448,15.9888894789,57.5680039596,54.5762735418,2.97173041782,0.02
 04/17  02:00:00,88.8809429376,20.5396741904,33.6489018607,0.0,4.12243109448,15.9888894789,87.5634123634,84.5716819456,2.97173041782,0.02
 04/17  03:00:00,67.8575226252,12.8361990316,20.5119234151,0.0,4.12243109448,15.9888894789,55.7814946662,52.7897642484,2.97173041782,0.02
 04/17  04:00:00,131.42246954,29.8664597857,49.4661753362,0.0,12.3672932834,24.9413748627,112.304200319,107.331316289,4.9528840297,0.02
 04/17  05:00:00,141.211828684,29.8706076462,51.2758825058,7.975504094,12.3672932834,24.9413748627,191.690339931,178.136677535,4.9528840297,8.60077836694
 04/17  06:00:00,202.09674715,30.8250694458,57.0384635818,3.99789875052,24.7345865669,70.7195625826,149.068586884,139.142818824,9.90576805939,0.02
 04/17  07:00:00,225.663027258,30.9684163633,60.870943864,1.29206905425,37.1018798503,92.3937384068,127.870749726,117.944981667,9.90576805939,0.02
 04/17  08:00:00,238.720543621,31.0852391645,65.1248213677,0.28521181959,37.1018798503,104.434947198,119.085329105,109.159561046,9.90576805939,0.02
 04/17  09:00:00,255.965384964,31.2655034646,70.3272044349,0.105854643655,37.1018798503,116.476155989,112.936211691,103.010443632,9.90576805939,0.02
 04/17  10:00:00,258.823771077,31.5986887062,72.935997851,0.0217287785174,37.1018798503,116.476155989,107.903670483,97.9779024234,9.90576805939,0.02
 04/17  11:00:00,261.020846433,32.08562959,74.6676838636,0.0,37.1018798503,116.476155989,111.738763766,93.2137893446,9.90576805939,8.6192063615
 04/17  12:00:00,252.096721222,32.4635333389,77.4074023882,0.0,37.1018798503,104.434947198,100.481599637,90.5558315774,9.90576805939,0.02
 04/17  13:00:00,265.644326237,32.8367414674,78.5401084505,0.0,37.1018798503,116.476155989,98.0766306346,88.1508625752,9.90576805939,0.02
 04/17  14:00:00,267.912077807,33.1300836962,80.5146243862,0.0,37.1018798503,116.476155989,96.0815485145,86.1557804551,9.90576805939,0.02
 04/17  15:00:00,270.917110307,33.4518120911,83.1981151791,0.0,37.1018798503,116.476155989,102.751621722,84.2284261716,9.90576805939,8.61742749102
 04/17  16:00:00,267.773878617,33.7211975591,79.7860045861,0.0,37.1018798503,116.476155989,92.5854210229,82.6596529635,9.90576805939,0.02
 04/17  17:00:00,262.916769535,33.7789245048,74.8720312286,0.0,37.1018798503,116.476155989,92.1218010541,82.1960329947,9.90576805939,0.02
 04/17  18:00:00,158.362016756,30.0247507006,55.3369762005,0.0,24.7345865669,47.5788473902,67.2546149402,62.2817309105,4.9528840297,0.02
 04/17  19:00:00,157.825111646,29.8447167761,50.2817681098,0.0,24.7345865669,47.5788473902,73.0326967466,68.0598127169,4.9528840297,0.02
 04/17  20:00:00,145.429492349,30.0688931526,49.522240377,0.0,12.3672932834,38.6892022431,87.5463425355,84.5546121177,2.97173041782,0.02
 04/17  21:00:00,103.331898613,18.3262421117,31.0644747486,0.0,12.3672932834,27.0668015668,61.2370151476,58.2452847298,2.97173041782,0.02
 04/17  22:00:00,93.4169958484,22.7379217351,35.9466828975,0.0,4.12243109448,15.9888894789,80.8227660559,77.831035638,2.97173041782,0.02
 04/17  23:00:00,77.0279953045,16.0817282074,26.3739717673,0.0,4.12243109448,15.9888894789,61.3825374156,58.3908069978,2.97173041782,0.02
 04/17  24:00:00,89.3452896661,21.9506808637,32.662217549,0.0,4.12243109448,15.9888894789,90.9699923189,87.978261901,2.97173041782,0.02
 04/18  01:00:00,74.8700450333,15.8568022441,24.4409474788,0.0,4.12243109448,15.9888894789,59.7588971273,56.7671667095,2.97173041782,0.02
 04/18  02:00:00,90.2697671309,22.175606827,33.36176907,0.0,4.12243109448,15.9888894789,103.079335719,91.5059490305,2.97173041782,8.60165627083
 04/18  03:00:00,72.4498758691,15.4069503176,22.4706302883,0.0,4.12243109448,15.9888894789,63.0112783655,60.0195479477,2.97173041782,0.02
 04/18  04:00:00,127.63039643,29.8664597857,45.6741020914,0.0,12.3672932834,24.9413748627,106.457939259,101.485055229,4.9528840297,0.02
 04/18  05:00:00,136.334491296,29.9216681679,47.7917944707,6.53119418457,12.3672932834,24.9413748627,174.624212205,169.651328175,4.9528840297,0.02
 04/18  06:00:00,198.347850543,30.9561640194,53.1094175895,4.04695353022,24.7345865669,70.7195625826,141.26365747,131.33788941,9.90576805939,0.02
 04/18  07:00:00,223.609053754,31.2446531274,58.5798167727,1.25298457361,37.1018798503,92.3937384068,120.357602187,110.431834128,9.90576805939,0.02
 04/18  08:00:00,239.178700566,31.3847278906,65.2570019464,0.311691025604,37.1018798503,104.434947198,111.46334241,101.53757435,9.90576805939,0.02
 04/18  09:00:00,256.110767737,31.6009188081,70.1339901382,0.109025303973,37.1018798503,116.476155989,106.066005982,96.140237923,9.90576805939,0.02
 04/18  10:00:00,259.54978307,31.9814548183,73.2626407297,0.0383182076938,37.1018798503,116.476155989,101.473047721,91.5472796621,9.90576805939,0.02
 04/18  11:00:00,264.409796056,32.3935621488,77.7472815857,0.00146587976512,37.1018798503,116.476155989,106.366768496,87.841897496,9.90576805939,8.61910294007
 04/18  12:00:00,253.80444465,32.5814758358,78.9971791324,0.0,37.1018798503,104.434947198,96.3924085037,86.4666404443,9.90576805939,0.02
 04/18  13:00:00,273.625158903,32.9245911477,86.4330783485,0.0,37.1018798503,116.476155989,90.3138536195,80.3880855601,9.90576805939,0.02
 04/18  14:00:00,275.064092849,33.2320866061,87.5646234308,0.0,37.1018798503,116.476155989,85.3747425557,75.4489744963,9.90576805939,0.02
 04/18  15:00:00,269.050721627,33.4507746368,81.3328130556,0.0,37.1018798503,116.476155989,99.286643191,80.7634948441,9.90576805939,8.61738028749
 04/18  16:00:00,265.298229353,33.4460102255,77.585536932,0.0,37.1018798503,116.476155989,90.4489215656,80.5231535062,9.90576805939,0.02
 04/18  17:00:00,263.7092725,33.3453627848,76.0980897571,0.0,37.1018798503,116.476155989,90.7168188832,80.7910508239,9.90576805939,0.02
 04/18  18:00:00,162.537430949,29.8439671894,59.6931711042,0.0,24.7345865669,47.5788473902,66.5595530856,61.5866690559,4.9528840297,0.02
 04/18  19:00:00,168.828746532,30.2938191159,60.8362978176,0.0,24.7345865669,47.5788473902,71.8047630591,66.8318790294,4.9528840297,0.02
 04/18  20:00:00,148.414841826,29.2066769601,53.3698031763,0.0,12.3672932834,38.6892022431,85.2054917335,82.2137613157,2.97173041782,0.02
 04/18  21:00:00,109.772007751,18.626143396,37.2046809948,0.0,12.3672932834,27.0668015668,58.6199873382,55.6282569203,2.97173041782,0.02
 04/18  22:00:00,96.1605738566,22.2505821481,39.1776003314,0.0,4.12243109448,15.9888894789,81.3695118514,78.3777814335,2.97173041782,0.02
 04/18  23:00:00,78.8434828087,15.8568022441,28.4143850733,0.0,4.12243109448,15.9888894789,57.4914982992,54.4997678814,2.97173041782,0.02
 04/18  24:00:00,96.3047288036,22.4005327902,39.1718046486,0.0,4.12243109448,15.9888894789,97.2816382421,85.7082546666,2.97173041782,8.60165315775
 04/19  01:00:00,75.6516768623,15.4069503176,25.6724312477,0.0,4.12243109448,15.9888894789,61.327763607,58.3360331891,2.97173041782,0.02
 04/19  02:00:00,96.0401827751,22.5804735608,38.7273181061,0.0,4.12243109448,15.9888894789,90.8787598201,87.8870294023,2.97173041782,0.02
 04/19  03:00:00,72.5132186467,14.9570983911,22.9838251336,0.0,4.12243109448,15.9888894789,64.5168769563,61.5251465385,2.97173041782,0.02
 04/19  04:00:00,131.80161422,29.8664597857,49.8453200075,0.0,12.3672932834,24.9413748627,104.691338921,99.7184548913,4.9528840297,0.02
 04/19  05:00:00,138.008592361,29.9742751925,51.3873365952,4.55714621221,12.3672932834,24.9413748627,172.073661006,167.100776977,4.9528840297,0.02
 04/19  06:00:00,200.579501489,31.1199139375,56.4568104661,2.76746178008,24.7345865669,70.7195625826,139.247799749,129.322031689,9.90576805939,0.02
 04/19  07:00:00,225.653749338,31.4287718946,60.6597328756,1.0336454878,37.1018798503,92.3937384068,118.904793844,108.979025785,9.90576805939,0.02
 04/19  08:00:00,240.701131086,31.5916338315,66.6672483302,0.216962389591,37.1018798503,104.434947198,110.273979985,100.348211926,9.90576805939,0.02
 04/19  09:00:00,259.168549411,31.9869217973,72.8455158029,0.0692680845435,37.1018798503,116.476155989,103.917464365,93.9916963052,9.90576805939,0.02
 04/19  10:00:00,266.076665548,32.5240181775,79.2626558889,0.022610739223,37.1018798503,116.476155989,107.437397341,88.9134439698,9.90576805939,8.61818531208
 04/19  11:00:00,272.542473967,32.9415204996,85.3335154448,0.0,37.1018798503,116.476155989,88.4048112267,78.4790431673,9.90576805939,0.02
 04/19  12:00:00,260.750277141,33.2122460176,85.3122330474,0.0,37.1018798503,104.434947198,80.6809988264,70.755230767,9.90576805939,0.02
 04/19  13:00:00,268.983205875,33.3613386196,81.3543655376,0.0,37.1018798503,116.476155989,90.4129007283,80.4871326689,9.90576805939,0.02
 04/19  14:00:00,270.865030913,33.6351335994,82.9625239483,0.0,37.1018798503,116.476155989,97.6354360126,79.1114871938,9.90576805939,8.61818075941
 04/19  15:00:00,273.115739017,33.9396667257,84.9089668191,0.0,37.1018798503,116.476155989,79.6824318819,69.7566638225,9.90576805939,0.02
 04/19  16:00:00,272.990817595,34.0764273968,84.6477003633,0.0,37.1018798503,116.476155989,79.032786464,69.1070184046,9.90576805939,0.02
 04/19  17:00:00,272.952854177,34.0292064317,84.6578219962,0.0,37.1018798503,116.476155989,79.8526610637,69.9268930043,9.90576805939,0.02
 04/19  18:00:00,170.008405321,29.934464856,67.0736452133,0.0,24.7345865669,47.5788473902,64.717698706,59.7448146763,4.9528840297,0.02
 04/19  19:00:00,170.711828779,29.8444777612,63.1687187964,0.0,24.7345865669,47.5788473902,71.1142699265,66.1413858968,4.9528840297,0.02
 04/19  20:00:00,157.118325437,30.0688931526,61.2110679438,0.0,12.3672932834,38.6892022431,84.4545059374,81.4627755196,2.97173041782,0.02
 04/19  21:00:00,110.096791181,18.2887544512,37.8668520447,0.0,12.3672932834,27.0668015668,67.3865169595,55.8111876176,2.97173041782,8.60359892409
 04/19  22:00:00,101.766712319,22.6254587535,44.4088622993,0.0,4.12243109448,15.9888894789,78.6493119634,75.6575815455,2.97173041782,0.02
 04/19  23:00:00,83.5876354145,16.1267134,32.88862675,0.0,4.12243109448,15.9888894789,57.991430458,54.9997000402,2.97173041782,0.02
 04/19  24:00:00,104.825599347,23.6052625956,46.4650748289,0.0,4.12243109448,15.9888894789,92.2486540219,89.2569236041,2.97173041782,0.02
 04/20  01:00:00,76.633244548,14.9570983911,27.1038511245,0.0,4.12243109448,15.9888894789,63.0972952197,60.1055648019,2.97173041782,0.02
 04/20  02:00:00,103.250516173,22.8503847167,45.667740592,0.0,4.12243109448,15.9888894789,93.4533031896,90.4615727717,2.97173041782,0.02
 04/20  03:00:00,76.2882871472,14.9570983911,26.7588938578,0.0,4.12243109448,15.9888894789,64.0210927904,61.0293623726,2.97173041782,0.02
 04/20  04:00:00,140.746500509,29.9789227673,58.6777435201,0.0,12.3672932834,24.9413748627,103.263308713,98.2904246832,4.9528840297,0.02
 04/20  05:00:00,145.496682731,30.022274987,60.3824598389,3.00211373181,12.3672932834,24.9413748627,170.50121375,165.528329721,4.9528840297,0.02
 04/20  06:00:00,213.47058672,31.2448094425,70.5119310331,1.47853111012,24.7345865669,70.7195625826,137.442156187,127.516388128,9.90576805939,0.02
 04/20  07:00:00,235.064209648,31.5672593372,72.8703674605,0.444151539437,37.1018798503,92.3937384068,116.849993708,106.924225648,9.90576805939,0.02
 04/20  08:00:00,249.912649083,31.794621379,75.8853184273,0.00741717832352,37.1018798503,104.434947198,108.694897825,98.7691297651,9.90576805939,0.02
 04/20  09:00:00,268.627470957,32.2506454908,82.1099724257,0.0,37.1018798503,116.476155989,102.625478801,92.699710742,9.90576805939,0.02
 04/20  10:00:00,273.856011501,32.8223948778,86.7662532597,0.0,37.1018798503,116.476155989,103.937442408,85.4148761237,9.90576805939,8.61679822449
 04/20  11:00:00,273.661194228,33.1740132956,86.2197622089,0.0,37.1018798503,116.476155989,93.0360491444,83.110281085,9.90576805939,0.02
 04/20  12:00:00,259.375630718,33.3693465409,83.7804772894,0.0,37.1018798503,104.434947198,93.4741861263,83.5484180669,9.90576805939,0.02
 04/20  13:00:00,273.345932149,33.6964271626,85.381992057,0.0,37.1018798503,116.476155989,91.5836022946,81.6578342352,9.90576805939,0.02
 04/20  14:00:00,275.188671056,33.937812312,86.9835197594,0.0,37.1018798503,116.476155989,96.3894747595,77.8655689477,9.90576805939,8.61813775249
 04/20  15:00:00,275.256711517,34.1175301951,86.8720786812,0.0,37.1018798503,116.476155989,85.0714840009,75.1457159415,9.90576805939,0.02
 04/20  16:00:00,275.003144575,34.3193554023,86.417091766,0.0,37.1018798503,116.476155989,82.9987948025,73.0730267431,9.90576805939,0.02
 04/20  17:00:00,273.21429714,34.1259636088,84.8225025109,0.0,37.1018798503,116.476155989,83.485715765,73.5599477056,9.90576805939,0.02
 04/20  18:00:00,167.775596268,29.9343250433,64.8409736293,0.0,24.7345865669,47.5788473902,65.1105056976,60.1376216679,4.9528840297,0.02
 04/20  19:00:00,169.200979256,29.8442977752,61.6580468888,0.0,24.7345865669,47.5788473902,70.9744614527,66.001577423,4.9528840297,0.02
 04/20  20:00:00,156.553134742,30.0688931526,60.6458762617,0.0,12.3672932834,38.6892022431,93.0896545897,81.5126200401,2.97173041782,8.60530413183
 04/20  21:00:00,111.538945597,18.626143396,38.9716259458,0.0,12.3672932834,27.0668015668,58.9235748425,55.9318444247,2.97173041782,0.02
 04/20  22:00:00,102.132146018,22.8503847167,44.5493710276,0.0,4.12243109448,15.9888894789,81.219916299,78.2281858812,2.97173041782,0.02
 04/20  23:00:00,79.6540205951,16.0718578111,28.9869976104,0.0,4.12243109448,15.9888894789,66.258270216,63.2665397982,2.97173041782,0.02
 04/20  24:00:00,98.7345920366,22.4005327902,41.6016690475,0.0,4.12243109448,15.9888894789,87.1029831021,84.1112526843,2.97173041782,0.02
 04/21  01:00:00,80.1041730449,15.7668318588,29.7650469833,0.0,4.12243109448,15.9888894789,64.716726143,61.7249957251,2.97173041782,0.02
 04/21  02:00:00,95.5099693387,21.9506808637,38.8268983924,0.0,4.12243109448,15.9888894789,92.6901618987,89.6984314809,2.97173041782,0.02
 04/21  03:00:00,81.1548407257,16.0817282074,30.5008183573,0.0,4.12243109448,15.9888894789,65.5123103669,62.5205799491,2.97173041782,0.02
 04/21  04:00:00,131.941585057,29.1691892996,50.6825622311,0.0,12.3672932834,24.9413748627,103.42434748,98.4514634503,4.9528840297,0.02
 04/21  05:00:00,145.043167582,30.5145052347,58.0607189861,4.37810984376,12.3672932834,24.9413748627,170.940659821,165.967775792,4.9528840297,0.02
 04/21  06:00:00,207.124329283,31.0710160003,63.6298532737,2.18814549207,24.7345865669,70.7195625826,138.383221503,128.457453444,9.90576805939,0.02
 04/21  07:00:00,231.509287418,31.5062638086,69.3091302364,0.511468341056,37.1018798503,92.3937384068,117.317094263,107.391326204,9.90576805939,0.02
 04/21  08:00:00,248.610712725,31.7280288978,74.5846931979,0.0726976914196,37.1018798503,104.434947198,108.565543898,98.6397758387,9.90576805939,0.02
 04/21  09:00:00,265.160666431,32.0231875716,78.8561896682,0.0144283097595,37.1018798503,116.476155989,103.782889793,93.8571217333,9.90576805939,0.02
 04/21  10:00:00,267.650110229,32.1675530317,81.2149151906,0.000313568936251,37.1018798503,116.476155989,107.818965924,89.2950630626,9.90576805939,8.61813480229
 04/21  11:00:00,268.602845963,32.3419549247,81.9934723713,0.0,37.1018798503,116.476155989,96.922885166,86.9971171066,9.90576805939,0.02
 04/21  12:00:00,259.437959535,32.5345312597,84.67761347,0.0,37.1018798503,104.434947198,89.8984194118,79.9726513524,9.90576805939,0.02
 04/21  13:00:00,271.18773077,32.6700823661,84.2501258066,0.0,37.1018798503,116.476155989,81.4757156149,71.5499475555,9.90576805939,0.02
 04/21  14:00:00,273.754047638,33.0051900146,86.4815575278,0.0,37.1018798503,116.476155989,87.5407795252,69.0169238996,9.90576805939,8.61808756629
 04/21  15:00:00,276.551979584,33.389751528,88.89512165,0.0,37.1018798503,116.476155989,70.0536353295,60.1278672701,9.90576805939,0.02
 04/21  16:00:00,276.086995118,33.701384431,88.1189066414,0.0,37.1018798503,116.476155989,72.2204660166,62.2946979572,9.90576805939,0.02
 04/21  17:00:00,275.497620489,33.7788449263,87.4529400557,0.0,37.1018798503,116.476155989,72.3617997823,62.4360317229,9.90576805939,0.02
 04/21  18:00:00,171.861670794,29.9339920273,68.9273791634,0.0,24.7345865669,47.5788473902,61.5258622201,56.5529781904,4.9528840297,0.02
 04/21  19:00:00,173.295138293,29.8440415291,65.7524601936,0.0,24.7345865669,47.5788473902,79.22891566,65.6707365186,4.9528840297,8.60529511176
 04/21  20:00:00,159.392095448,29.956430171,63.5973136764,0.0,12.3672932834,38.6892022431,84.1794587991,81.1877283813,2.97173041782,0.02
 04/21  21:00:00,111.534229415,18.2887544512,39.3043055352,0.0,12.3672932834,27.0668015668,58.2686128367,55.2768824189,2.97173041782,0.02
 04/21  22:00:00,103.192172673,22.6254587535,45.8343241321,0.0,4.12243109448,15.9888894789,78.2079576233,75.2162272055,2.97173041782,0.02
 04/21  23:00:00,83.5407696605,16.0367430147,32.931732774,0.0,4.12243109448,15.9888894789,56.6162427018,53.624512284,2.97173041782,0.02
 04/21  24:00:00,104.163137918,23.425321825,45.9825554828,0.0,4.12243109448,15.9888894789,91.4777995626,88.4860691447,2.97173041782,0.02
 04/22  01:00:00,76.5619155519,14.9570983911,27.0325233647,0.0,4.12243109448,15.9888894789,62.9680404561,59.9763100382,2.97173041782,0.02
 04/22  02:00:00,102.199244889,22.7604143314,44.7064408575,0.0,4.12243109448,15.9888894789,93.5598626157,90.5681321979,2.97173041782,0.02
 04/22  03:00:00,75.7340815455,14.9570983911,26.2046893536,0.0,4.12243109448,15.9888894789,64.2109294937,61.2191990759,2.97173041782,0.02
 04/22  04:00:00,116.517713605,29.0942139785,52.4681737748,0.0,4.12243109448,16.0517297156,109.76346556,106.771735143,2.97173041782,0.02
 04/22  05:00:00,109.259993564,28.0445594833,46.2601082176,0.0,4.12243109448,16.0517297156,109.279630607,106.287900189,2.97173041782,0.02
 04/22  06:00:00,150.907922755,30.7436710424,61.654850983,0.0,4.12243109448,39.6058045677,90.4866544253,87.4949240075,2.97173041782,0.02
 04/22  07:00:00,182.029047264,30.7770891093,66.1439106783,6.70144708431,12.3672932834,65.3531420225,148.003828235,143.030944205,4.9528840297,0.02
 04/22  08:00:00,188.024979867,30.7629502453,71.6943254663,4.27045378658,12.3672932834,68.2430321324,143.036360406,138.063476376,4.9528840297,0.02
 04/22  09:00:00,217.171791576,30.8174493092,75.4303289204,0.609973744612,16.4897243779,93.1370602926,126.019711842,118.075097394,7.92461444751,0.02
 04/22  10:00:00,219.77875169,30.8611466858,78.1827485707,0.420725646223,16.4897243779,93.1370602926,117.825138393,109.880523945,7.92461444751,0.02
 04/22  11:00:00,220.767414926,30.8856648464,79.2925252482,0.275084139757,16.4897243779,93.1370602926,109.196455444,101.251840997,7.92461444751,0.02
 04/22  12:00:00,213.595809357,30.9569788332,81.3771160417,0.0991337333357,16.4897243779,83.9857416113,111.106959481,94.5758417535,7.92461444751,8.6065032799
 04/22  13:00:00,214.699119407,31.0801668853,82.456397948,0.0,16.4897243779,83.9857416113,96.8567119741,88.9120975265,7.92461444751,0.02
 04/22  14:00:00,217.514571724,31.1845883091,85.1674809416,0.0,16.4897243779,83.9857416113,93.9691613464,86.0245468989,7.92461444751,0.02
 04/22  15:00:00,196.951431384,30.7436710424,82.5021566646,0.0,12.3672932834,70.6512738906,45.1601218161,40.1872377864,4.9528840297,0.02
 04/22  16:00:00,192.289855473,30.7436710424,77.8405769715,0.0,12.3672932834,70.6512738906,53.1456825867,48.172798557,4.9528840297,0.02
 04/22  17:00:00,179.79037326,30.7436710424,77.8644674892,0.0,12.3672932834,58.1284167478,55.3219093915,50.3490253618,4.9528840297,0.02
 04/22  18:00:00,132.21648483,29.6190412261,64.602610156,0.0,12.3672932834,24.9413748627,79.6555339616,74.6826499319,4.9528840297,0.02
 04/22  19:00:00,135.533827489,30.1813561343,62.6593045581,0.0,12.3672932834,24.9413748627,90.1849102942,85.2120262645,4.9528840297,0.02
 04/22  20:00:00,120.454765119,29.3941152629,56.1053237105,0.0,4.12243109448,16.0517297156,100.420167963,97.4284375448,2.97173041782,0.02
 04/22  21:00:00,76.9384979721,14.1671057158,28.2448398187,0.0,4.12243109448,15.9888894789,51.5609987749,48.5692683571,2.97173041782,0.02
 04/22  22:00:00,100.666335172,22.6254587535,43.308486367,0.0,4.12243109448,15.9888894789,90.8012181438,87.809487726,2.97173041782,0.02
 04/22  23:00:00,78.2185642765,14.6795002332,29.0010761324,0.0,4.12243109448,15.9888894789,59.2872960283,56.2955656105,2.97173041782,0.02
 04/22  24:00:00,90.6853624381,20.5660102878,35.4098328847,0.0,4.12243109448,15.9888894789,88.3626619931,85.3709315752,2.97173041782,0.02
 04/23  01:00:00,70.3939919592,14.0222797417,23.8835044344,0.0,2.06121554724,15.9888894789,66.1330882585,63.1413578407,2.97173041782,0.02
 04/23  02:00:00,95.5384523709,22.1580494288,40.7206637992,0.0,2.06121554724,15.9888894789,96.6178688579,93.6261384401,2.97173041782,0.02
 04/23  03:00:00,61.5940285018,11.2178237933,17.9566093832,0.0,2.06121554724,15.9888894789,47.5630507124,44.5713202946,2.97173041782,0.02
 04/23  04:00:00,90.7015302484,20.8907770326,37.1853202612,0.0,2.06121554724,15.9888894789,81.1610345781,78.1693041603,2.97173041782,0.02
 04/23  05:00:00,61.1206554562,11.2178237933,17.4832362565,0.0,2.06121554724,15.9888894789,47.5037009666,44.5119705488,2.97173041782,0.02
 04/23  06:00:00,93.6250348042,23.3704662361,37.5376521548,0.0,2.06121554724,15.9888894789,97.7365244318,94.744794014,2.97173041782,0.02
 04/23  07:00:00,75.3080384619,20.0459287684,36.7521034372,0.00244401381012,2.06121554724,15.9888894789,78.6164845887,75.6247541708,2.97173041782,0.02
 04/23  08:00:00,114.570650116,24.3601404744,43.6722226526,0.0,4.12243109448,41.7362269337,91.4462633491,86.4733793194,4.9528840297,0.02
 04/23  09:00:00,110.394858081,20.7656918508,42.60337395,0.0,4.12243109448,41.7362269337,79.9600152771,66.4054769574,4.9528840297,8.60165429
 04/23  10:00:00,122.441314532,25.1698739422,50.4378428556,0.0,4.12243109448,41.7362269337,87.1530196474,82.1801356177,4.9528840297,0.02
 04/23  11:00:00,114.516985003,20.9456326215,46.7247449582,0.0,4.12243109448,41.7362269337,69.6752963162,64.7024122865,4.9528840297,0.02
 04/23  12:00:00,128.627338032,25.0799035568,57.1169650733,0.0,4.12243109448,41.7362269337,86.0266918013,81.0538077716,4.9528840297,0.02
 04/23  13:00:00,115.54773298,20.4058103096,48.8258075357,0.0,4.12243109448,41.7362269337,68.3296354329,63.3567514032,4.9528840297,0.02
 04/23  14:00:00,124.757722893,24.8099924009,53.4339174326,0.0,4.12243109448,41.7362269337,85.5146758261,80.5417917964,4.9528840297,0.02
 04/23  15:00:00,111.186048898,20.4058103096,44.2098871077,0.0,4.12243109448,41.7362269337,69.0934634842,64.1205794545,4.9528840297,0.02
 04/23  16:00:00,107.020479168,24.9899331715,52.3940749524,0.0,4.12243109448,24.8785346261,85.3840616731,80.4111776434,4.9528840297,0.02
 04/23  17:00:00,77.521699732,18.1762914695,40.883587956,0.0,2.06121554724,15.9888894789,64.7979171629,61.8061867451,2.97173041782,0.02
 04/23  18:00:00,94.7726405735,24.0101293294,52.1634658987,0.0,2.06121554724,15.9888894789,91.1430535755,88.1513231577,2.97173041782,0.02
 04/23  19:00:00,75.7530084949,17.2414728201,35.3742529156,0.0,2.06121554724,15.9888894789,65.1296310867,62.1379006689,2.97173041782,0.02
 04/23  20:00:00,97.8752070036,22.4005327902,42.8034997388,0.0,2.06121554724,15.9888894789,93.4385615314,90.4468311136,2.97173041782,0.02
 04/23  21:00:00,75.6205507191,14.9219835947,28.2103594033,0.0,2.06121554724,15.9888894789,58.7284532198,55.7367228019,2.97173041782,0.02
 04/23  22:00:00,97.2689246955,22.4905031755,42.107247055,0.0,2.06121554724,15.9888894789,94.754086315,91.7623558972,2.97173041782,0.02
 04/23  23:00:00,67.8336719583,13.0874610922,22.2808739896,0.0,2.06121554724,15.9888894789,57.8254529449,54.8337225271,2.97173041782,0.02
 04/23  24:00:00,95.5923888437,21.9155660673,41.028519148,0.0,2.06121554724,15.9888894789,89.8680675802,86.8763371623,2.97173041782,0.02
 04/24  01:00:00,76.6792821229,14.8320132094,27.2978456968,0.0,4.12243109448,15.9888894789,64.978109275,61.9863788572,2.97173041782,0.02
 04/24  02:00:00,92.1488470666,21.0158622143,36.4234657199,0.0,4.12243109448,15.9888894789,93.0466442771,90.0549138593,2.97173041782,0.02
 04/24  03:00:00,77.6386016235,14.9044261965,28.1961876036,0.0,4.12243109448,15.9888894789,61.595865086,58.6041346682,2.97173041782,0.02
 04/24  04:00:00,131.14307311,29.1691892996,49.8840503233,0.0,12.3672932834,24.9413748627,111.923746163,106.950862133,4.9528840297,0.02
 04/24  05:00:00,147.671841345,30.3380968794,57.0584879082,8.18542304913,12.3672932834,24.9413748627,182.465227625,177.492343595,4.9528840297,0.02
 04/24  06:00:00,206.80786276,30.8073239828,62.2249476417,3.5402765989,24.7345865669,70.7195625826,148.404556741,138.478788681,9.90576805939,0.02
