Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  07:00:00,228.502498228,31.0085906824,66.3536548467,0.957823888633,37.1018798503,92.3937384068,127.12167663,117.195908571,9.90576805939,0.02
 04/24  08:00:00,244.741304302,31.1562887772,71.058031681,0.301658843532,37.1018798503,104.434947198,117.990882997,108.065114937,9.90576805939,0.02
 04/24  09:00:00,262.751298839,31.5206408414,76.8305862011,0.133277335025,37.1018798503,116.476155989,119.625861678,101.104946154,9.90576805939,8.61514746396
 04/24  10:00:00,268.282396492,31.9457376336,82.0485178571,0.0208900553005,37.1018798503,116.476155989,103.907427897,93.981659838,9.90576805939,0.02
 04/24  11:00:00,273.030509243,32.3709015702,86.3921450823,0.0,37.1018798503,116.476155989,94.0822008387,84.1564327794,9.90576805939,0.02
 04/24  12:00:00,265.433313455,32.7940078311,90.4134467769,0.0,37.1018798503,104.434947198,85.9143509053,75.9885828459,9.90576805939,0.02
 04/24  13:00:00,280.874068246,33.2044759226,93.4021669619,0.0,37.1018798503,116.476155989,88.4705943044,69.9459626684,9.90576805939,8.61886357658
 04/24  14:00:00,281.27349878,33.6745288072,93.3317112083,0.0,37.1018798503,116.476155989,76.3646280978,66.4388600384,9.90576805939,0.02
 04/24  15:00:00,281.10312252,34.1757302095,92.6602452696,0.0,37.1018798503,116.476155989,74.5468096539,64.6210415945,9.90576805939,0.02
 04/24  16:00:00,280.138895099,34.5115638835,91.3605894329,0.0,37.1018798503,116.476155989,75.5059372013,65.5801691419,9.90576805939,0.02
 04/24  17:00:00,278.206365789,34.6354297923,89.3051264579,0.0,37.1018798503,116.476155989,90.7257504768,72.2098602097,9.90576805939,8.61012220776
 04/24  18:00:00,170.030098061,30.0297924539,67.0000365574,0.0,24.7345865669,47.5788473902,65.6872066808,60.7143226511,4.9528840297,0.02
 04/24  19:00:00,169.509899872,29.8502498047,61.9610473382,0.0,24.7345865669,47.5788473902,70.6672704422,65.6943864125,4.9528840297,0.02
 04/24  20:00:00,157.428033995,30.297302631,61.2923981031,0.0,12.3672932834,38.6892022431,85.2521438252,82.2604134074,2.97173041782,0.02
 04/24  21:00:00,110.362488457,18.5136804144,37.9076408596,0.0,12.3672932834,27.0668015668,59.7971446543,56.8054142364,2.97173041782,0.02
 04/24  22:00:00,102.211824471,23.0303254874,44.4491092353,0.0,4.12243109448,15.9888894789,81.2825527674,78.2908223496,2.97173041782,0.02
 04/24  23:00:00,82.8196452447,16.3966245559,31.8507268288,0.0,4.12243109448,15.9888894789,57.1428517096,54.1511212918,2.97173041782,0.02
 04/24  24:00:00,97.3316182521,22.4005327902,40.1986956804,0.0,4.12243109448,15.9888894789,89.9316377425,86.9399073247,2.97173041782,0.02
 04/25  01:00:00,78.4236540485,15.8568022441,27.9945579694,0.0,4.12243109448,15.9888894789,58.9197138319,55.9279834141,2.97173041782,0.02
 04/25  02:00:00,98.1615843096,22.7604143314,40.6687802156,0.0,4.12243109448,15.9888894789,94.4960931166,91.5043626987,2.97173041782,0.02
 04/25  03:00:00,73.0230190479,14.9570983911,23.4936267705,0.0,4.12243109448,15.9888894789,65.948535525,62.9568051071,2.97173041782,0.02
 04/25  04:00:00,132.438824135,29.8664597857,50.4825310538,0.0,12.3672932834,24.9413748627,105.338138446,100.365254416,4.9528840297,0.02
 04/25  05:00:00,138.696459103,29.9464454971,51.9685024615,4.69167781673,12.3672932834,24.9413748627,173.468476814,168.495592784,4.9528840297,0.02
 04/25  06:00:00,201.751954504,31.0119252567,57.8730541613,2.63166072044,24.7345865669,70.7195625826,140.267082825,130.341314766,9.90576805939,0.02
 04/25  07:00:00,226.687932681,31.283559225,64.3456750752,0.876271339666,37.1018798503,92.3937384068,119.67944487,109.75367681,9.90576805939,0.02
 04/25  08:00:00,250.17259333,31.4691480408,76.3979069829,0.0802153341835,37.1018798503,104.434947198,118.250760915,99.7328680962,9.90576805939,8.61212475955
 04/25  09:00:00,266.627607755,31.7974682898,80.5633677967,0.0,37.1018798503,116.476155989,99.7378540425,89.8120859831,9.90576805939,0.02
 04/25  10:00:00,268.171644064,32.2785039631,81.6258879978,0.0,37.1018798503,116.476155989,95.7273533928,85.8015853334,9.90576805939,0.02
 04/25  11:00:00,270.627400178,32.6282651925,83.7316699069,0.0,37.1018798503,116.476155989,87.7209662713,77.7951982119,9.90576805939,0.02
 04/25  12:00:00,259.689199678,32.8982066363,84.5651356061,0.0,37.1018798503,104.434947198,93.2519503551,74.7299064968,9.90576805939,8.61627579896
 04/25  13:00:00,272.731809319,33.2138353495,85.2505696215,0.0,37.1018798503,116.476155989,83.4307633208,73.5049952614,9.90576805939,0.02
 04/25  14:00:00,274.524735271,33.5856351603,86.6718400413,0.0,37.1018798503,116.476155989,81.1407093862,71.2149413268,9.90576805939,0.02
 04/25  15:00:00,276.170873324,34.0466062901,87.8571182218,0.0,37.1018798503,116.476155989,79.8368724621,69.9111044027,9.90576805939,0.02
 04/25  16:00:00,277.774840291,34.2830683449,89.2250300748,0.0,37.1018798503,116.476155989,86.3333144602,67.8128140675,9.90576805939,8.61473233334
 04/25  17:00:00,277.493660257,34.2782207108,88.9496480379,0.0,37.1018798503,116.476155989,74.3076047938,64.3818367344,9.90576805939,0.02
 04/25  18:00:00,171.787906458,29.935093795,68.8525451814,0.0,24.7345865669,47.5788473902,63.1996803004,58.2267962707,4.9528840297,0.02
 04/25  19:00:00,172.909702325,29.8451167704,65.3659833493,0.0,24.7345865669,47.5788473902,70.6503921766,65.6775081469,4.9528840297,0.02
 04/25  20:00:00,159.616292566,30.0689792256,63.7089801529,0.0,12.3672932834,38.6892022431,84.049600142,81.0578697242,2.97173041782,0.02
 04/25  21:00:00,111.048656899,18.2887544512,38.8187352103,0.0,12.3672932834,27.0668015668,58.4875908622,55.4958604443,2.97173041782,0.02
 04/25  22:00:00,103.592409291,22.8503847167,46.009634818,0.0,4.12243109448,15.9888894789,78.4007550845,75.4090246667,2.97173041782,0.02
 04/25  23:00:00,84.538699945,16.3066541706,33.6597519063,0.0,4.12243109448,15.9888894789,59.6425944303,56.6508640125,2.97173041782,0.02
 04/25  24:00:00,104.986469892,23.6952329809,46.5359762772,0.0,4.12243109448,15.9888894789,94.6470695827,91.6553391649,2.97173041782,0.02
 04/26  01:00:00,76.0200862547,14.9570983911,26.4906940198,0.0,4.12243109448,15.9888894789,64.0085693121,61.0168388943,2.97173041782,0.02
 04/26  02:00:00,100.570076302,22.6704439461,43.1672425845,0.0,4.12243109448,15.9888894789,93.8218496352,90.8301192174,2.97173041782,0.02
 04/26  03:00:00,75.0366730129,14.9570983911,25.507280726,0.0,4.12243109448,15.9888894789,64.3324406921,61.3407102743,2.97173041782,0.02
 04/26  04:00:00,137.384151038,29.9789227673,55.3153949654,0.0,12.3672932834,24.9413748627,104.022162738,99.0492787081,4.9528840297,0.02
 04/26  05:00:00,141.981554089,29.9931569647,56.0587649225,3.83979886419,12.3672932834,24.9413748627,171.602032995,166.629148966,4.9528840297,0.02
 04/26  06:00:00,207.392824837,31.1491088774,63.901768379,2.10663320483,24.7345865669,70.7195625826,138.661319017,128.735550957,9.90576805939,0.02
 04/26  07:00:00,234.113360376,31.462080113,71.9585195356,0.51033347105,37.1018798503,92.3937384068,117.546367667,107.620599608,9.90576805939,0.02
 04/26  08:00:00,252.346422728,31.6740820956,78.3934744493,0.0535514950505,37.1018798503,104.434947198,114.287573237,95.7681523065,9.90576805939,8.61365287151
 04/26  09:00:00,272.014073406,32.2459579286,85.5013556102,0.0,37.1018798503,116.476155989,86.9375562758,77.0117882164,9.90576805939,0.02
 04/26  10:00:00,276.684447895,32.843812955,89.5733826804,0.0,37.1018798503,116.476155989,70.3588200527,60.4330519933,9.90576805939,0.02
 04/26  11:00:00,276.521559902,33.1860127423,89.0680813179,0.0,37.1018798503,116.476155989,66.5799031878,56.6541351284,9.90576805939,0.02
 04/26  12:00:00,263.13707988,33.3751532521,87.5360752933,0.0,37.1018798503,104.434947198,74.780717842,56.2587476947,9.90576805939,8.61620208789
 04/26  13:00:00,272.001967158,33.5058940713,84.2286821673,0.0,37.1018798503,116.476155989,76.221837922,66.2960698626,9.90576805939,0.02
 04/26  14:00:00,271.381669741,33.7058643908,83.4085454052,0.0,37.1018798503,116.476155989,86.8156094604,76.889841401,9.90576805939,0.02
 04/26  15:00:00,273.55578246,34.0653561382,85.2232773491,0.0,37.1018798503,116.476155989,86.3288608821,76.4030928227,9.90576805939,0.02
 04/26  16:00:00,275.566671986,34.324696623,86.9752395501,0.0,37.1018798503,116.476155989,89.1619497661,70.6415163956,9.90576805939,8.61466531111
 04/26  17:00:00,273.355564951,34.3193300736,84.7704539159,0.0,37.1018798503,116.476155989,79.9445468778,70.0187788184,9.90576805939,0.02
 04/26  18:00:00,167.588536071,30.0249136584,64.5633559899,0.0,24.7345865669,47.5788473902,65.6194342182,60.6465501885,4.9528840297,0.02
 04/26  19:00:00,168.965708385,29.8454954255,61.4216112617,0.0,24.7345865669,47.5788473902,70.687007843,65.7141238133,4.9528840297,0.02
 04/26  20:00:00,155.924924568,30.0689881233,60.0176035252,0.0,12.3672932834,38.6892022431,84.4719097538,81.480179336,2.97173041782,0.02
 04/26  21:00:00,108.955209368,18.2887544512,36.7252877784,0.0,12.3672932834,27.0668015668,59.0052140596,56.0134836418,2.97173041782,0.02
 04/26  22:00:00,100.795144185,22.8503847167,43.2123697214,0.0,4.12243109448,15.9888894789,78.9415577946,75.9498273768,2.97173041782,0.02
 04/26  23:00:00,80.884716012,16.0367430147,30.2756791376,0.0,4.12243109448,15.9888894789,57.1750656109,54.1833351931,2.97173041782,0.02
 04/26  24:00:00,99.0940839393,22.6704439461,41.6912502113,0.0,4.12243109448,15.9888894789,89.9346583515,86.9429279337,2.97173041782,0.02
 04/27  01:00:00,74.2169270472,14.9570983911,24.6875348205,0.0,4.12243109448,15.9888894789,63.9548058606,60.9630754427,2.97173041782,0.02
 04/27  02:00:00,98.387115161,22.8503847167,40.8043406806,0.0,4.12243109448,15.9888894789,89.0319653159,86.0402348981,2.97173041782,0.02
 04/27  03:00:00,73.2381964913,14.9570983911,23.7088042123,0.0,4.12243109448,15.9888894789,64.2931818959,61.3014514781,2.97173041782,0.02
 04/27  04:00:00,133.832205262,29.9789227673,51.7634491971,0.0,12.3672932834,24.9413748627,104.797493922,99.8246098921,4.9528840297,0.02
 04/27  05:00:00,139.385209783,29.9853553402,52.7149032483,4.59511786461,12.3672932834,24.9413748627,172.17842691,167.205542881,4.9528840297,0.02
 04/27  06:00:00,203.488344291,31.1297848652,59.2328212086,2.89042384884,24.7345865669,70.7195625826,139.201017647,129.275249588,9.90576805939,0.02
 04/27  07:00:00,226.677402084,31.4465982592,64.5560978654,0.492278807091,37.1018798503,92.3937384068,117.598431635,107.672663575,9.90576805939,0.02
 04/27  08:00:00,240.949131634,31.6259234302,66.9139154165,0.183988203541,37.1018798503,104.434947198,117.574944459,99.0555660499,9.90576805939,8.6136103499
 04/27  09:00:00,260.524605339,31.9210699543,74.2684673558,0.0683152388256,37.1018798503,116.476155989,104.201451798,94.2756837386,9.90576805939,0.02
 04/27  10:00:00,267.886358721,32.3871320612,81.2275949493,0.0043805573023,37.1018798503,116.476155989,94.5935874013,84.6678193419,9.90576805939,0.02
 04/27  11:00:00,271.406850418,32.7227291726,84.4166562882,0.0,37.1018798503,116.476155989,85.2251746046,75.2994065452,9.90576805939,0.02
 04/27  12:00:00,261.321031173,32.9022127359,86.1929765942,0.0,37.1018798503,104.434947198,86.4361766704,67.9142115762,9.90576805939,8.61619703481
 04/27  13:00:00,273.783714677,33.1281646524,86.388166571,0.0,37.1018798503,116.476155989,77.8732527,67.9474846406,9.90576805939,0.02
 04/27  14:00:00,273.109702852,33.4360472965,85.4063971167,0.0,37.1018798503,116.476155989,82.108291667,72.1825236076,9.90576805939,0.02
 04/27  15:00:00,273.613313078,33.820216869,85.5259485793,0.0,37.1018798503,116.476155989,81.4727639273,71.546995868,9.90576805939,0.02
 04/27  16:00:00,272.29003643,34.0758771406,83.9474309719,0.0,37.1018798503,116.476155989,93.5773000815,75.0569111191,9.90576805939,8.614620903
 04/27  17:00:00,267.555708538,34.1195420829,79.1703917772,0.0,37.1018798503,116.476155989,88.8157119769,78.8899439175,9.90576805939,0.02
 04/27  18:00:00,164.048826898,30.0247537828,61.0238076331,0.0,24.7345865669,47.5788473902,66.0152324074,61.0423483777,4.9528840297,0.02
 04/27  19:00:00,167.12418542,29.8454720715,59.5801123069,0.0,24.7345865669,47.5788473902,70.6929983442,65.7201143145,4.9528840297,0.02
 04/27  20:00:00,155.621289925,30.0690315082,59.713926031,0.0,12.3672932834,38.6892022431,84.3282107592,81.3364803414,2.97173041782,0.02
 04/27  21:00:00,109.809043119,18.4012174328,37.466658819,0.0,12.3672932834,27.0668015668,59.2369423917,56.2452119739,2.97173041782,0.02
 04/27  22:00:00,100.718248623,22.7379217351,43.247937167,0.0,4.12243109448,15.9888894789,78.9291480802,75.9374176623,2.97173041782,0.02
 04/27  23:00:00,85.5345718109,17.1515024348,33.7879046996,0.0,4.12243109448,15.9888894789,65.597634347,62.6059039292,2.97173041782,0.02
 04/27  24:00:00,99.9673334031,22.6704439461,42.5644997015,0.0,4.12243109448,15.9888894789,87.4550888667,84.4633584489,2.97173041782,0.02
 04/28  01:00:00,75.2246464921,14.9570983911,25.6952542918,0.0,4.12243109448,15.9888894789,63.7160077984,60.7242773806,2.97173041782,0.02
 04/28  02:00:00,100.361779523,22.8503847167,42.7790050686,0.0,4.12243109448,15.9888894789,88.6995235816,85.7077931638,2.97173041782,0.02
 04/28  03:00:00,74.7560870565,14.9570983911,25.2266948037,0.0,4.12243109448,15.9888894789,64.0492211058,61.057490688,2.97173041782,0.02
 04/28  04:00:00,137.635055543,30.0688931526,55.4763291191,0.0,12.3672932834,24.9413748627,104.170028395,99.1971443651,4.9528840297,0.02
 04/28  05:00:00,142.570969394,29.9991881626,56.4388823788,4.0430655486,12.3672932834,24.9413748627,171.481889906,166.509005877,4.9528840297,0.02
 04/28  06:00:00,208.709702925,31.1684512968,64.9957683526,2.3101689329,24.7345865669,70.7195625826,138.50419472,128.57842666,9.90576805939,0.02
 04/28  07:00:00,231.703567966,31.4747267041,69.2647668768,0.781647665319,37.1018798503,92.3937384068,117.998147107,108.072379048,9.90576805939,0.02
 04/28  08:00:00,246.21940359,31.6273310028,72.2690854549,0.0976914814549,37.1018798503,104.434947198,118.751070207,100.233458652,9.90576805939,8.61184349575
 04/28  09:00:00,267.328838254,31.8482247189,81.2135817987,0.000284156412753,37.1018798503,116.476155989,97.9071509308,87.9813828715,9.90576805939,0.02
 04/28  10:00:00,269.191138587,32.1108981683,82.8129917394,0.0,37.1018798503,116.476155989,84.4351895639,74.5094215045,9.90576805939,0.02
 04/28  11:00:00,268.162495265,32.4592527742,81.4357800524,0.0,37.1018798503,116.476155989,87.3480826347,77.4223145753,9.90576805939,0.02
 04/28  12:00:00,260.255778277,32.7647366397,85.2652073132,0.0,37.1018798503,104.434947198,87.1548378266,68.6328934273,9.90576805939,8.61617633983
 04/28  13:00:00,279.282009195,33.1706503675,91.8439820704,0.0,37.1018798503,116.476155989,64.9668343197,55.0410662603,9.90576805939,0.02
 04/28  14:00:00,280.218790088,33.6251723408,92.3263622852,0.0,37.1018798503,116.476155989,62.3415878837,52.4158198243,9.90576805939,0.02
 04/28  15:00:00,275.703619322,33.6078021792,87.8286723408,0.0,37.1018798503,116.476155989,71.1045831761,61.1788151168,9.90576805939,0.02
 04/28  16:00:00,274.437922998,33.5666197633,86.6045817234,0.0,37.1018798503,116.476155989,78.6409602986,60.1206725814,9.90576805939,8.6145196578
 04/28  17:00:00,272.914866399,33.4011111725,85.2479844034,0.0,37.1018798503,116.476155989,70.8498464939,60.9240784345,9.90576805939,0.02
 04/28  18:00:00,169.084135437,29.8439671894,66.2399037573,0.0,24.7345865669,47.5788473902,63.9139196282,58.9410355985,4.9528840297,0.02
 04/28  19:00:00,175.098965411,30.2938191159,67.1065461277,0.0,24.7345865669,47.5788473902,72.6229935609,67.6501095312,4.9528840297,0.02
 04/28  20:00:00,153.334538994,29.0942139785,58.4019934565,0.0,12.3672932834,38.6892022431,85.4331029241,82.4413725063,2.97173041782,0.02
 04/28  21:00:00,112.733899657,18.5361730107,40.25656023,0.0,12.3672932834,27.0668015668,61.0534162884,58.0616858705,2.97173041782,0.02
 04/28  22:00:00,100.950016015,22.4005327902,43.8170935487,0.0,4.12243109448,15.9888894789,81.4429963569,78.4512659391,2.97173041782,0.02
 04/28  23:00:00,82.6092214089,15.9467726294,32.0901549912,0.0,4.12243109448,15.9888894789,61.0367101058,58.044979688,2.97173041782,0.02
 04/28  24:00:00,101.590763929,23.1104254764,43.725077899,0.0,4.12243109448,15.9888894789,93.9947197464,91.0029893286,2.97173041782,0.02
 04/29  01:00:00,78.3236780552,15.4069503176,28.3444339732,0.0,4.12243109448,15.9888894789,61.2449439789,58.2532135611,2.97173041782,0.02
 04/29  02:00:00,99.3225875354,22.4905031755,42.0996946673,0.0,4.12243109448,15.9888894789,90.7389844633,87.7472540455,2.97173041782,0.02
 04/29  03:00:00,74.9167982777,14.9570983911,25.3874060697,0.0,4.12243109448,15.9888894789,64.3631189578,61.37138854,2.97173041782,0.02
 04/29  04:00:00,114.572950388,29.0942139785,50.5234105195,0.0,4.12243109448,16.0517297156,110.322988002,107.331257584,2.97173041782,0.02
 04/29  05:00:00,107.074337512,28.0445594833,44.0744521053,0.0,4.12243109448,16.0517297156,109.776209006,106.784478589,2.97173041782,0.02
 04/29  06:00:00,147.700060469,30.7436710424,58.4469886166,0.0,4.12243109448,39.6058045677,90.9291047281,87.9373743102,2.97173041782,0.02
 04/29  07:00:00,182.137470669,30.7812623737,65.3067563875,7.64285141559,12.3672932834,65.3531420225,148.02411635,143.05123232,4.9528840297,0.02
 04/29  08:00:00,188.670604469,30.7658411834,72.2192229645,4.38828487869,12.3672932834,68.2430321324,142.796250493,137.823366463,4.9528840297,0.02
 04/29  09:00:00,219.539612035,30.8316663505,77.3894635619,1.00443847304,16.4897243779,93.1370602926,129.675755346,113.145573666,7.92461444751,8.60556723234
 04/29  10:00:00,221.740742384,30.9098287438,79.8162965024,0.700526631051,16.4897243779,93.1370602926,109.411060052,101.466445605,7.92461444751,0.02
 04/29  11:00:00,222.054589724,30.9451569728,80.3157786712,0.479570705087,16.4897243779,93.1370602926,105.036683717,97.0920692699,7.92461444751,0.02
 04/29  12:00:00,213.490706512,30.9417176852,81.1018263173,0.28462912217,16.4897243779,83.9857416113,98.8703433376,90.9257288901,7.92461444751,0.02
 04/29  13:00:00,213.168515007,30.9765748597,80.8701911672,0.159210440178,16.4897243779,83.9857416113,95.0949481312,87.1503336837,7.92461444751,0.02
 04/29  14:00:00,213.032715222,31.0334541457,80.8205833414,0.0161731837097,16.4897243779,83.9857416113,97.6315588711,89.6869444236,7.92461444751,0.02
 04/29  15:00:00,190.123222547,30.7436710424,75.6739401202,0.0,12.3672932834,70.6512738906,52.5224755708,47.5495915411,4.9528840297,0.02
 04/29  16:00:00,187.318374001,30.7436710424,72.8690857767,0.0,12.3672932834,70.6512738906,54.8325804275,49.8596963978,4.9528840297,0.02
 04/29  17:00:00,176.590005339,30.7436710424,74.6640950613,0.0,12.3672932834,58.1284167478,57.9407408545,52.9678568248,4.9528840297,0.02
 04/29  18:00:00,132.756029217,29.9339375747,64.8272577371,0.0,12.3672932834,24.9413748627,81.533838114,76.5609540843,4.9528840297,0.02
 04/29  19:00:00,130.915918325,29.7315042077,58.4912468626,0.0,12.3672932834,24.9413748627,90.3541180977,85.381234068,4.9528840297,0.02
 04/29  20:00:00,117.418070736,29.3941152629,53.0686288683,0.0,4.12243109448,16.0517297156,101.34253564,98.3508052227,2.97173041782,0.02
 04/29  21:00:00,76.0706457023,14.2570761012,27.2870167032,0.0,4.12243109448,15.9888894789,52.6621537073,49.6704232895,2.97173041782,0.02
 04/29  22:00:00,95.138737473,21.4657141408,38.963503662,0.0,4.12243109448,15.9888894789,91.6100766193,88.6183462015,2.97173041782,0.02
 04/29  23:00:00,75.0891754119,14.1371155874,26.4255069264,0.0,4.12243109448,15.9888894789,66.3658069003,54.7924245212,2.97173041782,8.60165196128
 04/29  24:00:00,90.5770352653,21.0334196125,34.822660677,0.0,4.12243109448,15.9888894789,96.8936017945,93.9018713767,2.97173041782,0.02
 04/30  01:00:00,72.7853289807,13.969607547,26.3618197419,0.0,2.06121554724,15.9888894789,59.8350282473,56.8432978294,2.97173041782,0.02
 04/30  02:00:00,83.0944083221,19.6311916383,30.8377837404,0.0,2.06121554724,15.9888894789,81.3813061234,78.3895757056,2.97173041782,0.02
 04/30  03:00:00,66.7307521578,12.297468417,22.0136884528,0.0,2.06121554724,15.9888894789,47.5821080867,44.5903776689,2.97173041782,0.02
 04/30  04:00:00,82.2093298778,19.6311916383,29.9527054196,0.0,2.06121554724,15.9888894789,81.4755478146,78.4838173968,2.97173041782,0.02
 04/30  05:00:00,65.2663382764,12.1175276464,20.729215451,0.0,2.06121554724,15.9888894789,47.7179887497,44.7262583319,2.97173041782,0.02
 04/30  06:00:00,94.3774739805,23.8203181626,37.8402397201,0.0,2.06121554724,15.9888894789,98.42857966,95.4368492422,2.97173041782,0.02
 04/30  07:00:00,67.9910219838,18.6963729889,30.787087152,0.0,2.06121554724,15.9888894789,79.5149251801,76.5231947622,2.97173041782,0.02
 04/30  08:00:00,120.321391645,25.0799035568,48.8110190585,0.0,4.12243109448,41.7362269337,93.176436399,88.2035523693,4.9528840297,0.02
 04/30  09:00:00,112.615679682,20.4058103096,45.893754586,0.0,4.12243109448,41.7362269337,71.8169217496,66.8440377199,4.9528840297,0.02
 04/30  10:00:00,129.042413308,24.8999627862,57.7119815405,0.0,4.12243109448,41.7362269337,85.1805068495,80.2076228198,4.9528840297,0.02
 04/30  11:00:00,112.021360739,19.8210028052,45.8842431856,0.0,4.12243109448,41.7362269337,67.4238722121,62.4509881824,4.9528840297,0.02
 04/30  12:00:00,127.658071091,24.7200220156,56.5075801222,0.0,4.12243109448,41.7362269337,84.7252189677,79.752334938,4.9528840297,0.02
 04/30  13:00:00,115.792728945,20.5857510802,48.8908631359,0.0,4.12243109448,41.7362269337,69.7317262005,64.7588421708,4.9528840297,0.02
 04/30  14:00:00,127.738100456,24.8999627862,56.4076687272,0.0,4.12243109448,41.7362269337,86.0789093901,81.1060253604,4.9528840297,0.02
 04/30  15:00:00,115.432560226,20.5857510802,48.530694419,0.0,4.12243109448,41.7362269337,68.59825694,63.6253729103,4.9528840297,0.02
 04/30  16:00:00,110.041197288,25.0799035568,55.3763922842,0.0,4.12243109448,24.8785346261,84.5183316335,79.5454476038,4.9528840297,0.02
 04/30  17:00:00,81.0639822508,19.4709916602,43.1082996956,0.0,2.06121554724,15.9888894789,67.5305132735,64.5387828557,2.97173041782,0.02
 04/30  18:00:00,89.7930126281,23.8751737515,47.3187937529,0.0,2.06121554724,15.9888894789,90.981887277,87.9901568592,2.97173041782,0.02
 04/30  19:00:00,72.0034756732,17.2414728201,31.6247202839,0.0,2.06121554724,15.9888894789,64.8570820942,61.8653516764,2.97173041782,0.02
 04/30  20:00:00,94.636926002,22.8503847167,39.1153669706,0.0,2.06121554724,15.9888894789,91.349224865,88.3574944472,2.97173041782,0.02
 04/30  21:00:00,71.0817646324,14.1671057158,24.4493221701,0.0,2.06121554724,15.9888894789,54.573916611,51.5821861932,2.97173041782,0.02
 04/30  22:00:00,90.448738309,21.6456549114,36.1547798799,0.0,2.06121554724,15.9888894789,88.5539040136,85.5621735958,2.97173041782,0.02
 04/30  23:00:00,63.4186217416,12.3863471051,18.5840909704,0.0,2.06121554724,15.9888894789,54.9524349106,51.9607044927,2.97173041782,0.02
 04/30  24:00:00,91.1746673075,21.8031030857,36.7232606465,0.0,2.06121554724,15.9888894789,90.8363802857,87.8446498679,2.97173041782,0.02
 05/01  01:00:00,74.573188587,14.9219835947,25.1017818052,0.0,4.12243109448,15.9888894789,64.9711610195,61.9794306017,2.97173041782,0.02
 05/01  02:00:00,88.640471665,21.0158622143,32.9150903251,0.0,4.12243109448,15.9888894789,92.9765788112,89.9848483934,2.97173041782,0.02
 05/01  03:00:00,75.4102076761,14.9044261965,25.9677936414,0.0,4.12243109448,15.9888894789,61.5242741487,58.5325437309,2.97173041782,0.02
 05/01  04:00:00,127.393839814,29.1691892996,46.1348169923,0.0,12.3672932834,24.9413748627,111.610756067,106.637872037,4.9528840297,0.02
 05/01  05:00:00,144.942977942,30.3399425992,53.7779752496,8.73522654921,12.3672932834,24.9413748627,190.636053598,177.083229466,4.9528840297,8.59994010287
 05/01  06:00:00,203.40511396,30.814704827,58.3018947595,4.05319989154,24.7345865669,70.7195625826,147.856170044,137.930401985,9.90576805939,0.02
 05/01  07:00:00,223.952087781,31.0222553867,61.1040123725,1.6434037701,37.1018798503,92.3937384068,126.910354986,116.984586927,9.90576805939,0.02
 05/01  08:00:00,239.000928384,31.1516687017,65.061184091,0.562856575477,37.1018798503,104.434947198,118.662357235,108.736589176,9.90576805939,0.02
 05/01  09:00:00,252.361345383,31.2730651241,66.6444355954,0.177083630364,37.1018798503,116.476155989,113.705606065,103.779838005,9.90576805939,0.02
 05/01  10:00:00,256.876694568,31.490040142,71.0814547714,0.0379186052665,37.1018798503,116.476155989,109.495379932,99.5696118722,9.90576805939,0.02
 05/01  11:00:00,262.42500095,31.7947531114,76.3622410975,0.000532520165015,37.1018798503,116.476155989,113.810494192,95.2863381502,9.90576805939,8.618387982
 05/01  12:00:00,252.20378152,32.105954526,77.8721050657,0.0,37.1018798503,104.434947198,101.867814471,91.9420464112,9.90576805939,0.02
 05/01  13:00:00,266.435623131,32.5414332271,79.6267980659,0.0,37.1018798503,116.476155989,98.3450957853,88.4193277259,9.90576805939,0.02
 05/01  14:00:00,268.18015515,32.843457114,81.0694115197,0.0,37.1018798503,116.476155989,96.1290805488,86.2033124894,9.90576805939,0.02
 05/01  15:00:00,271.300247575,32.9752260944,84.0578711515,0.0,37.1018798503,116.476155989,103.847493531,85.324978056,9.90576805939,8.61674741597
 05/01  16:00:00,274.484966627,33.0677599302,87.150588516,0.0,37.1018798503,116.476155989,93.5031437775,83.5773757181,9.90576805939,0.02
 05/01  17:00:00,271.795770426,33.0495032856,84.4804989187,0.0,37.1018798503,116.476155989,93.7612202874,83.835452228,9.90576805939,0.02
 05/01  18:00:00,166.49279454,29.8439671894,63.64855794,0.0,24.7345865669,47.5788473902,68.1394413577,63.166557328,4.9528840297,0.02
 05/01  19:00:00,171.182511215,30.2938191159,63.1900859726,0.0,24.7345865669,47.5788473902,72.7286048547,67.755720825,4.9528840297,0.02
 05/01  20:00:00,151.027412709,29.3566276023,55.8324470957,0.0,12.3672932834,38.6892022431,86.1396801809,83.1479497631,2.97173041782,0.02
 05/01  21:00:00,110.934155781,18.626143396,38.3668422651,0.0,12.3672932834,27.0668015668,58.7330534316,55.7413230138,2.97173041782,0.02
 05/01  22:00:00,103.158355773,23.7852033662,44.6178915142,0.0,4.12243109448,15.9888894789,82.1624728385,79.1707424207,2.97173041782,0.02
 05/01  23:00:00,80.6506593367,16.4317393524,29.6237549782,0.0,4.12243109448,15.9888894789,63.2350939553,60.2433635374,2.97173041782,0.02
 05/01  24:00:00,97.5967158891,22.4005327902,40.4637930131,0.0,4.12243109448,15.9888894789,87.1097470054,84.1180165876,2.97173041782,0.02
 05/02  01:00:00,80.6652015262,16.0817282074,30.0111791784,0.0,4.12243109448,15.9888894789,63.1051761353,60.1134457175,2.97173041782,0.02
 05/02  02:00:00,91.6613352403,21.5008289372,35.4281162338,0.0,4.12243109448,15.9888894789,92.0961876145,89.1044571967,2.97173041782,0.02
 05/02  03:00:00,80.3386163397,16.0817282074,29.6845939377,0.0,4.12243109448,15.9888894789,65.626301225,62.6345708071,2.97173041782,0.02
 05/02  04:00:00,130.660775735,29.1691892996,49.4017528302,0.0,12.3672932834,24.9413748627,104.059048873,99.0861648429,4.9528840297,0.02
 05/02  05:00:00,143.150123189,30.4615836131,55.7649214198,4.83378451911,12.3672932834,24.9413748627,180.907731224,167.353206055,4.9528840297,8.60164113894
 05/02  06:00:00,203.129717284,30.9767205931,59.6332063804,2.28447570963,24.7345865669,70.7195625826,139.516749075,129.590981015,9.90576805939,0.02
 05/02  07:00:00,224.46685278,31.3504814527,62.2991783074,0.634776037929,37.1018798503,92.3937384068,118.581846327,108.656078267,9.90576805939,0.02
 05/02  08:00:00,236.559796383,31.5043897453,62.5862759978,0.243915673322,37.1018798503,104.434947198,110.814038347,100.888270288,9.90576805939,0.02
 05/02  09:00:00,249.697070226,31.78784911,63.4864207778,0.156046034189,37.1018798503,116.476155989,105.310587974,95.3848199148,9.90576805939,0.02
 05/02  10:00:00,253.849291473,32.0899725526,67.4428056138,0.0492405856914,37.1018798503,116.476155989,101.762278173,91.8365101133,9.90576805939,0.02
 05/02  11:00:00,260.058984591,32.4266490449,73.3648618121,0.0,37.1018798503,116.476155989,107.098057421,88.5739519928,9.90576805939,8.6183373689
 05/02  12:00:00,248.072477483,32.5671040212,73.2796541797,0.0,37.1018798503,104.434947198,97.0730737765,87.1473057171,9.90576805939,0.02
 05/02  13:00:00,258.465327921,32.6599886769,71.5379563104,0.0,37.1018798503,116.476155989,96.1157212818,86.1899532225,9.90576805939,0.02
 05/02  14:00:00,263.079005935,32.85075147,75.9609769044,0.0,37.1018798503,116.476155989,94.5757756119,84.6500075525,9.90576805939,0.02
 05/02  15:00:00,261.617962866,32.9792376515,74.3715736282,0.0,37.1018798503,116.476155989,102.289009854,83.7665424595,9.90576805939,8.6166993347
 05/02  16:00:00,263.757448188,33.2147722307,76.2760594902,0.0,37.1018798503,116.476155989,92.0905030847,82.1647350253,9.90576805939,0.02
 05/02  17:00:00,261.163073532,33.1647210487,73.7325887895,0.0,37.1018798503,116.476155989,91.9105297523,81.9847616929,9.90576805939,0.02
 05/02  18:00:00,157.588025534,29.8439671894,54.7437910396,0.0,24.7345865669,47.5788473902,67.8350616694,62.8621776397,4.9528840297,0.02
 05/02  19:00:00,163.475464449,30.2938191159,55.4830413455,0.0,24.7345865669,47.5788473902,73.1338542701,68.1609702404,4.9528840297,0.02
 05/02  20:00:00,143.003520775,29.0942139785,48.0709709489,0.0,12.3672932834,38.6892022431,86.4039611839,83.4122307661,2.97173041782,0.02
 05/02  21:00:00,106.070457193,18.3562322401,33.7730560435,0.0,12.3672932834,27.0668015668,61.7459391999,58.7542087821,2.97173041782,0.02
 05/02  22:00:00,94.9994549456,22.4005327902,37.8665322272,0.0,4.12243109448,15.9888894789,82.0938322582,79.1021018403,2.97173041782,0.02
 05/02  23:00:00,82.3184654256,17.0165468568,30.7067536842,0.0,4.12243109448,15.9888894789,66.7259655221,63.7342351042,2.97173041782,0.02
 05/02  24:00:00,90.290680731,21.5008289372,34.0574618296,0.0,4.12243109448,15.9888894789,87.3896517369,84.3979213191,2.97173041782,0.02
 05/03  01:00:00,79.1590983448,16.0367430147,28.5500613114,0.0,4.12243109448,15.9888894789,60.1846163531,57.1928859353,2.97173041782,0.02
 05/03  02:00:00,90.8800703085,21.5008289372,34.6468514237,0.0,4.12243109448,15.9888894789,94.6463618019,91.6546313841,2.97173041782,0.02
 05/03  03:00:00,81.0342054718,16.3066541706,30.1552572285,0.0,4.12243109448,15.9888894789,64.2394905222,61.2477601044,2.97173041782,0.02
 05/03  04:00:00,133.633899231,29.6865190151,51.8575467328,0.0,12.3672932834,24.9413748627,103.294561358,98.3216773284,4.9528840297,0.02
 05/03  05:00:00,141.498293982,29.9686002084,54.6884538063,4.75140645033,12.3672932834,24.9413748627,171.584795591,166.611911561,4.9528840297,0.02
 05/03  06:00:00,206.589801686,31.1266011183,62.5621240975,2.66576192773,24.7345865669,70.7195625826,147.021979177,128.514571259,9.90576805939,8.60163985905
 05/03  07:00:00,227.224379869,31.4467818175,64.590583146,1.00459905044,37.1018798503,92.3937384068,117.853005059,107.927237,9.90576805939,0.02
 05/03  08:00:00,243.762142658,31.6181023795,69.6178658175,0.300965778116,37.1018798503,104.434947198,109.83599948,99.9102314206,9.90576805939,0.02
 05/03  09:00:00,261.974031856,31.9233612874,75.6782387496,0.10568561813,37.1018798503,116.476155989,103.951538886,94.0257708261,9.90576805939,0.02
 05/03  10:00:00,264.792576955,32.337834823,78.1530332636,0.0344460620046,37.1018798503,116.476155989,99.5622206393,89.6364525799,9.90576805939,0.02
 05/03  11:00:00,267.5384512,32.723414751,80.5468924495,0.000671333512136,37.1018798503,116.476155989,104.992004578,86.4679544929,9.90576805939,8.61828202581
 05/03  12:00:00,254.147416695,32.9298871685,78.9918093119,0.0,37.1018798503,104.434947198,94.6892649555,84.7634968961,9.90576805939,0.02
 05/03  13:00:00,271.960164164,33.2266078199,84.4661837479,0.0,37.1018798503,116.476155989,88.5594079135,78.6336398541,9.90576805939,0.02
 05/03  14:00:00,277.634290243,33.6335481835,89.733475013,0.0,37.1018798503,116.476155989,75.6507368055,65.7249687461,9.90576805939,0.02
 05/03  15:00:00,279.456730965,34.0448658054,91.1447135791,0.0,37.1018798503,116.476155989,80.8147843242,62.2923751274,9.90576805939,8.61664113732
 05/03  16:00:00,280.476407864,34.4063249894,91.8034637493,0.0,37.1018798503,116.476155989,71.3471515817,61.4213835223,9.90576805939,0.02
 05/03  17:00:00,277.500493128,34.350509298,88.8842251876,0.0,37.1018798503,116.476155989,77.0312129662,67.1054449068,9.90576805939,0.02
 05/03  18:00:00,172.444400826,29.9351247877,69.5090111641,0.0,24.7345865669,47.5788473902,64.3356210745,59.3627370448,4.9528840297,0.02
 05/03  19:00:00,175.384537474,29.8452021063,67.8407338617,0.0,24.7345865669,47.5788473902,70.026291555,65.0534075253,4.9528840297,0.02
 05/03  20:00:00,163.379410078,30.181608497,67.3594682489,0.0,12.3672932834,38.6892022431,83.1247468289,80.133016411,2.97173041782,0.02
 05/03  21:00:00,113.639839629,18.4012174328,41.2974546964,0.0,12.3672932834,27.0668015668,57.8393087744,54.8475783566,2.97173041782,0.02
 05/03  22:00:00,108.622293671,23.7852033662,50.0818296745,0.0,4.12243109448,15.9888894789,80.3366040159,77.344873598,2.97173041782,0.02
 05/03  23:00:00,86.7569649764,16.8815912789,35.2802089544,0.0,4.12243109448,15.9888894789,60.9256464095,57.9339159917,2.97173041782,0.02
 05/03  24:00:00,103.751252655,22.6254587535,46.3934040791,0.0,4.12243109448,15.9888894789,87.5161458687,84.5244154509,2.97173041782,0.02
 05/04  01:00:00,85.3401849214,16.8815912789,33.8634289222,0.0,4.12243109448,15.9888894789,61.5118500949,58.5201196771,2.97173041782,0.02
 05/04  02:00:00,102.350551972,23.1104254764,44.4848658462,0.0,4.12243109448,15.9888894789,94.1473160998,91.155585682,2.97173041782,0.02
 05/04  03:00:00,78.9566586191,15.4069503176,28.9774143709,0.0,4.12243109448,15.9888894789,61.3651987928,58.373468375,2.97173041782,0.02
 05/04  04:00:00,139.420126967,29.7764894004,57.5538042254,0.0,12.3672932834,24.9413748627,102.022951585,97.0500675552,4.9528840297,0.02
 05/04  05:00:00,143.395152094,30.0352697734,58.6064005915,2.66364835479,12.3672932834,24.9413748627,170.085801079,165.11291705,4.9528840297,0.02
 05/04  06:00:00,209.320191412,31.2657752851,66.4626843401,1.35641737376,24.7345865669,70.7195625826,136.969780779,127.044012719,9.90576805939,0.02
 05/04  07:00:00,234.590920378,31.6310289839,72.6441422365,0.133330767446,37.1018798503,92.3937384068,124.064999476,105.554337152,9.90576805939,8.6048942643
 05/04  08:00:00,250.558703145,32.0226153677,76.3012925352,0.0095905309147,37.1018798503,104.434947198,106.946827313,97.0210592534,9.90576805939,0.02
 05/04  09:00:00,267.448439042,32.5736536546,80.6080483453,0.0,37.1018798503,116.476155989,101.282458903,91.3566908435,9.90576805939,0.02
 05/04  10:00:00,270.715745498,32.9917303032,83.4567638737,0.0,37.1018798503,116.476155989,97.2838570589,87.3580889996,9.90576805939,0.02
 05/04  11:00:00,273.550276238,33.2315325144,86.0512776799,0.0,37.1018798503,116.476155989,91.984372874,82.0586048147,9.90576805939,0.02
 05/04  12:00:00,266.315194865,33.8596856264,90.2297797355,0.0,37.1018798503,104.434947198,89.2456669034,70.7238676844,9.90576805939,8.61603115964
 05/04  13:00:00,279.125961274,34.2430648456,90.6155353696,0.0,37.1018798503,116.476155989,77.9691519781,68.0433839187,9.90576805939,0.02
 05/04  14:00:00,278.530696869,34.4064621806,89.8569796689,0.0,37.1018798503,116.476155989,80.7066200164,70.780851957,9.90576805939,0.02
 05/04  15:00:00,279.84800691,34.7027624855,90.8780996774,0.0,37.1018798503,116.476155989,76.6389824489,66.7132143895,9.90576805939,0.02
 05/04  16:00:00,279.679141227,34.8061195863,90.6063904428,0.0,37.1018798503,116.476155989,79.7082693468,61.1881498672,9.90576805939,8.61435142019
 05/04  17:00:00,278.797203984,34.685280345,89.8461702736,0.0,37.1018798503,116.476155989,69.2733511523,59.3475830929,9.90576805939,0.02
 05/04  18:00:00,173.066310857,30.0252615362,70.0407871526,0.0,24.7345865669,47.5788473902,61.0936153948,56.1207313651,4.9528840297,0.02
 05/04  19:00:00,171.830052495,29.845339059,64.2861147201,0.0,24.7345865669,47.5788473902,69.6149230927,64.642039063,4.9528840297,0.02
 05/04  20:00:00,158.317930053,30.1817059643,62.2978935966,0.0,12.3672932834,38.6892022431,82.9730079513,79.9812775334,2.97173041782,0.02
 05/04  21:00:00,111.040918061,18.4012174328,38.6985347229,0.0,12.3672932834,27.0668015668,58.556015337,55.5642849192,2.97173041782,0.02
 05/04  22:00:00,105.513788837,23.7852033662,46.9733250002,0.0,4.12243109448,15.9888894789,80.8461348495,77.8544044316,2.97173041782,0.02
 05/04  23:00:00,86.9450012647,17.2414728201,35.1083638615,0.0,4.12243109448,15.9888894789,60.8739958116,57.8822653938,2.97173041782,0.02
 05/04  24:00:00,104.186483816,23.6052625956,45.8259607145,0.0,4.12243109448,15.9888894789,90.382726254,87.3909958362,2.97173041782,0.02
 05/05  01:00:00,79.8511971915,16.0718578111,29.1841748204,0.0,4.12243109448,15.9888894789,66.3527460079,63.3610155901,2.97173041782,0.02
 05/05  02:00:00,99.2921697748,22.4005327902,42.1592473394,0.0,4.12243109448,15.9888894789,88.0061874846,85.0144570668,2.97173041782,0.02
 05/05  03:00:00,77.0748544803,15.1370391617,27.3655215486,0.0,4.12243109448,15.9888894789,65.0205036985,62.0287732807,2.97173041782,0.02
 05/05  04:00:00,140.191150551,30.0688931526,58.0324242188,0.0,12.3672932834,24.9413748627,102.752720455,97.7798364252,4.9528840297,0.02
 05/05  05:00:00,143.714807169,30.1426144581,58.3026999184,3.17965957896,12.3672932834,24.9413748627,170.525265152,165.552381122,4.9528840297,0.02
 05/05  06:00:00,206.715394794,31.0878791056,66.1981920508,1.54317605192,24.7345865669,70.7195625826,137.678720391,127.752952331,9.90576805939,0.02
 05/05  07:00:00,235.506451838,31.5579218092,73.4556415253,0.310465220105,37.1018798503,92.3937384068,124.967963394,106.457313188,9.90576805939,8.60488214622
 05/05  08:00:00,251.217918216,31.8555799447,77.1159517932,0.0211789911112,37.1018798503,104.434947198,106.65752464,96.7317565808,9.90576805939,0.02
 05/05  09:00:00,267.968423322,32.347798855,81.3538970936,0.0,37.1018798503,116.476155989,92.7318979339,82.8061298745,9.90576805939,0.02
 05/05  10:00:00,270.543944003,32.7672613034,83.5094441058,0.0,37.1018798503,116.476155989,85.3719946315,75.4462265721,9.90576805939,0.02
 05/05  11:00:00,270.344718979,32.9613527731,83.1159140207,0.0,37.1018798503,116.476155989,91.0128703787,81.0871023193,9.90576805939,0.02
 05/05  12:00:00,264.043123565,33.18274424,88.6346318813,0.0,37.1018798503,104.434947198,85.2735992858,66.7519765804,9.90576805939,8.61585464594
 05/05  13:00:00,285.044003467,33.5668455424,97.209808974,0.0,37.1018798503,116.476155989,54.9293928807,45.0036248214,9.90576805939,0.02
 05/05  14:00:00,284.865519203,33.8634547393,96.7348227859,0.0,37.1018798503,116.476155989,52.183832146,42.2580640866,9.90576805939,0.02
 05/05  15:00:00,281.766781824,34.0588486484,93.4408015036,0.0,37.1018798503,116.476155989,59.4262287803,49.5004607209,9.90576805939,0.02
 05/05  16:00:00,281.726956432,34.3601869499,93.1001187788,0.0,37.1018798503,116.476155989,74.8698658644,56.3498036229,9.90576805939,8.61429418207
 05/05  17:00:00,279.723270473,34.435622826,91.0218991686,0.0,37.1018798503,116.476155989,70.2777308882,60.3519628288,9.90576805939,0.02
 05/05  18:00:00,171.491440982,30.0251650772,68.4660166399,0.0,24.7345865669,47.5788473902,63.5395074737,58.566623444,4.9528840297,0.02
 05/05  19:00:00,171.216602999,29.8450314934,63.6729758426,0.0,24.7345865669,47.5788473902,69.4742851778,64.5014011481,4.9528840297,0.02
 05/05  20:00:00,159.383778035,30.1814444956,63.3640061793,0.0,12.3672932834,38.6892022431,83.0140636864,80.0223332686,2.97173041782,0.02
 05/05  21:00:00,110.980058149,18.2887544512,38.7501395557,0.0,12.3672932834,27.0668015668,58.0987917012,55.1070612834,2.97173041782,0.02
 05/05  22:00:00,106.591568814,23.7852033662,48.0511051553,0.0,4.12243109448,15.9888894789,80.7358695379,77.7441391201,2.97173041782,0.02
 05/05  23:00:00,87.7648449582,17.2414728201,35.9282077323,0.0,4.12243109448,15.9888894789,60.8959010516,57.9041706338,2.97173041782,0.02
 05/05  24:00:00,102.473573816,22.5804735608,45.1607107707,0.0,4.12243109448,15.9888894789,88.4089969955,85.4172665777,2.97173041782,0.02
 05/06  01:00:00,81.2216633736,16.1618281964,30.4646707947,0.0,4.12243109448,15.9888894789,66.5083151364,63.5165847185,2.97173041782,0.02
 05/06  02:00:00,100.362107512,22.4005327902,43.2291852546,0.0,4.12243109448,15.9888894789,88.7064544367,85.7147240189,2.97173041782,0.02
 05/06  03:00:00,76.6658083452,14.9570983911,27.1364163621,0.0,4.12243109448,15.9888894789,64.9168920801,61.9251616623,2.97173041782,0.02
 05/06  04:00:00,120.222789134,29.3941152629,55.8733482056,0.0,4.12243109448,16.0517297156,108.894163238,105.90243282,2.97173041782,0.02
 05/06  05:00:00,110.417457154,28.0445594833,47.4175719724,0.0,4.12243109448,16.0517297156,108.496181677,105.504451259,2.97173041782,0.02
 05/06  06:00:00,150.342751784,30.7436710424,63.4388468222,0.0,4.12243109448,39.6058045677,89.6581672837,86.6664368659,2.97173041782,0.02
 05/06  07:00:00,185.885492028,30.7704147566,71.4928286482,5.21564835566,12.3672932834,65.3531420225,146.960760065,141.987876036,4.9528840297,0.02
 05/06  08:00:00,189.917211674,30.7583158771,75.5413248288,2.32032189059,12.3672932834,68.2430321324,145.011596084,131.45324761,4.9528840297,8.60546444502
 05/06  09:00:00,219.775077507,30.8314815664,78.1835604379,0.446031829378,16.4897243779,93.1370602926,115.667287296,107.722672848,7.92461444751,0.02
 05/06  10:00:00,220.256768546,30.8888689398,78.7084250135,0.34540508332,16.4897243779,93.1370602926,110.246297577,102.301683129,7.92461444751,0.02
 05/06  11:00:00,221.500858077,30.9218107859,80.0180123399,0.246962293233,16.4897243779,93.1370602926,106.560592478,98.6159780306,7.92461444751,0.02
 05/06  12:00:00,214.542647421,30.913693507,82.3195850564,0.146842164719,16.4897243779,83.9857416113,96.7438201182,88.7992056706,7.92461444751,0.02
 05/06  13:00:00,215.00228165,30.9477435904,82.8211570063,0.0708487526533,16.4897243779,83.9857416113,96.4683717602,88.5237573127,7.92461444751,0.02
 05/06  14:00:00,212.495611554,30.9819959915,80.3511168768,0.0,16.4897243779,83.9857416113,108.215337889,100.270723441,7.92461444751,0.02
 05/06  15:00:00,183.935892005,30.7436710424,69.4866154339,0.0,12.3672932834,70.6512738906,57.3137649965,52.3408809668,4.9528840297,0.02
 05/06  16:00:00,181.568167884,30.7436710424,67.1188855411,0.0,12.3672932834,70.6512738906,55.8884436868,50.9155596571,4.9528840297,0.02
 05/06  17:00:00,170.807512163,30.7436710424,68.8816044535,0.0,12.3672932834,58.1284167478,59.2430376423,54.2701536126,4.9528840297,0.02
 05/06  18:00:00,126.705027495,29.3941152629,59.3160785844,0.0,12.3672932834,24.9413748627,81.9626745273,76.9897904977,4.9528840297,0.02
 05/06  19:00:00,135.470515642,30.0688931526,62.7084554917,0.0,12.3672932834,24.9413748627,89.8753268889,84.9024428592,4.9528840297,0.02
 05/06  20:00:00,120.736922726,29.1691892996,56.6124070801,0.0,4.12243109448,16.0517297156,108.559666748,96.9877341866,2.97173041782,8.60020214405
 05/06  21:00:00,84.8713226317,16.3066541706,33.9923742137,0.0,4.12243109448,15.9888894789,62.1246330861,59.1329026683,2.97173041782,0.02
 05/06  22:00:00,95.5055421877,21.5008289372,39.272323195,0.0,4.12243109448,15.9888894789,90.0342327452,87.0425023274,2.97173041782,0.02
 05/06  23:00:00,80.8253850269,15.1918947506,31.0840670532,0.0,4.12243109448,15.9888894789,61.3306451083,58.3389146905,2.97173041782,0.02
 05/06  24:00:00,95.0414068509,21.5008289372,38.8081880212,0.0,4.12243109448,15.9888894789,95.7792087417,92.7874783239,2.97173041782,0.02
 05/07  01:00:00,76.3870225013,14.6795002332,29.2307502247,0.0,2.06121554724,15.9888894789,62.1611010176,59.1693705997,2.97173041782,0.02
 05/07  02:00:00,90.7124292817,21.0334196125,37.0192709407,0.0,2.06121554724,15.9888894789,97.238570121,94.2468397031,2.97173041782,0.02
 05/07  03:00:00,72.2814574295,14.2472057049,25.5460443753,0.0,2.06121554724,15.9888894789,66.9677294842,63.9759990664,2.97173041782,0.02
 05/07  04:00:00,93.5047455511,21.4657141408,39.3907282053,0.0,2.06121554724,15.9888894789,89.3659603959,86.3742299781,2.97173041782,0.02
 05/07  05:00:00,62.5262864255,11.4515284557,18.6494455285,0.0,2.06121554724,15.9888894789,50.9123940039,47.9206635861,2.97173041782,0.02
 05/07  06:00:00,99.4931992498,24.6300516303,44.4953986277,0.0,2.06121554724,15.9888894789,98.9413466282,95.9496162103,2.97173041782,0.02
 05/07  07:00:00,69.8611376131,18.6963729889,32.6572032119,0.0,2.06121554724,15.9888894789,78.8302302681,75.8384998503,2.97173041782,0.02
 05/07  08:00:00,125.651419266,25.0799035568,54.1410471028,0.0,4.12243109448,41.7362269337,92.4577928467,87.484908817,4.9528840297,0.02
 05/07  09:00:00,113.390358301,20.4058103096,46.6684336201,0.0,4.12243109448,41.7362269337,70.7057777043,65.7328936746,4.9528840297,0.02
 05/07  10:00:00,126.121336507,24.9899331715,54.7009347621,0.0,4.12243109448,41.7362269337,87.0927901033,82.1199060736,4.9528840297,0.02
 05/07  11:00:00,108.775028352,19.8210028052,42.3876718785,0.0,4.12243109448,41.7362269337,70.0522844469,65.0794004172,4.9528840297,0.02
 05/07  12:00:00,123.035321733,24.8324849973,51.6558013261,0.0,4.12243109448,41.7362269337,86.3407729013,81.3678888716,4.9528840297,0.02
 05/07  13:00:00,113.44813289,20.6082436766,46.4354891554,0.0,4.12243109448,41.7362269337,69.828443671,64.8555596413,4.9528840297,0.02
 05/07  14:00:00,127.624901096,24.7200220156,56.4744105211,0.0,4.12243109448,41.7362269337,85.0785814353,80.1056974057,4.9528840297,0.02
 05/07  15:00:00,118.414521145,20.8331696398,51.2652371562,0.0,4.12243109448,41.7362269337,67.2635333632,62.2906493335,4.9528840297,0.02
 05/07  16:00:00,109.899979558,24.9449479789,55.382255311,0.0,4.12243109448,24.8785346261,83.9664768212,78.9935927915,4.9528840297,0.02
 05/07  17:00:00,82.0753351328,18.8510693593,44.7624460894,0.0,2.06121554724,15.9888894789,62.4900628578,59.49833244,2.97173041782,0.02
 05/07  18:00:00,94.893740509,23.5602774029,52.7344183453,0.0,2.06121554724,15.9888894789,86.2727229149,83.2809924971,2.97173041782,0.02
 05/07  19:00:00,82.5127170036,18.626143396,43.0755872203,0.0,2.06121554724,15.9888894789,66.0033804149,63.011649997,2.97173041782,0.02
 05/07  20:00:00,106.309484932,23.1202958727,50.5180150991,0.0,2.06121554724,15.9888894789,87.5980996036,84.6063691858,2.97173041782,0.02
 05/07  21:00:00,84.1689406708,16.3066541706,35.3512084176,0.0,2.06121554724,15.9888894789,64.1246601062,61.1329296884,2.97173041782,0.02
 05/07  22:00:00,99.390640644,22.175606827,44.5438598029,0.0,2.06121554724,15.9888894789,91.6104861843,88.6187557665,2.97173041782,0.02
 05/07  23:00:00,78.046704329,15.4069503176,30.1286758694,0.0,2.06121554724,15.9888894789,64.4332148722,61.4414844544,2.97173041782,0.02
 05/07  24:00:00,100.720767009,22.382975392,45.6780529599,0.0,2.06121554724,15.9888894789,95.8887974047,92.8970669868,2.97173041782,0.02
 05/08  01:00:00,75.3295565732,14.4896890664,26.2790092343,0.0,4.12243109448,15.9888894789,64.4856966422,61.4939662244,2.97173041782,0.02
 05/08  02:00:00,101.398740988,22.6254587535,44.0408925984,0.0,4.12243109448,15.9888894789,95.7371181876,92.7453877697,2.97173041782,0.02
 05/08  03:00:00,79.7358603458,15.3893929194,29.785609107,0.0,4.12243109448,15.9888894789,73.6300765986,62.0567021638,2.97173041782,8.60164401701
 05/08  04:00:00,136.665850323,29.5065782445,55.0694390304,0.0,12.3672932834,24.9413748627,111.44674269,106.47385866,4.9528840297,0.02
 05/08  05:00:00,148.995242197,30.3573274054,59.4077347099,7.14034710226,12.3672932834,24.9413748627,181.337254871,176.364370841,4.9528840297,0.02
 05/08  06:00:00,205.647917277,30.8287945922,64.2253463694,2.70762906049,24.7345865669,70.7195625826,147.924901184,137.999133124,9.90576805939,0.02
 05/08  07:00:00,230.394745479,31.0624378334,68.7211178034,0.428781396975,37.1018798503,92.3937384068,125.696208538,115.770440478,9.90576805939,0.02
 05/08  08:00:00,250.464901479,31.2841329813,76.8341930668,0.121374684159,37.1018798503,104.434947198,114.057469199,104.131701139,9.90576805939,0.02
 05/08  09:00:00,268.495548798,31.7010069154,82.524488647,0.00331095522882,37.1018798503,116.476155989,98.8009646106,88.8751965512,9.90576805939,0.02
