Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  10:00:00,273.748846901,32.1978706418,87.2837177873,0.0,37.1018798503,116.476155989,87.8820670266,77.9562989672,9.90576805939,0.02
 05/08  11:00:00,279.904299411,32.6259407155,93.0109424763,0.0,37.1018798503,116.476155989,84.9388355328,66.414995934,9.90576805939,8.61807153946
 05/08  12:00:00,272.556959068,32.95771645,97.3735529747,0.0,37.1018798503,104.434947198,65.1151266864,55.189358627,9.90576805939,0.02
 05/08  13:00:00,284.191578917,33.2388558052,96.6853588426,0.0,37.1018798503,116.476155989,63.7824586379,53.8566905785,9.90576805939,0.02
 05/08  14:00:00,282.67890967,33.5901481955,94.821501638,0.0,37.1018798503,116.476155989,72.1414247468,62.2156566874,9.90576805939,0.02
 05/08  15:00:00,284.058324233,33.956379097,95.8348413938,0.0,37.1018798503,116.476155989,79.4381162745,60.9159423851,9.90576805939,8.61640583007
 05/08  16:00:00,285.869083227,34.3075454955,97.2949490869,0.0,37.1018798503,116.476155989,67.5991020165,57.6733339571,9.90576805939,0.02
 05/08  17:00:00,285.612101656,34.4902700456,96.856079171,0.0,37.1018798503,116.476155989,64.00449961,54.0787315507,9.90576805939,0.02
 05/08  18:00:00,177.37948416,30.0276466408,74.3515750143,0.0,24.7345865669,47.5788473902,55.0023423706,50.0294583409,4.9528840297,0.02
 05/08  19:00:00,176.020798503,29.8473097212,70.8240562611,0.0,24.7345865669,47.5788473902,64.671079793,59.6981957633,4.9528840297,0.02
 05/08  20:00:00,167.078627637,30.2952776244,70.9450189811,0.0,12.3672932834,38.6892022431,82.4026279186,79.4108975008,2.97173041782,0.02
 05/08  21:00:00,121.242652852,20.3833177133,46.8724272286,0.0,12.3672932834,27.0668015668,63.1670975889,60.1753671711,2.97173041782,0.02
 05/08  22:00:00,111.119296098,23.9651441368,52.3988914589,0.0,4.12243109448,15.9888894789,80.5638433857,77.5721129679,2.97173041782,0.02
 05/08  23:00:00,93.1708361717,18.3562322401,40.1965684727,0.0,4.12243109448,15.9888894789,62.0873414218,59.0956110039,2.97173041782,0.02
 05/08  24:00:00,104.13866618,22.6254587535,46.7808177315,0.0,4.12243109448,15.9888894789,86.5438883586,83.5521579408,2.97173041782,0.02
 05/09  01:00:00,80.8271317585,15.5868910882,30.6679469203,0.0,4.12243109448,15.9888894789,60.8458746354,57.8541442176,2.97173041782,0.02
 05/09  02:00:00,100.200002156,22.4005327902,43.0670796873,0.0,4.12243109448,15.9888894789,87.6845239903,84.6927935725,2.97173041782,0.02
 05/09  03:00:00,83.6205261908,16.3066541706,32.7415782165,0.0,4.12243109448,15.9888894789,63.5404059138,60.548675496,2.97173041782,0.02
 05/09  04:00:00,134.22289059,29.1691892996,52.9638680765,0.0,12.3672932834,24.9413748627,102.929511779,97.9566277493,4.9528840297,0.02
 05/09  05:00:00,145.688335099,30.5148642965,58.7543111344,4.32932645955,12.3672932834,24.9413748627,180.378676433,166.824155902,4.9528840297,8.60163650175
 05/09  06:00:00,203.182635624,30.9552293314,62.7952997601,1.54595906788,24.7345865669,70.7195625826,139.095538046,129.169769987,9.90576805939,0.02
 05/09  07:00:00,229.978138398,31.3430644804,68.2251663981,0.227498016634,37.1018798503,92.3937384068,117.742081628,107.816313569,9.90576805939,0.02
 05/09  08:00:00,249.122588924,31.6438361536,75.2187114079,0.0348499287444,37.1018798503,104.434947198,109.259720807,99.3339527473,9.90576805939,0.02
 05/09  09:00:00,269.809844587,32.2043122102,83.3388050112,0.0,37.1018798503,116.476155989,99.9720362056,90.0462681462,9.90576805939,0.02
 05/09  10:00:00,277.309075323,32.7757478001,90.2660875138,0.0,37.1018798503,116.476155989,84.0882865346,74.1625184752,9.90576805939,0.02
 05/09  11:00:00,281.100374905,33.2033578796,93.6295804819,0.0,37.1018798503,116.476155989,80.8769603884,62.3532209819,9.90576805939,8.61797134706
 05/09  12:00:00,267.728805384,33.4188431676,92.0842754955,0.0,37.1018798503,104.434947198,76.1285553804,66.202787321,9.90576805939,0.02
 05/09  13:00:00,281.041615098,33.7087832641,93.0654864245,0.0,37.1018798503,116.476155989,76.7870457779,66.8612777185,9.90576805939,0.02
 05/09  14:00:00,277.321899092,34.1206895813,88.9339687296,0.0,37.1018798503,116.476155989,80.4384697328,70.5127016734,9.90576805939,0.02
 05/09  15:00:00,282.185492086,34.6456761675,93.2726936352,0.0,37.1018798503,116.476155989,85.9004833832,67.3783686717,9.90576805939,8.61634665209
 05/09  16:00:00,290.160457767,35.2734301487,100.620436298,0.0,37.1018798503,116.476155989,55.409081859,45.4833137996,9.90576805939,0.02
 05/09  17:00:00,291.0533242,35.5676078831,101.219972858,0.0,37.1018798503,116.476155989,52.5167492129,42.5909811535,9.90576805939,0.02
 05/09  18:00:00,176.535020814,30.0333650002,73.5013976049,0.0,24.7345865669,47.5788473902,55.0860412961,50.1131572664,4.9528840297,0.02
 05/09  19:00:00,172.442250711,29.854413413,67.2384091607,0.0,24.7345865669,47.5788473902,68.3711511256,63.3982670959,4.9528840297,0.02
 05/09  20:00:00,162.564247127,30.2983103686,66.427610172,0.0,12.3672932834,38.6892022431,81.8433328424,78.8516024246,2.97173041782,0.02
 05/09  21:00:00,116.26947056,19.5609620455,42.7444739388,0.0,12.3672932834,27.0668015668,59.4547334723,56.4630030545,2.97173041782,0.02
 05/09  22:00:00,108.490904975,24.0551145221,49.6805301999,0.0,4.12243109448,15.9888894789,81.4496048056,78.4578743878,2.97173041782,0.02
 05/09  23:00:00,88.6782505707,17.511383976,36.5717022293,0.0,4.12243109448,15.9888894789,58.6231508891,55.6314204713,2.97173041782,0.02
 05/09  24:00:00,101.542201164,22.6254587535,44.1843529658,0.0,4.12243109448,15.9888894789,88.2304492198,85.2387188019,2.97173041782,0.02
 05/10  01:00:00,79.6414800841,15.6768614735,29.392325111,0.0,4.12243109448,15.9888894789,60.66140242,57.6696720022,2.97173041782,0.02
 05/10  02:00:00,98.1146476223,22.4005327902,40.9817254041,0.0,4.12243109448,15.9888894789,89.5842771922,86.5925467744,2.97173041782,0.02
 05/10  03:00:00,79.8198299951,15.8568022441,29.3907341983,0.0,4.12243109448,15.9888894789,64.9874283923,61.9956979745,2.97173041782,0.02
 05/10  04:00:00,133.40755434,29.5065782445,51.8111431328,0.0,12.3672932834,24.9413748627,102.221961147,97.2490771177,4.9528840297,0.02
 05/10  05:00:00,143.206221955,30.576313853,56.4087680939,4.13130701243,12.3672932834,24.9413748627,170.45079754,165.47791351,4.9528840297,0.02
 05/10  06:00:00,200.305552044,31.0043971955,59.8047999451,1.61020753587,24.7345865669,70.7195625826,137.837510417,127.911742357,9.90576805939,0.02
 05/10  07:00:00,225.420161243,31.427062596,63.53245097,0.278236168063,37.1018798503,92.3937384068,125.238403514,106.729564772,9.90576805939,8.60307068274
 05/10  08:00:00,244.262451835,31.768739628,70.2266574027,0.0418725293322,37.1018798503,104.434947198,108.007015952,98.0812478928,9.90576805939,0.02
 05/10  09:00:00,262.731112266,32.3337619568,76.1306391143,0.0,37.1018798503,116.476155989,101.765157409,91.8393893496,9.90576805939,0.02
 05/10  10:00:00,269.872235741,32.8045153469,82.800500485,0.0,37.1018798503,116.476155989,97.5307113761,87.6049433167,9.90576805939,0.02
 05/10  11:00:00,276.904903659,33.1275939925,89.5098776621,0.0,37.1018798503,116.476155989,89.5748076893,79.6490396299,9.90576805939,0.02
 05/10  12:00:00,265.925506129,33.3763191252,90.3234760838,0.0,37.1018798503,104.434947198,90.9830648236,72.4615404013,9.90576805939,8.61575636289
 05/10  13:00:00,278.199987199,33.6461064092,90.2865547284,0.0,37.1018798503,116.476155989,81.6367518775,71.7109838181,9.90576805939,0.02
 05/10  14:00:00,280.145813925,34.0033308353,91.8752629137,0.0,37.1018798503,116.476155989,74.6029107959,64.6771427365,9.90576805939,0.02
 05/10  15:00:00,279.625411234,34.3974788078,90.9608217254,0.0,37.1018798503,116.476155989,76.1881847292,66.2624166698,9.90576805939,0.02
 05/10  16:00:00,277.802751768,34.7073108581,88.8288159876,0.0,37.1018798503,116.476155989,91.7643494091,73.2444638613,9.90576805939,8.61411748839
 05/10  17:00:00,277.898649779,34.8616939351,88.7712201938,0.0,37.1018798503,116.476155989,80.1097646122,70.1839965528,9.90576805939,0.02
 05/10  18:00:00,174.224250213,30.0298953918,71.1941010487,0.0,24.7345865669,47.5788473902,63.5325154381,58.5596314085,4.9528840297,0.02
 05/10  19:00:00,173.102084787,29.8495370352,67.9031242539,0.0,24.7345865669,47.5788473902,68.4861135904,63.5132295607,4.9528840297,0.02
 05/10  20:00:00,163.069413003,30.2968509199,66.9342402495,0.0,12.3672932834,38.6892022431,81.8105191966,78.8187887788,2.97173041782,0.02
 05/10  21:00:00,116.092706361,19.4484990639,42.6801753957,0.0,12.3672932834,27.0668015668,59.7749154494,56.7831850316,2.97173041782,0.02
 05/10  22:00:00,108.888819454,24.0551145221,50.0784449481,0.0,4.12243109448,15.9888894789,81.4785149065,78.4867844887,2.97173041782,0.02
 05/10  23:00:00,88.4406358421,17.4214135907,36.4240581548,0.0,4.12243109448,15.9888894789,58.6388298436,55.6470994257,2.97173041782,0.02
 05/10  24:00:00,101.839077817,22.6254587535,44.4812298882,0.0,4.12243109448,15.9888894789,88.1949488027,85.2032183849,2.97173041782,0.02
 05/11  01:00:00,79.2592239081,15.5868910882,29.1000395895,0.0,4.12243109448,15.9888894789,60.6235884352,57.6318580174,2.97173041782,0.02
 05/11  02:00:00,98.2504673257,22.4005327902,41.117545377,0.0,4.12243109448,15.9888894789,88.2754483355,85.2837179177,2.97173041782,0.02
 05/11  03:00:00,79.5334316976,15.7668318588,29.1943065559,0.0,4.12243109448,15.9888894789,64.9366231879,61.9448927701,2.97173041782,0.02
 05/11  04:00:00,133.716367505,29.5065782445,52.1199565685,0.0,12.3672932834,24.9413748627,102.216411076,97.2435270464,4.9528840297,0.02
 05/11  05:00:00,143.48887472,30.5897896625,56.7120095643,4.09724276813,12.3672932834,24.9413748627,170.238065524,165.265181495,4.9528840297,0.02
 05/11  06:00:00,201.117453664,31.0191259405,60.5151739931,1.69700663394,24.7345865669,70.7195625826,137.751826561,127.826058502,9.90576805939,0.02
 05/11  07:00:00,229.717241156,31.4626613147,67.6824480752,0.389714904539,37.1018798503,92.3937384068,116.666097429,106.740329369,9.90576805939,0.02
 05/11  08:00:00,247.311497142,31.7110750488,73.3645464665,0.0106737370515,37.1018798503,104.434947198,117.326962711,98.808141101,9.90576805939,8.6130535502
 05/11  09:00:00,262.836764254,32.0796062629,76.4904617924,0.0,37.1018798503,116.476155989,103.286189995,93.3604219356,9.90576805939,0.02
 05/11  10:00:00,269.26270318,32.4527437629,82.5427607069,0.0,37.1018798503,116.476155989,99.1276815547,89.2019134953,9.90576805939,0.02
 05/11  11:00:00,271.71967354,32.6008653176,84.8513993656,0.0,37.1018798503,116.476155989,95.4581680377,85.5323999783,9.90576805939,0.02
 05/11  12:00:00,257.377554383,32.7338035702,82.4179994405,0.0,37.1018798503,104.434947198,104.968272983,86.4469628086,9.90576805939,8.61554211545
 05/11  13:00:00,269.745881555,32.8924932913,82.5860786124,0.0,37.1018798503,116.476155989,95.101513132,85.1757450726,9.90576805939,0.02
 05/11  14:00:00,268.339297325,32.9951445134,81.0769543928,0.0,37.1018798503,116.476155989,93.9234516743,83.9976836149,9.90576805939,0.02
 05/11  15:00:00,269.660333094,33.1655146022,82.2277291985,0.0,37.1018798503,116.476155989,92.301752631,82.3759845716,9.90576805939,0.02
 05/11  16:00:00,272.490101869,33.354305882,84.8691333272,0.0,37.1018798503,116.476155989,97.4783284135,78.9584812765,9.90576805939,8.61407907757
 05/11  17:00:00,273.230320858,33.3922950122,85.5722918203,0.0,37.1018798503,116.476155989,86.2433625863,76.3175945269,9.90576805939,0.02
 05/11  18:00:00,165.770777138,29.8439671894,62.9265602033,0.0,24.7345865669,47.5788473902,66.0141877167,61.041303687,4.9528840297,0.02
 05/11  19:00:00,164.929421533,30.2938191159,59.2861835411,0.0,24.7345865669,47.5788473902,72.0708194534,67.0979354237,4.9528840297,0.02
 05/11  20:00:00,145.828073489,29.0942139785,50.895542589,0.0,12.3672932834,38.6892022431,85.3905054978,82.3987750799,2.97173041782,0.02
 05/11  21:00:00,108.30998094,18.4462026254,35.9226200573,0.0,12.3672932834,27.0668015668,61.4712932778,58.47956286,2.97173041782,0.02
 05/11  22:00:00,97.0944303984,22.4005327902,39.9615087497,0.0,4.12243109448,15.9888894789,81.7246481714,78.7329177535,2.97173041782,0.02
 05/11  23:00:00,81.1830368272,16.0817282074,30.5290156491,0.0,4.12243109448,15.9888894789,61.1481678231,58.1564374053,2.97173041782,0.02
 05/11  24:00:00,92.5390874099,21.5008289372,36.3058695802,0.0,4.12243109448,15.9888894789,90.8431989122,87.8514684944,2.97173041782,0.02
 05/12  01:00:00,81.1358759042,16.0817282074,30.4818547496,0.0,4.12243109448,15.9888894789,64.9698216507,61.9780912329,2.97173041782,0.02
 05/12  02:00:00,92.0347748369,21.5008289372,35.8015570248,0.0,4.12243109448,15.9888894789,89.3642317523,86.3725013345,2.97173041782,0.02
 05/12  03:00:00,81.0825142132,16.0817282074,30.4284930071,0.0,4.12243109448,15.9888894789,64.0082206165,61.0164901987,2.97173041782,0.02
 05/12  04:00:00,134.478060452,29.4840856482,52.9041423967,0.0,12.3672932834,24.9413748627,102.91389424,97.94101021,4.9528840297,0.02
 05/12  05:00:00,146.022006381,30.4507905293,58.3931628606,5.08822055172,12.3672932834,24.9413748627,170.74247643,165.769592401,4.9528840297,0.02
 05/12  06:00:00,205.669943245,31.0791782634,64.4335902281,2.27102794288,24.7345865669,70.7195625826,137.94042559,128.014657531,9.90576805939,0.02
 05/12  07:00:00,233.360316783,31.5525381566,71.2641291762,0.361237519502,37.1018798503,92.3937384068,115.860387211,105.934619152,9.90576805939,0.02
 05/12  08:00:00,252.131759222,31.908751698,77.8609442962,0.136821837754,37.1018798503,104.434947198,115.051267707,96.5324593949,9.90576805939,8.61304025246
 05/12  09:00:00,269.377987196,32.4023801754,82.6790823246,0.0298368215215,37.1018798503,116.476155989,96.0711732796,86.1454052202,9.90576805939,0.02
 05/12  10:00:00,272.617523429,32.7724608755,85.5767531255,0.00113242744431,37.1018798503,116.476155989,87.4696914934,77.543923434,9.90576805939,0.02
 05/12  11:00:00,274.783089508,32.9993717509,87.5163329977,0.0,37.1018798503,116.476155989,81.661238561,71.7354705016,9.90576805939,0.02
 05/12  12:00:00,264.090021435,33.1328136257,88.7314277513,0.0,37.1018798503,104.434947198,86.8444387932,68.3231984881,9.90576805939,8.61547224567
 05/12  13:00:00,276.806151874,33.2829857476,89.2558592022,0.0,37.1018798503,116.476155989,77.9087148289,67.9829467695,9.90576805939,0.02
 05/12  14:00:00,278.528355768,33.5760888642,90.6850907658,0.0,37.1018798503,116.476155989,78.0237265071,68.0979584477,9.90576805939,0.02
 05/12  15:00:00,277.179593069,33.8793963216,89.0331297067,0.0,37.1018798503,116.476155989,81.7974874476,71.8717193882,9.90576805939,0.02
 05/12  16:00:00,276.139889046,34.11427022,87.7589469449,0.0,37.1018798503,116.476155989,83.7282643044,73.802496245,9.90576805939,0.02
 05/12  17:00:00,277.725526065,34.2901159562,89.1696517227,0.0,37.1018798503,116.476155989,89.2573857814,70.7419854423,9.90576805939,8.60963227968
 05/12  18:00:00,172.532266156,30.0265309142,69.5054870953,0.0,24.7345865669,47.5788473902,64.3501199951,59.3772359654,4.9528840297,0.02
 05/12  19:00:00,170.666195848,29.8456788052,65.4711018055,0.0,24.7345865669,47.5788473902,68.8720421971,63.8991581674,4.9528840297,0.02
 05/12  20:00:00,161.202965349,30.1820060777,65.1826469188,0.0,12.3672932834,38.6892022431,82.3691838975,79.3774534797,2.97173041782,0.02
 05/12  21:00:00,112.766640212,18.4012174328,40.4242672689,0.0,12.3672932834,27.0668015668,58.1534624818,55.161732064,2.97173041782,0.02
 05/12  22:00:00,107.623088299,23.7252231093,49.142605768,0.0,4.12243109448,15.9888894789,81.9342328548,78.942502437,2.97173041782,0.02
 05/12  23:00:00,88.5236550739,17.2414728201,36.6870187209,0.0,4.12243109448,15.9888894789,58.9742989599,55.9825685421,2.97173041782,0.02
 05/12  24:00:00,104.945567899,23.3353514397,46.854957005,0.0,4.12243109448,15.9888894789,90.5231788045,87.5314483866,2.97173041782,0.02
 05/13  01:00:00,86.9035998574,17.0615320495,35.2469043,0.0,4.12243109448,15.9888894789,63.3172924595,60.3255620417,2.97173041782,0.02
 05/13  02:00:00,106.07986416,23.6052625956,47.7193421301,0.0,4.12243109448,15.9888894789,92.6119515467,89.6202211289,2.97173041782,0.02
 05/13  03:00:00,77.436537083,14.9570983911,27.9071459778,0.0,4.12243109448,15.9888894789,63.3915174577,60.3997870399,2.97173041782,0.02
 05/13  04:00:00,120.591856438,29.1691892996,56.4673423528,0.0,4.12243109448,16.0517297156,109.028846321,106.037115904,2.97173041782,0.02
 05/13  05:00:00,112.264608942,28.0445594833,49.264724642,0.0,4.12243109448,16.0517297156,107.971179313,104.979448895,2.97173041782,0.02
 05/13  06:00:00,152.92589544,30.7436710424,66.0219913614,0.0,4.12243109448,39.6058045677,89.1009838558,86.109253438,2.97173041782,0.02
 05/13  07:00:00,186.686879915,30.7655334634,74.1412449379,3.3735021311,12.3672932834,65.3531420225,145.378921468,140.406037439,4.9528840297,0.02
 05/13  08:00:00,189.274642877,30.7599336952,75.9158334829,1.30164270888,12.3672932834,68.2430321324,140.194231567,135.221347538,4.9528840297,0.02
 05/13  09:00:00,222.467846543,30.9539168816,80.8125214651,0.387388252916,16.4897243779,93.1370602926,118.866228755,110.921614307,7.92461444751,0.02
 05/13  10:00:00,225.743498584,31.0663198476,84.1333793617,0.229704732578,16.4897243779,93.1370602926,109.811241197,93.2792150492,7.92461444751,8.60741170046
 05/13  11:00:00,228.004708446,31.1666878813,86.4614027505,0.062557017132,16.4897243779,93.1370602926,99.2247947114,91.2801802638,7.92461444751,0.02
 05/13  12:00:00,220.420426992,31.2090303779,88.0488880311,0.0,16.4897243779,83.9857416113,95.7799735329,87.8353590854,7.92461444751,0.02
 05/13  13:00:00,219.201699488,31.1950609343,86.844126808,0.0,16.4897243779,83.9857416113,96.0413791851,88.0967647376,7.92461444751,0.02
 05/13  14:00:00,217.861484284,31.2565573043,85.4424489229,0.0,16.4897243779,83.9857416113,94.7180333685,86.773418921,7.92461444751,0.02
 05/13  15:00:00,196.403636515,30.7436710424,81.9543810268,0.0,12.3672932834,70.6512738906,49.7562381321,44.7833541024,4.9528840297,0.02
 05/13  16:00:00,192.969685676,30.7436710424,78.5204247128,0.0,12.3672932834,70.6512738906,53.3424824938,48.3695984641,4.9528840297,0.02
 05/13  17:00:00,178.49152821,30.7436710424,76.5656298736,0.0,12.3672932834,58.1284167478,56.4754322829,51.5025482532,4.9528840297,0.02
 05/13  18:00:00,134.480629496,30.02390796,66.4618888277,0.0,12.3672932834,24.9413748627,79.735649544,74.7627655143,4.9528840297,0.02
 05/13  19:00:00,132.591859758,29.8439671894,62.4038931786,0.0,12.3672932834,24.9413748627,88.0485678859,83.0756838562,4.9528840297,0.02
 05/13  20:00:00,125.168788882,29.8439671894,60.369496286,0.0,4.12243109448,16.0517297156,98.9661763415,95.9744459237,2.97173041782,0.02
 05/13  21:00:00,86.774494964,16.6665357119,35.5356658672,0.0,4.12243109448,15.9888894789,58.461001872,55.4692714542,2.97173041782,0.02
 05/13  22:00:00,100.953839355,21.9155660673,44.328754818,0.0,4.12243109448,15.9888894789,85.6104028401,82.6186724223,2.97173041782,0.02
 05/13  23:00:00,76.1211034748,14.1171853251,27.4659309776,0.0,4.12243109448,15.9888894789,58.9267316406,55.9350012228,2.97173041782,0.02
 05/13  24:00:00,97.6447690618,21.4657141408,41.4695363938,0.0,4.12243109448,15.9888894789,86.9738845462,83.9821541284,2.97173041782,0.02
 05/14  01:00:00,72.9816463796,14.2472057049,26.2462336284,0.0,2.06121554724,15.9888894789,65.7670243846,62.7752939668,2.97173041782,0.02
 05/14  02:00:00,94.4877506945,21.4657141408,40.3737335773,0.0,2.06121554724,15.9888894789,97.210150701,85.6382399596,2.97173041782,8.60018032354
 05/14  03:00:00,66.3062096065,12.3863471051,21.4716794627,0.0,2.06121554724,15.9888894789,54.0586315179,51.0669011001,2.97173041782,0.02
 05/14  04:00:00,96.8892315817,21.9155660673,42.3253626722,0.0,2.06121554724,15.9888894789,92.1256635683,89.1339331504,2.97173041782,0.02
 05/14  05:00:00,62.8375797158,11.4515284557,18.960739208,0.0,2.06121554724,15.9888894789,50.9541371221,47.9624067043,2.97173041782,0.02
 05/14  06:00:00,93.1997347309,23.3704662361,39.4615199173,0.0,2.06121554724,15.9888894789,97.8813727117,94.8896422938,2.97173041782,0.02
 05/14  07:00:00,76.9633226078,19.9559583831,38.4998032505,0.0,2.06121554724,15.9888894789,78.4769191765,75.4851887587,2.97173041782,0.02
 05/14  08:00:00,117.889708428,24.3601404744,47.0990998079,0.0,4.12243109448,41.7362269337,91.3721989542,86.3993149245,4.9528840297,0.02
 05/14  09:00:00,112.65671491,20.5857510802,45.5302601243,0.0,4.12243109448,41.7362269337,71.0973853754,66.1245013457,4.9528840297,0.02
 05/14  10:00:00,126.249629545,25.0799035568,54.4907627062,0.0,4.12243109448,41.7362269337,86.0519646679,81.0790806382,4.9528840297,0.02
 05/14  11:00:00,116.384498118,20.8556622361,48.6067815146,0.0,4.12243109448,41.7362269337,68.766581481,63.7936974513,4.9528840297,0.02
 05/14  12:00:00,127.440327687,25.0799035568,55.6073365171,0.0,4.12243109448,41.7362269337,85.3878569149,80.4149728852,4.9528840297,0.02
 05/14  13:00:00,114.581750244,20.4957806949,47.1018675449,0.0,4.12243109448,41.7362269337,69.0893482514,64.1164642217,4.9528840297,0.02
 05/14  14:00:00,125.885721157,24.9899331715,54.137426747,0.0,4.12243109448,41.7362269337,85.9750537001,81.0021696704,4.9528840297,0.02
 05/14  15:00:00,114.474706617,20.6757214655,46.8649006412,0.0,4.12243109448,41.7362269337,68.65415779,63.6812737603,4.9528840297,0.02
 05/14  16:00:00,106.028070359,25.0799035568,51.1417633742,0.0,4.12243109448,24.8785346261,84.8081445757,79.835260546,4.9528840297,0.02
 05/14  17:00:00,79.8232180493,18.7161137814,42.6452852065,0.0,2.06121554724,15.9888894789,64.654249487,61.6625190691,2.97173041782,0.02
 05/14  18:00:00,95.7480771122,23.8751737515,53.2738592369,0.0,2.06121554724,15.9888894789,87.2678391863,84.2761087684,2.97173041782,0.02
 05/14  19:00:00,73.7045123491,17.3314432054,35.5849542505,0.0,2.06121554724,15.9888894789,64.3371487259,61.3454183081,2.97173041782,0.02
 05/14  20:00:00,97.3386473435,22.8503847167,41.8170893307,0.0,2.06121554724,15.9888894789,91.7696436656,88.7779132478,2.97173041782,0.02
 05/14  21:00:00,73.8702155713,14.9219835947,26.4600254142,0.0,2.06121554724,15.9888894789,58.3727945275,55.3810641097,2.97173041782,0.02
 05/14  22:00:00,93.8121097092,21.7656154251,39.3981918023,0.0,2.06121554724,15.9888894789,90.6387376835,87.6470072657,2.97173041782,0.02
 05/14  23:00:00,74.699080788,15.2094521488,26.9899866198,0.0,2.06121554724,15.9888894789,65.2929106403,62.3011802224,2.97173041782,0.02
 05/14  24:00:00,89.5920396346,21.0158622143,35.9278748972,0.0,2.06121554724,15.9888894789,92.8648561151,89.8731256973,2.97173041782,0.02
 05/15  01:00:00,74.5162077238,14.8270780113,25.1282721616,0.0,4.12243109448,15.9888894789,65.1128640889,62.1211336711,2.97173041782,0.02
 05/15  02:00:00,96.2771687983,22.4005327902,39.1442471046,0.0,4.12243109448,15.9888894789,96.5657406853,93.5740102674,2.97173041782,0.02
 05/15  03:00:00,75.4471042279,14.7420428241,26.1556392167,0.0,4.12243109448,15.9888894789,65.3812031006,62.3894726828,2.97173041782,0.02
 05/15  04:00:00,133.028988873,29.5065782445,51.4325781858,0.0,12.3672932834,24.9413748627,112.057449825,107.084565795,4.9528840297,0.02
 05/15  05:00:00,147.18664066,30.3478561986,56.7835235175,7.96542846634,12.3672932834,24.9413748627,181.627101406,176.654217376,4.9528840297,0.02
 05/15  06:00:00,203.788401449,30.8061982739,61.7708406881,3.32521563524,24.7345865669,70.7195625826,148.064083689,138.138315629,9.90576805939,0.02
 05/15  07:00:00,229.17833395,31.0125514346,67.4705033222,0.5128664205,37.1018798503,92.3937384068,134.305584254,115.795019107,9.90576805939,8.60479708739
 05/15  08:00:00,246.729149052,31.2354100682,73.040826971,0.227736171624,37.1018798503,104.434947198,116.228793604,106.303025544,9.90576805939,0.02
 05/15  09:00:00,265.380749997,31.6303296503,79.4385525677,0.0451858485121,37.1018798503,116.476155989,107.035510238,97.1097421786,9.90576805939,0.02
 05/15  10:00:00,270.755750838,32.0252725463,84.4632956632,0.0,37.1018798503,116.476155989,92.6048797468,82.6791116874,9.90576805939,0.02
 05/15  11:00:00,273.173467178,32.2890931185,86.6169825439,0.0,37.1018798503,116.476155989,82.991575746,73.0658076866,9.90576805939,0.02
 05/15  12:00:00,255.647538937,32.3211875693,81.1006236862,0.0,37.1018798503,104.434947198,101.054505666,82.5333427185,9.90576805939,8.61539488782
 05/15  13:00:00,266.339295442,32.4257373741,79.646268252,0.0,37.1018798503,116.476155989,100.206103402,90.2803353421,9.90576805939,0.02
 05/15  14:00:00,266.627064716,32.6745417124,79.6853428111,0.0,37.1018798503,116.476155989,98.1765166025,88.2507485431,9.90576805939,0.02
 05/15  15:00:00,261.226177559,32.9823553579,73.9767506788,0.0,37.1018798503,116.476155989,96.2083513248,86.2825832654,9.90576805939,0.02
 05/15  16:00:00,262.527251225,33.2643235934,74.9962810316,0.0,37.1018798503,116.476155989,103.229977532,84.7113119777,9.90576805939,8.61289749518
 05/15  17:00:00,261.950393208,33.5085122451,74.1761573226,0.0,37.1018798503,116.476155989,93.0012572359,83.0754891765,9.90576805939,0.02
 05/15  18:00:00,159.069960741,30.0250392893,56.0446762578,0.0,24.7345865669,47.5788473902,67.4069123446,62.4340283149,4.9528840297,0.02
 05/15  19:00:00,157.3868478,29.8453152686,52.1921182402,0.0,24.7345865669,47.5788473902,71.7733623482,66.8004783185,4.9528840297,0.02
 05/15  20:00:00,148.17684153,30.1815600785,52.15696915,0.0,12.3672932834,38.6892022431,86.5643956915,83.5726652737,2.97173041782,0.02
 05/15  21:00:00,104.35687627,18.2887544512,32.1269661426,0.0,12.3672932834,27.0668015668,59.7501531912,56.7584227734,2.97173041782,0.02
 05/15  22:00:00,95.2032799456,22.7379217351,37.7329696109,0.0,4.12243109448,15.9888894789,80.1440347515,77.1523043337,2.97173041782,0.02
 05/15  23:00:00,77.222450973,15.9467726294,26.7033856318,0.0,4.12243109448,15.9888894789,57.8162286307,54.8244982128,2.97173041782,0.02
 05/15  24:00:00,91.0870598608,21.9506808637,34.4039903637,0.0,4.12243109448,15.9888894789,92.7383932453,89.7466628275,2.97173041782,0.02
 05/16  01:00:00,75.9216871444,15.8568022441,25.4925922112,0.0,4.12243109448,15.9888894789,59.3712275891,56.3794971712,2.97173041782,0.02
 05/16  02:00:00,91.8416804259,22.175606827,34.9336849824,0.0,4.12243109448,15.9888894789,94.0917778538,91.1000474359,2.97173041782,0.02
 05/16  03:00:00,73.7954030551,15.4069503176,23.8161599974,0.0,4.12243109448,15.9888894789,63.1687177766,60.1769873587,2.97173041782,0.02
 05/16  04:00:00,129.961614024,29.7764894004,48.095292475,0.0,12.3672932834,24.9413748627,105.453537345,100.480653316,4.9528840297,0.02
 05/16  05:00:00,137.564069071,29.9312908282,49.8879973784,5.65494868362,12.3672932834,24.9413748627,173.820448099,168.84756407,4.9528840297,0.02
 05/16  06:00:00,197.574814211,30.9893081229,55.2963117572,3.40304777972,24.7345865669,70.7195625826,140.431844623,130.506076563,9.90576805939,0.02
 05/16  07:00:00,223.735362408,31.2870946334,61.4599202817,0.805939999892,37.1018798503,92.3937384068,118.933764493,109.007996433,9.90576805939,0.02
 05/16  08:00:00,238.978101129,31.4955537132,64.9144251154,0.34289311717,37.1018798503,104.434947198,118.458106583,99.939453108,9.90576805939,8.6128854153
 05/16  09:00:00,258.981673653,31.9295284827,72.6769663725,0.108507281165,37.1018798503,116.476155989,103.910591036,93.9848229767,9.90576805939,0.02
 05/16  10:00:00,264.150468922,32.3494917673,77.5248322022,0.00898921900285,37.1018798503,116.476155989,99.6929473805,89.7671793211,9.90576805939,0.02
 05/16  11:00:00,270.997523565,32.747737278,83.982424641,0.0,37.1018798503,116.476155989,95.2605699586,85.3348018992,9.90576805939,0.02
 05/16  12:00:00,260.603504685,32.9304272034,85.447313694,0.0,37.1018798503,104.434947198,100.178491025,81.657376335,9.90576805939,8.61534663015
 05/16  13:00:00,273.781025257,33.1224088035,86.3913248324,0.0,37.1018798503,116.476155989,93.1422806666,83.2165126072,9.90576805939,0.02
 05/16  14:00:00,272.229545315,33.4142652498,84.5481271789,0.0,37.1018798503,116.476155989,92.0590437368,82.1332756774,9.90576805939,0.02
 05/16  15:00:00,274.393402029,33.8515338802,86.2748240249,0.0,37.1018798503,116.476155989,88.8593859047,78.9336178454,9.90576805939,0.02
 05/16  16:00:00,276.389134924,34.1452430949,87.9772399822,0.0,37.1018798503,116.476155989,82.6052346489,72.6794665895,9.90576805939,0.02
 05/16  17:00:00,271.629262535,34.260388495,83.1031125576,0.0,37.1018798503,116.476155989,96.3054758551,77.7901881515,9.90576805939,8.60951964417
 05/16  18:00:00,164.197807886,30.0259000749,61.1716632316,0.0,24.7345865669,47.5788473902,65.7414392061,60.7685551764,4.9528840297,0.02
 05/16  19:00:00,162.433251839,29.8465767487,57.2372646554,0.0,24.7345865669,47.5788473902,70.1234153965,65.1505313668,4.9528840297,0.02
 05/16  20:00:00,152.642260008,30.1826139172,56.6213391171,0.0,12.3672932834,38.6892022431,84.1433759593,81.1516455415,2.97173041782,0.02
 05/16  21:00:00,107.330407998,18.4012174328,34.9880381771,0.0,12.3672932834,27.0668015668,59.2625372044,56.2708067866,2.97173041782,0.02
 05/16  22:00:00,97.2176827152,22.6404538177,39.8448406352,0.0,4.12243109448,15.9888894789,81.2227393688,78.231008951,2.97173041782,0.02
 05/16  23:00:00,79.5965263966,16.1267134,28.8975206235,0.0,4.12243109448,15.9888894789,57.4832233292,54.4914929113,2.97173041782,0.02
 05/16  24:00:00,94.9008665194,22.4005327902,37.7679454358,0.0,4.12243109448,15.9888894789,90.6636140938,87.671883676,2.97173041782,0.02
 05/17  01:00:00,78.6010633581,16.0817282074,27.9470428027,0.0,4.12243109448,15.9888894789,65.0650583769,62.0733279591,2.97173041782,0.02
 05/17  02:00:00,88.293153428,21.5008289372,32.0599362167,0.0,4.12243109448,15.9888894789,89.7100799588,86.718349541,2.97173041782,0.02
 05/17  03:00:00,78.5264519829,16.3066541706,27.6475054159,0.0,4.12243109448,15.9888894789,61.1561047726,58.1643743548,2.97173041782,0.02
 05/17  04:00:00,126.987923923,29.3941152629,45.5039768562,0.0,12.3672932834,24.9413748627,104.118999719,99.1461156892,4.9528840297,0.02
 05/17  05:00:00,139.825729892,30.5802942037,50.980694187,6.17490966728,12.3672932834,24.9413748627,172.009676172,167.036792143,4.9528840297,0.02
 05/17  06:00:00,195.188085422,30.9567229538,52.7231260959,3.62209016843,24.7345865669,70.7195625826,139.612986112,129.687218052,9.90576805939,0.02
 05/17  07:00:00,220.586071525,31.3515139105,58.08765486,0.964501344311,37.1018798503,92.3937384068,118.226826905,108.301058846,9.90576805939,0.02
 05/17  08:00:00,240.301295511,31.545481302,66.1623002528,0.368277441522,37.1018798503,104.434947198,109.35366315,99.4278950911,9.90576805939,0.02
 05/17  09:00:00,259.864598625,31.9365989147,73.548768935,0.112522247829,37.1018798503,116.476155989,111.980967815,93.4607143768,9.90576805939,8.61448537853
 05/17  10:00:00,264.278030326,32.4452984198,77.5518858121,0.0137150516301,37.1018798503,116.476155989,98.6332609231,88.7074928637,9.90576805939,0.02
 05/17  11:00:00,272.009131404,32.8888245832,84.8529754995,0.0,37.1018798503,116.476155989,94.0156117822,84.0898437228,9.90576805939,0.02
 05/17  12:00:00,264.316729346,33.1604771234,88.9305104615,0.0,37.1018798503,104.434947198,85.2936620123,75.3678939529,9.90576805939,0.02
 05/17  13:00:00,277.148990446,33.3951897213,89.4864495677,0.0,37.1018798503,116.476155989,92.3898698848,73.8664886008,9.90576805939,8.61761322466
 05/17  14:00:00,278.521210303,33.8563021232,90.3977797167,0.0,37.1018798503,116.476155989,82.5021389577,72.5763708983,9.90576805939,0.02
 05/17  15:00:00,276.812449557,34.3894846542,88.1559485755,0.0,37.1018798503,116.476155989,86.8535366976,76.9277686382,9.90576805939,0.02
 05/17  16:00:00,277.652004598,34.7782578582,88.6071193125,0.0,37.1018798503,116.476155989,86.073761593,76.1479935336,9.90576805939,0.02
 05/17  17:00:00,277.290213308,34.8929902264,88.1314383705,0.0,37.1018798503,116.476155989,82.4529300251,72.5271619657,9.90576805939,0.02
 05/17  18:00:00,166.835860522,30.0273460503,63.8082486002,0.0,24.7345865669,47.5788473902,73.8789173711,60.3212384358,4.9528840297,8.60479490559
 05/17  19:00:00,164.177311191,29.8486841625,58.9792110987,0.0,24.7345865669,47.5788473902,69.8821936089,64.9093095792,4.9528840297,0.02
 05/17  20:00:00,155.274975307,30.297030168,59.1396394662,0.0,12.3672932834,38.6892022431,83.6839572043,80.6922267865,2.97173041782,0.02
 05/17  21:00:00,109.370059685,18.5136804144,36.9152290327,0.0,12.3672932834,27.0668015668,59.2790866526,56.2873562348,2.97173041782,0.02
 05/17  22:00:00,100.135441867,22.7904044599,42.6126493956,0.0,4.12243109448,15.9888894789,80.8047218386,77.8129914208,2.97173041782,0.02
 05/17  23:00:00,82.2432484717,16.3066541706,31.3643021842,0.0,4.12243109448,15.9888894789,57.1049392534,54.1132088355,2.97173041782,0.02
 05/17  24:00:00,97.4223734608,22.4005327902,40.2894526386,0.0,4.12243109448,15.9888894789,90.169621639,87.1778912212,2.97173041782,0.02
 05/18  01:00:00,81.3680692467,16.2166837853,30.5790933795,0.0,4.12243109448,15.9888894789,64.6587174062,61.6669869883,2.97173041782,0.02
 05/18  02:00:00,93.0420961883,21.7257549005,36.5839532847,0.0,4.12243109448,15.9888894789,94.6901258089,91.6983953911,2.97173041782,0.02
 05/18  03:00:00,78.3417991077,15.8568022441,27.912704743,0.0,4.12243109448,15.9888894789,60.544336452,57.5526060342,2.97173041782,0.02
 05/18  04:00:00,133.914974949,29.7764894004,52.0486540254,0.0,12.3672932834,24.9413748627,102.739587954,97.7667039245,4.9528840297,0.02
 05/18  05:00:00,139.852374125,30.0020150283,53.7260708809,4.03445666658,12.3672932834,24.9413748627,170.921268443,165.948384413,4.9528840297,0.02
 05/18  06:00:00,201.605178931,31.1596504615,60.377037902,2.18234465243,24.7345865669,70.7195625826,137.90996411,127.984196051,9.90576805939,0.02
 05/18  07:00:00,226.438905857,31.4692979512,64.3332924195,0.453919505472,37.1018798503,92.3937384068,116.653002479,106.72723442,9.90576805939,0.02
 05/18  08:00:00,243.137616405,31.6733309464,69.1535759219,0.0854946350788,37.1018798503,104.434947198,109.133972435,99.2082043754,9.90576805939,0.02
 05/18  09:00:00,260.949400004,32.1335259186,74.549111992,0.0,37.1018798503,116.476155989,111.272946143,92.7527504646,9.90576805939,8.61442761875
 05/18  10:00:00,268.896631417,32.6349574127,81.9945523052,0.0,37.1018798503,116.476155989,97.8779521184,87.952184059,9.90576805939,0.02
 05/18  11:00:00,276.569224609,33.1420361356,89.1598875384,0.0,37.1018798503,116.476155989,86.7138723186,76.7881042592,9.90576805939,0.02
 05/18  12:00:00,264.495010714,33.3719257507,88.8973708202,0.0,37.1018798503,104.434947198,83.9730308684,74.0472628091,9.90576805939,0.02
 05/18  13:00:00,271.722852683,33.4890114115,83.9664457137,0.0,37.1018798503,116.476155989,100.543367798,82.020080667,9.90576805939,8.61751907165
 05/18  14:00:00,273.704284832,33.8691069414,85.5680522024,0.0,37.1018798503,116.476155989,90.528700493,80.6029324336,9.90576805939,0.02
 05/18  15:00:00,279.52741492,34.4122030342,90.8482231076,0.0,37.1018798503,116.476155989,80.0655094115,70.1397413521,9.90576805939,0.02
 05/18  16:00:00,281.103252944,34.7630030979,92.0736471767,0.0,37.1018798503,116.476155989,72.588415461,62.6626474016,9.90576805939,0.02
 05/18  17:00:00,277.463751845,34.8507068619,88.3472767363,0.0,37.1018798503,116.476155989,79.2477875646,69.3220195052,9.90576805939,0.02
 05/18  18:00:00,168.722621829,29.9375107957,65.7848413072,0.0,24.7345865669,47.5788473902,64.7968769516,59.8239929219,4.9528840297,0.02
 05/18  19:00:00,167.903695701,29.8480155868,62.7062412477,0.0,24.7345865669,47.5788473902,77.9613884596,64.4035785934,4.9528840297,8.60492583652
 05/18  20:00:00,158.378188315,30.2958984543,62.2439720692,0.0,12.3672932834,38.6892022431,82.5989653273,79.6072349095,2.97173041782,0.02
 05/18  21:00:00,113.310547627,19.4484990639,39.898025931,0.0,12.3672932834,27.0668015668,60.3013937351,57.3096633173,2.97173041782,0.02
 05/18  22:00:00,104.298557181,23.8151934946,45.7281047989,0.0,4.12243109448,15.9888894789,82.1937572697,79.2020268519,2.97173041782,0.02
 05/18  23:00:00,85.785264381,17.3314432054,33.8586582015,0.0,4.12243109448,15.9888894789,59.1745987812,56.1828683634,2.97173041782,0.02
 05/18  24:00:00,99.170632877,22.6254587535,41.8127860953,0.0,4.12243109448,15.9888894789,88.6088762588,85.617145841,2.97173041782,0.02
 05/19  01:00:00,76.4370573783,15.4069503176,26.4578149988,0.0,4.12243109448,15.9888894789,60.8785136681,57.8867832503,2.97173041782,0.02
 05/19  02:00:00,97.355145804,22.6254587535,39.9972990834,0.0,4.12243109448,15.9888894789,90.0696406376,87.0779102198,2.97173041782,0.02
 05/19  03:00:00,73.2951412,14.9570983911,23.7657507396,0.0,4.12243109448,15.9888894789,64.5949571004,61.6032266826,2.97173041782,0.02
 05/19  04:00:00,134.263587747,30.0688931526,52.104863137,0.0,12.3672932834,24.9413748627,103.548515941,98.575631911,4.9528840297,0.02
 05/19  05:00:00,137.477090736,30.0213864405,51.7519170936,3.6139557327,12.3672932834,24.9413748627,171.111061032,166.138177002,4.9528840297,0.02
 05/19  06:00:00,198.471808869,31.1970886118,57.4113136458,1.97726078956,24.7345865669,70.7195625826,138.231257371,128.305489312,9.90576805939,0.02
 05/19  07:00:00,225.387053125,31.5143528449,63.2732540008,0.417053475002,37.1018798503,92.3937384068,116.847431343,106.921663283,9.90576805939,0.02
 05/19  08:00:00,243.823948198,31.8167927248,69.6959627833,0.0859979750414,37.1018798503,104.434947198,108.141313156,98.2155450969,9.90576805939,0.02
 05/19  09:00:00,262.163779744,32.1190278815,75.7760122003,0.00198887357259,37.1018798503,116.476155989,103.906817111,93.9810490521,9.90576805939,0.02
 05/19  10:00:00,268.383896336,32.707977682,81.4087409211,0.0,37.1018798503,116.476155989,107.178110467,88.6556072196,9.90576805939,8.61673518824
 05/19  11:00:00,274.016616424,33.0802970714,86.6690464337,0.0,37.1018798503,116.476155989,92.178256588,82.2524885286,9.90576805939,0.02
 05/19  12:00:00,262.866233368,33.3163532525,87.3241942128,0.0,37.1018798503,104.434947198,90.0261445331,80.1003764738,9.90576805939,0.02
 05/19  13:00:00,274.163727826,33.6054923143,86.2908661699,0.0,37.1018798503,116.476155989,92.7316430818,82.8058750224,9.90576805939,0.02
 05/19  14:00:00,279.670267011,34.1956823965,91.2073939699,0.0,37.1018798503,116.476155989,93.4961285432,74.9736765649,9.90576805939,8.61668391891
 05/19  15:00:00,281.557149444,34.6335473512,92.6566370694,0.0,37.1018798503,116.476155989,79.2970044252,69.3712363658,9.90576805939,0.02
 05/19  16:00:00,278.798182737,34.7045958352,89.8270094197,0.0,37.1018798503,116.476155989,86.4976883108,76.5719202514,9.90576805939,0.02
 05/19  17:00:00,276.857650307,34.5466202478,88.0452786534,0.0,37.1018798503,116.476155989,88.4331652066,78.5073971472,9.90576805939,0.02
 05/19  18:00:00,169.640268473,29.9360535116,66.7039527372,0.0,24.7345865669,47.5788473902,65.2006387727,60.227754743,4.9528840297,0.02
 05/19  19:00:00,168.330555651,29.8456843636,63.1354389946,0.0,24.7345865669,47.5788473902,69.9575348613,64.9846508316,4.9528840297,0.02
 05/19  20:00:00,158.54806402,30.1820160225,62.5277171585,0.0,12.3672932834,38.6892022431,82.9283532835,79.9366228657,2.97173041782,0.02
 05/19  21:00:00,113.44156129,19.3360360822,40.1414889247,0.0,12.3672932834,27.0668015668,68.8572014552,57.2820803065,2.97173041782,8.60339073094
 05/19  22:00:00,105.014315136,23.7252231093,46.5338319803,0.0,4.12243109448,15.9888894789,81.9781535246,78.9864231067,2.97173041782,0.02
 05/19  23:00:00,86.3743101602,17.2414728201,34.5376732811,0.0,4.12243109448,15.9888894789,59.1251061859,56.1333757681,2.97173041782,0.02
 05/19  24:00:00,99.3490742619,22.4005327902,42.2161524287,0.0,4.12243109448,15.9888894789,87.4271177649,84.4353873471,2.97173041782,0.02
 05/20  01:00:00,84.4788347514,17.0615320495,32.8221388481,0.0,4.12243109448,15.9888894789,64.1772644725,61.1855340547,2.97173041782,0.02
 05/20  02:00:00,101.783205388,23.5152922103,43.5126534812,0.0,4.12243109448,15.9888894789,92.3397576805,89.3480272627,2.97173041782,0.02
 05/20  03:00:00,75.0061017397,14.9570983911,25.4767104525,0.0,4.12243109448,15.9888894789,63.4560753961,60.4643449783,2.97173041782,0.02
 05/20  04:00:00,115.771896546,29.1691892996,51.6473823544,0.0,4.12243109448,16.0517297156,109.626837094,106.635106676,2.97173041782,0.02
 05/20  05:00:00,107.27926513,28.0445594833,44.2793807962,0.0,4.12243109448,16.0517297156,108.675613738,105.68388332,2.97173041782,0.02
 05/20  06:00:00,145.269324596,30.7436710424,58.3654205525,0.0,4.12243109448,39.6058045677,89.9495195851,86.9577891673,2.97173041782,0.02
 05/20  07:00:00,180.561000552,30.7626132414,65.7838737636,5.60791426496,12.3672932834,65.3531420225,147.402273047,142.429389017,4.9528840297,0.02
 05/20  08:00:00,187.404340185,30.7535624139,72.6977041979,2.65585270526,12.3672932834,68.2430321324,143.038362595,138.065478565,4.9528840297,0.02
 05/20  09:00:00,218.645107167,30.8184722114,76.9337436701,0.578905123576,16.4897243779,93.1370602926,129.948769751,122.004155303,7.92461444751,0.02
 05/20  10:00:00,220.511475703,30.8623518071,78.9760805701,0.358975302071,16.4897243779,93.1370602926,120.906648752,112.962034305,7.92461444751,0.02
 05/20  11:00:00,222.017874123,30.9213015354,80.5848245551,0.1976721778,16.4897243779,93.1370602926,114.675284647,106.7306702,7.92461444751,0.02
 05/20  12:00:00,213.672713596,30.9817921113,81.4366477119,0.0917435391193,16.4897243779,83.9857416113,113.462455791,105.517841344,7.92461444751,0.02
 05/20  13:00:00,213.925681709,31.0388867999,81.6860173653,0.0382413821635,16.4897243779,83.9857416113,115.344022563,107.399408116,7.92461444751,0.02
 05/20  14:00:00,213.755390697,31.1151246026,81.4777715306,0.0,16.4897243779,83.9857416113,120.035224533,103.504743864,7.92461444751,8.60586622191
 05/20  15:00:00,192.418348508,30.7436710424,77.9691073338,0.0,12.3672932834,70.6512738906,55.8951518712,50.9222678415,4.9528840297,0.02
 05/20  16:00:00,190.449140137,30.7436710424,75.99990673,0.0,12.3672932834,70.6512738906,56.0885089535,51.1156249238,4.9528840297,0.02
 05/20  17:00:00,177.689472404,30.7436710424,75.763587811,0.0,12.3672932834,58.1284167478,59.6031656403,54.6302816106,4.9528840297,0.02
 05/20  18:00:00,132.161455829,29.6190412261,64.5475833051,0.0,12.3672932834,24.9413748627,82.7359762419,77.7630922122,4.9528840297,0.02
 05/20  19:00:00,135.498964079,30.0688931526,65.0860729525,0.0,12.3672932834,24.9413748627,90.2685545009,85.2956704712,4.9528840297,0.02
 05/20  20:00:00,122.840570537,29.1691892996,58.7160572527,0.0,4.12243109448,16.0517297156,100.025056352,97.0333259339,2.97173041782,0.02
 05/20  21:00:00,83.676382446,15.9467726294,33.1573178591,0.0,4.12243109448,15.9888894789,58.8563413187,55.8646109009,2.97173041782,0.02
 05/20  22:00:00,105.447858396,22.8503847167,47.8650857994,0.0,4.12243109448,15.9888894789,94.674081939,91.6823515211,2.97173041782,0.02
 05/20  23:00:00,81.7476463789,15.5868910882,31.5884632924,0.0,4.12243109448,15.9888894789,65.2136021044,62.2218716866,2.97173041782,0.02
 05/20  24:00:00,99.5476467757,21.9506808637,42.864577986,0.0,4.12243109448,15.9888894789,94.886544914,91.8948144962,2.97173041782,0.02
 05/21  01:00:00,79.1758765694,15.3893929194,31.2868426295,0.0,2.06121554724,15.9888894789,65.5902421791,62.5985117613,2.97173041782,0.02
 05/21  02:00:00,94.0012535481,21.0158622143,40.3370898023,0.0,2.06121554724,15.9888894789,92.9366273899,89.9448969721,2.97173041782,0.02
 05/21  03:00:00,69.6260786963,13.0874610922,24.0732827873,0.0,2.06121554724,15.9888894789,58.4069701839,55.415239766,2.97173041782,0.02
 05/21  04:00:00,99.7022774544,22.2705124104,44.7720280248,0.0,2.06121554724,15.9888894789,94.2838750091,91.2921445913,2.97173041782,0.02
 05/21  05:00:00,66.70615514,12.3863471051,21.8716262801,0.0,2.06121554724,15.9888894789,54.147828551,51.1560981332,2.97173041782,0.02
 05/21  06:00:00,96.0278167953,23.3704662361,42.2896030236,0.0,2.06121554724,15.9888894789,101.898349637,98.9066192188,2.97173041782,0.02
 05/21  07:00:00,78.6131837544,19.7760176125,40.3296061158,0.0,2.06121554724,15.9888894789,78.5681998925,75.5764694747,2.97173041782,0.02
 05/21  08:00:00,122.418042707,24.675036823,51.3125385966,0.0,4.12243109448,41.7362269337,92.5937436673,87.6208596376,4.9528840297,0.02
 05/21  09:00:00,112.336602735,20.4058103096,45.6146793109,0.0,4.12243109448,41.7362269337,71.5762549649,66.6033709352,4.9528840297,0.02
 05/21  10:00:00,128.27672387,25.1698739422,56.67638255,0.0,4.12243109448,41.7362269337,87.2948579639,82.3219739342,4.9528840297,0.02
 05/21  11:00:00,110.266703198,19.7760176125,44.1745723763,0.0,4.12243109448,41.7362269337,66.508232446,61.5353484163,4.9528840297,0.02
 05/21  12:00:00,130.265936457,25.3498147128,58.4856542697,0.0,4.12243109448,41.7362269337,80.254683176,75.2817991463,4.9528840297,0.02
 05/21  13:00:00,111.886464148,20.0459287684,45.5244220696,0.0,4.12243109448,41.7362269337,66.9674573531,61.9945733234,4.9528840297,0.02
 05/21  14:00:00,130.689246055,25.4397850981,58.818993378,0.0,4.12243109448,41.7362269337,85.6194658423,80.6465818126,4.9528840297,0.02
 05/21  15:00:00,112.197880407,20.3158399243,45.565927073,0.0,4.12243109448,41.7362269337,78.0248780167,64.4710541202,4.9528840297,8.60093986684
 05/21  16:00:00,110.97616177,25.5297554834,55.8736310016,0.0,4.12243109448,24.8785346261,86.250011663,81.2771276333,4.9528840297,0.02
 05/21  17:00:00,74.9859195341,18.1762914695,38.3478094311,0.0,2.06121554724,15.9888894789,66.804618591,63.8128881732,2.97173041782,0.02
 05/21  18:00:00,91.8178978503,24.325025678,48.8938285261,0.0,2.06121554724,15.9888894789,89.4731779585,86.4814475407,2.97173041782,0.02
 05/21  19:00:00,66.9668274581,15.9467726294,30.2548113034,0.0,2.06121554724,15.9888894789,60.9362183978,57.94448798,2.97173041782,0.02
 05/21  20:00:00,94.7161240498,21.690640104,40.3771820626,0.0,2.06121554724,15.9888894789,90.6496871583,87.6579567404,2.97173041782,0.02
 05/21  21:00:00,75.9457304019,14.9044261965,28.5645336772,0.0,2.06121554724,15.9888894789,61.2862030998,58.294472682,2.97173041782,0.02
 05/21  22:00:00,94.9637056417,21.9155660673,40.399837746,0.0,2.06121554724,15.9888894789,91.096724106,88.1049936882,2.97173041782,0.02
 05/21  23:00:00,68.354348012,13.5548704169,22.3227071115,0.0,2.06121554724,15.9888894789,59.9571047863,56.9653743685,2.97173041782,0.02
 05/21  24:00:00,94.6625490377,22.1580494288,39.844762394,0.0,2.06121554724,15.9888894789,95.4068448413,92.4151144235,2.97173041782,0.02
 05/22  01:00:00,74.1104646161,14.2746334994,25.297845172,0.0,4.12243109448,15.9888894789,59.9054700746,56.9137396568,2.97173041782,0.02
 05/22  02:00:00,91.1420838682,21.0158622143,35.4167043908,0.0,4.12243109448,15.9888894789,92.7909971551,89.7992667372,2.97173041782,0.02
 05/22  03:00:00,74.0255148779,14.1371155874,25.3618487766,0.0,4.12243109448,15.9888894789,58.1140959125,55.1223654947,2.97173041782,0.02
 05/22  04:00:00,131.924959564,29.5965486298,50.2385793532,0.0,12.3672932834,24.9413748627,111.776479709,106.803595679,4.9528840297,0.02
 05/22  05:00:00,141.97950636,29.8739469462,52.3418344421,7.67389338563,12.3672932834,24.9413748627,182.598567866,177.625683836,4.9528840297,0.02
 05/22  06:00:00,200.474237123,30.8480593582,57.6346166644,4.10541516937,24.7345865669,70.7195625826,148.272609341,138.346841282,9.90576805939,0.02
 05/22  07:00:00,226.061589625,31.0217467162,63.0832331662,1.77421589045,37.1018798503,92.3937384068,127.347042496,117.421274436,9.90576805939,0.02
 05/22  08:00:00,240.905732316,31.1328182968,66.2984976822,1.24922267972,37.1018798503,104.434947198,120.184453438,110.258685379,9.90576805939,0.02
 05/22  09:00:00,262.032713126,31.2612507166,75.9543501788,0.550364221413,37.1018798503,116.476155989,113.598349445,103.672581386,9.90576805939,0.02
 05/22  10:00:00,267.550679627,31.534366261,81.7099333695,0.0392451719651,37.1018798503,116.476155989,108.94442504,90.4220603115,9.90576805939,8.61659666861
 05/22  11:00:00,271.575895158,31.8725530099,85.4360764806,0.0,37.1018798503,116.476155989,87.6500802194,77.72431216,9.90576805939,0.02
 05/22  12:00:00,263.46779474,32.2144699081,89.0276434286,0.0,37.1018798503,104.434947198,74.8210708233,64.8953027639,9.90576805939,0.02
 05/22  13:00:00,276.776588779,32.5482054139,89.9610193142,0.0,37.1018798503,116.476155989,71.2256020892,61.2998340298,9.90576805939,0.02
