Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  14:00:00,277.367724047,32.8362693017,90.2643013573,0.0,37.1018798503,116.476155989,78.2457024003,59.7233834558,9.90576805939,8.61655088505
 05/22  15:00:00,277.338949279,33.0296368333,90.0423561251,0.0,37.1018798503,116.476155989,67.0818652771,57.1560972177,9.90576805939,0.02
 05/22  16:00:00,274.870959795,33.1197949302,87.4845926719,0.0,37.1018798503,116.476155989,76.9838610035,67.0580929441,9.90576805939,0.02
 05/22  17:00:00,271.692297479,33.1302078188,84.2963417174,0.0,37.1018798503,116.476155989,93.3074185247,83.3816504653,9.90576805939,0.02
 05/22  18:00:00,167.033378617,29.8443625153,64.1887553919,0.0,24.7345865669,47.5788473902,67.9507346821,62.9778506524,4.9528840297,0.02
 05/22  19:00:00,169.039159538,30.2941384688,63.3955903046,0.0,24.7345865669,47.5788473902,72.4387639647,67.465879935,4.9528840297,0.02
 05/22  20:00:00,151.810479576,29.4690905839,56.5030596921,0.0,12.3672932834,38.6892022431,86.0731072531,83.0813768353,2.97173041782,0.02
 05/22  21:00:00,111.393286717,18.7386063777,38.7135199508,0.0,12.3672932834,27.0668015668,67.4149874548,55.8398694292,2.97173041782,8.60338760776
 05/22  22:00:00,99.8153482981,22.6704439461,42.4125157752,0.0,4.12243109448,15.9888894789,81.2860555907,78.2943251729,2.97173041782,0.02
 05/22  23:00:00,81.4470058261,16.0817282074,30.7929850025,0.0,4.12243109448,15.9888894789,60.625112324,57.6333819061,2.97173041782,0.02
 05/22  24:00:00,97.156113425,22.4005327902,40.0231921661,0.0,4.12243109448,15.9888894789,86.6318464232,83.6401160053,2.97173041782,0.02
 05/23  01:00:00,76.2186871957,15.4069503176,26.2394444166,0.0,4.12243109448,15.9888894789,61.4389927591,58.4472623413,2.97173041782,0.02
 05/23  02:00:00,94.9891351605,22.175606827,38.0811400073,0.0,4.12243109448,15.9888894789,94.0258205103,91.0340900925,2.97173041782,0.02
 05/23  03:00:00,75.5687227536,15.4069503176,25.5894800458,0.0,4.12243109448,15.9888894789,62.7853070398,59.793576622,2.97173041782,0.02
 05/23  04:00:00,132.846056079,29.7764894004,50.979734937,0.0,12.3672932834,24.9413748627,104.631737879,99.6588538498,4.9528840297,0.02
 05/23  05:00:00,138.899395757,29.9538742261,52.1924114713,4.66327834043,12.3672932834,24.9413748627,173.136171677,168.163287647,4.9528840297,0.02
 05/23  06:00:00,199.517456869,31.0547116172,57.8987012462,2.67789796684,24.7345865669,70.7195625826,139.944796093,130.019028033,9.90576805939,0.02
 05/23  07:00:00,225.660458988,31.3291200922,62.8773716113,1.27157461701,37.1018798503,92.3937384068,119.57084416,109.6450761,9.90576805939,0.02
 05/23  08:00:00,243.962197831,31.4832302517,69.7683841972,0.485410921285,37.1018798503,104.434947198,111.868061299,101.942293239,9.90576805939,0.02
 05/23  09:00:00,262.927396844,31.7877707565,76.7890841614,0.0838243091337,37.1018798503,116.476155989,105.782627796,95.8568597367,9.90576805939,0.02
 05/23  10:00:00,271.299895296,32.2439085846,84.7750833252,0.0136948183514,37.1018798503,116.476155989,100.518424354,81.9960976426,9.90576805939,8.61655865166
 05/23  11:00:00,274.197670932,32.6447371318,87.2856863207,0.0,37.1018798503,116.476155989,82.2677686353,72.3420005759,9.90576805939,0.02
 05/23  12:00:00,264.966536516,33.0270919806,89.7137950559,0.0,37.1018798503,104.434947198,81.2128031795,71.2870351201,9.90576805939,0.02
 05/23  13:00:00,278.57327264,33.4396661185,90.8662809689,0.0,37.1018798503,116.476155989,78.2881384769,68.3623704175,9.90576805939,0.02
 05/23  14:00:00,275.686074211,33.6918618511,87.7269963204,0.0,37.1018798503,116.476155989,92.9485535063,74.4262744735,9.90576805939,8.61651097344
 05/23  15:00:00,275.427298439,34.098221298,87.062124124,0.0,37.1018798503,116.476155989,84.6954032059,74.7696351465,9.90576805939,0.02
 05/23  16:00:00,277.552747274,34.3712233319,88.9149795759,0.0,37.1018798503,116.476155989,81.2916395379,71.3658714785,9.90576805939,0.02
 05/23  17:00:00,276.747711661,34.3605144426,88.1214684222,0.0,37.1018798503,116.476155989,83.8833526146,73.9575845552,9.90576805939,0.02
 05/23  18:00:00,168.502121667,29.9355077439,65.5663617449,0.0,24.7345865669,47.5788473902,65.5186783473,60.5457943176,4.9528840297,0.02
 05/23  19:00:00,166.861187219,29.8455253705,61.6662396916,0.0,24.7345865669,47.5788473902,70.5561594718,65.5832754421,4.9528840297,0.02
 05/23  20:00:00,157.126375186,30.181839178,61.106215392,0.0,12.3672932834,38.6892022431,83.7522362894,80.7605058716,2.97173041782,0.02
 05/23  21:00:00,110.186786705,18.4012174328,37.8444088604,0.0,12.3672932834,27.0668015668,58.9107577358,55.919027318,2.97173041782,0.02
 05/23  22:00:00,104.045108546,23.7852033662,45.5046452594,0.0,4.12243109448,15.9888894789,81.3199729984,78.3282425806,2.97173041782,0.02
 05/23  23:00:00,83.3436168771,16.3066541706,32.4646695166,0.0,4.12243109448,15.9888894789,59.3782182821,56.3864878643,2.97173041782,0.02
 05/23  24:00:00,102.524662486,23.6052625956,44.1641399342,0.0,4.12243109448,15.9888894789,93.82306939,90.8313389722,2.97173041782,0.02
 05/24  01:00:00,74.9020435013,14.9570983911,25.3726519736,0.0,4.12243109448,15.9888894789,71.5633842924,59.9900159409,2.97173041782,8.60163793363
 05/24  02:00:00,98.7671375765,22.6254587535,41.4092898739,0.0,4.12243109448,15.9888894789,90.7220003252,87.7302699073,2.97173041782,0.02
 05/24  03:00:00,74.3028606091,14.9570983911,24.7734692574,0.0,4.12243109448,15.9888894789,64.9067489902,61.9150185723,2.97173041782,0.02
 05/24  04:00:00,136.071871723,29.9789227673,54.0031166928,0.0,12.3672932834,24.9413748627,104.025342389,99.0524583591,4.9528840297,0.02
 05/24  05:00:00,140.036191724,29.9983228732,54.0489076093,3.89912904805,12.3672932834,24.9413748627,171.507741704,166.534857674,4.9528840297,0.02
 05/24  06:00:00,201.919052059,31.1590384045,60.5864250535,2.28744213204,24.7345865669,70.7195625826,138.560116113,128.634348053,9.90576805939,0.02
 05/24  07:00:00,226.685920666,31.4481064852,63.9737906962,1.08162848769,37.1018798503,92.3937384068,118.267532204,108.341764145,9.90576805939,0.02
 05/24  08:00:00,240.812888499,31.6011843668,66.3842481956,0.602302535294,37.1018798503,104.434947198,111.194313607,101.268545548,9.90576805939,0.02
 05/24  09:00:00,257.782724996,31.8698392515,71.573113396,0.0730858091461,37.1018798503,116.476155989,105.843185684,95.9174176242,9.90576805939,0.02
 05/24  10:00:00,264.794704033,32.1870018698,78.3331319325,0.00737951298388,37.1018798503,116.476155989,101.675106132,91.749338073,9.90576805939,0.02
 05/24  11:00:00,261.162000355,32.439284662,74.4553960027,0.0,37.1018798503,116.476155989,107.271093992,88.748093233,9.90576805939,8.61723269961
 05/24  12:00:00,249.714983643,32.6984569856,74.7909054561,0.0,37.1018798503,104.434947198,96.6480577088,86.7222896494,9.90576805939,0.02
 05/24  13:00:00,268.167686633,33.0288303227,80.8715701973,0.0,37.1018798503,116.476155989,94.1682812457,84.2425131863,9.90576805939,0.02
 05/24  14:00:00,272.604397891,33.2688513706,85.0683632194,0.0,37.1018798503,116.476155989,92.6212286084,82.695460549,9.90576805939,0.02
 05/24  15:00:00,276.897917325,33.7022485441,88.9286323957,0.0,37.1018798503,116.476155989,98.7301119652,80.2097062892,9.90576805939,8.61463761664
 05/24  16:00:00,276.769230934,33.9284993611,88.574205396,0.0,37.1018798503,116.476155989,87.6815956326,77.7558275732,9.90576805939,0.02
 05/24  17:00:00,271.165300998,33.9617755692,82.9378157427,0.0,37.1018798503,116.476155989,88.1690265998,78.2432585404,9.90576805939,0.02
 05/24  18:00:00,163.61159385,29.8443906279,60.7669597526,0.0,24.7345865669,47.5788473902,66.1135450807,61.140661051,4.9528840297,0.02
 05/24  19:00:00,166.28389703,30.2942234876,60.6402602056,0.0,24.7345865669,47.5788473902,71.255902098,66.2830180683,4.9528840297,0.02
 05/24  20:00:00,149.544865154,29.4690905839,54.2374628694,0.0,12.3672932834,38.6892022431,84.4204198974,81.4286894796,2.97173041782,0.02
 05/24  21:00:00,109.594291573,18.626143396,37.0269927558,0.0,12.3672932834,27.0668015668,58.204731401,55.2130009831,2.97173041782,0.02
 05/24  22:00:00,99.3638523828,22.8503847167,41.7810790897,0.0,4.12243109448,15.9888894789,78.5338156882,75.5420852704,2.97173041782,0.02
 05/24  23:00:00,76.6176776132,15.4069503176,26.6384346067,0.0,4.12243109448,15.9888894789,59.6951673681,56.7034369503,2.97173041782,0.02
 05/24  24:00:00,98.5682591602,22.8503847167,40.9854858325,0.0,4.12243109448,15.9888894789,85.3631218321,82.3713914143,2.97173041782,0.02
 05/25  01:00:00,73.3923095091,14.9570983911,23.8629184471,0.0,4.12243109448,15.9888894789,64.0763556081,61.0846251903,2.97173041782,0.02
 05/25  02:00:00,96.5605729219,22.6254587535,39.2027255697,0.0,4.12243109448,15.9888894789,90.8329590936,87.8412286758,2.97173041782,0.02
 05/25  03:00:00,72.8728950414,14.9570983911,23.3435039275,0.0,4.12243109448,15.9888894789,64.926740146,61.9350097282,2.97173041782,0.02
 05/25  04:00:00,133.441390827,29.9789227673,51.3726359275,0.0,12.3672932834,24.9413748627,104.042966676,99.0700826464,4.9528840297,0.02
 05/25  05:00:00,137.764575852,30.0059304098,51.6742236203,3.99458965698,12.3672932834,24.9413748627,171.237880752,166.264996723,4.9528840297,0.02
 05/25  06:00:00,199.119541767,31.2016068382,57.6679772497,2.3638111655,24.7345865669,70.7195625826,146.872337088,128.364945206,9.90576805939,8.60162382259
 05/25  07:00:00,225.699557044,31.5640188978,63.5324075043,0.420737750198,37.1018798503,92.3937384068,116.419253045,106.493484986,9.90576805939,0.02
 05/25  08:00:00,243.912832382,31.867378165,69.6927314602,0.127592644528,37.1018798503,104.434947198,107.502156547,97.576388488,9.90576805939,0.02
 05/25  09:00:00,261.873376138,32.312214847,75.2741750437,0.0203321272377,37.1018798503,116.476155989,102.277299287,92.3515312274,9.90576805939,0.02
 05/25  10:00:00,265.877013086,32.7074519126,78.9024103292,0.0,37.1018798503,116.476155989,98.4057666163,88.4799985569,9.90576805939,0.02
 05/25  11:00:00,267.846936623,32.9363902198,80.64318921,0.0,37.1018798503,116.476155989,96.2035954619,86.2778274025,9.90576805939,0.02
 05/25  12:00:00,263.117780259,33.1789849677,87.7131458028,0.0,37.1018798503,104.434947198,99.6069761268,81.0860890198,9.90576805939,8.61511904753
 05/25  13:00:00,280.209648559,33.600324846,92.3420757815,0.0,37.1018798503,116.476155989,78.5296349716,68.6038669122,9.90576805939,0.02
 05/25  14:00:00,279.164064312,34.0439670632,90.8529540466,0.0,37.1018798503,116.476155989,77.7899490143,67.8641809549,9.90576805939,0.02
 05/25  15:00:00,278.140270769,34.2646426248,89.6085926031,0.0,37.1018798503,116.476155989,78.4292834755,68.5035154161,9.90576805939,0.02
 05/25  16:00:00,278.392469647,34.4753676836,89.6505100391,0.0,37.1018798503,116.476155989,85.5609214785,67.0416185353,9.90576805939,8.61353488387
 05/25  17:00:00,276.941300161,34.3735645403,88.3020385251,0.0,37.1018798503,116.476155989,79.1677779091,69.2420098497,9.90576805939,0.02
 05/25  18:00:00,170.869000567,29.9351149365,67.9336503776,0.0,24.7345865669,47.5788473902,64.3630144875,59.3901304579,4.9528840297,0.02
 05/25  19:00:00,169.951680452,29.8451523505,64.7571235133,0.0,24.7345865669,47.5788473902,70.2047248017,65.231840772,4.9528840297,0.02
 05/25  20:00:00,159.85468449,30.1815305766,63.8348512459,0.0,12.3672932834,38.6892022431,83.2882632347,80.2965328168,2.97173041782,0.02
 05/25  21:00:00,110.58946764,18.2887544512,38.3595628658,0.0,12.3672932834,27.0668015668,58.2449786414,55.2532482236,2.97173041782,0.02
 05/25  22:00:00,105.36655415,23.7852033662,46.8260918764,0.0,4.12243109448,15.9888894789,80.9085446222,77.9168142044,2.97173041782,0.02
 05/25  23:00:00,86.5107207314,17.2414728201,34.6740848922,0.0,4.12243109448,15.9888894789,60.9809287756,57.9891983578,2.97173041782,0.02
 05/25  24:00:00,100.710161314,22.6704439461,43.307329271,0.0,4.12243109448,15.9888894789,88.6003825417,85.6086521239,2.97173041782,0.02
 05/26  01:00:00,77.6649059022,15.8919170405,27.1778258612,0.0,4.12243109448,15.9888894789,66.7235762616,63.7318458438,2.97173041782,0.02
 05/26  02:00:00,99.6051640048,22.8503847167,42.0223912038,0.0,4.12243109448,15.9888894789,86.2583854448,83.266655027,2.97173041782,0.02
 05/26  03:00:00,74.0023508693,14.9570983911,24.4729602706,0.0,4.12243109448,15.9888894789,64.6442059846,61.6524755668,2.97173041782,0.02
 05/26  04:00:00,134.275439524,29.8664597857,52.3191481226,0.0,12.3672932834,24.9413748627,103.636382641,98.6634986109,4.9528840297,0.02
 05/26  05:00:00,138.298186001,30.0187755817,52.5554278594,3.63415091203,12.3672932834,24.9413748627,171.214685273,166.241801244,4.9528840297,0.02
 05/26  06:00:00,199.220804397,31.2120914877,57.982677653,2.139889238,24.7345865669,70.7195625826,138.396033521,128.470265462,9.90576805939,0.02
 05/26  07:00:00,226.006175547,31.5389913064,63.8426807428,0.442105121041,37.1018798503,92.3937384068,116.97913376,107.053365701,9.90576805939,0.02
 05/26  08:00:00,242.647483517,31.7706371462,68.4752872252,0.176373899792,37.1018798503,104.434947198,117.045453865,98.5271393134,9.90576805939,8.61254649247
 05/26  09:00:00,257.034358695,32.1459689116,70.5368553704,0.084903119351,37.1018798503,116.476155989,103.291720185,93.365952126,9.90576805939,0.02
 05/26  10:00:00,261.310466433,32.489290525,74.5508473005,0.00321736632648,37.1018798503,116.476155989,99.5161502578,89.5903821984,9.90576805939,0.02
 05/26  11:00:00,265.177429209,32.7070110534,78.2031045143,0.0,37.1018798503,116.476155989,97.0646109758,87.1388429164,9.90576805939,0.02
 05/26  12:00:00,256.063133673,32.7843666653,81.0530450714,0.0,37.1018798503,104.434947198,99.2780421687,80.7573401076,9.90576805939,8.61493400176
 05/26  13:00:00,266.172824667,32.8322604048,79.0733197499,0.0,37.1018798503,116.476155989,89.7288670676,79.8030990082,9.90576805939,0.02
 05/26  14:00:00,265.65630286,32.9646962913,78.4245028734,0.0,37.1018798503,116.476155989,94.2147106822,84.2889426228,9.90576805939,0.02
 05/26  15:00:00,274.325616696,33.3538489005,86.7047717982,0.0,37.1018798503,116.476155989,78.9710788367,69.0453107773,9.90576805939,0.02
 05/26  16:00:00,279.414665199,33.7975095298,91.3505458681,0.0,37.1018798503,116.476155989,67.1715832993,57.2458152399,9.90576805939,0.02
 05/26  17:00:00,276.3300051,33.9503474772,88.1139074425,0.0,37.1018798503,116.476155989,85.9378485992,67.4227751461,9.90576805939,8.60930539372
 05/26  18:00:00,168.370851285,29.9345273108,65.4360878199,0.0,24.7345865669,47.5788473902,65.0806916764,60.1078076467,4.9528840297,0.02
 05/26  19:00:00,166.54151557,29.8445328468,61.3475828272,0.0,24.7345865669,47.5788473902,70.5897364687,65.616852439,4.9528840297,0.02
 05/26  20:00:00,155.77015146,30.0688931526,59.8629628766,0.0,12.3672932834,38.6892022431,84.2592888707,81.2675584529,2.97173041782,0.02
 05/26  21:00:00,110.862841191,18.626143396,38.2955520594,0.0,12.3672932834,27.0668015668,58.8367912519,55.845060834,2.97173041782,0.02
 05/26  22:00:00,101.235286804,22.8503847167,43.6525144966,0.0,4.12243109448,15.9888894789,81.1210570283,78.1293266105,2.97173041782,0.02
 05/26  23:00:00,79.3972001973,16.1618281964,28.6402094576,0.0,4.12243109448,15.9888894789,66.2537212266,63.2619908088,2.97173041782,0.02
 05/26  24:00:00,97.2528321082,22.4005327902,40.1199116989,0.0,4.12243109448,15.9888894789,88.0082020213,85.0164716035,2.97173041782,0.02
 05/27  01:00:00,76.3074232788,15.3169799323,26.4181516693,0.0,4.12243109448,15.9888894789,64.876282892,61.8845524741,2.97173041782,0.02
 05/27  02:00:00,96.3349894908,22.4005327902,39.2020690985,0.0,4.12243109448,15.9888894789,95.1421832399,92.1504528221,2.97173041782,0.02
 05/27  03:00:00,77.3703256047,15.6768614735,27.1211724082,0.0,4.12243109448,15.9888894789,65.8270546971,62.8353242793,2.97173041782,0.02
 05/27  04:00:00,107.793726902,28.4944114098,44.3439916995,0.0,4.12243109448,16.0517297156,110.202263212,107.210532794,2.97173041782,0.02
 05/27  05:00:00,109.783154427,29.1691892996,45.6586413049,0.0,4.12243109448,16.0517297156,110.209681236,107.217950818,2.97173041782,0.02
 05/27  06:00:00,139.044300698,30.7436710424,52.1403976162,0.0,4.12243109448,39.6058045677,91.1662256161,88.1744951983,2.97173041782,0.02
 05/27  07:00:00,177.043302681,30.7669073579,58.9899502932,8.8798466463,12.3672932834,65.3531420225,147.587838925,142.614954895,4.9528840297,0.02
 05/27  08:00:00,181.157574669,30.7587545589,63.9230583716,5.17854903926,12.3672932834,68.2430321324,143.202955917,138.230071888,4.9528840297,0.02
 05/27  09:00:00,211.058988456,30.7993188948,68.347264343,1.59841422894,16.4897243779,93.1370602926,131.993158038,124.04854359,7.92461444751,0.02
 05/27  10:00:00,218.189840795,30.8312275386,76.2106430737,0.833889983225,16.4897243779,93.1370602926,124.815450563,116.870836116,7.92461444751,0.02
 05/27  11:00:00,219.206900196,30.8419795618,77.4802450994,0.570618699786,16.4897243779,93.1370602926,129.894076377,113.362295987,7.92461444751,8.60716594235
 05/27  12:00:00,211.531631213,30.8611532453,79.1130649886,0.394923159906,16.4897243779,83.9857416113,121.053702388,113.109087941,7.92461444751,0.02
 05/27  13:00:00,214.367370784,30.887078649,82.0918281864,0.225975210121,16.4897243779,83.9857416113,111.31026985,103.365655403,7.92461444751,0.02
 05/27  14:00:00,214.653657093,30.9003034476,82.5515287143,0.0393704777466,16.4897243779,83.9857416113,106.044530926,98.0999164784,7.92461444751,0.02
 05/27  15:00:00,195.702273579,30.7436710424,81.2530423895,0.0,12.3672932834,70.6512738906,54.9938798216,50.0209957919,4.9528840297,0.02
 05/27  16:00:00,192.022627333,30.7436710424,77.573391068,0.0,12.3672932834,70.6512738906,54.9986866033,50.0258025736,4.9528840297,0.02
 05/27  17:00:00,176.965082483,30.7436710424,75.0391949803,0.0,12.3672932834,58.1284167478,58.5740647844,53.6011807547,4.9528840297,0.02
 05/27  18:00:00,130.8381447,29.5065782445,63.3367348341,0.0,12.3672932834,24.9413748627,81.6438966433,76.6710126136,4.9528840297,0.02
 05/27  19:00:00,135.287368635,30.1813561343,64.7620141972,0.0,12.3672932834,24.9413748627,89.6307024302,84.6578184005,4.9528840297,0.02
 05/27  20:00:00,121.222447122,29.1691892996,57.0979335042,0.0,4.12243109448,16.0517297156,100.578259297,97.5865288792,2.97173041782,0.02
 05/27  21:00:00,77.7547099904,14.1371155874,29.0910437934,0.0,4.12243109448,15.9888894789,54.3189727336,51.3272423158,2.97173041782,0.02
 05/27  22:00:00,96.0205124588,21.5008289372,39.7872952984,0.0,4.12243109448,15.9888894789,95.2222032725,92.2304728546,2.97173041782,0.02
 05/27  23:00:00,81.69027294,15.3718355212,31.7690159157,0.0,4.12243109448,15.9888894789,61.9785134462,58.9867830284,2.97173041782,0.02
 05/27  24:00:00,93.9751201925,21.0334196125,38.2207477229,0.0,4.12243109448,15.9888894789,96.4773164474,93.4855860296,2.97173041782,0.02
 05/28  01:00:00,71.2898843513,14.0222797417,24.7793986502,0.0,2.06121554724,15.9888894789,67.0961908102,64.1044603924,2.97173041782,0.02
 05/28  02:00:00,98.0241214818,22.2930050067,43.0713791568,0.0,2.06121554724,15.9888894789,100.781086183,97.7893557652,2.97173041782,0.02
 05/28  03:00:00,67.8990343999,13.0874610922,22.3462381215,0.0,2.06121554724,15.9888894789,58.7628515987,55.7711211809,2.97173041782,0.02
 05/28  04:00:00,85.2886816692,19.6311916383,33.0320589031,0.0,2.06121554724,15.9888894789,86.5236432916,83.5319128738,2.97173041782,0.02
 05/28  05:00:00,69.0245313821,12.5673795729,24.0375582413,0.0,2.06121554724,15.9888894789,56.5361545611,44.962792716,2.97173041782,8.60163142732
 05/28  06:00:00,91.5406506659,23.3704662361,37.8024366196,0.0,2.06121554724,15.9888894789,98.0346244274,95.0428940096,2.97173041782,0.02
 05/28  07:00:00,74.5735170615,19.5960768419,36.4698800263,0.0,2.06121554724,15.9888894789,78.4007952079,75.4090647901,2.97173041782,0.02
 05/28  08:00:00,123.537254465,25.1698739422,51.9369131706,0.0,4.12243109448,41.7362269337,91.5018444054,86.5289603757,4.9528840297,0.02
 05/28  09:00:00,108.891521252,19.8210028052,42.7544053648,0.0,4.12243109448,41.7362269337,70.9163433458,65.9434593161,4.9528840297,0.02
 05/28  10:00:00,129.417915311,25.2823369238,57.7051111344,0.0,4.12243109448,41.7362269337,84.6097068699,79.6368228402,4.9528840297,0.02
 05/28  11:00:00,112.021511786,20.3833177133,45.108899387,0.0,4.12243109448,41.7362269337,68.7753993276,63.8025152979,4.9528840297,0.02
 05/28  12:00:00,124.28328759,25.0574109605,52.6804937452,0.0,4.12243109448,41.7362269337,86.4487657093,81.4758816796,4.9528840297,0.02
 05/28  13:00:00,110.170585738,20.15839175,43.6817687318,0.0,4.12243109448,41.7362269337,70.1277951443,65.1549111146,4.9528840297,0.02
 05/28  14:00:00,128.956099038,25.1698739422,57.3557579734,0.0,4.12243109448,41.7362269337,85.6459876834,80.6731036537,4.9528840297,0.02
 05/28  15:00:00,110.130203784,20.3833177133,43.3764250465,0.0,4.12243109448,41.7362269337,69.4306028614,64.4577188317,4.9528840297,0.02
 05/28  16:00:00,109.494040694,25.4172925017,54.5039734118,0.0,4.12243109448,24.8785346261,86.8007566839,81.8278726542,4.9528840297,0.02
 05/28  17:00:00,78.6431550634,18.2887544512,41.8925824401,0.0,2.06121554724,15.9888894789,60.8872317226,57.8955013048,2.97173041782,0.02
 05/28  18:00:00,96.5762519498,24.0101293294,53.9670793947,0.0,2.06121554724,15.9888894789,83.520078948,80.5283485301,2.97173041782,0.02
 05/28  19:00:00,78.8472456347,17.6913247466,40.3678069015,0.0,2.06121554724,15.9888894789,62.4890371241,59.4973067063,2.97173041782,0.02
 05/28  20:00:00,103.631952785,22.6704439461,48.2903364578,0.0,2.06121554724,15.9888894789,88.623954019,85.6322236012,2.97173041782,0.02
 05/28  21:00:00,81.8450809909,15.9467726294,33.3872318785,0.0,2.06121554724,15.9888894789,61.7338420946,58.7421116768,2.97173041782,0.02
 05/28  22:00:00,101.93846247,22.382975392,46.8957501055,0.0,2.06121554724,15.9888894789,94.5627181674,91.5709877496,2.97173041782,0.02
 05/28  23:00:00,73.4758398448,14.112250127,26.8753840581,0.0,2.06121554724,15.9888894789,61.1194004444,58.1276700265,2.97173041782,0.02
 05/28  24:00:00,96.6259498169,21.4657141408,42.5119340983,0.0,2.06121554724,15.9888894789,89.3092123748,86.317481957,2.97173041782,0.02
 05/29  01:00:00,69.3029345623,13.0874610922,23.7501386771,0.0,2.06121554724,15.9888894789,58.4516640347,55.4599336169,2.97173041782,0.02
 05/29  02:00:00,97.298519343,21.7656154251,42.8846023575,0.0,2.06121554724,15.9888894789,92.6796758492,89.6879454314,2.97173041782,0.02
 05/29  03:00:00,71.4164087747,14.0222797417,24.9059233523,0.0,2.06121554724,15.9888894789,65.5722905324,62.5805601146,2.97173041782,0.02
 05/29  04:00:00,96.8278065971,21.9155660673,42.2580150981,0.0059238214514,2.06121554724,15.9888894789,92.4493569467,89.4576265289,2.97173041782,0.02
 05/29  05:00:00,62.2966767887,11.2178237933,18.6592597896,0.0,2.06121554724,15.9888894789,49.895974205,46.9042437872,2.97173041782,0.02
 05/29  06:00:00,100.187739621,24.607559034,45.212433053,0.0,2.06121554724,15.9888894789,102.332538094,99.3408076757,2.97173041782,0.02
 05/29  07:00:00,71.7924299861,18.6963729889,34.58849698,0.0,2.06121554724,15.9888894789,80.9721960656,77.9804656478,2.97173041782,0.02
 05/29  08:00:00,127.725638078,24.9899331715,56.3052376349,0.0,4.12243109448,41.7362269337,91.3799693621,86.4070853324,4.9528840297,0.02
 05/29  09:00:00,119.93461702,20.9456326215,52.6728713052,0.0,4.12243109448,41.7362269337,62.6128275037,57.639943474,4.9528840297,0.02
 05/29  10:00:00,131.22513961,25.1714374186,59.623234841,0.0,4.12243109448,41.7362269337,74.5788651432,69.6059811136,4.9528840297,0.02
 05/29  11:00:00,118.813106045,20.9466025219,51.5503903475,0.0,4.12243109448,41.7362269337,62.789005999,57.8161219693,4.9528840297,0.02
 05/29  12:00:00,133.18348355,25.1702473761,61.5827687774,0.0,4.12243109448,41.7362269337,82.6032185156,69.0487031747,4.9528840297,8.60163131117
 05/29  13:00:00,119.813069099,20.9456326215,52.5513233631,0.0,4.12243109448,41.7362269337,61.1341806181,56.1612965884,4.9528840297,0.02
 05/29  14:00:00,133.86807656,25.1698739422,62.2677353475,0.0,4.12243109448,41.7362269337,71.5758395893,66.6029555596,4.9528840297,0.02
 05/29  15:00:00,120.355316257,20.8331696398,53.2060336181,0.0,4.12243109448,41.7362269337,51.5824089824,46.6095249527,4.9528840297,0.02
 05/29  16:00:00,111.904371897,25.1698739422,57.1617230941,0.0,4.12243109448,24.8785346261,79.0445175053,74.0716334756,4.9528840297,0.02
 05/29  17:00:00,85.7927537431,19.8983509904,47.4097136879,0.0,2.06121554724,15.9888894789,65.6698020113,62.6780715935,2.97173041782,0.02
 05/29  18:00:00,97.547427756,24.0101293294,54.9382551809,0.0,2.06121554724,15.9888894789,78.1214964096,75.1297659918,2.97173041782,0.02
 05/29  19:00:00,80.7528249525,17.9162507099,42.048460264,0.0,2.06121554724,15.9888894789,58.5470312708,55.555300853,2.97173041782,0.02
 05/29  20:00:00,103.460543558,22.5504834324,48.2388877791,0.0,2.06121554724,15.9888894789,83.4566753646,80.4649449467,2.97173041782,0.02
 05/29  21:00:00,85.5016602385,16.4865949413,36.5039888743,0.0,2.06121554724,15.9888894789,61.941862818,58.9501324002,2.97173041782,0.02
 05/29  22:00:00,101.305813003,21.9155660673,46.739495813,0.00244965575342,2.06121554724,15.9888894789,85.6468579518,82.655127534,2.97173041782,0.02
 05/29  23:00:00,75.5671582466,13.9871649452,29.1146585921,0.0,2.06121554724,15.9888894789,54.8418713302,51.8501409124,2.97173041782,0.02
 05/29  24:00:00,100.227790322,21.9155660673,45.6637118338,0.000210972225202,2.06121554724,15.9888894789,89.8580565602,86.8663261424,2.97173041782,0.02
 05/30  01:00:00,74.8327661952,14.0222797417,26.2610654196,0.0,4.12243109448,15.9888894789,60.9502964222,57.9585660044,2.97173041782,0.02
 05/30  02:00:00,100.035392762,21.690640104,43.6352357202,0.0,4.12243109448,15.9888894789,91.6983397839,88.7066093661,2.97173041782,0.02
 05/30  03:00:00,74.2702186907,14.0222797417,25.6985179101,0.0,4.12243109448,15.9888894789,64.7588641004,61.7671336826,2.97173041782,0.02
 05/30  04:00:00,140.68612557,29.8664597857,58.7298345151,0.0,12.3672932834,24.9413748627,112.392632369,107.419748339,4.9528840297,0.02
 05/30  05:00:00,148.971717864,29.8749370616,59.1695454579,7.83740406395,12.3672932834,24.9413748627,183.176905127,178.204021097,4.9528840297,0.02
 05/30  06:00:00,209.395152251,30.8301840091,66.9203743097,3.75844830042,24.7345865669,70.7195625826,148.831645804,138.905877745,9.90576805939,0.02
 05/30  07:00:00,234.832252586,30.9494871612,72.9956293575,0.704746608602,37.1018798503,92.3937384068,126.5466579,116.620889841,9.90576805939,0.02
 05/30  08:00:00,252.152300166,31.2091359727,78.3761954115,0.341786167577,37.1018798503,104.434947198,110.184249734,100.258481674,9.90576805939,0.02
 05/30  09:00:00,271.118298881,31.745383415,85.0377057539,0.0685028096135,37.1018798503,116.476155989,100.155520728,81.6357507168,9.90576805939,8.61400195167
 05/30  10:00:00,275.301296299,32.1863914007,88.8478403166,0.0,37.1018798503,116.476155989,78.1768764055,68.2511083461,9.90576805939,0.02
 05/30  11:00:00,273.293746998,32.4139701826,86.6125301761,0.0,37.1018798503,116.476155989,82.402799502,72.4770314426,9.90576805939,0.02
 05/30  12:00:00,262.91059482,32.5599921357,88.1249367322,0.0,37.1018798503,104.434947198,81.0657246134,71.139956554,9.90576805939,0.02
 05/30  13:00:00,278.808859149,32.7468439596,91.7946756393,0.0,37.1018798503,116.476155989,74.8239926088,56.3012053257,9.90576805939,8.61701922372
 05/30  14:00:00,281.839915858,33.0634457404,94.5093982017,0.0,37.1018798503,116.476155989,57.3665689048,47.4408008454,9.90576805939,0.02
 05/30  15:00:00,284.803598727,33.4690486252,97.0676154621,0.0,37.1018798503,116.476155989,47.2085103802,37.2827423208,9.90576805939,0.02
 05/30  16:00:00,290.869761636,33.9536506368,102.649555699,0.0,37.1018798503,116.476155989,33.4201557163,23.494387657,9.90576805939,0.02
 05/30  17:00:00,286.264561085,34.1562676773,97.8425566074,0.0,37.1018798503,116.476155989,42.8450889758,32.9193209164,9.90576805939,0.02
 05/30  18:00:00,174.504650977,29.937448546,71.566946662,0.0,24.7345865669,47.5788473902,56.9697029313,51.9968189016,4.9528840297,0.02
 05/30  19:00:00,174.387593322,29.8467722512,69.1913952781,0.0,24.7345865669,47.5788473902,64.9333979883,59.9605139586,4.9528840297,0.02
 05/30  20:00:00,166.07688344,30.2954983594,69.9430714311,0.0,12.3672932834,38.6892022431,90.1843271244,78.6077323563,2.97173041782,8.60486435032
 05/30  21:00:00,117.788102733,19.4484990639,44.3755858411,0.0,12.3672932834,27.0668015668,59.8326255523,56.8408951344,2.97173041782,0.02
 05/30  22:00:00,110.753356537,23.9651441368,52.0329540618,0.0,4.12243109448,15.9888894789,81.4051585714,78.4134281536,2.97173041782,0.02
 05/30  23:00:00,89.4761647245,17.3314432054,37.5495591038,0.0,4.12243109448,15.9888894789,58.9544274983,55.9626970805,2.97173041782,0.02
 05/30  24:00:00,103.959578663,22.6254587535,46.6017324496,0.0,4.12243109448,15.9888894789,88.3349203831,85.3431899652,2.97173041782,0.02
 05/31  01:00:00,80.7289455048,15.5868910882,30.5697629262,0.0,4.12243109448,15.9888894789,60.9847796268,57.993049209,2.97173041782,0.02
 05/31  02:00:00,100.244083118,22.4005327902,43.1111629413,0.0,4.12243109448,15.9888894789,87.8573630627,84.8656326449,2.97173041782,0.02
 05/31  03:00:00,83.7475316389,16.3066541706,32.8685859881,0.0,4.12243109448,15.9888894789,63.6047237764,60.6129933586,2.97173041782,0.02
 05/31  04:00:00,134.238928223,29.1691892996,52.9799080635,0.0,12.3672932834,24.9413748627,103.063235372,98.0903513424,4.9528840297,0.02
 05/31  05:00:00,146.17603582,30.4745788992,58.8235945934,4.78803146305,12.3672932834,24.9413748627,171.789198398,166.816314368,4.9528840297,0.02
 05/31  06:00:00,202.125639417,30.9160383546,61.6940641907,1.6293916631,24.7345865669,70.7195625826,139.115481538,129.189713479,9.90576805939,0.02
 05/31  07:00:00,228.790835511,31.2751668106,66.9780664351,0.355220815679,37.1018798503,92.3937384068,118.103394291,108.177626231,9.90576805939,0.02
 05/31  08:00:00,248.159578933,31.6035898415,74.2721433401,0.0586954395768,37.1018798503,104.434947198,109.15976469,99.2339966309,9.90576805939,0.02
 05/31  09:00:00,266.001814158,32.091946807,79.6431699452,0.0,37.1018798503,116.476155989,101.783822199,91.8580541399,9.90576805939,0.02
 05/31  10:00:00,274.950249097,32.6504107257,88.0326870269,0.0,37.1018798503,116.476155989,84.8602302457,66.3382377992,9.90576805939,8.61622438711
 05/31  11:00:00,280.277084309,33.0548540517,92.9550205843,0.0,37.1018798503,116.476155989,50.9346246036,41.0088565442,9.90576805939,0.02
 05/31  12:00:00,267.059536834,33.2986508498,91.535260928,0.0,37.1018798503,104.434947198,57.6550448218,47.7292767625,9.90576805939,0.02
 05/31  13:00:00,279.172383352,33.5486563981,91.3564300899,0.0,37.1018798503,116.476155989,63.8938340588,53.9680659994,9.90576805939,0.02
 05/31  14:00:00,283.373506007,33.9581437204,95.1481886287,0.0,37.1018798503,116.476155989,56.3459914605,37.8240518612,9.90576805939,8.61617153991
 05/31  15:00:00,286.692802352,34.4301503007,97.995739465,0.0,37.1018798503,116.476155989,30.1533148589,20.2275467995,9.90576805939,0.02
 05/31  16:00:00,287.916858147,34.8383011607,98.8120374116,0.0,37.1018798503,116.476155989,33.7932986186,23.8675305593,9.90576805939,0.02
 05/31  17:00:00,288.050370762,34.9984043462,98.7862538057,0.0,37.1018798503,116.476155989,36.3278343385,26.4020662792,9.90576805939,0.02
 05/31  18:00:00,175.77929651,30.028417386,72.7506341222,0.0,24.7345865669,47.5788473902,39.9869286032,35.0140445735,4.9528840297,0.02
 05/31  19:00:00,174.057798538,29.8498661281,71.2076841457,0.0,24.7345865669,47.5788473902,53.857032612,48.8841485823,4.9528840297,0.02
 05/31  20:00:00,168.998147481,30.2965704777,72.8632636638,0.0,12.3672932834,38.6892022431,69.0746792364,66.0829488186,2.97173041782,0.02
 05/31  21:00:00,122.375648512,20.3833177133,48.0054327641,0.0,12.3672932834,27.0668015668,58.2532494085,55.2615189907,2.97173041782,0.02
 05/31  22:00:00,112.665822742,24.0551145221,53.855448707,0.0,4.12243109448,15.9888894789,78.0796427589,75.0879123411,2.97173041782,0.02
 05/31  23:00:00,94.2820387897,18.4462026254,41.2178016952,0.0,4.12243109448,15.9888894789,60.7458546065,57.7541241886,2.97173041782,0.02
 05/31  24:00:00,106.454953506,22.9403551021,48.7822097047,0.0,4.12243109448,15.9888894789,90.3397457115,78.7671235567,2.97173041782,8.60089173704
 06/01  01:00:00,87.3654619493,17.0165468568,35.753751576,0.0,4.12243109448,15.9888894789,65.2983808816,62.3066504638,2.97173041782,0.02
 06/01  02:00:00,97.3884352406,21.7257549005,40.9302918538,0.0,4.12243109448,15.9888894789,86.9679115481,83.9761811302,2.97173041782,0.02
 06/01  03:00:00,81.1069709443,15.8568022441,30.6778761986,0.0,4.12243109448,15.9888894789,59.7450193831,56.7532889653,2.97173041782,0.02
 06/01  04:00:00,137.156138416,29.6640264188,55.4022801897,0.0,12.3672932834,24.9413748627,101.828470489,96.855586459,4.9528840297,0.02
 06/01  05:00:00,146.326062826,30.4574140959,59.5517130891,4.22710389914,12.3672932834,24.9413748627,170.291492354,165.318608324,4.9528840297,0.02
 06/01  06:00:00,204.956011679,31.013067088,64.4978146718,1.55898389994,24.7345865669,70.7195625826,137.846189111,127.920421052,9.90576805939,0.02
 06/01  07:00:00,233.582109419,31.4253607963,71.5929072265,0.381453740626,37.1018798503,92.3937384068,116.613080516,106.687312457,9.90576805939,0.02
 06/01  08:00:00,254.451140533,31.7975426286,80.3995254248,0.0289430808773,37.1018798503,104.434947198,93.1543721778,83.2286041184,9.90576805939,0.02
 06/01  09:00:00,274.082141569,32.3653972038,87.4500855081,0.0,37.1018798503,116.476155989,69.554981569,59.6292135096,9.90576805939,0.02
 06/01  10:00:00,277.496115293,32.8821241066,90.3468340643,0.0,37.1018798503,116.476155989,60.2607992164,50.335031157,9.90576805939,0.02
 06/01  11:00:00,280.291155843,33.204472342,92.8194015354,0.0,37.1018798503,116.476155989,62.7531358147,44.2304790316,9.90576805939,8.61688872364
 06/01  12:00:00,269.053060238,33.36560576,93.4618654574,0.0,37.1018798503,104.434947198,50.9352387861,41.0094707267,9.90576805939,0.02
 06/01  13:00:00,282.89890798,33.6335930751,94.9980669994,0.0,37.1018798503,116.476155989,49.4887059795,39.5629379201,9.90576805939,0.02
 06/01  14:00:00,285.803651407,34.0496705555,97.4868349896,0.0,37.1018798503,116.476155989,40.6915551056,30.7657870462,9.90576805939,0.02
 06/01  15:00:00,285.876087863,34.5206882185,97.0883889901,0.0,37.1018798503,116.476155989,50.4467729843,31.9256294008,9.90576805939,8.61537552408
 06/01  16:00:00,287.189093589,34.9854168281,97.9371779032,0.0,37.1018798503,116.476155989,45.7268871415,35.8011190821,9.90576805939,0.02
 06/01  17:00:00,287.114188607,35.2237111112,97.6247883362,0.0,37.1018798503,116.476155989,43.1986553979,33.2728873385,9.90576805939,0.02
 06/01  18:00:00,175.566413468,30.0309324027,72.53524679,0.0,24.7345865669,47.5788473902,48.8087869903,43.8359029606,4.9528840297,0.02
 06/01  19:00:00,171.313483918,29.851965872,68.4612806531,0.0,24.7345865669,47.5788473902,62.9993159145,58.0264318848,4.9528840297,0.02
 06/01  20:00:00,163.236250625,30.2971566331,67.1007916444,0.0,12.3672932834,38.6892022431,81.3499062407,78.3581758229,2.97173041782,0.02
 06/01  21:00:00,113.206287392,18.5136804144,40.7514567836,0.0,12.3672932834,27.0668015668,57.8931549279,54.90142451,2.97173041782,0.02
 06/01  22:00:00,108.765010577,24.0551145221,49.9546371589,0.0,4.12243109448,15.9888894789,81.53267081,78.5409403922,2.97173041782,0.02
 06/01  23:00:00,85.9217274987,16.4865949413,34.862840393,0.0,4.12243109448,15.9888894789,55.6076387504,52.6159083326,2.97173041782,0.02
 06/01  24:00:00,102.612724517,22.6254587535,45.2548776768,0.0,4.12243109448,15.9888894789,88.3341495464,85.3424191286,2.97173041782,0.02
 06/02  01:00:00,79.065665124,15.4069503176,29.0864226556,0.0,4.12243109448,15.9888894789,60.6631685287,57.6714381108,2.97173041782,0.02
 06/02  02:00:00,101.324068944,22.6254587535,43.9662221128,0.0,4.12243109448,15.9888894789,89.7508706516,86.7591402338,2.97173041782,0.02
 06/02  03:00:00,78.582969255,15.4069503176,28.6037267355,0.0,4.12243109448,15.9888894789,64.3605033657,61.3687729478,2.97173041782,0.02
 06/02  04:00:00,137.810127511,29.956430171,55.7638657292,0.0,12.3672932834,24.9413748627,102.58988542,97.6170013899,4.9528840297,0.02
 06/02  05:00:00,143.046558808,30.1403567525,57.316188604,3.50018180874,12.3672932834,24.9413748627,170.426987068,165.454103039,4.9528840297,0.02
 06/02  06:00:00,205.093933886,31.0392601025,64.4497326858,1.71879508426,24.7345865669,70.7195625826,137.577593584,127.651825525,9.90576805939,0.02
 06/02  07:00:00,230.844278346,31.4797738129,68.645039416,0.537077255052,37.1018798503,92.3937384068,125.280755807,106.771165657,9.90576805939,8.60382209075
 06/02  08:00:00,250.105976132,31.7647367412,76.066227481,0.049908683895,37.1018798503,104.434947198,105.913172698,95.9874046388,9.90576805939,0.02
 06/02  09:00:00,267.856910312,32.1443374088,81.445953713,0.0,37.1018798503,116.476155989,90.2769692613,80.3512012019,9.90576805939,0.02
 06/02  10:00:00,272.0763879,32.5952848558,85.2139949536,0.0,37.1018798503,116.476155989,82.5827079435,72.6569398841,9.90576805939,0.02
 06/02  11:00:00,276.617819742,33.1055893793,89.2449194952,0.0,37.1018798503,116.476155989,71.5965663213,61.6707982619,9.90576805939,0.02
 06/02  12:00:00,267.70964911,33.4671364763,92.016865651,0.0,37.1018798503,104.434947198,70.7502833576,52.2298690416,9.90576805939,8.61464625665
 06/02  13:00:00,281.788582686,33.7953894686,93.7259893442,0.0,37.1018798503,116.476155989,54.1881936693,44.2624256099,9.90576805939,0.02
 06/02  14:00:00,283.337694776,34.155896584,94.9147013053,0.0,37.1018798503,116.476155989,48.0775028943,38.1517348349,9.90576805939,0.02
 06/02  15:00:00,283.049265987,34.3453362371,94.4369395039,0.0,37.1018798503,116.476155989,42.4735802115,32.5478121521,9.90576805939,0.02
 06/02  16:00:00,281.681878638,34.4833067289,92.9319796631,0.0,37.1018798503,116.476155989,52.7736716783,34.2546355984,9.90576805939,8.61326802059
 06/02  17:00:00,279.804922315,34.3837487431,91.1554875872,0.0,37.1018798503,116.476155989,55.3516677241,45.4258996648,9.90576805939,0.02
 06/02  18:00:00,170.946946619,29.9350259656,68.0116950603,0.0,24.7345865669,47.5788473902,58.0859592945,53.1130752648,4.9528840297,0.02
 06/02  19:00:00,165.857386775,29.8449960171,63.0121634057,0.0,24.7345865669,47.5788473902,70.6140904879,65.6412064582,4.9528840297,0.02
 06/02  20:00:00,157.318100888,30.0688931526,61.4109161041,0.0,12.3672932834,38.6892022431,83.6929943408,80.701263923,2.97173041782,0.02
 06/02  21:00:00,109.613919273,18.2887544512,37.3840207513,0.0,12.3672932834,27.0668015668,58.5054976471,55.5137672292,2.97173041782,0.02
 06/02  22:00:00,101.307070408,22.7379217351,43.8367612383,0.0,4.12243109448,15.9888894789,78.3308606686,75.3391302507,2.97173041782,0.02
 06/02  23:00:00,85.9601313371,17.1515024348,34.2134665128,0.0,4.12243109448,15.9888894789,65.2648847349,62.2731543171,2.97173041782,0.02
 06/02  24:00:00,100.706693171,22.6704439461,43.303861758,0.0,4.12243109448,15.9888894789,86.9579976555,83.9662672377,2.97173041782,0.02
 06/03  01:00:00,75.7641186832,14.9570983911,26.2347287609,0.0,4.12243109448,15.9888894789,63.3864656686,60.3947352508,2.97173041782,0.02
 06/03  02:00:00,100.507461207,22.5804735608,43.1946001884,0.0,4.12243109448,15.9888894789,93.4075388136,90.4158083958,2.97173041782,0.02
 06/03  03:00:00,75.7338954593,14.9570983911,26.2045054882,0.0,4.12243109448,15.9888894789,64.0162505102,61.0245200923,2.97173041782,0.02
 06/03  04:00:00,117.649801848,29.2441646207,53.450313576,0.0,4.12243109448,16.0517297156,109.591613081,106.599882663,2.97173041782,0.02
 06/03  05:00:00,109.924896215,28.0445594833,46.92501305,0.0,4.12243109448,16.0517297156,108.711420128,105.71968971,2.97173041782,0.02
 06/03  06:00:00,146.913886375,30.7436710424,62.3591500991,0.0,4.12243109448,39.6058045677,89.6964078733,86.7046774555,2.97173041782,0.02
 06/03  07:00:00,185.69636071,30.7688834678,70.2734242616,6.2474547347,12.3672932834,65.3531420225,146.810979835,141.838095806,4.9528840297,0.02
 06/03  08:00:00,191.373213709,30.7571007051,75.5498020427,3.76910081422,12.3672932834,68.2430321324,135.651115635,130.678231605,4.9528840297,0.02
 06/03  09:00:00,222.851811759,30.8270370254,81.1183764394,0.592410515845,16.4897243779,93.1370602926,108.921325055,100.976710607,7.92461444751,0.02
 06/03  10:00:00,225.99840268,30.8614728826,84.4413946438,0.381487185062,16.4897243779,93.1370602926,97.3259395453,80.7942675424,7.92461444751,8.60705755537
 06/03  11:00:00,226.493558645,30.8885723746,85.0136931749,0.277271499028,16.4897243779,93.1370602926,84.6967458985,76.752131451,7.92461444751,0.02
 06/03  12:00:00,219.881531674,30.9079988515,87.6240241017,0.18702921232,16.4897243779,83.9857416113,78.7108937971,70.7662793496,7.92461444751,0.02
 06/03  13:00:00,220.868502182,30.941805414,88.6655601877,0.0986535674103,16.4897243779,83.9857416113,71.3366959873,63.3920815398,7.92461444751,0.02
 06/03  14:00:00,217.04844916,30.9572862722,84.9145510087,0.0141614278167,16.4897243779,83.9857416113,84.650660085,76.7060456375,7.92461444751,0.02
 06/03  15:00:00,199.182093547,30.7436710424,84.7328658513,0.0,12.3672932834,70.6512738906,43.9092918401,38.9364078104,4.9528840297,0.02
 06/03  16:00:00,200.087304464,30.7436710424,85.6380715191,0.0,12.3672932834,70.6512738906,33.0296448813,28.0567608516,4.9528840297,0.02
 06/03  17:00:00,186.261965697,30.7436710424,84.3360796178,0.0,12.3672932834,58.1284167478,36.717911219,31.7450271893,4.9528840297,0.02
 06/03  18:00:00,137.574018824,29.6190412261,69.9601461185,0.0,12.3672932834,24.9413748627,58.5747304961,53.6018464664,4.9528840297,0.02
 06/03  19:00:00,140.422987384,30.1813561343,72.246799755,0.0,12.3672932834,24.9413748627,77.6770950741,72.7042110444,4.9528840297,0.02
 06/03  20:00:00,130.065977546,29.3941152629,65.7165381062,0.0,4.12243109448,16.0517297156,95.9591970049,92.9674665871,2.97173041782,0.02
 06/03  21:00:00,86.9783086837,16.1267134,36.2793031293,0.0,4.12243109448,15.9888894789,59.664541964,56.6728115462,2.97173041782,0.02
 06/03  22:00:00,106.972147612,22.8503847167,49.3893748135,0.0,4.12243109448,15.9888894789,87.4923066035,84.5005761857,2.97173041782,0.02
 06/03  23:00:00,85.3594118763,16.0817282074,34.7053914642,0.0,4.12243109448,15.9888894789,62.1355162346,59.1437858168,2.97173041782,0.02
 06/03  24:00:00,100.767277934,21.9506808637,44.0842089329,0.0,4.12243109448,15.9888894789,92.0167652372,89.0250348194,2.97173041782,0.02
 06/04  01:00:00,75.252883318,13.9871649452,28.8003833934,0.0,2.06121554724,15.9888894789,53.7575815593,50.7658511415,2.97173041782,0.02
 06/04  02:00:00,93.64707304,21.0334196125,39.9539162498,0.0,2.06121554724,15.9888894789,104.415652842,92.8423081768,2.97173041782,8.60161424689
 06/04  03:00:00,77.6351323387,14.6795002332,30.4788617225,0.0,2.06121554724,15.9888894789,62.6604630692,59.6687326513,2.97173041782,0.02
 06/04  04:00:00,91.9141648627,21.0334196125,38.2210081944,0.0,2.06121554724,15.9888894789,97.2327916935,94.2410612757,2.97173041782,0.02
 06/04  05:00:00,71.4426839604,14.0222797417,24.9321985541,0.0,2.06121554724,15.9888894789,66.8561864273,63.8644560095,2.97173041782,0.02
 06/04  06:00:00,97.3151541076,24.0452441259,45.2513292764,0.0,2.06121554724,15.9888894789,105.938424733,102.946694315,2.97173041782,0.02
 06/04  07:00:00,73.4535875997,19.1462249154,35.7998029147,0.0,2.06121554724,15.9888894789,77.4368525396,74.4451221218,2.97173041782,0.02
 06/04  08:00:00,124.143914549,25.0799035568,52.6335440504,0.0,4.12243109448,41.7362269337,90.374151428,85.4012673983,4.9528840297,0.02
 06/04  09:00:00,114.831923854,20.4957806949,48.0200304742,0.0,4.12243109448,41.7362269337,68.0029742438,63.0300902141,4.9528840297,0.02
 06/04  10:00:00,130.475096674,25.0799035568,58.96472625,0.0,4.12243109448,41.7362269337,75.9987924573,71.0259084276,4.9528840297,0.02
 06/04  11:00:00,119.012984736,20.8556622361,51.8412098784,0.0,4.12243109448,41.7362269337,58.9210771008,53.9481930711,4.9528840297,0.02
 06/04  12:00:00,131.044426363,25.0799035568,59.5340559928,0.0,4.12243109448,41.7362269337,70.141651094,65.1687670643,4.9528840297,0.02
 06/04  13:00:00,118.266645076,20.5857510802,51.3647814179,0.0,4.12243109448,41.7362269337,55.0552779807,50.082393951,4.9528840297,0.02
 06/04  14:00:00,133.398777289,25.0799035568,61.8884069532,0.0,4.12243109448,41.7362269337,63.4847823244,58.5118982947,4.9528840297,0.02
 06/04  15:00:00,121.724662917,20.8556622361,54.5528881289,0.0,4.12243109448,41.7362269337,48.0989096265,43.1260255968,4.9528840297,0.02
 06/04  16:00:00,115.437833917,25.1698739422,60.6951855203,0.0,4.12243109448,24.8785346261,64.5709921019,59.5981080722,4.9528840297,0.02
 06/04  17:00:00,86.5521782086,19.8308732014,48.2366163092,0.0,2.06121554724,15.9888894789,58.0895580745,55.0978276567,2.97173041782,0.02
 06/04  18:00:00,97.8078814657,24.0551145221,55.1537240276,0.0,2.06121554724,15.9888894789,77.5778893992,74.5861589814,2.97173041782,0.02
 06/04  19:00:00,79.4000950454,18.4462026254,42.4920745591,0.0,2.06121554724,15.9888894789,60.9085406642,57.9168102464,2.97173041782,0.02
 06/04  20:00:00,107.606385214,23.3002366433,51.6349764849,0.0,2.06121554724,15.9888894789,85.7279122086,82.7361817908,2.97173041782,0.02
 06/04  21:00:00,83.9435362216,16.3066541706,35.1258058567,0.0,2.06121554724,15.9888894789,63.1576226731,60.1658922553,2.97173041782,0.02
 06/04  22:00:00,100.863870987,22.5804735608,45.6122253139,0.0,2.06121554724,15.9888894789,88.9098416079,85.9181111901,2.97173041782,0.02
 06/04  23:00:00,74.185795324,14.2921908976,27.4053990429,0.0,2.06121554724,15.9888894789,60.426579832,57.4348494141,2.97173041782,0.02
 06/04  24:00:00,96.174314107,21.4657141408,42.0602986587,0.0,2.06121554724,15.9888894789,88.8619361088,85.870205691,2.97173041782,0.02
 06/05  01:00:00,80.4950292691,15.3893929194,30.5447800046,0.0,4.12243109448,15.9888894789,64.6434433691,61.6517129512,2.97173041782,0.02
 06/05  02:00:00,97.7295051372,21.9506808637,41.0464365774,0.0,4.12243109448,15.9888894789,96.8059251997,93.8141947819,2.97173041782,0.02
 06/05  03:00:00,74.3553154693,14.1347427233,25.6711517679,0.0,4.12243109448,15.9888894789,64.832921547,61.8411911291,2.97173041782,0.02
 06/05  04:00:00,139.835877544,29.956430171,57.7896161411,0.0,12.3672932834,24.9413748627,111.287836614,106.314952585,4.9528840297,0.02
 06/05  05:00:00,146.247472382,29.9119992117,59.017119701,5.22852220417,12.3672932834,24.9413748627,181.20546543,176.2325814,4.9528840297,0.02
 06/05  06:00:00,204.833931619,30.8304716386,66.3189698487,2.14751116058,24.7345865669,70.7195625826,147.110664504,137.184896445,9.90576805939,0.02
 06/05  07:00:00,232.719206235,31.0818235565,71.1821999933,0.272790566024,37.1018798503,92.3937384068,124.260676455,114.334908396,9.90576805939,0.02
 06/05  08:00:00,251.56756745,31.4131054246,77.7949923177,0.134358045107,37.1018798503,104.434947198,120.979866902,102.461874538,9.90576805939,8.61222430458
 06/05  09:00:00,268.997216518,31.8693292506,82.8390413389,0.0222464205427,37.1018798503,116.476155989,92.9766521476,83.0508840882,9.90576805939,0.02
 06/05  10:00:00,274.946352129,32.3307742371,88.3484962173,0.0,37.1018798503,116.476155989,74.8454997789,64.9197317195,9.90576805939,0.02
 06/05  11:00:00,277.763716281,32.7054417412,90.7909924109,0.0,37.1018798503,116.476155989,68.5733634665,58.6475954072,9.90576805939,0.02
 06/05  12:00:00,265.21606973,33.1126853577,89.877711194,0.0,37.1018798503,104.434947198,81.6849298714,63.1646244929,9.90576805939,8.61453731908
 06/05  13:00:00,274.602380683,33.2536329749,87.0815597416,0.0,37.1018798503,116.476155989,76.122757436,66.1969893766,9.90576805939,0.02
 06/05  14:00:00,275.008136835,33.4255871999,87.3154800748,0.0,37.1018798503,116.476155989,74.8377041242,64.9119360648,9.90576805939,0.02
 06/05  15:00:00,276.829507505,33.7704394589,88.7921048208,0.0,37.1018798503,116.476155989,69.3179652759,59.3921972165,9.90576805939,0.02
 06/05  16:00:00,277.018633582,34.0254276689,88.7266247033,0.0,37.1018798503,116.476155989,65.7974531584,55.871685099,9.90576805939,0.02
 06/05  17:00:00,277.010935514,34.129386722,88.6158333766,0.0,37.1018798503,116.476155989,73.0317026274,54.5168560006,9.90576805939,8.60907856737
