Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  18:00:00,171.386652211,29.9362887208,68.4501392113,0.0,24.7345865669,47.5788473902,56.3756097755,51.4027257458,4.9528840297,0.02
 06/05  19:00:00,169.007384598,29.8466671732,66.1604942213,0.0,24.7345865669,47.5788473902,66.9832747293,62.0103906996,4.9528840297,0.02
 06/05  20:00:00,161.80645958,30.2953486063,65.6728248071,0.0,12.3672932834,38.6892022431,84.7128381181,81.7211077003,2.97173041782,0.02
 06/05  21:00:00,111.373708445,18.4012174328,39.0313502773,0.0,12.3672932834,27.0668015668,59.1358984038,56.144167986,2.97173041782,0.02
 06/05  22:00:00,102.869121214,22.7904044599,45.3463296602,0.0,4.12243109448,15.9888894789,81.3322289374,78.3404985196,2.97173041782,0.02
 06/05  23:00:00,83.2366718073,16.2166837853,32.4476968185,0.0,4.12243109448,15.9888894789,57.5165135348,54.524783117,2.97173041782,0.02
 06/05  24:00:00,102.116373424,23.3353514397,44.0257640183,0.0,4.12243109448,15.9888894789,94.5958124052,91.6040819874,2.97173041782,0.02
 06/06  01:00:00,81.9139048609,16.1267134,31.2149002726,0.0,4.12243109448,15.9888894789,60.6394115029,57.6476810851,2.97173041782,0.02
 06/06  02:00:00,93.5439044039,21.5008289372,37.3106883534,0.0,4.12243109448,15.9888894789,94.7167290741,91.7249986563,2.97173041782,0.02
 06/06  03:00:00,81.3377064263,16.1267134,30.6387017918,0.0,4.12243109448,15.9888894789,61.5686032961,58.5768728783,2.97173041782,0.02
 06/06  04:00:00,134.512009023,29.5740560335,52.848122349,0.0,12.3672932834,24.9413748627,103.738029768,98.7651457388,4.9528840297,0.02
 06/06  05:00:00,146.721286422,30.4032168251,58.4930693084,5.73516961898,12.3672932834,24.9413748627,172.930152517,167.957268487,4.9528840297,0.02
 06/06  06:00:00,203.687191554,30.9492377716,64.8205343968,2.38044101409,24.7345865669,70.7195625826,139.412327848,129.486559789,9.90576805939,0.02
 06/06  07:00:00,232.725170413,31.3282003403,70.7457794567,0.468809173922,37.1018798503,92.3937384068,117.997879269,108.072111209,9.90576805939,0.02
 06/06  08:00:00,251.086796564,31.5983512354,77.1761252221,0.0871527565841,37.1018798503,104.434947198,104.407929226,94.4821611661,9.90576805939,0.02
 06/06  09:00:00,269.53384789,32.097301629,83.1697559173,0.000138717469284,37.1018798503,116.476155989,93.4770224921,74.9574752274,9.90576805939,8.61377920535
 06/06  10:00:00,274.203953243,32.5412539735,87.3956613479,0.0,37.1018798503,116.476155989,71.811019358,61.8852512986,9.90576805939,0.02
 06/06  11:00:00,276.591514926,32.7885923229,89.5356949109,0.0,37.1018798503,116.476155989,64.3549715852,54.4292035258,9.90576805939,0.02
 06/06  12:00:00,266.903120018,33.1077109892,91.5697596706,0.0,37.1018798503,104.434947198,58.8824962687,48.9567282093,9.90576805939,0.02
 06/06  13:00:00,280.715814771,33.3010784037,93.1474389575,0.0,37.1018798503,116.476155989,62.5559550026,44.0334892699,9.90576805939,8.6166976733
 06/06  14:00:00,282.305838999,33.5906661446,94.4481372481,0.0,37.1018798503,116.476155989,49.2759418883,39.3501738289,9.90576805939,0.02
 06/06  15:00:00,282.900389244,34.099558996,94.5339157801,0.0,37.1018798503,116.476155989,52.7378213081,42.8120532487,9.90576805939,0.02
 06/06  16:00:00,280.054318067,34.2581933379,91.5295866104,0.0,37.1018798503,116.476155989,61.8005052551,51.8747371958,9.90576805939,0.02
 06/06  17:00:00,279.818416162,34.2389956904,91.313695053,0.0,37.1018798503,116.476155989,61.3760250647,51.4502570053,9.90576805939,0.02
 06/06  18:00:00,174.048860768,29.9350930679,71.1135169816,0.0,24.7345865669,47.5788473902,53.0354036034,48.0625195737,4.9528840297,0.02
 06/06  19:00:00,172.321345817,29.8451411783,69.4759515992,0.0,24.7345865669,47.5788473902,70.7699642748,57.2123317421,4.9528840297,8.60474850303
 06/06  20:00:00,166.009445819,30.1816550296,69.9894919416,0.0,12.3672932834,38.6892022431,78.5620773805,75.5703469627,2.97173041782,0.02
 06/06  21:00:00,120.023835062,20.2708547317,45.7660973564,0.0,12.3672932834,27.0668015668,62.5538735473,59.5621431295,2.97173041782,0.02
 06/06  22:00:00,108.607465489,23.7852033662,50.0670042885,0.0,4.12243109448,15.9888894789,79.0115206704,76.0197902526,2.97173041782,0.02
 06/06  23:00:00,89.8782860356,17.9063803136,37.3538729581,0.0,4.12243109448,15.9888894789,64.1062331338,61.114502716,2.97173041782,0.02
 06/06  24:00:00,103.353637624,22.6254587535,45.9957918969,0.0,4.12243109448,15.9888894789,85.5272628121,82.5355323942,2.97173041782,0.02
 06/07  01:00:00,86.2304927976,17.0615320495,34.5737988865,0.0,4.12243109448,15.9888894789,62.2723089092,59.2805784913,2.97173041782,0.02
 06/07  02:00:00,96.9682505724,21.7257549005,40.5101087494,0.0,4.12243109448,15.9888894789,93.2249575019,90.2332270841,2.97173041782,0.02
 06/07  03:00:00,80.9208020918,15.8568022441,30.4917088239,0.0,4.12243109448,15.9888894789,60.1038566715,57.1121262536,2.97173041782,0.02
 06/07  04:00:00,137.372216058,29.6640264188,55.618359228,0.0,12.3672932834,24.9413748627,102.149735093,97.1768510637,4.9528840297,0.02
 06/07  05:00:00,146.425535238,30.457711394,59.761625383,4.11636803934,12.3672932834,24.9413748627,170.383582521,165.410698491,4.9528840297,0.02
 06/07  06:00:00,202.701540055,31.0456603013,64.5894574968,1.52944415171,24.7345865669,70.7195625826,137.736887926,127.811119867,9.90576805939,0.02
 06/07  07:00:00,231.314659922,31.498247578,69.3560397789,0.277997769076,37.1018798503,92.3937384068,116.301152409,106.37538435,9.90576805939,0.02
 06/07  08:00:00,253.361361948,31.8848560496,79.1863101806,0.0650638144398,37.1018798503,104.434947198,99.2515206531,89.3257525937,9.90576805939,0.02
 06/07  09:00:00,272.960764054,32.2710648467,86.4230216072,0.0,37.1018798503,116.476155989,74.2972107209,64.3714426615,9.90576805939,0.02
 06/07  10:00:00,274.096904068,32.5802639044,87.2495276386,0.0,37.1018798503,116.476155989,80.5295827176,62.007855896,9.90576805939,8.61595876216
 06/07  11:00:00,274.091406269,32.8665384551,86.9576865929,0.0,37.1018798503,116.476155989,72.6885078349,62.7627397755,9.90576805939,0.02
 06/07  12:00:00,265.360375945,33.1846921561,89.9500820368,0.0,37.1018798503,104.434947198,68.7858206654,58.860052606,9.90576805939,0.02
 06/07  13:00:00,281.317990402,33.5633107719,93.4874103671,0.0,37.1018798503,116.476155989,61.4510944219,51.5253263625,9.90576805939,0.02
 06/07  14:00:00,284.600035553,33.9965167422,96.3363748042,0.0,37.1018798503,116.476155989,60.6934707719,42.1717872534,9.90576805939,8.61591545914
 06/07  15:00:00,285.57963489,34.4027123875,96.9100372389,0.0,37.1018798503,116.476155989,46.7774399059,36.8516718465,9.90576805939,0.02
 06/07  16:00:00,284.251975156,34.7080692466,95.2774092476,0.0,37.1018798503,116.476155989,47.0417643145,37.1159962551,9.90576805939,0.02
 06/07  17:00:00,282.904178817,34.7833286511,93.8551527413,0.0,37.1018798503,116.476155989,51.8579648916,41.9321968322,9.90576805939,0.02
 06/07  18:00:00,174.735282201,30.0264166283,71.7086273123,0.0,24.7345865669,47.5788473902,52.4181497357,47.445265706,4.9528840297,0.02
 06/07  19:00:00,172.403660292,29.8461848987,69.5572339185,0.0,24.7345865669,47.5788473902,60.9320194736,55.9591354439,4.9528840297,0.02
 06/07  20:00:00,166.81906972,30.2951610783,70.6856021408,0.0,12.3672932834,38.6892022431,77.5827149534,74.5909845356,2.97173041782,0.02
 06/07  21:00:00,120.972614743,20.3833177133,46.6024028151,0.0,12.3672932834,27.0668015668,62.1093047851,59.1175743673,2.97173041782,0.02
 06/07  22:00:00,109.238290006,23.7252231093,50.7578077664,0.0,4.12243109448,15.9888894789,79.8777520716,76.8860216538,2.97173041782,0.02
 06/07  23:00:00,90.1778176565,17.4214135907,38.1612408233,0.0,4.12243109448,15.9888894789,58.4679327922,55.4762023744,2.97173041782,0.02
 06/07  24:00:00,104.377927656,22.6254587535,47.020080581,0.0,4.12243109448,15.9888894789,95.8577171184,84.284356941,2.97173041782,8.60162975955
 06/08  01:00:00,81.3824817865,15.5868910882,31.2232983742,0.0,4.12243109448,15.9888894789,60.1563669999,57.1646365821,2.97173041782,0.02
 06/08  02:00:00,101.501808178,22.4005327902,44.3688872507,0.0,4.12243109448,15.9888894789,87.7215788662,84.7298484484,2.97173041782,0.02
 06/08  03:00:00,83.5120004412,16.0817282074,32.8579800824,0.0,4.12243109448,15.9888894789,62.9398964294,59.9481660115,2.97173041782,0.02
 06/08  04:00:00,136.592381949,29.2441646207,55.2583858715,0.0,12.3672932834,24.9413748627,101.704335235,96.731451205,4.9528840297,0.02
 06/08  05:00:00,148.582492211,30.8076751269,62.5977880215,3.08719767294,12.3672932834,24.9413748627,169.080060555,164.107176525,4.9528840297,0.02
 06/08  06:00:00,205.579198116,31.0887823619,67.754425679,1.19901107472,24.7345865669,70.7195625826,136.527557168,126.601789108,9.90576805939,0.02
 06/08  07:00:00,235.062905084,31.6559815392,73.127112336,0.0974296355505,37.1018798503,92.3937384068,114.773107019,104.847338959,9.90576805939,0.02
 06/08  08:00:00,255.081319889,32.1504457977,80.7053386711,0.000427748247203,37.1018798503,104.434947198,102.340689192,92.4149211321,9.90576805939,0.02
 06/08  09:00:00,273.751323478,32.64020316,86.8444871506,0.0,37.1018798503,116.476155989,80.5148642337,70.5890961743,9.90576805939,0.02
 06/08  10:00:00,276.467572146,33.0369679677,89.1634782904,0.0,37.1018798503,116.476155989,70.4471198962,60.5213518368,9.90576805939,0.02
 06/08  11:00:00,277.303494965,33.2513326907,89.7848982515,0.0,37.1018798503,116.476155989,77.6508227237,59.1284352807,9.90576805939,8.61661938367
 06/08  12:00:00,265.537859247,33.3681037586,89.9441937595,0.0,37.1018798503,104.434947198,67.1573558506,57.2315877912,9.90576805939,0.02
 06/08  13:00:00,278.146844864,33.5088863334,90.3707454138,0.0,37.1018798503,116.476155989,67.0630658603,57.1372978009,9.90576805939,0.02
 06/08  14:00:00,280.149490736,33.8174541944,92.0649248576,0.0,37.1018798503,116.476155989,59.3841986686,49.4584306092,9.90576805939,0.02
 06/08  15:00:00,282.138492138,34.2491936874,93.6223030712,0.0,37.1018798503,116.476155989,61.8152054283,43.2943029182,9.90576805939,8.61513445072
 06/08  16:00:00,282.848461057,34.5167507546,94.0652277299,0.0,37.1018798503,116.476155989,50.1035931293,40.1778250699,9.90576805939,0.02
 06/08  17:00:00,282.55607616,34.6586996616,93.6317053246,0.0,37.1018798503,116.476155989,52.8955963826,42.9698283232,9.90576805939,0.02
 06/08  18:00:00,173.8793024,30.0263400015,70.8527363403,0.0,24.7345865669,47.5788473902,54.0287367806,49.0558527509,4.9528840297,0.02
 06/08  19:00:00,170.997686059,29.8461778308,68.1512791568,0.0,24.7345865669,47.5788473902,64.5790377034,59.6061536737,4.9528840297,0.02
 06/08  20:00:00,164.980701335,30.2951295337,68.8472778579,0.0,12.3672932834,38.6892022431,80.7852374699,77.7935070521,2.97173041782,0.02
 06/08  21:00:00,113.272196818,18.4012174328,40.9298338922,0.0,12.3672932834,27.0668015668,57.2546964319,54.2629660141,2.97173041782,0.02
 06/08  22:00:00,107.747957084,23.7252231093,49.26747555,0.0,4.12243109448,15.9888894789,81.4382049771,78.4464745593,2.97173041782,0.02
 06/08  23:00:00,88.5718788691,17.3314432054,36.6452731275,0.0,4.12243109448,15.9888894789,58.799367533,55.8076371152,2.97173041782,0.02
 06/08  24:00:00,101.860195537,22.4005327902,44.7272751328,0.0,4.12243109448,15.9888894789,88.066686954,85.0749565362,2.97173041782,0.02
 06/09  01:00:00,81.7496756571,15.8568022441,31.3205817291,0.0,4.12243109448,15.9888894789,57.5773201962,54.5855897784,2.97173041782,0.02
 06/09  02:00:00,103.463461111,22.8503847167,45.8806887828,0.0,4.12243109448,15.9888894789,91.9353808554,88.9436504376,2.97173041782,0.02
 06/09  03:00:00,76.4062581019,14.9570983911,26.8768679766,0.0,4.12243109448,15.9888894789,63.5478161989,60.5560857811,2.97173041782,0.02
 06/09  04:00:00,139.423210815,29.8664597857,57.466919887,0.0,12.3672932834,24.9413748627,102.391303894,97.4184198642,4.9528840297,0.02
 06/09  05:00:00,144.024268314,30.0446645271,58.9913193578,2.89845325508,12.3672932834,24.9413748627,169.853399707,164.880515677,4.9528840297,0.02
 06/09  06:00:00,205.333132786,31.2603462714,67.1594580954,1.37634954214,24.7345865669,70.7195625826,136.745518349,126.819750289,9.90576805939,0.02
 06/09  07:00:00,234.396593903,31.6226834526,72.2972017062,0.294319608904,37.1018798503,92.3937384068,124.352872652,105.842562643,9.90576805939,8.60454194955
 06/09  08:00:00,249.76106609,31.9762916192,75.5557940448,0.00388844317037,37.1018798503,104.434947198,107.14660936,97.2208413004,9.90576805939,0.02
 06/09  09:00:00,271.054103374,32.485187757,84.3023263531,0.0,37.1018798503,116.476155989,87.2990624489,77.3732943895,9.90576805939,0.02
 06/09  10:00:00,280.891012441,33.0051712081,93.6187709568,0.0,37.1018798503,116.476155989,55.1837120761,45.2579440167,9.90576805939,0.02
 06/09  11:00:00,284.338004537,33.355222238,96.7155124608,0.0,37.1018798503,116.476155989,44.8530451151,34.9272770557,9.90576805939,0.02
 06/09  12:00:00,272.649389787,33.4624445398,96.9612926655,0.0,37.1018798503,104.434947198,52.2933642853,33.7731532284,9.90576805939,8.61444299756
 06/09  13:00:00,285.340827121,33.6530701001,97.4205853671,0.0,37.1018798503,116.476155989,42.4216729984,32.495904939,9.90576805939,0.02
 06/09  14:00:00,286.508004274,34.022892578,98.218055179,0.0,37.1018798503,116.476155989,47.3993715159,37.4736034565,9.90576805939,0.02
 06/09  15:00:00,287.214012577,34.5246610933,98.4224008879,0.0,37.1018798503,116.476155989,57.5988740818,47.6731060224,9.90576805939,0.02
 06/09  16:00:00,286.573541116,34.8487821454,97.4581887813,0.0,37.1018798503,116.476155989,59.7846993072,49.8589312478,9.90576805939,0.02
 06/09  17:00:00,284.860034424,34.9494711288,95.6448591958,0.0,37.1018798503,116.476155989,68.8047650672,50.2899641835,9.90576805939,8.60903282438
 06/09  18:00:00,176.179809562,30.0283402439,73.1512488839,0.0,24.7345865669,47.5788473902,57.1783100373,52.2054260076,4.9528840297,0.02
 06/09  19:00:00,172.519611297,29.847081098,69.6723105244,0.0,24.7345865669,47.5788473902,67.4379710267,62.465086997,4.9528840297,0.02
 06/09  20:00:00,164.489985058,30.2953312743,68.3563710245,0.0,12.3672932834,38.6892022431,80.9258999904,77.9341695725,2.97173041782,0.02
 06/09  21:00:00,119.450509701,20.3833177133,45.0803114381,0.0,12.3672932834,27.0668015668,62.7672916305,59.7755612127,2.97173041782,0.02
 06/09  22:00:00,107.812115523,23.8151934946,49.2416642785,0.0,4.12243109448,15.9888894789,80.2412582322,77.2495278144,2.97173041782,0.02
 06/09  23:00:00,88.8982195635,17.4214135907,36.881644113,0.0,4.12243109448,15.9888894789,58.6059250363,55.6141946185,2.97173041782,0.02
 06/09  24:00:00,102.549450721,22.6254587535,45.1916050316,0.0,4.12243109448,15.9888894789,87.8128740141,84.8211435963,2.97173041782,0.02
 06/10  01:00:00,79.3657609088,15.4969207029,29.2965492012,0.0,4.12243109448,15.9888894789,60.2921177821,57.3003873642,2.97173041782,0.02
 06/10  02:00:00,99.4501207525,22.4005327902,42.3172010326,0.0,4.12243109448,15.9888894789,87.7796437917,84.7879133739,2.97173041782,0.02
 06/10  03:00:00,81.8548551314,16.0817282074,31.2008358732,0.0,4.12243109448,15.9888894789,62.9787757785,59.9870453606,2.97173041782,0.02
 06/10  04:00:00,109.133130747,28.0445594833,46.1332481428,0.0,4.12243109448,16.0517297156,108.641455768,105.64972535,2.97173041782,0.02
 06/10  05:00:00,114.517368414,29.1691892996,50.3928559639,0.0,4.12243109448,16.0517297156,108.22736769,105.235637272,2.97173041782,0.02
 06/10  06:00:00,143.173275739,30.7436710424,58.6185399966,0.0,4.12243109448,39.6058045677,89.2306464673,86.2389160495,2.97173041782,0.02
 06/10  07:00:00,177.360975664,30.7536079767,64.0517978719,4.14897210425,12.3672932834,65.3531420225,145.999818366,141.026934337,4.9528840297,0.02
 06/10  08:00:00,181.996083762,30.7527907069,68.2835697558,1.66252406614,12.3672932834,68.2430321324,141.392811282,136.419927252,4.9528840297,0.02
 06/10  09:00:00,216.714781737,30.8956792162,75.0786871304,0.426443280285,16.4897243779,93.1370602926,129.066144722,121.121530274,7.92461444751,0.02
 06/10  10:00:00,222.664644817,31.0225898035,81.064408987,0.263586999879,16.4897243779,93.1370602926,130.618503378,114.086923218,7.92461444751,8.60696571257
 06/10  11:00:00,222.544680644,31.0984084831,81.0008929041,0.13135167913,16.4897243779,93.1370602926,119.747284522,111.802670075,7.92461444751,0.02
 06/10  12:00:00,211.907845264,31.0849675612,79.5787839815,0.081622193075,16.4897243779,83.9857416113,119.198059283,111.253444835,7.92461444751,0.02
 06/10  13:00:00,212.754529567,31.099571351,80.4383652505,0.0541214363469,16.4897243779,83.9857416113,118.771588356,110.826973908,7.92461444751,0.02
 06/10  14:00:00,213.933541432,31.2072951061,81.5638081394,0.0,16.4897243779,83.9857416113,115.085797787,107.141183339,7.92461444751,0.02
 06/10  15:00:00,194.079497489,30.7436710424,79.6302825889,0.0,12.3672932834,70.6512738906,55.3364643351,50.3635803054,4.9528840297,0.02
 06/10  16:00:00,193.264255626,30.7436710424,78.815035752,0.0,12.3672932834,70.6512738906,53.4201747432,48.4472907135,4.9528840297,0.02
 06/10  17:00:00,178.880633413,30.7436710424,76.9547530756,0.0,12.3672932834,58.1284167478,56.8541409009,51.8812568712,4.9528840297,0.02
 06/10  18:00:00,135.810636126,29.9339375747,67.8818676479,0.0,12.3672932834,24.9413748627,79.4758911645,74.5030071348,4.9528840297,0.02
 06/10  19:00:00,133.81604478,29.843990697,65.9772231651,0.0,12.3672932834,24.9413748627,87.5224448297,82.5495608,4.9528840297,0.02
 06/10  20:00:00,129.60758374,29.9939178315,64.6583423091,0.0,4.12243109448,16.0517297156,98.5736952238,95.581964806,2.97173041782,0.02
 06/10  21:00:00,88.954134975,16.7565060972,37.6253373009,0.0,4.12243109448,15.9888894789,59.0186241607,56.0268937429,2.97173041782,0.02
 06/10  22:00:00,104.838393669,22.6704439461,47.4355622198,0.0,4.12243109448,15.9888894789,86.2734487968,83.281718379,2.97173041782,0.02
 06/10  23:00:00,80.7077889756,14.4370168718,31.7442221645,0.0,4.12243109448,15.9888894789,51.6976080486,48.7058776307,2.97173041782,0.02
 06/10  24:00:00,104.544752456,22.5804735608,47.2318913373,0.0,4.12243109448,15.9888894789,86.7453549583,83.7536245405,2.97173041782,0.02
 06/11  01:00:00,72.1848395125,13.5548704169,26.1531992688,0.0,2.06121554724,15.9888894789,56.9666183388,53.9748879209,2.97173041782,0.02
 06/11  02:00:00,101.967612338,22.4905031755,46.8059371338,0.0,2.06121554724,15.9888894789,94.4825842409,91.4908538231,2.97173041782,0.02
 06/11  03:00:00,70.7986098475,13.0874610922,25.2458142816,0.0,2.06121554724,15.9888894789,56.0759166652,53.0841862474,2.97173041782,0.02
 06/11  04:00:00,94.5621142542,21.0334196125,40.8689579621,0.0,2.06121554724,15.9888894789,93.4671498806,90.4754194628,2.97173041782,0.02
 06/11  05:00:00,79.89603942,14.9044261965,32.5148432651,0.0,2.06121554724,15.9888894789,69.7824693806,58.2091119329,2.97173041782,8.60162702988
 06/11  06:00:00,96.8997317984,23.3704662361,45.5106851398,0.0,2.06121554724,15.9888894789,100.305495484,97.3137650662,2.97173041782,0.02
 06/11  07:00:00,80.6677777422,19.5960768419,42.5641414263,0.0,2.06121554724,15.9888894789,77.3550031781,74.3632727602,2.97173041782,0.02
 06/11  08:00:00,128.099683935,25.0799035568,56.589313744,0.0,4.12243109448,41.7362269337,85.7722659387,80.799381909,4.9528840297,0.02
 06/11  09:00:00,112.739370151,20.0459287684,46.3773290165,0.0,4.12243109448,41.7362269337,57.7490375408,52.7761535111,4.9528840297,0.02
 06/11  10:00:00,129.75592874,24.8324849973,58.492977206,0.0,4.12243109448,41.7362269337,55.8456890301,50.8728050004,4.9528840297,0.02
 06/11  11:00:00,119.621930462,20.7207066582,52.5851115233,0.0,4.12243109448,41.7362269337,38.9424961377,33.969612108,4.9528840297,0.02
 06/11  12:00:00,129.324631442,24.7200220156,58.1741429628,0.0,4.12243109448,41.7362269337,58.9735712449,54.0006872152,4.9528840297,0.02
 06/11  13:00:00,119.090719658,20.7207066582,52.053900782,0.0,4.12243109448,41.7362269337,49.1220482872,44.1491642575,4.9528840297,0.02
 06/11  14:00:00,131.481373279,24.9449479789,60.1059588899,0.0,4.12243109448,41.7362269337,57.4077335225,52.4348494928,4.9528840297,0.02
 06/11  15:00:00,119.460948278,20.8331696398,52.3116664639,0.0,4.12243109448,41.7362269337,49.6830667919,44.7101827622,4.9528840297,0.02
 06/11  16:00:00,115.203321378,25.1698739422,60.4606733676,0.0,4.12243109448,24.8785346261,63.3660086368,58.3931246071,4.9528840297,0.02
 06/11  17:00:00,86.8935659498,19.7858880087,48.6229896373,0.0,2.06121554724,15.9888894789,54.0937601965,51.1020297787,2.97173041782,0.02
 06/11  18:00:00,95.4949161199,23.6727403846,53.2231332213,0.0,2.06121554724,15.9888894789,75.7594205158,72.7676900979,2.97173041782,0.02
 06/11  19:00:00,77.4616093887,17.8037877282,41.2188750522,0.0,2.06121554724,15.9888894789,59.7321897066,56.7404592887,2.97173041782,0.02
 06/11  20:00:00,103.765759448,22.8503847167,48.2442030616,0.0,2.06121554724,15.9888894789,88.6689457229,85.6772153051,2.97173041782,0.02
 06/11  21:00:00,80.8435784856,15.9467726294,32.3857300853,0.0,2.06121554724,15.9888894789,61.8667538285,58.8750234107,2.97173041782,0.02
 06/11  22:00:00,100.502284879,22.382975392,45.4595732267,0.0,2.06121554724,15.9888894789,94.9657827938,91.9740523759,2.97173041782,0.02
 06/11  23:00:00,71.0544689456,13.3573722481,25.2317625938,0.0,2.06121554724,15.9888894789,57.5585614168,54.566830999,2.97173041782,0.02
 06/11  24:00:00,95.7826216416,21.4657141408,41.6686066361,0.0,2.06121554724,15.9888894789,89.3274272922,86.3356968744,2.97173041782,0.02
 06/12  01:00:00,74.366805736,13.627283404,26.2129726945,0.0,4.12243109448,15.9888894789,57.903613959,54.9118835412,2.97173041782,0.02
 06/12  02:00:00,95.0162151238,21.0158622143,39.2908365052,0.0,4.12243109448,15.9888894789,90.3003508043,87.3086203864,2.97173041782,0.02
 06/12  03:00:00,73.7868472819,14.0222797417,25.2151470162,0.0,4.12243109448,15.9888894789,64.4228962354,61.4311658175,2.97173041782,0.02
 06/12  04:00:00,139.954725656,29.8664597857,57.9984350984,0.0,12.3672932834,24.9413748627,111.655292261,106.682408231,4.9528840297,0.02
 06/12  05:00:00,147.462630269,29.8862551624,59.7653843025,5.72116000371,12.3672932834,24.9413748627,181.425379315,176.452495286,4.9528840297,0.02
 06/12  06:00:00,206.80778399,30.8824899332,67.8947569894,2.49355856679,24.7345865669,70.7195625826,147.237877179,137.312109119,9.90576805939,0.02
 06/12  07:00:00,234.755927179,31.087320426,73.0753720728,0.410851163502,37.1018798503,92.3937384068,124.888211329,114.962443269,9.90576805939,0.02
 06/12  08:00:00,252.172722734,31.3926190606,78.4234291325,0.131531601775,37.1018798503,104.434947198,118.074138807,99.5562657109,9.90576805939,8.61210503649
 06/12  09:00:00,269.301965449,31.9140269937,83.1071572789,0.0142073698622,37.1018798503,116.476155989,90.8284090428,80.9026409834,9.90576805939,0.02
 06/12  10:00:00,275.079641713,32.3616854913,88.4509191004,0.0,37.1018798503,116.476155989,74.6295311129,64.7037630536,9.90576805939,0.02
 06/12  11:00:00,277.66438969,32.6782822093,90.7188743261,0.0,37.1018798503,116.476155989,68.7602708974,58.834502838,9.90576805939,0.02
 06/12  12:00:00,267.800062534,32.848035549,92.7263725466,0.0,37.1018798503,104.434947198,66.2080712332,56.2823031738,9.90576805939,0.02
 06/12  13:00:00,282.621624672,33.0449182202,95.3095034016,0.0,37.1018798503,116.476155989,56.7569797643,38.2346467875,9.90576805939,8.61656491741
 06/12  14:00:00,284.011771065,33.3032101007,96.4415371758,0.0,37.1018798503,116.476155989,35.4407842551,25.5150161957,9.90576805939,0.02
 06/12  15:00:00,285.1339469,33.7409952681,97.1260349447,0.0,37.1018798503,116.476155989,40.5224000678,30.5966320084,9.90576805939,0.02
 06/12  16:00:00,283.194655713,34.0270527183,94.901062498,0.0,37.1018798503,116.476155989,58.4441759641,48.5184079047,9.90576805939,0.02
 06/12  17:00:00,280.020524507,34.0216437138,91.7331537628,0.0,37.1018798503,116.476155989,69.3027430732,59.3769750138,9.90576805939,0.02
 06/12  18:00:00,171.675544579,29.9355387347,68.7397643762,0.0,24.7345865669,47.5788473902,71.6595085848,58.1018598794,4.9528840297,8.6047646757
 06/12  19:00:00,167.858529485,29.8456020236,65.0127027868,0.0,24.7345865669,47.5788473902,71.5135725224,66.5406884927,4.9528840297,0.02
 06/12  20:00:00,161.172869866,30.1820973958,65.1524919125,0.0,12.3672932834,38.6892022431,84.9960328094,82.0043023916,2.97173041782,0.02
 06/12  21:00:00,111.834387048,18.4012174328,39.4920335277,0.0,12.3672932834,27.0668015668,59.139373414,56.1476429962,2.97173041782,0.02
 06/12  22:00:00,105.583775578,23.6502477882,47.178270357,0.0,4.12243109448,15.9888894789,83.3434715857,80.3517411679,2.97173041782,0.02
 06/12  23:00:00,87.6065923769,17.3314432054,35.6799876346,0.0,4.12243109448,15.9888894789,60.0574023532,57.0656719353,2.97173041782,0.02
 06/12  24:00:00,100.948194089,22.4005327902,43.8152746914,0.0,4.12243109448,15.9888894789,89.0779282638,86.086197846,2.97173041782,0.02
 06/13  01:00:00,81.1717745831,15.8568022441,30.7426816661,0.0,4.12243109448,15.9888894789,58.2578937415,55.2661633237,2.97173041782,0.02
 06/13  02:00:00,104.929964696,23.7852033662,46.3895038939,0.0,4.12243109448,15.9888894789,92.0512825582,89.0595521404,2.97173041782,0.02
 06/13  03:00:00,76.2664177292,14.9570983911,26.7370286298,0.0,4.12243109448,15.9888894789,63.3232811056,60.3315506878,2.97173041782,0.02
 06/13  04:00:00,139.527512654,29.8664597857,57.571222759,0.0,12.3672932834,24.9413748627,103.643248075,98.6703640451,4.9528840297,0.02
 06/13  05:00:00,145.016238831,29.9835128057,59.5990538903,3.34384200153,12.3672932834,24.9413748627,171.69207261,166.71918858,4.9528840297,0.02
 06/13  06:00:00,208.691754374,31.1369721811,68.256766031,1.41187166549,24.7345865669,70.7195625826,138.398999695,128.473231636,9.90576805939,0.02
 06/13  07:00:00,235.722413532,31.4509963014,73.8524686165,0.236576973384,37.1018798503,92.3937384068,117.155033159,107.2292651,9.90576805939,0.02
 06/13  08:00:00,249.320444479,31.7912484784,75.2535913049,0.0504744817388,37.1018798503,104.434947198,108.825071857,98.8993037974,9.90576805939,0.02
 06/13  09:00:00,266.08120903,32.2966889141,79.51784278,0.0,37.1018798503,116.476155989,111.115051239,92.5957273153,9.90576805939,8.61355586416
 06/13  10:00:00,270.507587821,32.4011837366,83.8393796592,0.0,37.1018798503,116.476155989,91.0009560548,81.0751879954,9.90576805939,0.02
 06/13  11:00:00,271.911637161,32.5770347149,85.0674278204,0.0,37.1018798503,116.476155989,81.4440684186,71.5183003592,9.90576805939,0.02
 06/13  12:00:00,262.148325463,32.7911509569,87.1315735137,0.0,37.1018798503,104.434947198,80.7598666011,70.8340985417,9.90576805939,0.02
 06/13  13:00:00,276.398070311,32.9673821533,89.1634195701,0.0,37.1018798503,116.476155989,77.5056667281,67.5798986687,9.90576805939,0.02
 06/13  14:00:00,278.979783993,33.1822680424,91.5304436053,0.0,37.1018798503,116.476155989,77.4897816678,58.9682926635,9.90576805939,8.6157209449
 06/13  15:00:00,277.742255962,33.2405830263,90.2348055251,0.0,37.1018798503,116.476155989,66.2771679367,56.3513998773,9.90576805939,0.02
 06/13  16:00:00,276.175695613,33.2683953528,88.6408066479,0.0,37.1018798503,116.476155989,67.6119821549,57.6862140955,9.90576805939,0.02
 06/13  17:00:00,276.474664841,33.2062442037,89.0027248635,0.0,37.1018798503,116.476155989,64.1657147116,54.2399466522,9.90576805939,0.02
 06/13  18:00:00,171.702026095,29.8439671894,68.8578213612,0.0,24.7345865669,47.5788473902,54.1749702784,49.2020862487,4.9528840297,0.02
 06/13  19:00:00,170.613581533,30.2938191159,67.3195216551,0.0,24.7345865669,47.5788473902,69.9660417032,64.9931576735,4.9528840297,0.02
 06/13  20:00:00,151.239846047,29.0942139785,56.3073262764,0.0,12.3672932834,38.6892022431,84.9010760314,81.9093456136,2.97173041782,0.02
 06/13  21:00:00,110.931528324,18.4462026254,38.544173563,0.0,12.3672932834,27.0668015668,61.1501645999,58.1584341821,2.97173041782,0.02
 06/13  22:00:00,99.8294810792,22.4005327902,42.6965600838,0.0,4.12243109448,15.9888894789,89.9599557489,78.3868973049,2.97173041782,8.6013280262
 06/13  23:00:00,82.9537186875,16.1267134,32.2547130855,0.0,4.12243109448,15.9888894789,58.8027714618,55.811041044,2.97173041782,0.02
 06/13  24:00:00,97.4153510226,22.4356475866,40.2244445799,0.0,4.12243109448,15.9888894789,94.6691016718,91.677371254,2.97173041782,0.02
 06/14  01:00:00,83.0356259742,16.1267134,32.3366205923,0.0,4.12243109448,15.9888894789,62.3958593326,59.4041289148,2.97173041782,0.02
 06/14  02:00:00,95.0323667442,21.5008289372,38.7991499974,0.0,4.12243109448,15.9888894789,94.1129146686,91.1211842508,2.97173041782,0.02
 06/14  03:00:00,83.8204446723,16.2166837853,33.0314690487,0.0,4.12243109448,15.9888894789,65.4773953666,62.4856649488,2.97173041782,0.02
 06/14  04:00:00,137.978708911,29.5740560335,56.3148217209,0.0,12.3672932834,24.9413748627,102.820874877,97.8479908474,4.9528840297,0.02
 06/14  05:00:00,149.496083218,30.4506264108,62.3076015784,4.64802412596,12.3672932834,24.9413748627,170.954823373,165.981939343,4.9528840297,0.02
 06/14  06:00:00,210.045196966,31.0693858902,69.1576574818,1.93200820297,24.7345865669,70.7195625826,137.666616012,127.740847953,9.90576805939,0.02
 06/14  07:00:00,236.915238061,31.52485919,74.6882532511,0.519747440639,37.1018798503,92.3937384068,116.261840147,106.336072088,9.90576805939,0.02
 06/14  08:00:00,254.183956984,31.8730566482,79.9577298443,0.128067568899,37.1018798503,104.434947198,98.528556567,88.6027885077,9.90576805939,0.02
 06/14  09:00:00,271.063150733,32.4058047244,84.3749901174,0.0157259652689,37.1018798503,116.476155989,80.0229500722,70.0971820128,9.90576805939,0.02
 06/14  10:00:00,281.591840663,32.9198953,94.4048231878,0.0,37.1018798503,116.476155989,51.1954091004,41.269641041,9.90576805939,0.02
 06/14  11:00:00,283.389722232,33.3247615504,95.7977680729,0.0,37.1018798503,116.476155989,48.2456655983,29.723480198,9.90576805939,8.6164173409
 06/14  12:00:00,269.645486366,33.4934511778,93.9264841356,0.0,37.1018798503,104.434947198,54.8342396119,44.9084715525,9.90576805939,0.02
 06/14  13:00:00,288.816988786,33.8049903695,100.744791831,0.0,37.1018798503,116.476155989,40.5470514544,30.621283395,9.90576805939,0.02
 06/14  14:00:00,286.166245534,34.1170937209,97.7820462582,0.0,37.1018798503,116.476155989,42.689513982,32.7637459226,9.90576805939,0.02
 06/14  15:00:00,282.058460821,34.4508689551,93.3406437618,0.0,37.1018798503,116.476155989,70.3745404459,51.8538247649,9.90576805939,8.61494762165
 06/14  16:00:00,281.956046203,34.6935374602,92.99605106,0.0,37.1018798503,116.476155989,61.3505448985,51.4247768391,9.90576805939,0.02
 06/14  17:00:00,282.082277424,34.8166465521,92.9999650351,0.0,37.1018798503,116.476155989,64.7787780994,54.85301004,9.90576805939,0.02
 06/14  18:00:00,173.460790895,29.9368799841,70.5236868689,0.0,24.7345865669,47.5788473902,61.5341534284,56.5612693987,4.9528840297,0.02
 06/14  19:00:00,169.817118371,29.8465403285,66.9703509345,0.0,24.7345865669,47.5788473902,68.4119491223,63.4390650926,4.9528840297,0.02
 06/14  20:00:00,163.511910384,30.2953122608,67.3783061229,0.0,12.3672932834,38.6892022431,81.6283849224,78.6366545045,2.97173041782,0.02
 06/14  21:00:00,119.267881689,20.3833177133,44.897677873,0.0,12.3672932834,27.0668015668,63.0567003825,60.0649699646,2.97173041782,0.02
 06/14  22:00:00,107.410118586,23.7252231093,48.9296371596,0.0,4.12243109448,15.9888894789,80.489074684,77.4973442662,2.97173041782,0.02
 06/14  23:00:00,92.0328515039,18.3562322401,39.0585859919,0.0,4.12243109448,15.9888894789,62.1127153778,59.12098496,2.97173041782,0.02
 06/14  24:00:00,103.585613916,22.6254587535,46.2277676559,0.0,4.12243109448,15.9888894789,85.9923366097,83.0006061918,2.97173041782,0.02
 06/15  01:00:00,85.4395123966,16.7916208936,34.0527290779,0.0,4.12243109448,15.9888894789,63.828864562,60.8371341441,2.97173041782,0.02
 06/15  02:00:00,101.616157983,22.4005327902,44.4832376834,0.0,4.12243109448,15.9888894789,88.9012114302,85.9094810124,2.97173041782,0.02
 06/15  03:00:00,87.6100418584,17.2414728201,35.7734065629,0.0,4.12243109448,15.9888894789,62.6262689477,59.6345385299,2.97173041782,0.02
 06/15  04:00:00,138.474071742,29.2816522812,57.10258842,0.0,12.3672932834,24.9413748627,100.880409759,95.9075257291,4.9528840297,0.02
 06/15  05:00:00,150.943347076,30.829427476,65.2955097976,2.72857873096,12.3672932834,24.9413748627,168.764801873,163.791917843,4.9528840297,0.02
 06/15  06:00:00,211.468862352,31.101846123,71.3660926808,1.11477811159,24.7345865669,70.7195625826,144.851261401,126.343875315,9.90576805939,8.60161802694
 06/15  07:00:00,237.46082252,31.6333218658,75.4164234953,0.228702204602,37.1018798503,92.3937384068,115.663697582,105.737929522,9.90576805939,0.02
 06/15  08:00:00,252.796908621,31.9844780045,78.5873632349,0.0,37.1018798503,104.434947198,107.739825862,97.8140578025,9.90576805939,0.02
 06/15  09:00:00,270.127978605,32.3371360797,83.5242623523,0.0,37.1018798503,116.476155989,100.458041856,90.5322737969,9.90576805939,0.02
 06/15  10:00:00,275.710185834,32.8848871938,88.5582377044,0.0,37.1018798503,116.476155989,86.1599782811,76.2342102217,9.90576805939,0.02
 06/15  11:00:00,276.184344588,33.1968173941,88.7202673523,0.0,37.1018798503,116.476155989,82.8527972707,72.9270292114,9.90576805939,0.02
 06/15  12:00:00,264.578648109,33.4940014074,88.8590395227,0.0,37.1018798503,104.434947198,90.4583461532,71.938268997,9.90576805939,8.61430909682
 06/15  13:00:00,276.168685505,33.5835901565,88.3179438231,0.0,37.1018798503,116.476155989,76.9583197682,67.0325517088,9.90576805939,0.02
 06/15  14:00:00,280.004648012,33.9176463136,91.819956898,0.0,37.1018798503,116.476155989,67.0472467901,57.1214787307,9.90576805939,0.02
 06/15  15:00:00,282.816499046,34.2133042728,94.3362553645,0.0,37.1018798503,116.476155989,58.0383805055,48.1126124461,9.90576805939,0.02
 06/15  16:00:00,282.415990941,34.3675521918,93.7818799065,0.0,37.1018798503,116.476155989,72.9878985816,54.4709716786,9.90576805939,8.61115884364
 06/15  17:00:00,282.596717701,34.3407061905,93.9903397114,0.0,37.1018798503,116.476155989,62.146777188,52.2210091286,9.90576805939,0.02
 06/15  18:00:00,179.549778572,29.9356427934,76.6139213354,0.0,24.7345865669,47.5788473902,46.8789109687,41.906026939,4.9528840297,0.02
 06/15  19:00:00,176.657232763,29.8459025315,73.8111149747,0.0,24.7345865669,47.5788473902,54.6421351527,49.669251123,4.9528840297,0.02
 06/15  20:00:00,166.748882136,30.1818833623,70.7287197333,0.0,12.3672932834,38.6892022431,79.4388875026,76.4471570848,2.97173041782,0.02
 06/15  21:00:00,120.336660027,20.2708547317,46.0789266641,0.0,12.3672932834,27.0668015668,61.964653597,58.9729231792,2.97173041782,0.02
 06/15  22:00:00,109.167022176,23.7252231093,50.6865415047,0.0,4.12243109448,15.9888894789,79.4813217831,76.4895913653,2.97173041782,0.02
 06/15  23:00:00,92.9732331511,18.3562322401,39.9989683954,0.0,4.12243109448,15.9888894789,61.4854212605,58.4936908427,2.97173041782,0.02
 06/15  24:00:00,106.644152277,23.5602774029,48.3286172822,0.0,4.12243109448,15.9888894789,87.2285890834,84.2368586656,2.97173041782,0.02
 06/16  01:00:00,87.6324771868,17.6364691577,35.3779755189,0.0,4.12243109448,15.9888894789,65.0828953326,62.0911649148,2.97173041782,0.02
 06/16  02:00:00,104.234025229,23.3353514397,46.1434161969,0.0,4.12243109448,15.9888894789,91.3091748518,88.317444434,2.97173041782,0.02
 06/16  03:00:00,83.1800491931,16.0367430147,32.5710153079,0.0,4.12243109448,15.9888894789,58.7734936106,55.7817631928,2.97173041782,0.02
 06/16  04:00:00,138.517980518,29.4840856482,56.9440645931,0.0,12.3672932834,24.9413748627,100.131588054,95.1587040244,4.9528840297,0.02
 06/16  05:00:00,148.048595898,30.5152941597,62.7886122109,2.65485922061,12.3672932834,24.9413748627,168.727912224,163.755028195,4.9528840297,0.02
 06/16  06:00:00,205.795246311,31.1080003039,65.717464777,1.08363655482,24.7345865669,70.7195625826,136.335700603,126.409932544,9.90576805939,0.02
 06/16  07:00:00,231.472461666,31.6170329077,69.2916417809,0.381411679909,37.1018798503,92.3937384068,116.082890701,106.157122642,9.90576805939,0.02
 06/16  08:00:00,247.884369296,31.9180080862,73.7223110106,0.0189036672056,37.1018798503,104.434947198,108.562978393,98.6372103341,9.90576805939,0.02
 06/16  09:00:00,263.817481478,32.2294614468,77.3214190801,0.0,37.1018798503,116.476155989,112.216456843,93.6971836687,9.90576805939,8.61350511456
 06/16  10:00:00,269.08506382,32.5296015342,82.2884564891,0.0,37.1018798503,116.476155989,99.6000091762,89.6742411169,9.90576805939,0.02
 06/16  11:00:00,271.936595886,32.6663403189,85.0030599221,0.0,37.1018798503,116.476155989,97.7949806075,87.8692125481,9.90576805939,0.02
 06/16  12:00:00,259.708343267,32.8463910734,84.636331281,0.0,37.1018798503,104.434947198,96.023458184,86.0976901246,9.90576805939,0.02
 06/16  13:00:00,272.34428779,33.1475742673,84.9294595005,0.0,37.1018798503,116.476155989,101.999746527,83.4776232614,9.90576805939,8.61635520655
 06/16  14:00:00,268.265779576,33.3448200254,80.6539601205,0.0,37.1018798503,116.476155989,91.6276543082,81.7018862488,9.90576805939,0.02
 06/16  15:00:00,259.867600874,33.4810151717,72.119703568,0.0,37.1018798503,116.476155989,90.5245351316,80.5987670722,9.90576805939,0.02
 06/16  16:00:00,264.997200893,33.7639329713,76.9667579462,0.0,37.1018798503,116.476155989,89.1075544547,79.1817863953,9.90576805939,0.02
 06/16  17:00:00,269.398567963,33.9042865747,81.2285746346,0.0,37.1018798503,116.476155989,88.27050652,78.3447384606,9.90576805939,0.02
 06/16  18:00:00,164.795209964,29.9343896756,61.8605778562,0.0,24.7345865669,47.5788473902,65.3679644119,60.3950803822,4.9528840297,0.02
 06/16  19:00:00,161.618565395,29.8443524961,58.7739678163,0.0,24.7345865669,47.5788473902,78.8338802944,65.2763410414,4.9528840297,8.60465522331
 06/16  20:00:00,153.81927577,30.0688931526,57.9120910837,0.0,12.3672932834,38.6892022431,83.2934749715,80.3017445537,2.97173041782,0.02
 06/16  21:00:00,107.990868834,18.2887544512,35.7609773968,0.0,12.3672932834,27.0668015668,58.2556219337,55.2638915159,2.97173041782,0.02
 06/16  22:00:00,102.212517264,23.6727403846,43.7845194822,0.0,4.12243109448,15.9888894789,81.0060547622,78.0143243444,2.97173041782,0.02
 06/16  23:00:00,81.4979826694,16.0367430147,30.8889490155,0.0,4.12243109448,15.9888894789,56.2617659951,53.2700355773,2.97173041782,0.02
 06/16  24:00:00,104.236750105,23.6952329809,45.7862597458,0.0,4.12243109448,15.9888894789,93.5788300641,90.5870996463,2.97173041782,0.02
 06/17  01:00:00,78.7986665723,15.8919170405,28.3115881014,0.0,4.12243109448,15.9888894789,67.1566607939,64.1649303761,2.97173041782,0.02
 06/17  02:00:00,103.270880483,22.8503847167,45.6881092763,0.0,4.12243109448,15.9888894789,90.2674730396,87.2757426218,2.97173041782,0.02
 06/17  03:00:00,77.2861098837,14.9570983911,27.7567209025,0.0,4.12243109448,15.9888894789,63.625585995,60.6338555772,2.97173041782,0.02
 06/17  04:00:00,121.240972783,29.1691892996,57.1164608434,0.0,4.12243109448,16.0517297156,109.177823152,106.186092734,2.97173041782,0.02
 06/17  05:00:00,114.353960565,28.0445594833,51.354078432,0.0,4.12243109448,16.0517297156,107.959477295,104.967746877,2.97173041782,0.02
 06/17  06:00:00,155.692821404,30.7436710424,68.788919514,0.0,4.12243109448,39.6058045677,88.938118214,85.9463877962,2.97173041782,0.02
 06/17  07:00:00,187.541638052,30.7737442212,74.9602398999,3.4010567566,12.3672932834,65.3531420225,142.465685136,137.492801106,4.9528840297,0.02
 06/17  08:00:00,190.804787207,30.7674812287,77.5075116861,1.23260869031,12.3672932834,68.2430321324,136.547842342,131.574958313,4.9528840297,0.02
 06/17  09:00:00,220.277832012,30.9216470241,78.5386903927,0.503546624991,16.4897243779,93.1370602926,126.874752488,118.93013804,7.92461444751,0.02
 06/17  10:00:00,221.481781325,31.038236323,79.7449853848,0.38452802498,16.4897243779,93.1370602926,112.092876941,104.148262493,7.92461444751,0.02
 06/17  11:00:00,222.114014641,31.0364352474,80.4979229409,0.265616028752,16.4897243779,93.1370602926,103.278765822,95.3341513744,7.92461444751,0.02
 06/17  12:00:00,214.332104197,31.0257194333,81.9700491553,0.173833717215,16.4897243779,83.9857416113,102.023910683,94.0792962352,7.92461444751,0.02
 06/17  13:00:00,215.077984444,31.0282610554,82.7525372091,0.134687092072,16.4897243779,83.9857416113,108.926089016,92.3957291436,7.92461444751,8.60574542529
 06/17  14:00:00,219.881470984,31.1579316339,87.5375974113,0.0235060217496,16.4897243779,83.9857416113,89.3704144035,81.425799956,7.92461444751,0.02
 06/17  15:00:00,200.164491769,30.7436710424,85.71529142,0.0,12.3672932834,70.6512738906,45.9956345761,41.0227505464,4.9528840297,0.02
 06/17  16:00:00,197.631359061,30.7436710424,83.182158356,0.0,12.3672932834,70.6512738906,48.1997709793,43.2268869496,4.9528840297,0.02
 06/17  17:00:00,183.18079319,30.7436710424,81.2549218518,0.0,12.3672932834,58.1284167478,52.9340208691,47.9611368394,4.9528840297,0.02
 06/17  18:00:00,134.49674577,29.6190412261,66.8828745549,0.0,12.3672932834,24.9413748627,81.027109977,76.0542259473,4.9528840297,0.02
 06/17  19:00:00,135.17786389,30.1813561343,67.0016777546,0.0,12.3672932834,24.9413748627,88.6260966469,83.6532126172,4.9528840297,0.02
 06/17  20:00:00,122.662105712,29.0942139785,58.6125690528,0.0,4.12243109448,16.0517297156,98.9203238844,95.9285934666,2.97173041782,0.02
 06/17  21:00:00,85.1673000718,16.2166837853,34.3783256311,0.0,4.12243109448,15.9888894789,61.7852380247,58.7935076069,2.97173041782,0.02
 06/17  22:00:00,103.820789644,22.8503847167,46.2380183482,0.0,4.12243109448,15.9888894789,87.9144040287,84.9226736109,2.97173041782,0.02
 06/17  23:00:00,84.4682458558,16.2166837853,33.6792713712,0.0,4.12243109448,15.9888894789,65.795165608,62.8034351902,2.97173041782,0.02
 06/17  24:00:00,99.9263266728,22.175606827,43.0183332174,0.0,4.12243109448,15.9888894789,96.1145074572,93.1227770393,2.97173041782,0.02
 06/18  01:00:00,73.0516923517,14.0047223434,26.5702011067,0.0,2.06121554724,15.9888894789,59.9655860979,56.9738556801,2.97173041782,0.02
 06/18  02:00:00,92.3297533032,21.0334196125,38.636598012,0.0,2.06121554724,15.9888894789,100.445199453,97.453469035,2.97173041782,0.02
 06/18  03:00:00,79.3352443943,15.3718355212,31.4752044865,0.0,2.06121554724,15.9888894789,62.373508219,59.3817778012,2.97173041782,0.02
 06/18  04:00:00,91.5673367931,21.0334196125,37.8741814343,0.0,2.06121554724,15.9888894789,96.8185698599,93.8268394421,2.97173041782,0.02
 06/18  05:00:00,71.3977118137,14.0222797417,24.8872276136,0.0,2.06121554724,15.9888894789,66.9774657648,63.985735347,2.97173041782,0.02
 06/18  06:00:00,101.767657322,24.4501108597,46.9498001981,0.0,2.06121554724,15.9888894789,105.49375068,102.502020263,2.97173041782,0.02
 06/18  07:00:00,71.7955133985,18.6963729889,34.5915816548,0.0,2.06121554724,15.9888894789,77.7791726126,74.7874421948,2.97173041782,0.02
 06/18  08:00:00,127.490127234,25.0799035568,55.9797576608,0.0,4.12243109448,41.7362269337,89.9518819255,84.9789978958,4.9528840297,0.02
 06/18  09:00:00,115.490385855,20.6082436766,48.5660303339,0.0,4.12243109448,41.7362269337,68.8098279325,63.8369439028,4.9528840297,0.02
 06/18  10:00:00,128.336555172,24.8324849973,57.0736040672,0.0,4.12243109448,41.7362269337,80.7306814097,75.75779738,4.9528840297,0.02
 06/18  11:00:00,118.804887406,20.8331696398,51.6556058275,0.0,4.12243109448,41.7362269337,59.0260220227,54.053137993,4.9528840297,0.02
 06/18  12:00:00,130.800137824,24.8324849973,59.5371866219,0.0,4.12243109448,41.7362269337,72.0310927998,67.0582087701,4.9528840297,0.02
 06/18  13:00:00,120.503435724,20.7207066582,53.4666170452,0.0,4.12243109448,41.7362269337,63.3355044652,49.7810009073,4.9528840297,8.60161952817
 06/18  14:00:00,131.871251578,24.9449479789,60.4958374103,0.0,4.12243109448,41.7362269337,66.9625845513,61.9897005216,4.9528840297,0.02
 06/18  15:00:00,119.351670157,20.8331696398,52.2023885964,0.0,4.12243109448,41.7362269337,54.4200554048,49.4471713751,4.9528840297,0.02
 06/18  16:00:00,115.353625665,25.1698739422,60.6109779379,0.0,4.12243109448,24.8785346261,69.7808813737,64.807997344,4.9528840297,0.02
 06/18  17:00:00,86.5964222697,19.7858880087,48.3258462701,0.0,2.06121554724,15.9888894789,59.8118871951,56.8201567773,2.97173041782,0.02
 06/18  18:00:00,95.3767892881,23.7852033662,52.9925437485,0.0,2.06121554724,15.9888894789,82.6748067991,79.6830763812,2.97173041782,0.02
 06/18  19:00:00,79.6992228917,18.7386063777,42.4987994296,0.0,2.06121554724,15.9888894789,65.5537443764,62.5620139586,2.97173041782,0.02
 06/18  20:00:00,103.219883498,22.8503847167,47.6983275046,0.0,2.06121554724,15.9888894789,89.1903486743,86.1986182564,2.97173041782,0.02
 06/18  21:00:00,81.0777641941,16.0367430147,32.529945825,0.0,2.06121554724,15.9888894789,61.1304386096,58.1387081917,2.97173041782,0.02
 06/18  22:00:00,100.337915168,22.382975392,45.2952039554,0.0,2.06121554724,15.9888894789,94.4666138039,91.4748833861,2.97173041782,0.02
 06/18  23:00:00,78.4338348401,15.3893929194,30.5448020139,0.0,2.06121554724,15.9888894789,64.2666139295,61.2748835117,2.97173041782,0.02
 06/18  24:00:00,96.2225276017,21.9506808637,41.600675513,0.0,2.06121554724,15.9888894789,96.9334697071,93.9417392893,2.97173041782,0.02
 06/19  01:00:00,81.783388013,15.6143188827,31.6082137246,0.0,4.12243109448,15.9888894789,64.9298749747,61.9381445569,2.97173041782,0.02
 06/19  02:00:00,95.6464059625,21.5008289372,39.4131902939,0.0,4.12243109448,15.9888894789,95.1086485911,92.1169181733,2.97173041782,0.02
 06/19  03:00:00,78.9171758341,14.6795002332,29.6996910335,0.0,4.12243109448,15.9888894789,57.9970110767,55.0052806589,2.97173041782,0.02
 06/19  04:00:00,138.24129214,29.3941152629,56.7573466578,0.0,12.3672932834,24.9413748627,110.077999777,105.105115747,4.9528840297,0.02
 06/19  05:00:00,151.839007632,30.4409390839,63.700256181,5.60798213735,12.3672932834,24.9413748627,181.22112232,176.24823829,4.9528840297,0.02
 06/19  06:00:00,210.657356739,30.8357949567,69.9165372303,2.01887997193,24.7345865669,70.7195625826,146.859170844,136.933402784,9.90576805939,0.02
 06/19  07:00:00,237.154024694,31.0773976999,75.4280669671,0.466188508752,37.1018798503,92.3937384068,124.610318428,114.684550369,9.90576805939,0.02
 06/19  08:00:00,252.468709543,31.317403862,78.830756082,0.0954290259515,37.1018798503,104.434947198,108.760124837,98.8343567774,9.90576805939,0.02
 06/19  09:00:00,268.106810309,31.7514503346,82.0818278266,0.00687083074571,37.1018798503,116.476155989,103.859631072,85.3404292107,9.90576805939,8.61343380187
 06/19  10:00:00,270.52815667,32.1167591459,84.144395342,0.0,37.1018798503,116.476155989,87.5551521964,77.629384137,9.90576805939,0.02
 06/19  11:00:00,272.85767675,32.4060133225,86.1845081423,0.0,37.1018798503,116.476155989,82.3443067105,72.4185386511,9.90576805939,0.02
 06/19  12:00:00,261.83081166,32.5719480752,87.0332796998,0.0,37.1018798503,104.434947198,81.4041975343,71.4784294749,9.90576805939,0.02
 06/19  13:00:00,273.906479353,32.782071497,86.8571595903,0.0,37.1018798503,116.476155989,79.1398488221,69.2140807627,9.90576805939,0.02
 06/19  14:00:00,277.55166083,33.0505317633,90.2340737739,0.0,37.1018798503,116.476155989,75.90100466,57.3796904864,9.90576805939,8.61554611424
 06/19  15:00:00,277.58812512,33.3002273617,90.0210491347,0.0,37.1018798503,116.476155989,64.0974039639,54.1716359046,9.90576805939,0.02
 06/19  16:00:00,277.071901927,33.5137227978,89.2917021682,0.0,37.1018798503,116.476155989,67.6582072886,57.7324392292,9.90576805939,0.02
 06/19  17:00:00,278.770482315,33.6864282312,90.8183693637,0.0,37.1018798503,116.476155989,63.9394245517,54.0136564923,9.90576805939,0.02
 06/19  18:00:00,174.022478892,29.9350137115,71.0872325428,0.0,24.7345865669,47.5788473902,54.2501899558,49.2773059261,4.9528840297,0.02
 06/19  19:00:00,171.345079473,29.8451035372,68.4997401177,0.0,24.7345865669,47.5788473902,67.214829939,62.2419459093,4.9528840297,0.02
 06/19  20:00:00,162.655408886,30.181553323,66.6355547512,0.0,12.3672932834,38.6892022431,84.4582334589,81.4665030411,2.97173041782,0.02
 06/19  21:00:00,111.818310707,18.2887544512,39.5884069027,0.0,12.3672932834,27.0668015668,58.4859827707,55.4942523529,2.97173041782,0.02
