Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  22:00:00,107.042985894,23.7852033662,48.5025237279,0.0,4.12243109448,15.9888894789,90.1464589004,78.5731040039,2.97173041782,8.60162447872
 06/19  23:00:00,83.422432148,15.9467726294,32.9033675501,0.0,4.12243109448,15.9888894789,59.9234221354,56.9316917176,2.97173041782,0.02
 06/19  24:00:00,103.868644592,22.8503847167,46.2858720979,0.0,4.12243109448,15.9888894789,86.0859326129,83.0942021951,2.97173041782,0.02
 06/20  01:00:00,84.8796748613,16.7916208936,33.4928913728,0.0,4.12243109448,15.9888894789,66.5891205953,63.5973901775,2.97173041782,0.02
 06/20  02:00:00,97.548021844,21.9506808637,40.8649534025,0.0,4.12243109448,15.9888894789,87.1606863677,84.1689559498,2.97173041782,0.02
 06/20  03:00:00,80.929731133,15.6768614735,30.6805780544,0.0,4.12243109448,15.9888894789,65.1316079296,62.1398775117,2.97173041782,0.02
 06/20  04:00:00,139.503448074,29.8439671894,57.5696499629,0.0,12.3672932834,24.9413748627,102.98211196,98.0092279303,4.9528840297,0.02
 06/20  05:00:00,145.505499326,30.0475299106,59.8028736539,3.56526489499,12.3672932834,24.9413748627,171.714411978,166.741527948,4.9528840297,0.02
 06/20  06:00:00,208.233843297,30.9862737408,67.8678947729,1.4935296292,24.7345865669,70.7195625826,138.675314899,128.749546839,9.90576805939,0.02
 06/20  07:00:00,234.520026454,31.4245847439,72.7016552421,0.211412483838,37.1018798503,92.3937384068,116.799092715,106.873324656,9.90576805939,0.02
 06/20  08:00:00,253.522119099,31.8882827849,79.3690462862,0.0397025997677,37.1018798503,104.434947198,106.498538666,96.572770607,9.90576805939,0.02
 06/20  09:00:00,271.983635792,32.4449230937,85.2721012416,0.0,37.1018798503,116.476155989,92.2498072176,82.3240391582,9.90576805939,0.02
 06/20  10:00:00,276.843366677,32.8495698676,89.7266971051,0.0,37.1018798503,116.476155989,78.5766856414,68.650917582,9.90576805939,0.02
 06/20  11:00:00,280.248785342,33.1551941643,92.8264053065,0.0,37.1018798503,116.476155989,77.1408429967,58.618833525,9.90576805939,8.61624141231
 06/20  12:00:00,270.965197636,33.3517921715,95.3878744938,0.0,37.1018798503,104.434947198,61.4236397276,51.4978716682,9.90576805939,0.02
 06/20  13:00:00,283.928036323,33.4496559647,96.2111986073,0.0,37.1018798503,116.476155989,58.2238024077,48.2980343483,9.90576805939,0.02
 06/20  14:00:00,281.960645703,33.8087288078,93.884835701,0.0,37.1018798503,116.476155989,54.6574353575,44.7316672981,9.90576805939,0.02
 06/20  15:00:00,281.819184063,34.0976010992,93.4546381075,0.0,37.1018798503,116.476155989,56.4803886065,37.9598240764,9.90576805939,8.61479647075
 06/20  16:00:00,284.139209346,34.2321225667,95.6406429961,0.0,37.1018798503,116.476155989,41.8919729017,31.9662048423,9.90576805939,0.02
 06/20  17:00:00,285.405480515,34.1948296335,96.9449978922,0.0,37.1018798503,116.476155989,40.2291852919,30.3034172325,9.90576805939,0.02
 06/20  18:00:00,175.123460959,29.9351242358,72.1881185079,0.0,24.7345865669,47.5788473902,45.4021529331,40.4292689034,4.9528840297,0.02
 06/20  19:00:00,171.619100705,29.8451067449,68.7737727456,0.0,24.7345865669,47.5788473902,63.611161371,58.6382773413,4.9528840297,0.02
 06/20  20:00:00,163.519051137,30.1815355683,67.4992295165,0.0,12.3672932834,38.6892022431,81.7757411938,78.7840107759,2.97173041782,0.02
 06/20  21:00:00,115.440749971,19.3360360822,42.1407019552,0.0,12.3672932834,27.0668015668,59.7022867599,56.710556342,2.97173041782,0.02
 06/20  22:00:00,107.024274129,23.7852033662,48.4838127798,0.0,4.12243109448,15.9888894789,80.2551732266,77.2634428087,2.97173041782,0.02
 06/20  23:00:00,85.4364348579,16.8815912789,33.9596814842,0.0,4.12243109448,15.9888894789,60.932247895,57.9405174772,2.97173041782,0.02
 06/20  24:00:00,102.936983887,22.8503847167,45.3542119974,0.0,4.12243109448,15.9888894789,85.2571840444,82.2654536266,2.97173041782,0.02
 06/21  01:00:00,83.7534331761,16.7016505083,32.4566205707,0.0,4.12243109448,15.9888894789,66.2078179296,63.2160875118,2.97173041782,0.02
 06/21  02:00:00,97.247913404,21.9506808637,40.5648453597,0.0,4.12243109448,15.9888894789,89.8493181879,86.8575877701,2.97173041782,0.02
 06/21  03:00:00,80.0688926606,15.5868910882,29.909710269,0.0,4.12243109448,15.9888894789,64.9510945786,61.9593641608,2.97173041782,0.02
 06/21  04:00:00,136.915072403,29.5065782445,55.3186634472,0.0,12.3672932834,24.9413748627,102.178016245,97.2051322154,4.9528840297,0.02
 06/21  05:00:00,148.259718305,30.5702652653,61.6589719633,3.94065033432,12.3672932834,24.9413748627,170.292591739,165.319707709,4.9528840297,0.02
 06/21  06:00:00,208.856444887,31.0454281347,68.4353152055,1.48955643451,24.7345865669,70.7195625826,137.78971705,127.86394899,9.90576805939,0.02
 06/21  07:00:00,236.420720284,31.5149171237,74.4226164569,0.300809441942,37.1018798503,92.3937384068,124.701281243,106.191042832,9.90576805939,8.60447035236
 06/21  08:00:00,250.824677531,31.8901731195,76.6685044567,0.0409430770288,37.1018798503,104.434947198,107.315497281,97.389729222,9.90576805939,0.02
 06/21  09:00:00,262.976538274,32.3934564532,76.3165228548,0.0,37.1018798503,116.476155989,101.758862012,91.8330939526,9.90576805939,0.02
 06/21  10:00:00,268.488431383,32.7211577362,81.500239283,0.0,37.1018798503,116.476155989,96.9369043687,87.0111363093,9.90576805939,0.02
 06/21  11:00:00,273.233583945,32.9478529135,86.0185000037,0.0,37.1018798503,116.476155989,80.8608688615,70.9351008021,9.90576805939,0.02
 06/21  12:00:00,262.879739117,33.2430737717,87.4110501821,0.0,37.1018798503,104.434947198,83.447846906,64.9279434192,9.90576805939,8.61413542741
 06/21  13:00:00,275.450336521,33.5893652356,87.5938410308,0.0,37.1018798503,116.476155989,79.6408581189,69.7150900595,9.90576805939,0.02
 06/21  14:00:00,276.035811891,33.9530208308,87.8157743646,0.0,37.1018798503,116.476155989,81.7065823577,71.7808142984,9.90576805939,0.02
 06/21  15:00:00,278.449011131,34.3894081602,89.7926912,0.0,37.1018798503,116.476155989,77.5391268575,67.6133587982,9.90576805939,0.02
 06/21  16:00:00,279.4231268,34.499474182,90.6571163194,0.0,37.1018798503,116.476155989,69.7291091012,59.8033410418,9.90576805939,0.02
 06/21  17:00:00,277.187172621,34.4200485099,88.5014322865,0.0,37.1018798503,116.476155989,84.006498893,65.4919052883,9.90576805939,8.6088255453
 06/21  18:00:00,169.745860637,29.9351095469,66.8105385588,0.0,24.7345865669,47.5788473902,64.9348421188,59.9619580891,4.9528840297,0.02
 06/21  19:00:00,166.348300288,29.8451078197,63.5029817513,0.0,24.7345865669,47.5788473902,70.2346862909,65.2618022612,4.9528840297,0.02
 06/21  20:00:00,158.636628076,30.1815036691,62.6168511418,0.0,12.3672932834,38.6892022431,83.0498301529,80.058099735,2.97173041782,0.02
 06/21  21:00:00,110.023128585,18.2887544512,37.7932406831,0.0,12.3672932834,27.0668015668,58.0632224156,55.0714919978,2.97173041782,0.02
 06/21  22:00:00,105.10863568,23.7852033662,46.5681751089,0.0,4.12243109448,15.9888894789,80.5507822377,77.5590518199,2.97173041782,0.02
 06/21  23:00:00,84.8828185117,16.8815912789,33.4060659189,0.0,4.12243109448,15.9888894789,60.9777138041,57.9859833863,2.97173041782,0.02
 06/21  24:00:00,102.179323102,22.6254587535,44.8214779591,0.0,4.12243109448,15.9888894789,87.4920356806,84.5003052628,2.97173041782,0.02
 06/22  01:00:00,85.327231267,16.9715616642,33.7605082905,0.0,4.12243109448,15.9888894789,61.398412422,58.4066820042,2.97173041782,0.02
 06/22  02:00:00,102.560150504,23.1104254764,44.6944677915,0.0,4.12243109448,15.9888894789,93.938734298,90.9470038802,2.97173041782,0.02
 06/22  03:00:00,79.6934557153,15.4069503176,29.7142148841,0.0,4.12243109448,15.9888894789,61.1816618674,58.1899314495,2.97173041782,0.02
 06/22  04:00:00,141.73115525,29.7539968041,59.8873285269,0.0,12.3672932834,24.9413748627,101.957928152,96.9850441226,4.9528840297,0.02
 06/22  05:00:00,150.92576497,30.5093747574,65.3163396201,3.01022064521,12.3672932834,24.9413748627,169.183017505,164.210133475,4.9528840297,0.02
 06/22  06:00:00,213.991669374,31.1258032241,73.8207761453,1.15894568972,24.7345865669,70.7195625826,135.901388652,125.975620592,9.90576805939,0.02
 06/22  07:00:00,240.20045253,31.6533280109,78.1290575317,0.235697969948,37.1018798503,92.3937384068,112.058061664,102.132293605,9.90576805939,0.02
 06/22  08:00:00,254.64761903,32.0167900734,80.40507962,0.000625180253055,37.1018798503,104.434947198,105.143848689,95.2180806293,9.90576805939,0.02
 06/22  09:00:00,270.434641363,32.4710592373,83.6969599457,0.0,37.1018798503,116.476155989,104.078799322,85.5596647832,9.90576805939,8.61336647897
 06/22  10:00:00,274.777113372,33.0431811758,87.4669499582,0.0,37.1018798503,116.476155989,82.0865086204,72.160740561,9.90576805939,0.02
 06/22  11:00:00,276.353570311,33.2983769634,88.7880298457,0.0,37.1018798503,116.476155989,78.1879804511,68.2622123917,9.90576805939,0.02
 06/22  12:00:00,265.90983996,33.4518285592,90.2324193165,0.0,37.1018798503,104.434947198,75.4056644422,65.4798963828,9.90576805939,0.02
 06/22  13:00:00,275.898681584,33.5412573391,88.0901686523,0.0,37.1018798503,116.476155989,86.0574902657,67.5367005304,9.90576805939,8.61502167595
 06/22  14:00:00,275.25635278,33.7079173153,87.281440609,0.0,37.1018798503,116.476155989,80.8256388125,70.8998707531,9.90576805939,0.02
 06/22  15:00:00,277.589064027,33.9772184741,89.3449931562,0.0,37.1018798503,116.476155989,75.6205520417,65.6947839823,9.90576805939,0.02
 06/22  16:00:00,279.90883127,34.3140986553,91.3282493912,0.0,37.1018798503,116.476155989,71.6301031748,61.7043351155,9.90576805939,0.02
 06/22  17:00:00,281.253245495,34.5527470905,92.4348094292,0.0,37.1018798503,116.476155989,68.7771866937,58.8514186343,9.90576805939,0.02
 06/22  18:00:00,175.553954075,29.9365254795,72.6171940618,0.0,24.7345865669,47.5788473902,58.8077043936,53.8348203639,4.9528840297,0.02
 06/22  19:00:00,173.31305267,29.8466110128,70.4662039221,0.0,24.7345865669,47.5788473902,67.1722280745,62.1993440448,4.9528840297,0.02
 06/22  20:00:00,165.630353316,30.2951672679,69.4968835135,0.0,12.3672932834,38.6892022431,89.718783764,78.1423658138,2.97173041782,8.60468753239
 06/22  21:00:00,119.601704735,20.2708547317,45.3439647778,0.0,12.3672932834,27.0668015668,62.6348488906,59.6431184728,2.97173041782,0.02
 06/22  22:00:00,108.986502786,23.8151934946,50.416051492,0.0,4.12243109448,15.9888894789,80.2042570419,77.2125266241,2.97173041782,0.02
 06/22  23:00:00,92.6657237893,18.3562322401,39.6914588583,0.0,4.12243109448,15.9888894789,61.9684715255,58.9767411077,2.97173041782,0.02
 06/22  24:00:00,104.089097611,22.6254587535,46.7312519933,0.0,4.12243109448,15.9888894789,85.9182806208,82.926550203,2.97173041782,0.02
 06/23  01:00:00,84.7095871177,16.611680123,33.5027452615,0.0,4.12243109448,15.9888894789,63.7787354471,60.7870050293,2.97173041782,0.02
 06/23  02:00:00,101.837239507,22.4005327902,44.7043199552,0.0,4.12243109448,15.9888894789,87.7797436719,84.7880132541,2.97173041782,0.02
 06/23  03:00:00,83.9874227024,16.0817282074,33.3334036637,0.0,4.12243109448,15.9888894789,62.8845082256,59.8927778078,2.97173041782,0.02
 06/23  04:00:00,138.047948742,29.2816522812,56.6764662721,0.0,12.3672932834,24.9413748627,101.146774288,96.1738902581,4.9528840297,0.02
 06/23  05:00:00,150.202010004,30.8290163077,64.4145452903,2.86861823547,12.3672932834,24.9413748627,168.971679444,163.998795414,4.9528840297,0.02
 06/23  06:00:00,210.615818779,31.0999620784,70.4632827437,1.16642946267,24.7345865669,70.7195625826,136.53778943,126.61202137,9.90576805939,0.02
 06/23  07:00:00,236.284073815,31.6839205584,74.3444205969,0.0733657926428,37.1018798503,92.3937384068,114.902108082,104.976340022,9.90576805939,0.02
 06/23  08:00:00,254.774964872,32.2145112068,80.3353678114,0.0,37.1018798503,104.434947198,104.207067764,94.2812997047,9.90576805939,0.02
 06/23  09:00:00,273.470194371,32.8194930552,86.3840838258,0.0,37.1018798503,116.476155989,88.5713578757,78.6455898163,9.90576805939,0.02
 06/23  10:00:00,278.861078714,33.2863745682,91.307602446,0.0,37.1018798503,116.476155989,83.2037992211,64.6825827896,9.90576805939,8.61544837211
 06/23  11:00:00,280.597628687,33.6164105963,92.7140853387,0.0,37.1018798503,116.476155989,68.244101205,58.3183331456,9.90576805939,0.02
 06/23  12:00:00,270.989055572,33.8201558962,94.9433648694,0.0,37.1018798503,104.434947198,65.6787403863,55.7529723269,9.90576805939,0.02
 06/23  13:00:00,283.993666148,34.0539740587,95.6725032743,0.0,37.1018798503,116.476155989,62.4951005268,52.5693324674,9.90576805939,0.02
 06/23  14:00:00,285.667691642,34.3488765936,97.0517268155,0.0,37.1018798503,116.476155989,59.7230600138,49.7972919545,9.90576805939,0.02
 06/23  15:00:00,289.408011332,34.649875947,100.491236698,0.0,37.1018798503,116.476155989,60.5301346827,42.0096382872,9.90576805939,8.61472833602
 06/23  16:00:00,289.241923757,34.8762387143,100.099247351,0.0,37.1018798503,116.476155989,50.8913525181,40.9655844587,9.90576805939,0.02
 06/23  17:00:00,285.6173455,34.8161938177,96.535496306,0.0,37.1018798503,116.476155989,59.7011541288,49.7753860694,9.90576805939,0.02
 06/23  18:00:00,177.291087411,29.936181925,74.3546859955,0.0,24.7345865669,47.5788473902,55.0818432967,50.108959267,4.9528840297,0.02
 06/23  19:00:00,175.317781469,29.845816405,72.4717425215,0.0,24.7345865669,47.5788473902,60.3400344304,55.3671504007,4.9528840297,0.02
 06/23  20:00:00,168.504584617,30.1821207914,72.4841764119,0.0,12.3672932834,38.6892022431,77.5128621335,74.5211317157,2.97173041782,0.02
 06/23  21:00:00,121.96933784,20.2708547317,47.711599565,0.0,12.3672932834,27.0668015668,61.3953722207,58.4036418029,2.97173041782,0.02
 06/23  22:00:00,111.88313603,23.8151934946,53.3126844747,0.0,4.12243109448,15.9888894789,78.9502925119,75.9585620941,2.97173041782,0.02
 06/23  23:00:00,95.4629124076,18.4462026254,42.3986767668,0.0,4.12243109448,15.9888894789,60.9285949939,57.9368645761,2.97173041782,0.02
 06/23  24:00:00,110.697448716,23.7852033662,52.1569872569,0.0,4.12243109448,15.9888894789,84.2646958394,81.2729654216,2.97173041782,0.02
 06/24  01:00:00,90.8799300576,17.8164099283,38.4454871081,0.0,4.12243109448,15.9888894789,64.356924849,61.3651944312,2.97173041782,0.02
 06/24  02:00:00,103.227176253,22.175606827,46.3191821643,0.0,4.12243109448,15.9888894789,87.3177811156,84.3260506978,2.97173041782,0.02
 06/24  03:00:00,86.6348448588,16.7916208936,35.2480617374,0.0,4.12243109448,15.9888894789,61.9211263943,58.9293959765,2.97173041782,0.02
 06/24  04:00:00,122.168554221,29.056726318,58.1565044463,0.0,4.12243109448,16.0517297156,106.072303771,103.080573353,2.97173041782,0.02
 06/24  05:00:00,119.790229428,28.7193373731,56.1155685732,0.0,4.12243109448,16.0517297156,115.22648228,103.653129248,2.97173041782,8.60162261409
 06/24  06:00:00,157.781296069,30.7436710424,70.8773934142,0.0,4.12243109448,39.6058045677,87.9015884825,84.9098580647,2.97173041782,0.02
 06/24  07:00:00,188.214829223,30.7554180159,76.6220186287,2.43079472868,12.3672932834,65.3531420225,139.367684529,134.394800499,4.9528840297,0.02
 06/24  08:00:00,192.937633577,30.7594626433,80.0770167712,0.80396861715,12.3672932834,68.2430321324,123.249446392,118.276562362,4.9528840297,0.02
 06/24  09:00:00,225.277555012,30.9562437686,83.6782471562,0.3291385977,16.4897243779,93.1370602926,102.653111509,94.7084970618,7.92461444751,0.02
 06/24  10:00:00,225.45085695,31.073239386,83.8343504759,0.22926958501,16.4897243779,93.1370602926,96.2915772668,88.3469628193,7.92461444751,0.02
 06/24  11:00:00,225.944777395,31.1091655001,84.3533975116,0.168211368139,16.4897243779,93.1370602926,94.4847513439,86.5401368964,7.92461444751,0.02
 06/24  12:00:00,214.440818607,31.0555491452,82.0779111336,0.144887320314,16.4897243779,83.9857416113,98.3630303017,90.4184158542,7.92461444751,0.02
 06/24  13:00:00,217.588284961,31.0895729188,85.2513350344,0.0849007454423,16.4897243779,83.9857416113,97.5537534237,89.6091389762,7.92461444751,0.02
 06/24  14:00:00,218.761736708,31.1721548933,86.4271372583,0.0,16.4897243779,83.9857416113,85.5346803084,77.5900658609,7.92461444751,0.02
 06/24  15:00:00,202.38200033,30.7436710424,87.9327783377,0.0,12.3672932834,70.6512738906,35.8840314062,30.9111473765,4.9528840297,0.02
 06/24  16:00:00,207.396190454,30.7436710424,92.9469631528,0.0,12.3672932834,70.6512738906,26.925577968,21.9526939383,4.9528840297,0.02
 06/24  17:00:00,189.020178383,30.7436710424,87.0942947516,0.0,12.3672932834,58.1284167478,32.6488229354,27.6759389057,4.9528840297,0.02
 06/24  18:00:00,139.667132115,29.9339375747,71.7383633053,0.0,12.3672932834,24.9413748627,59.425783243,54.4528992133,4.9528840297,0.02
 06/24  19:00:00,137.311992105,29.8439671894,69.4731937187,0.0,12.3672932834,24.9413748627,84.6650099677,71.1105129286,4.9528840297,8.60161300942
 06/24  20:00:00,131.625807972,29.956430171,66.7140540362,0.0,4.12243109448,16.0517297156,96.5849552314,93.5932248136,2.97173041782,0.02
 06/24  21:00:00,89.8756102838,16.7565060972,38.5468125532,0.0,4.12243109448,15.9888894789,58.8081010687,55.8163706508,2.97173041782,0.02
 06/24  22:00:00,105.119949352,22.6704439461,47.7171179486,0.0,4.12243109448,15.9888894789,87.0819579252,84.0902275074,2.97173041782,0.02
 06/24  23:00:00,83.8920104542,15.9467726294,33.3729463431,0.0,4.12243109448,15.9888894789,59.5409451063,56.5492146885,2.97173041782,0.02
 06/24  24:00:00,103.977678283,22.6254587535,46.6198322089,0.0,4.12243109448,15.9888894789,91.2728704865,88.2811400687,2.97173041782,0.02
 06/25  01:00:00,78.3052078957,14.9219835947,30.8950193645,0.0,2.06121554724,15.9888894789,60.7282460826,57.7365156648,2.97173041782,0.02
 06/25  02:00:00,94.4762689952,21.0158622143,40.8121059923,0.0,2.06121554724,15.9888894789,90.5589731949,87.567242777,2.97173041782,0.02
 06/25  03:00:00,73.1822008822,13.627283404,27.0895834813,0.0,2.06121554724,15.9888894789,57.9640558514,54.9723254336,2.97173041782,0.02
 06/25  04:00:00,93.7569817915,21.0158622143,40.0928188731,0.0,2.06121554724,15.9888894789,90.4627759955,87.4710455777,2.97173041782,0.02
 06/25  05:00:00,70.6256117611,13.5548704169,24.5939719989,0.0,2.06121554724,15.9888894789,60.3385340062,57.3468035884,2.97173041782,0.02
 06/25  06:00:00,104.158051306,24.6300516303,49.1602531711,0.0,2.06121554724,15.9888894789,104.582524258,101.590793841,2.97173041782,0.02
 06/25  07:00:00,74.5488403715,18.9662841448,37.0749972954,0.0,2.06121554724,15.9888894789,76.743635368,73.7519049502,2.97173041782,0.02
 06/25  08:00:00,126.63341152,25.3498147128,54.733084501,0.0,4.12243109448,41.7362269337,88.7887809318,83.8158969021,4.9528840297,0.02
 06/25  09:00:00,114.429461615,20.4058659985,47.5477525453,0.0,4.12243109448,41.7362269337,69.1642199017,64.191335872,4.9528840297,0.02
 06/25  10:00:00,135.196965677,25.6212840081,63.1452155626,0.0,4.12243109448,41.7362269337,77.0601702682,72.0872862385,4.9528840297,0.02
 06/25  11:00:00,117.994050801,20.5009707954,51.1769681225,0.0,4.12243109448,41.7362269337,55.0654430645,50.0925590348,4.9528840297,0.02
 06/25  12:00:00,136.02222809,25.6208952852,63.9708667071,0.0,4.12243109448,41.7362269337,67.5396211827,62.566737153,4.9528840297,0.02
 06/25  13:00:00,118.156202154,20.4961211484,51.3439691235,0.0,4.12243109448,41.7362269337,54.3483271065,49.3754430769,4.9528840297,0.02
 06/25  14:00:00,135.788319013,25.6197258687,63.7381270409,0.0,4.12243109448,41.7362269337,68.5140794138,63.5411953841,4.9528840297,0.02
 06/25  15:00:00,117.584199313,20.4957806949,50.7723067228,0.0,4.12243109448,41.7362269337,56.2265864088,51.2537023791,4.9528840297,0.02
 06/25  16:00:00,117.90858504,25.6197258687,62.7160853549,0.0,4.12243109448,24.8785346261,71.6235861091,66.6507020794,4.9528840297,0.02
 06/25  17:00:00,87.5931664978,20.4058103096,48.6797972685,0.0,2.06121554724,15.9888894789,63.7685322726,60.7768018548,2.97173041782,0.02
 06/25  18:00:00,97.3966232375,24.5049664486,54.2926144784,0.0,2.06121554724,15.9888894789,87.8417983576,84.8500679398,2.97173041782,0.02
 06/25  19:00:00,69.773242136,17.0615320495,34.2727636589,0.0,2.06121554724,15.9888894789,64.0859756116,61.0942451938,2.97173041782,0.02
 06/25  20:00:00,102.48868326,23.3002366433,46.5172751062,0.0,2.06121554724,15.9888894789,88.1153295478,85.12359913,2.97173041782,0.02
 06/25  21:00:00,80.3509190815,16.3066541706,31.5331892777,0.0,2.06121554724,15.9888894789,63.8438652862,60.8521348683,2.97173041782,0.02
 06/25  22:00:00,93.9514615578,21.615664783,39.6874960535,0.0,2.06121554724,15.9888894789,90.6323235883,87.6405931705,2.97173041782,0.02
 06/25  23:00:00,71.3728001207,14.0047223434,24.8913083501,0.0,2.06121554724,15.9888894789,60.0707587425,57.0790283247,2.97173041782,0.02
 06/25  24:00:00,95.9596838833,22.1580494288,41.1418982478,0.0,2.06121554724,15.9888894789,94.9721784105,91.9804479927,2.97173041782,0.02
 06/26  01:00:00,70.897506486,13.5548704169,22.80465106,0.0,4.12243109448,15.9888894789,68.2256364522,56.6522872142,2.97173041782,8.60161882028
 06/26  02:00:00,98.3644386797,22.2030346214,41.4404523435,0.0,4.12243109448,15.9888894789,97.640410329,94.6486799111,2.97173041782,0.02
 06/26  03:00:00,69.9041305022,13.0874610922,22.2901199331,0.0,4.12243109448,15.9888894789,58.1032165684,55.1114861506,2.97173041782,0.02
 06/26  04:00:00,135.250773988,29.4391004555,53.7218430526,0.0,12.3672932834,24.9413748627,111.827206956,106.854322926,4.9528840297,0.02
 06/26  05:00:00,150.418601857,30.3349100335,60.7409578718,7.25290352722,12.3672932834,24.9413748627,182.552647804,177.579763774,4.9528840297,0.02
 06/26  06:00:00,209.536326184,30.799825642,67.7160586012,3.13429722973,24.7345865669,70.7195625826,148.05351631,138.127748251,9.90576805939,0.02
 06/26  07:00:00,235.160489552,31.0022182113,73.4553462707,0.520558696877,37.1018798503,92.3937384068,123.548223021,113.622454962,9.90576805939,0.02
 06/26  08:00:00,252.168919849,31.2319699123,78.4287473513,0.283142128958,37.1018798503,104.434947198,103.113460393,93.1876923335,9.90576805939,0.02
 06/26  09:00:00,268.309490526,31.5730215474,82.3442917449,0.125597598702,37.1018798503,116.476155989,91.9297966441,82.0040285847,9.90576805939,0.02
 06/26  10:00:00,271.156608616,31.9660614461,84.9157887261,0.0076974392972,37.1018798503,116.476155989,84.1681505876,74.2423825282,9.90576805939,0.02
 06/26  11:00:00,272.607656399,32.2435340105,86.096890647,0.0,37.1018798503,116.476155989,87.8856147315,69.3637485323,9.90576805939,8.61609813983
 06/26  12:00:00,263.689718979,32.4261451783,89.0380629188,0.0,37.1018798503,104.434947198,74.8852391397,64.9594710803,9.90576805939,0.02
 06/26  13:00:00,279.037206593,32.6490369902,92.1210279828,0.0,37.1018798503,116.476155989,64.2040560575,54.2782879981,9.90576805939,0.02
 06/26  14:00:00,278.700017782,32.8476940966,91.5852824696,0.0,37.1018798503,116.476155989,63.6114211574,53.685653098,9.90576805939,0.02
 06/26  15:00:00,277.431408612,33.0911807763,90.0732917122,0.0,37.1018798503,116.476155989,63.9945892921,54.0688212327,9.90576805939,0.02
 06/26  16:00:00,277.772248802,33.3752745423,90.1304915462,0.0,37.1018798503,116.476155989,72.0277008974,53.5092375535,9.90576805939,8.61269528459
 06/26  17:00:00,277.492748608,33.5321639599,89.6949476071,0.0,37.1018798503,116.476155989,66.5038987361,56.5781306768,9.90576805939,0.02
 06/26  18:00:00,173.046140457,29.9352884078,70.1106425146,0.0,24.7345865669,47.5788473902,58.7074181377,53.7345341081,4.9528840297,0.02
 06/26  19:00:00,170.455355098,29.8454778712,67.609665061,0.0,24.7345865669,47.5788473902,69.4637538101,64.4908697804,4.9528840297,0.02
 06/26  20:00:00,161.841842911,30.1818939486,65.8216721724,0.0,12.3672932834,38.6892022431,84.7298428034,81.7381123856,2.97173041782,0.02
 06/26  21:00:00,112.125444766,18.4012174328,39.7830914533,0.0,12.3672932834,27.0668015668,59.0593194931,56.0675890752,2.97173041782,0.02
 06/26  22:00:00,107.175405951,23.7852033662,48.6349451245,0.0,4.12243109448,15.9888894789,81.7951234024,78.8033929845,2.97173041782,0.02
 06/26  23:00:00,85.11010233,16.3066541706,34.2311574315,0.0,4.12243109448,15.9888894789,57.8422571182,54.8505267004,2.97173041782,0.02
 06/26  24:00:00,105.203529026,23.6052625956,46.8430089381,0.0,4.12243109448,15.9888894789,93.8341972265,90.8424668086,2.97173041782,0.02
 06/27  01:00:00,80.445173707,16.0718578111,29.7781543168,0.0,4.12243109448,15.9888894789,66.8022237405,63.8104933227,2.97173041782,0.02
 06/27  02:00:00,100.083988021,22.4005327902,42.9510685684,0.0,4.12243109448,15.9888894789,88.0298517794,85.0381213616,2.97173041782,0.02
 06/27  03:00:00,79.2253571278,15.4069503176,29.2461160261,0.0,4.12243109448,15.9888894789,65.2498439153,62.2581134975,2.97173041782,0.02
 06/27  04:00:00,140.794236258,29.956430171,58.7479758953,0.0,12.3672932834,24.9413748627,103.598760775,98.6258767456,4.9528840297,0.02
 06/27  05:00:00,146.445740385,30.0398135644,60.6298517523,3.68624484724,12.3672932834,24.9413748627,171.834913558,166.862029528,4.9528840297,0.02
 06/27  06:00:00,209.072350559,30.9692334987,68.7010458353,1.51592663386,24.7345865669,70.7195625826,138.612589838,128.686821778,9.90576805939,0.02
 06/27  07:00:00,236.793200787,31.3795294866,74.9276376128,0.303659741417,37.1018798503,92.3937384068,116.624365411,106.698597351,9.90576805939,0.02
 06/27  08:00:00,253.98692571,31.735315967,79.9960908558,0.0304139328596,37.1018798503,104.434947198,108.72359536,90.2063606144,9.90576805939,8.61146668587
 06/27  09:00:00,269.696816578,32.2493509324,83.180929254,0.0,37.1018798503,116.476155989,93.6139094314,83.688141372,9.90576805939,0.02
 06/27  10:00:00,271.424018741,32.6197498534,84.5372747018,0.0,37.1018798503,116.476155989,94.17235838,84.2465903206,9.90576805939,0.02
 06/27  11:00:00,272.869843267,32.9589932544,85.6436632138,0.0,37.1018798503,116.476155989,88.786757095,78.8609890356,9.90576805939,0.02
 06/27  12:00:00,262.191239142,33.1892924307,86.7763335342,0.0,37.1018798503,104.434947198,81.4514025555,71.5256344962,9.90576805939,0.02
 06/27  13:00:00,273.602971636,33.2898629484,86.0459428771,0.0,37.1018798503,116.476155989,91.6085552662,73.0866703196,9.90576805939,8.61611688724
 06/27  14:00:00,269.036414838,33.4996758933,81.2697615617,0.0,37.1018798503,116.476155989,91.7327010716,81.8069330122,9.90576805939,0.02
 06/27  15:00:00,268.312328217,33.7968464859,80.2486109176,0.0,37.1018798503,116.476155989,90.8133131176,80.8875450582,9.90576805939,0.02
 06/27  16:00:00,270.922095199,33.7645307123,82.8910640501,0.0,37.1018798503,116.476155989,88.2383105497,78.3125424903,9.90576805939,0.02
 06/27  17:00:00,269.284954058,33.5906114032,81.4286422033,0.0,37.1018798503,116.476155989,87.7684394577,77.8426713983,9.90576805939,0.02
 06/27  18:00:00,163.920216253,29.8443024721,61.0756758894,0.0,24.7345865669,47.5788473902,75.8032964888,62.2457450236,4.9528840297,8.60466743544
 06/27  19:00:00,164.121375318,30.2941269755,60.8270273997,0.0,24.7345865669,47.5788473902,71.8833902789,66.9105062492,4.9528840297,0.02
 06/27  20:00:00,149.346889661,29.3566276023,54.1519895959,0.0,12.3672932834,38.6892022431,84.8714072421,81.8796768243,2.97173041782,0.02
 06/27  21:00:00,110.108466644,18.7386063777,37.4287296118,0.0,12.3672932834,27.0668015668,58.4656499419,55.4739195241,2.97173041782,0.02
 06/27  22:00:00,98.2109712849,22.5804735608,40.8981117019,0.0,4.12243109448,15.9888894789,80.8041403154,77.8124098975,2.97173041782,0.02
 06/27  23:00:00,82.5546925109,16.3066541706,31.6757482179,0.0,4.12243109448,15.9888894789,60.3759488146,57.3842183968,2.97173041782,0.02
 06/27  24:00:00,92.1350166409,21.5008289372,35.9018016714,0.0,4.12243109448,15.9888894789,86.9780416632,83.9863112454,2.97173041782,0.02
 06/28  01:00:00,81.6625514766,16.2166837853,30.873577581,0.0,4.12243109448,15.9888894789,64.6259549793,61.6342245615,2.97173041782,0.02
 06/28  02:00:00,92.474099792,21.5008289372,36.2408848285,0.0,4.12243109448,15.9888894789,94.7310565205,91.7393261027,2.97173041782,0.02
 06/28  03:00:00,80.0885941549,15.9467726294,29.5695313868,0.0,4.12243109448,15.9888894789,60.777436032,57.7857056142,2.97173041782,0.02
 06/28  04:00:00,135.988248768,29.6865190151,54.2119002167,0.0,12.3672932834,24.9413748627,102.421861647,97.4489776177,4.9528840297,0.02
 06/28  05:00:00,143.38115162,29.9947684751,57.7134194068,3.5831341803,12.3672932834,24.9413748627,170.797009606,165.824125576,4.9528840297,0.02
 06/28  06:00:00,208.364253252,31.1802155703,67.6544680367,1.64342572707,24.7345865669,70.7195625826,137.509451574,127.583683515,9.90576805939,0.02
 06/28  07:00:00,236.684702182,31.5248198987,74.4531102869,0.524410597657,37.1018798503,92.3937384068,116.492653637,106.566885578,9.90576805939,0.02
 06/28  08:00:00,253.830550066,31.8130683784,79.7406754774,0.0517134236019,37.1018798503,104.434947198,105.382881288,95.4571132288,9.90576805939,0.02
 06/28  09:00:00,269.729387358,32.1630580276,83.299694558,0.0,37.1018798503,116.476155989,93.4256917731,83.4999237137,9.90576805939,0.02
 06/28  10:00:00,272.965410281,32.5938126837,86.1045840402,0.0,37.1018798503,116.476155989,93.2084661097,74.6873192851,9.90576805939,8.61537876516
 06/28  11:00:00,274.881029255,33.0004258987,87.6134829856,0.0,37.1018798503,116.476155989,79.8907781274,69.965010068,9.90576805939,0.02
 06/28  12:00:00,264.46570677,33.3812535592,88.8589020572,0.0,37.1018798503,104.434947198,76.7851486514,66.859380592,9.90576805939,0.02
 06/28  13:00:00,277.798060601,33.7543285944,89.7765226671,0.0,37.1018798503,116.476155989,73.9650373309,64.0392692715,9.90576805939,0.02
 06/28  14:00:00,278.752729171,33.9581446938,90.5275134342,0.0,37.1018798503,116.476155989,79.3002664786,60.7791529528,9.90576805939,8.61534546633
 06/28  15:00:00,278.953529815,34.3008355834,90.3858714036,0.0,37.1018798503,116.476155989,67.4698887157,57.5441206563,9.90576805939,0.02
 06/28  16:00:00,279.343507562,34.6852850255,90.391775851,0.0,37.1018798503,116.476155989,68.5631169753,58.6373489159,9.90576805939,0.02
 06/28  17:00:00,280.025502927,34.9701632672,90.7896752686,0.0,37.1018798503,116.476155989,68.9645422086,59.0387741492,9.90576805939,0.02
 06/28  18:00:00,173.203695154,30.0294483311,70.1740232212,0.0,24.7345865669,47.5788473902,61.3999168514,56.4270328217,4.9528840297,0.02
 06/28  19:00:00,168.812520695,29.8512381298,65.9610558532,0.0,24.7345865669,47.5788473902,68.7342512904,63.7613672607,4.9528840297,0.02
 06/28  20:00:00,161.513542616,30.2975816396,65.3776693435,0.0,12.3672932834,38.6892022431,82.2795249291,79.2877945113,2.97173041782,0.02
 06/28  21:00:00,112.52951561,18.5136804144,40.0746909733,0.0,12.3672932834,27.0668015668,58.4856017968,55.493871379,2.97173041782,0.02
 06/28  22:00:00,105.239616778,23.1202958727,47.3869334509,0.0,4.12243109448,15.9888894789,79.7959492006,76.8042187828,2.97173041782,0.02
 06/28  23:00:00,85.1597401298,16.4865949413,34.1008536223,0.0,4.12243109448,15.9888894789,56.2019050795,53.2101746617,2.97173041782,0.02
 06/28  24:00:00,101.395628335,22.6254587535,44.0377820934,0.0,4.12243109448,15.9888894789,88.7641824921,85.7724520743,2.97173041782,0.02
 06/29  01:00:00,77.7618082697,15.4069503176,27.7825664231,0.0,4.12243109448,15.9888894789,69.4872301005,57.9138787117,2.97173041782,8.601620971
 06/29  02:00:00,99.7332264259,22.6254587535,42.375380329,0.0,4.12243109448,15.9888894789,90.0833626591,87.0916322413,2.97173041782,0.02
 06/29  03:00:00,75.2985531545,14.9570983911,25.7691634044,0.0,4.12243109448,15.9888894789,64.5519130791,61.5601826613,2.97173041782,0.02
 06/29  04:00:00,137.900509144,29.9789227673,55.8317557114,0.0,12.3672932834,24.9413748627,103.44701265,98.4741286202,4.9528840297,0.02
 06/29  05:00:00,143.02800243,30.0333480168,57.2977843581,3.60703945626,12.3672932834,24.9413748627,170.78006463,165.8071806,4.9528840297,0.02
 06/29  06:00:00,206.397769675,31.221326138,65.344118004,1.9461806563,24.7345865669,70.7195625826,137.744571035,127.818802976,9.90576805939,0.02
 06/29  07:00:00,230.094273266,31.5691806571,68.0649289192,0.277795568591,37.1018798503,92.3937384068,116.033745266,106.107977206,9.90576805939,0.02
 06/29  08:00:00,244.961612459,31.9135799908,70.7355551379,0.0874166174361,37.1018798503,104.434947198,107.450399081,97.5246310219,9.90576805939,0.02
 06/29  09:00:00,260.256694755,32.3951948273,73.5865266503,0.00839528962665,37.1018798503,116.476155989,102.086508683,92.160740624,9.90576805939,0.02
 06/29  10:00:00,260.33142398,32.746031254,73.3183338799,0.0,37.1018798503,116.476155989,98.553622338,88.6278542786,9.90576805939,0.02
 06/29  11:00:00,260.248200484,33.0066400467,72.9743447503,0.0,37.1018798503,116.476155989,104.838282267,86.3164769297,9.90576805939,8.61603727762
 06/29  12:00:00,249.730681425,33.1140924444,74.3910852539,0.0,37.1018798503,104.434947198,95.3562344457,85.4304663863,9.90576805939,0.02
 06/29  13:00:00,266.134857184,33.30685711,78.56086164,0.0,37.1018798503,116.476155989,94.4086519118,84.4828838524,9.90576805939,0.02
 06/29  14:00:00,270.211886857,33.7285062838,82.2163422792,0.0,37.1018798503,116.476155989,92.3405283322,82.4147602728,9.90576805939,0.02
 06/29  15:00:00,273.168674601,34.0805576702,84.8211836314,0.0,37.1018798503,116.476155989,90.4795526953,80.5537846359,9.90576805939,0.02
 06/29  16:00:00,274.199124406,34.440780835,85.4918766196,0.0,37.1018798503,116.476155989,97.184569392,78.6661498785,9.90576805939,8.61265145414
 06/29  17:00:00,272.644657708,34.6032592953,83.7757644212,0.0,37.1018798503,116.476155989,87.8473935298,77.9216254704,9.90576805939,0.02
 06/29  18:00:00,164.046499805,29.936111029,61.1101801871,0.0,24.7345865669,47.5788473902,65.1369089194,60.1640248897,4.9528840297,0.02
 06/29  19:00:00,159.905834481,29.8469811928,57.0586419984,0.0,24.7345865669,47.5788473902,69.7084274674,64.7355434377,4.9528840297,0.02
 06/29  20:00:00,153.30807164,30.2954377239,57.1743579724,0.0,12.3672932834,38.6892022431,83.4609212689,80.4691908511,2.97173041782,0.02
 06/29  21:00:00,107.3451932,18.4012174328,35.002840352,0.0,12.3672932834,27.0668015668,58.9545325829,55.9628021651,2.97173041782,0.02
 06/29  22:00:00,97.6172645068,22.6404538177,40.2444241189,0.0,4.12243109448,15.9888894789,80.76516606,77.7734356422,2.97173041782,0.02
 06/29  23:00:00,80.9851067244,16.2166837853,30.1961322576,0.0,4.12243109448,15.9888894789,57.1939382449,54.2022078271,2.97173041782,0.02
 06/29  24:00:00,99.633878462,23.3353514397,41.5432695768,0.0,4.12243109448,15.9888894789,94.1714477392,91.1797173214,2.97173041782,0.02
 06/30  01:00:00,81.721021523,16.3066541706,30.8420766594,0.0,4.12243109448,15.9888894789,58.9648404394,55.9731100216,2.97173041782,0.02
 06/30  02:00:00,92.6291909425,21.5008289372,36.3959753862,0.0,4.12243109448,15.9888894789,91.7471954836,88.7554650658,2.97173041782,0.02
 06/30  03:00:00,82.4815712121,16.3066541706,31.6026263001,0.0,4.12243109448,15.9888894789,63.9520261749,60.960295757,2.97173041782,0.02
 06/30  04:00:00,132.003539069,29.056726318,50.8569826022,0.0,12.3672932834,24.9413748627,102.989712739,98.0168287092,4.9528840297,0.02
 06/30  05:00:00,147.518939616,30.6957663871,60.1194717216,4.61387132883,12.3672932834,24.9413748627,170.536538043,165.563654014,4.9528840297,0.02
 06/30  06:00:00,208.239298027,31.0485949027,66.9665502275,2.33800834858,24.7345865669,70.7195625826,137.998271666,128.072503606,9.90576805939,0.02
 06/30  07:00:00,238.28551857,31.515979837,76.1621101792,0.425055331061,37.1018798503,92.3937384068,113.463683908,103.537915849,9.90576805939,0.02
 06/30  08:00:00,257.392032313,31.8743791631,83.2583809466,0.0341794160381,37.1018798503,104.434947198,96.3438543164,77.8263483198,9.90576805939,8.61173793716
 06/30  09:00:00,275.035116014,32.3902059536,88.3783792953,0.0,37.1018798503,116.476155989,67.767179542,57.8414114826,9.90576805939,0.02
 06/30  10:00:00,278.983459552,32.8472346718,91.8692345828,0.0,37.1018798503,116.476155989,54.8050943804,44.879326321,9.90576805939,0.02
 06/30  11:00:00,280.713732733,33.1517406979,93.2948092805,0.0,37.1018798503,116.476155989,50.6329953283,40.7072272689,9.90576805939,0.02
 06/30  12:00:00,269.774743793,33.4013349886,94.1477992154,0.0,37.1018798503,104.434947198,49.5694822758,39.6437142164,9.90576805939,0.02
 06/30  13:00:00,282.620567396,33.6049721035,94.7484432532,0.0,37.1018798503,116.476155989,57.6143018555,39.0924390258,9.90576805939,8.61609477038
 06/30  14:00:00,282.744252345,33.9243446233,94.5529351957,0.0,37.1018798503,116.476155989,49.5007075666,39.5749395072,9.90576805939,0.02
 06/30  15:00:00,285.241565215,34.2625001221,96.7121985606,0.0,37.1018798503,116.476155989,47.0789427004,37.153174641,9.90576805939,0.02
 06/30  16:00:00,289.344871834,34.5853209459,100.49305417,0.0,37.1018798503,116.476155989,38.8069783038,28.8812102444,9.90576805939,0.02
 06/30  17:00:00,284.452251365,34.5561793209,95.6303740492,0.0,37.1018798503,116.476155989,50.4339055357,40.5081374763,9.90576805939,0.02
 06/30  18:00:00,172.795284567,29.935354062,69.8596949654,0.0,24.7345865669,47.5788473902,69.4069475755,55.8494072166,4.9528840297,8.60465632918
 06/30  19:00:00,168.451154344,29.8453570664,65.6055793652,0.0,24.7345865669,47.5788473902,70.1066317447,65.133747715,4.9528840297,0.02
 06/30  20:00:00,160.480892512,30.1817712765,64.460850725,0.0,12.3672932834,38.6892022431,83.1085694576,80.1168390398,2.97173041782,0.02
 06/30  21:00:00,111.487692667,18.4012174328,39.1453454498,0.0,12.3672932834,27.0668015668,58.5259724775,55.5342420597,2.97173041782,0.02
 06/30  22:00:00,105.737764573,23.7852033662,47.1973044233,0.0,4.12243109448,15.9888894789,80.9081179588,77.916387541,2.97173041782,0.02
 06/30  23:00:00,87.1920477386,17.2414728201,35.3554140341,0.0,4.12243109448,15.9888894789,60.9067020601,57.9149716423,2.97173041782,0.02
 06/30  24:00:00,104.836496351,23.6052625956,46.4759769602,0.0,4.12243109448,15.9888894789,90.3951048614,87.4033744435,2.97173041782,0.02
 07/01  01:00:00,80.7415919852,16.1618281964,29.9846029113,0.0,4.12243109448,15.9888894789,66.3403887148,63.348658297,2.97173041782,0.02
 07/01  02:00:00,99.4205525362,22.4005327902,42.2876337952,0.0,4.12243109448,15.9888894789,88.7880259307,85.7962955129,2.97173041782,0.02
 07/01  03:00:00,77.5801829428,15.227009547,27.780883332,0.0,4.12243109448,15.9888894789,64.9820295678,61.99029915,2.97173041782,0.02
 07/01  04:00:00,116.546717224,28.9442633363,52.6471317618,0.0,4.12243109448,16.0517297156,109.099421352,106.107690934,2.97173041782,0.02
 07/01  05:00:00,112.234027104,28.2694854466,49.0092195095,0.0,4.12243109448,16.0517297156,108.62167081,105.629940392,2.97173041782,0.02
 07/01  06:00:00,150.035313538,30.7436710424,63.1314121387,0.0,4.12243109448,39.6058045677,89.6407129855,86.6489825677,2.97173041782,0.02
 07/01  07:00:00,183.954253353,30.7665343147,68.8307454582,5.95037688672,12.3672932834,65.3531420225,147.327307232,142.354423202,4.9528840297,0.02
 07/01  08:00:00,190.909063639,30.7564942167,76.3306777765,2.52471394939,12.3672932834,68.2430321324,139.919420758,134.946536728,4.9528840297,0.02
 07/01  09:00:00,223.014599207,30.8483988388,81.3586492374,0.493611265008,16.4897243779,93.1370602926,117.31157184,109.366957392,7.92461444751,0.02
 07/01  10:00:00,223.755045449,30.9242954659,82.1764003997,0.340325363737,16.4897243779,93.1370602926,108.575315119,100.630700672,7.92461444751,0.02
 07/01  11:00:00,226.196158021,31.0518916639,84.6562314178,0.174001540322,16.4897243779,93.1370602926,99.1918783723,91.2472639248,7.92461444751,0.02
 07/01  12:00:00,218.331735951,31.0895555061,86.002730278,0.0769599033372,16.4897243779,83.9857416113,104.269147346,87.7388463621,7.92461444751,8.60568653671
 07/01  13:00:00,218.88733931,31.1335581953,86.5576205753,0.0336971084617,16.4897243779,83.9857416113,94.3442791778,86.3996647303,7.92461444751,0.02
 07/01  14:00:00,217.536054036,31.2673797791,85.1062563255,0.0,16.4897243779,83.9857416113,90.0390097142,82.0943952667,7.92461444751,0.02
 07/01  15:00:00,195.416115607,30.7436710424,80.9669255378,0.0,12.3672932834,70.6512738906,49.4557338881,44.4828498584,4.9528840297,0.02
 07/01  16:00:00,197.381798477,30.7436710424,82.9326053265,0.0,12.3672932834,70.6512738906,48.1334633005,43.1605792708,4.9528840297,0.02
 07/01  17:00:00,183.597907774,30.7436710424,81.6720393628,0.0,12.3672932834,58.1284167478,48.4533574592,43.4804734295,4.9528840297,0.02
 07/01  18:00:00,133.813601168,29.9339375747,65.8848338898,0.0,12.3672932834,24.9413748627,80.3638110544,75.3909270247,4.9528840297,0.02
 07/01  19:00:00,127.687056803,29.8439671894,59.8482598969,0.0,12.3672932834,24.9413748627,88.7599754853,83.7870914557,4.9528840297,0.02
 07/01  20:00:00,122.206721613,29.8439671894,57.4074320268,0.0,4.12243109448,16.0517297156,99.2370631641,96.2453327463,2.97173041782,0.02
 07/01  21:00:00,84.6969308304,16.5765653266,33.5480751314,0.0,4.12243109448,15.9888894789,58.5506302316,55.5588998138,2.97173041782,0.02
 07/01  22:00:00,101.764144627,22.9403551021,44.0914032282,0.0,4.12243109448,15.9888894789,89.3140020602,86.3222716423,2.97173041782,0.02
 07/01  23:00:00,80.8033652712,15.8568022441,30.374272609,0.0,4.12243109448,15.9888894789,65.1405866394,62.1488562216,2.97173041782,0.02
 07/01  24:00:00,94.0085639188,21.0158622143,38.2831862,0.0,4.12243109448,15.9888894789,90.685646521,87.6939161032,2.97173041782,0.02
 07/02  01:00:00,77.0481734471,14.9044261965,29.666978613,0.0,2.06121554724,15.9888894789,61.8899987271,58.8982683092,2.97173041782,0.02
 07/02  02:00:00,88.2746740407,20.5660102878,35.0603637592,0.0,2.06121554724,15.9888894789,88.2425012692,85.2507708514,2.97173041782,0.02
 07/02  03:00:00,65.820610671,12.3863471051,20.9860834178,0.0,2.06121554724,15.9888894789,54.0020918083,51.0103613905,2.97173041782,0.02
 07/02  04:00:00,86.345250347,19.8648963007,33.8492071162,0.0,2.06121554724,15.9888894789,87.7198091313,84.7280787134,2.97173041782,0.02
 07/02  05:00:00,72.617133691,13.6459324994,26.5230209705,0.0,2.06121554724,15.9888894789,55.6934289749,52.7016985571,2.97173041782,0.02
 07/02  06:00:00,93.3582533988,23.3704662361,39.6200411597,0.0,2.06121554724,15.9888894789,100.092637524,97.1009071057,2.97173041782,0.02
 07/02  07:00:00,73.3680880973,19.1462249154,35.7143046874,0.0,2.06121554724,15.9888894789,78.0738010864,75.0820706686,2.97173041782,0.02
 07/02  08:00:00,125.384934338,25.1698739422,53.7845946398,0.0,4.12243109448,41.7362269337,90.1980728377,85.225188808,4.9528840297,0.02
 07/02  09:00:00,112.625471429,20.15839175,46.1509680941,0.0,4.12243109448,41.7362269337,68.8946890837,63.921805054,4.9528840297,0.02
 07/02  10:00:00,131.726863134,25.507262887,59.789134399,0.0,4.12243109448,41.7362269337,83.0320740023,78.0591899727,4.9528840297,0.02
 07/02  11:00:00,115.038546989,20.4957806949,48.2266546563,0.0,4.12243109448,41.7362269337,74.7687113175,61.2142125,4.9528840297,8.6016147878
 07/02  12:00:00,133.130177828,25.6197258687,61.0799861625,0.0,4.12243109448,41.7362269337,82.1424825726,77.1695985429,4.9528840297,0.02
 07/02  13:00:00,115.869104312,20.3833177133,49.1696750699,0.0,4.12243109448,41.7362269337,64.39192327,59.4190392403,4.9528840297,0.02
 07/02  14:00:00,134.045143365,25.3947999054,62.2198777602,0.0,4.12243109448,41.7362269337,76.039564727,71.0666806973,4.9528840297,0.02
 07/02  15:00:00,116.980850487,20.4957806949,50.1689583491,0.0,4.12243109448,41.7362269337,62.1672122314,57.1943282017,4.9528840297,0.02
 07/02  16:00:00,117.096666536,25.6197258687,61.9041673496,0.0,4.12243109448,24.8785346261,77.5331377175,72.5602536878,4.9528840297,0.02
 07/02  17:00:00,84.0344025279,19.4484990639,46.1012159303,0.0,2.06121554724,15.9888894789,61.7393176756,58.7475872578,2.97173041782,0.02
 07/02  18:00:00,99.0990325397,24.459981256,56.0400095579,0.0,2.06121554724,15.9888894789,85.0702493135,82.0785188957,2.97173041782,0.02
 07/02  19:00:00,73.087209867,17.578861765,37.0694022994,0.0,2.06121554724,15.9888894789,62.9837838672,59.9920534494,2.97173041782,0.02
 07/02  20:00:00,96.5146169716,23.0003353589,40.8431107657,0.0,2.06121554724,15.9888894789,90.3237790388,87.332048621,2.97173041782,0.02
 07/02  21:00:00,66.5114066795,13.3222574517,20.7466868254,0.0,2.06121554724,15.9888894789,51.5615505454,48.5698201276,2.97173041782,0.02
 07/02  22:00:00,79.1820946227,20.5308954913,26.0257699898,0.0,2.06121554724,15.9888894789,84.5093681935,81.5176377757,2.97173041782,0.02
 07/02  23:00:00,55.2704083073,11.3977645639,11.4530521953,0.0,2.06121554724,15.9888894789,49.9898149706,46.9980845528,2.97173041782,0.02
 07/02  24:00:00,79.6915390284,24.2701700891,22.4983025222,0.0361079158738,2.06121554724,15.9888894789,102.245765361,99.2540349432,2.97173041782,0.02
 07/03  01:00:00,67.477014807,18.7863433742,12.8354421817,0.0,4.12243109448,15.9888894789,83.6709133473,80.6791829295,2.97173041782,0.02
 07/03  02:00:00,81.1845585711,24.2701700891,15.8053969436,0.252495834804,4.12243109448,15.9888894789,104.991047414,101.999316996,2.97173041782,0.02
 07/03  03:00:00,73.0455817704,18.6963729889,8.56070357509,0.0,4.12243109448,15.9888894789,85.3748608753,82.3831304575,2.97173041782,0.02
 07/03  04:00:00,121.90702092,29.7539968041,15.5200204714,1.81366053537,12.3672932834,24.9413748627,120.419794702,115.446910672,4.9528840297,0.02
 07/03  05:00:00,157.979473852,30.3087003124,18.9696712331,27.6053514063,12.3672932834,24.9413748627,192.625225038,187.652341008,4.9528840297,0.02
 07/03  06:00:00,210.706310147,30.751875329,8.66625408275,30.8315829624,24.7345865669,70.7195625826,172.934792438,163.009024378,9.90576805939,0.02
 07/03  07:00:00,210.647948198,30.8271938575,33.8109056591,10.8737760751,37.1018798503,92.3937384068,139.666360932,129.740592872,9.90576805939,0.02
 07/03  08:00:00,247.179916209,30.8728026237,70.2699874935,3.81202030567,37.1018798503,104.434947198,122.115669311,112.189901252,9.90576805939,0.02
 07/03  09:00:00,264.454069468,31.0029678183,77.3112080765,1.87328030243,37.1018798503,116.476155989,118.880142201,100.362394337,9.90576805939,8.61197980485
 07/03  10:00:00,268.808988938,31.2477453291,82.0624764324,1.23180952902,37.1018798503,116.476155989,93.2141295988,83.2883615394,9.90576805939,0.02
 07/03  11:00:00,271.645102716,31.5184494255,85.3137917615,0.545729110063,37.1018798503,116.476155989,84.2132313163,74.2874632569,9.90576805939,0.02
 07/03  12:00:00,263.203695173,31.7169353981,89.1660997339,0.0950957468413,37.1018798503,104.434947198,73.1926862623,63.2669182029,9.90576805939,0.02
 07/03  13:00:00,275.042700228,31.9844001247,88.7902117809,0.000863277396149,37.1018798503,116.476155989,69.0038672638,59.0780992044,9.90576805939,0.02
 07/03  14:00:00,273.324359003,32.2868060185,86.770560792,0.0,37.1018798503,116.476155989,89.6572426049,71.1362258399,9.90576805939,8.61524870558
 07/03  15:00:00,275.793343083,32.603647656,88.9228722364,0.0,37.1018798503,116.476155989,72.8435817482,62.9178136889,9.90576805939,0.02
 07/03  16:00:00,277.575782509,32.937133252,90.3721924183,0.0,37.1018798503,116.476155989,60.0908709167,50.1651028573,9.90576805939,0.02
 07/03  17:00:00,276.957772195,33.2365714267,89.4555293253,0.0,37.1018798503,116.476155989,63.4450623799,53.5192943205,9.90576805939,0.02
 07/03  18:00:00,173.035375525,29.935478452,70.099670324,0.0,24.7345865669,47.5788473902,58.3251382657,53.352254236,4.9528840297,0.02
 07/03  19:00:00,170.244213211,29.8457753647,67.3982079551,0.0,24.7345865669,47.5788473902,70.3611869055,65.3883028758,4.9528840297,0.02
 07/03  20:00:00,162.284576708,30.1822572331,66.2640246298,0.0,12.3672932834,38.6892022431,85.4153920185,82.4236616007,2.97173041782,0.02
 07/03  21:00:00,112.918427087,18.4012174328,40.5760640523,0.0,12.3672932834,27.0668015668,67.5374980769,55.9633250106,2.97173041782,8.60244264853
 07/03  22:00:00,104.96871125,22.7154291388,47.5208948314,0.0,4.12243109448,15.9888894789,81.0928005259,78.1010701081,2.97173041782,0.02
 07/03  23:00:00,88.5396210607,17.2414728201,36.7029861051,0.0,4.12243109448,15.9888894789,60.6920462225,57.7003158046,2.97173041782,0.02
 07/03  24:00:00,102.923066272,22.4005327902,45.7901463624,0.0,4.12243109448,15.9888894789,89.6334040512,86.6416736334,2.97173041782,0.02
 07/04  01:00:00,82.2716567695,16.1267134,33.6338677909,0.0,2.06121554724,15.9888894789,60.5232024407,57.5314720229,2.97173041782,0.02
