Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  02:00:00,94.6853457257,21.5008289372,40.5133453684,0.0,2.06121554724,15.9888894789,94.903291905,91.9115614872,2.97173041782,0.02
 07/04  03:00:00,79.184367794,15.1469095579,31.5492536176,0.0,2.06121554724,15.9888894789,61.0627286366,58.0709982187,2.97173041782,0.02
 07/04  04:00:00,94.2100217009,21.5008289372,40.0380214474,0.0,2.06121554724,15.9888894789,94.888396524,91.8966661062,2.97173041782,0.02
 07/04  05:00:00,79.5370017443,15.7668318588,31.2590945154,0.0,2.06121554724,15.9888894789,66.8120547023,63.8203242844,2.97173041782,0.02
 07/04  06:00:00,99.1540565075,23.8203181626,44.9659920887,0.0,2.06121554724,15.9888894789,99.9190750478,96.92734463,2.97173041782,0.02
 07/04  07:00:00,72.9559639549,18.6963729889,35.7520322917,0.0,2.06121554724,15.9888894789,76.2781451645,73.2864147467,2.97173041782,0.02
 07/04  08:00:00,128.632997361,25.1698739422,57.032657553,0.0,4.12243109448,41.7362269337,86.250455186,81.2775711563,4.9528840297,0.02
 07/04  09:00:00,117.069527317,20.7207066582,50.032709031,0.0,4.12243109448,41.7362269337,61.0167327682,56.0438487385,4.9528840297,0.02
 07/04  10:00:00,127.290567031,24.7200220156,56.1400791892,0.0,4.12243109448,41.7362269337,73.6128540583,68.6399700286,4.9528840297,0.02
 07/04  11:00:00,117.840219389,20.5857510802,50.9383567116,0.0,4.12243109448,41.7362269337,56.4732510299,51.5003670002,4.9528840297,0.02
 07/04  12:00:00,133.50553204,25.0799035568,61.9951626791,0.0,4.12243109448,41.7362269337,63.97311068,59.0002266503,4.9528840297,0.02
 07/04  13:00:00,115.78434935,20.5857510802,48.8824866866,0.0,4.12243109448,41.7362269337,57.4674730105,52.4945889808,4.9528840297,0.02
 07/04  14:00:00,128.189675857,25.0799035568,56.6793065019,0.0,4.12243109448,41.7362269337,81.3522781759,76.3793941462,4.9528840297,0.02
 07/04  15:00:00,118.232497074,20.8556622361,51.0607232542,0.0,4.12243109448,41.7362269337,59.8478248691,54.8749408394,4.9528840297,0.02
 07/04  16:00:00,114.014118414,25.1698739422,59.2714709735,0.0,4.12243109448,24.8785346261,68.1924506556,63.2195666259,4.9528840297,0.02
 07/04  17:00:00,90.8856693925,20.8556622361,51.5224485596,0.0,2.06121554724,15.9888894789,55.3769645042,52.3852340864,2.97173041782,0.02
 07/04  18:00:00,99.6309099364,24.1450849074,56.8867830467,0.0,2.06121554724,15.9888894789,70.5741926923,67.5824622745,2.97173041782,0.02
 07/04  19:00:00,82.0725549969,18.7161137814,44.8946242779,0.0,2.06121554724,15.9888894789,56.7147401338,53.723009716,2.97173041782,0.02
 07/04  20:00:00,109.810208804,23.8751737515,53.2409930365,0.0,2.06121554724,15.9888894789,82.693177499,79.7014470812,2.97173041782,0.02
 07/04  21:00:00,85.4168118767,16.3066541706,36.5990824159,0.0,2.06121554724,15.9888894789,57.9942232079,55.00249279,2.97173041782,0.02
 07/04  22:00:00,104.190557935,22.6254587535,48.8939279642,0.0,2.06121554724,15.9888894789,87.6972675586,84.7055371408,2.97173041782,0.02
 07/04  23:00:00,84.942495834,16.3066541706,36.1247663235,0.0,2.06121554724,15.9888894789,62.3827791396,59.3910487217,2.97173041782,0.02
 07/04  24:00:00,107.146041672,23.5514987038,50.9062185636,0.0,2.06121554724,15.9888894789,93.8153327862,90.8236023684,2.97173041782,0.02
 07/05  01:00:00,82.7534761255,15.5868910882,32.5942941105,0.0,4.12243109448,15.9888894789,63.7762919884,60.7845615705,2.97173041782,0.02
 07/05  02:00:00,100.791158578,21.9506808637,44.1080908509,0.0,4.12243109448,15.9888894789,93.8653314057,90.8736009879,2.97173041782,0.02
 07/05  03:00:00,87.9050257158,17.0077681577,36.30781343,0.0,4.12243109448,15.9888894789,65.5284879741,62.5367575563,2.97173041782,0.02
 07/05  04:00:00,140.701102461,29.3941152629,59.217156813,0.0,12.3672932834,24.9413748627,117.56206433,104.007560167,4.9528840297,8.60162013331
 07/05  05:00:00,153.93823024,30.3681632549,65.0066823364,6.47355432923,12.3672932834,24.9413748627,179.455236437,174.482352407,4.9528840297,0.02
 07/05  06:00:00,212.992157479,30.8228870503,71.9331194478,2.35000638909,24.7345865669,70.7195625826,146.131207316,136.205439256,9.90576805939,0.02
 07/05  07:00:00,237.398474878,31.0526889852,75.5089603462,0.654462851413,37.1018798503,92.3937384068,122.094958525,112.169190466,9.90576805939,0.02
 07/05  08:00:00,251.779127521,31.2521009984,78.2029857904,0.0990021586662,37.1018798503,104.434947198,107.119060646,97.1932925862,9.90576805939,0.02
 07/05  09:00:00,269.020465708,31.6160261922,83.1378886438,0.0,37.1018798503,116.476155989,93.2023248191,83.2765567597,9.90576805939,0.02
 07/05  10:00:00,274.482058108,31.9139706378,88.3010617054,0.0,37.1018798503,116.476155989,80.0300201063,70.1042520469,9.90576805939,0.02
 07/05  11:00:00,278.741090054,32.2498094298,92.224058776,0.0,37.1018798503,116.476155989,68.0495646901,58.1237966308,9.90576805939,0.02
 07/05  12:00:00,268.835757772,32.582104127,94.0281235863,0.0,37.1018798503,104.434947198,73.5460578937,55.0271981516,9.90576805939,8.61309168273
 07/05  13:00:00,281.656452937,32.9080400085,94.4813062214,0.0,37.1018798503,116.476155989,64.5520211645,54.6262531051,9.90576805939,0.02
 07/05  14:00:00,280.313766581,33.1261276288,92.9206343491,0.0,37.1018798503,116.476155989,68.8293627152,58.9035946558,9.90576805939,0.02
 07/05  15:00:00,283.514317095,33.3929873766,95.8544293927,0.0,37.1018798503,116.476155989,61.3793975146,51.4536294552,9.90576805939,0.02
 07/05  16:00:00,285.846598097,33.6927912537,97.8872908868,0.0,37.1018798503,116.476155989,56.4779507087,37.9595933068,9.90576805939,8.61258934253
 07/05  17:00:00,285.991746527,33.8963856217,97.8297238286,0.0,37.1018798503,116.476155989,47.6385069484,37.712738889,9.90576805939,0.02
 07/05  18:00:00,176.707289998,30.0259110909,73.6811757356,0.0,24.7345865669,47.5788473902,50.9930627615,46.0201787318,4.9528840297,0.02
 07/05  19:00:00,171.983492827,29.8456360721,69.1376521735,0.0,24.7345865669,47.5788473902,67.1498354679,62.1769514382,4.9528840297,0.02
 07/05  20:00:00,164.292869932,30.1821495267,68.2724518129,0.0,12.3672932834,38.6892022431,82.9034591247,79.9117287069,2.97173041782,0.02
 07/05  21:00:00,116.959434852,19.3360360822,43.6593967527,0.0,12.3672932834,27.0668015668,59.6443847924,56.6526543746,2.97173041782,0.02
 07/05  22:00:00,109.678194242,23.7252231093,51.1977141478,0.0,4.12243109448,15.9888894789,81.2324413043,78.2407108865,2.97173041782,0.02
 07/05  23:00:00,93.1712938855,18.2662618548,40.2870000919,0.0,4.12243109448,15.9888894789,62.0935536442,59.1018232264,2.97173041782,0.02
 07/05  24:00:00,105.836706451,22.6254587535,48.4788615254,0.0,4.12243109448,15.9888894789,84.8632291782,81.8714987604,2.97173041782,0.02
 07/06  01:00:00,85.4397575104,16.5217097377,34.32288666,0.0,4.12243109448,15.9888894789,63.1747380515,60.1830076337,2.97173041782,0.02
 07/06  02:00:00,103.482822908,22.4005327902,46.3499039229,0.0,4.12243109448,15.9888894789,86.0314658155,83.0397353977,2.97173041782,0.02
 07/06  03:00:00,89.1522185051,17.2414728201,37.3155845258,0.0,4.12243109448,15.9888894789,61.7071626732,58.7154322554,2.97173041782,0.02
 07/06  04:00:00,141.762145094,29.3941152629,60.2782001088,0.0,12.3672932834,24.9413748627,100.920450416,95.9475663865,4.9528840297,0.02
 07/06  05:00:00,153.066070777,30.5241038923,66.7513159708,3.70082116198,12.3672932834,24.9413748627,170.338854392,165.365970362,4.9528840297,0.02
 07/06  06:00:00,214.248671778,30.9873445941,74.1598455165,1.21533754768,24.7345865669,70.7195625826,134.560222826,124.634454767,9.90576805939,0.02
 07/06  07:00:00,238.844406609,31.4610889829,77.1018754659,0.0990763491258,37.1018798503,92.3937384068,110.001629363,100.075861304,9.90576805939,0.02
 07/06  08:00:00,255.971920133,31.9314737677,81.8153324957,0.0,37.1018798503,104.434947198,92.9830678577,83.0572997983,9.90576805939,0.02
 07/06  09:00:00,272.161675541,32.4457092684,85.4494117942,0.0,37.1018798503,116.476155989,87.2915379404,68.7726202504,9.90576805939,8.61314963059
 07/06  10:00:00,276.017856907,32.8634121812,88.8874849079,0.0,37.1018798503,116.476155989,69.7897445769,59.8639765175,9.90576805939,0.02
 07/06  11:00:00,278.876950614,33.120021663,91.4897825032,0.0,37.1018798503,116.476155989,60.6024295261,50.6766614667,9.90576805939,0.02
 07/06  12:00:00,268.504695811,33.2456014986,93.0335171738,0.0,37.1018798503,104.434947198,58.1751857485,48.2494176891,9.90576805939,0.02
 07/06  13:00:00,281.832617326,33.4284746107,94.1369309693,0.0,37.1018798503,116.476155989,66.641805378,48.1201127925,9.90576805939,8.61592452611
 07/06  14:00:00,283.670195914,33.7387289966,95.6645137002,0.0,37.1018798503,116.476155989,55.459598863,45.5338308036,9.90576805939,0.02
 07/06  15:00:00,282.497985729,34.1051441202,94.1260079618,0.0,37.1018798503,116.476155989,58.493733779,48.5679657196,9.90576805939,0.02
 07/06  16:00:00,283.219113016,34.3589852359,94.5936602443,0.0,37.1018798503,116.476155989,59.3153430912,49.3895750318,9.90576805939,0.02
 07/06  17:00:00,282.775450219,34.4821903474,94.0275812721,0.0,37.1018798503,116.476155989,59.4162414964,49.490473437,9.90576805939,0.02
 07/06  18:00:00,173.702046286,29.9368985962,70.7649177577,0.0,24.7345865669,47.5788473902,58.3372171249,53.3643330952,4.9528840297,0.02
 07/06  19:00:00,170.20759991,29.8460993947,67.3612674119,0.0,24.7345865669,47.5788473902,67.7086505376,62.7357665079,4.9528840297,0.02
 07/06  20:00:00,161.975022162,30.182551565,65.9541796289,0.0,12.3672932834,38.6892022431,90.4993522735,78.9242622531,2.97173041782,8.60335960252
 07/06  21:00:00,112.798920067,18.4012174328,40.4565685057,0.0,12.3672932834,27.0668015668,57.6852024045,54.6934719867,2.97173041782,0.02
 07/06  22:00:00,107.381029362,23.7252231093,48.9005492318,0.0,4.12243109448,15.9888894789,81.5849379076,78.5932074898,2.97173041782,0.02
 07/06  23:00:00,88.5431545487,17.3314432054,36.6165502509,0.0,4.12243109448,15.9888894789,58.909332111,55.9176016932,2.97173041782,0.02
 07/06  24:00:00,103.434189673,22.6254587535,46.076344788,0.0,4.12243109448,15.9888894789,88.1083983648,85.116667947,2.97173041782,0.02
 07/07  01:00:00,82.1464717856,16.3417689671,31.2095417806,0.0,4.12243109448,15.9888894789,64.0286773252,61.0369469074,2.97173041782,0.02
 07/07  02:00:00,101.579818945,22.6254587535,44.221974106,0.0,4.12243109448,15.9888894789,87.4992610735,84.5075306557,2.97173041782,0.02
 07/07  03:00:00,81.9536530207,15.8568022441,31.5245606022,0.0,4.12243109448,15.9888894789,64.0345571399,61.042826722,2.97173041782,0.02
 07/07  04:00:00,139.31075856,29.8439671894,57.376961821,0.0,12.3672932834,24.9413748627,101.394808568,96.4219245388,4.9528840297,0.02
 07/07  05:00:00,144.518390001,30.1356142775,59.3365173362,2.956428839,12.3672932834,24.9413748627,169.845873888,164.872989858,4.9528840297,0.02
 07/07  06:00:00,207.424069058,31.0593265023,67.2294776591,1.24912100872,24.7345865669,70.7195625826,136.711399574,126.785631514,9.90576805939,0.02
 07/07  07:00:00,234.398390394,31.5432047717,72.3359273404,0.336899880513,37.1018798503,92.3937384068,116.002412158,106.076644098,9.90576805939,0.02
 07/07  08:00:00,252.575993966,31.9458374288,78.4050890473,0.0,37.1018798503,104.434947198,106.293961889,96.3681938298,9.90576805939,0.02
 07/07  09:00:00,269.993714527,32.46953398,83.257580576,0.0,37.1018798503,116.476155989,91.5783058759,81.6525378165,9.90576805939,0.02
 07/07  10:00:00,272.613793471,32.7011895789,85.6455371553,0.0,37.1018798503,116.476155989,94.8278627807,76.3068958254,9.90576805939,8.6151988959
 07/07  11:00:00,277.46715948,33.0721127246,90.1279499822,0.0,37.1018798503,116.476155989,81.329749907,71.4039818476,9.90576805939,0.02
 07/07  12:00:00,269.135069255,33.3194960169,93.5900592946,0.0,37.1018798503,104.434947198,70.0846562555,60.1588881961,9.90576805939,0.02
 07/07  13:00:00,282.397473831,33.538371585,94.5919377729,0.0,37.1018798503,116.476155989,64.7328791779,54.8071111185,9.90576805939,0.02
 07/07  14:00:00,283.71367617,33.9071869131,95.5394248263,0.0,37.1018798503,116.476155989,61.3993572688,51.4735892094,9.90576805939,0.02
 07/07  15:00:00,286.035646354,34.3293424202,97.4394409187,0.0,37.1018798503,116.476155989,62.104655918,43.5843930231,9.90576805939,8.61449483555
 07/07  16:00:00,286.634758931,34.6679405003,97.7004020738,0.0,37.1018798503,116.476155989,47.812138836,37.8863707766,9.90576805939,0.02
 07/07  17:00:00,282.984261709,34.7947937196,93.9238261194,0.0,37.1018798503,116.476155989,58.9707517087,49.0449836493,9.90576805939,0.02
 07/07  18:00:00,174.952984065,30.0273415665,71.9254289828,0.0,24.7345865669,47.5788473902,58.9948259144,54.0219418847,4.9528840297,0.02
 07/07  19:00:00,171.722930579,29.8466709676,68.8760430806,0.0,24.7345865669,47.5788473902,67.0654743901,62.0925903604,4.9528840297,0.02
 07/07  20:00:00,163.769410279,30.2952458218,67.6358830967,0.0,12.3672932834,38.6892022431,81.4160171512,78.4242867334,2.97173041782,0.02
 07/07  21:00:00,115.867630205,19.3360360822,42.5675848026,0.0,12.3672932834,27.0668015668,59.360081917,56.3683514992,2.97173041782,0.02
 07/07  22:00:00,108.099925905,23.8151934946,49.5294746893,0.0,4.12243109448,15.9888894789,81.2264889467,78.2347585288,2.97173041782,0.02
 07/07  23:00:00,88.4586512602,17.3314432054,36.5320462217,0.0,4.12243109448,15.9888894789,58.7541265933,55.7623961755,2.97173041782,0.02
 07/07  24:00:00,103.106383726,22.6254587535,45.7485380619,0.0,4.12243109448,15.9888894789,87.976104637,84.9843742192,2.97173041782,0.02
 07/08  01:00:00,79.6856061508,15.4969207029,29.6163944357,0.0,4.12243109448,15.9888894789,60.3791356951,57.3874052773,2.97173041782,0.02
 07/08  02:00:00,99.6236483736,22.4005327902,42.4907286445,0.0,4.12243109448,15.9888894789,87.9078333451,84.9161029273,2.97173041782,0.02
 07/08  03:00:00,83.5928034674,16.3066541706,32.7138582351,0.0,4.12243109448,15.9888894789,63.0552613152,60.0635308974,2.97173041782,0.02
 07/08  04:00:00,109.931778805,28.0445594833,46.9318961885,0.0,4.12243109448,16.0517297156,108.822202082,105.830471664,2.97173041782,0.02
 07/08  05:00:00,108.387516284,28.0445594833,45.3876336505,0.0,4.12243109448,16.0517297156,117.075980866,105.503858459,2.97173041782,8.6003919891
 07/08  06:00:00,146.641647415,30.7436710424,59.7377451025,0.0,4.12243109448,39.6058045677,89.5660810549,86.574350637,2.97173041782,0.02
 07/08  07:00:00,181.289437341,30.7624108631,66.8250026927,5.2954262767,12.3672932834,65.3531420225,147.425265456,142.452381427,4.9528840297,0.02
 07/08  08:00:00,190.164967599,30.7522420806,74.2567831826,3.85876340761,12.3672932834,68.2430321324,144.198543892,139.225659863,4.9528840297,0.02
 07/08  09:00:00,219.23185076,30.8268210598,77.664598256,0.426515038646,16.4897243779,93.1370602926,126.189182115,118.244567668,7.92461444751,0.02
 07/08  10:00:00,224.421217144,30.8817609566,82.9737500521,0.251718433534,16.4897243779,93.1370602926,107.461758615,99.5171441674,7.92461444751,0.02
 07/08  11:00:00,228.323175328,30.9936284599,86.9327302924,0.082823486702,16.4897243779,93.1370602926,94.2370393563,86.2924249088,7.92461444751,0.02
 07/08  12:00:00,218.785622092,31.019666575,86.5764069134,0.0270856208529,16.4897243779,83.9857416113,92.6870303589,84.7424159113,7.92461444751,0.02
 07/08  13:00:00,218.509911183,31.032815568,86.3056478443,0.00897960936052,16.4897243779,83.9857416113,92.2366416045,84.292027157,7.92461444751,0.02
 07/08  14:00:00,218.739376987,31.1456369565,86.4313033082,0.0,16.4897243779,83.9857416113,91.7394968286,83.7948823811,7.92461444751,0.02
 07/08  15:00:00,198.323927714,30.7436710424,83.8747136243,0.0,12.3672932834,70.6512738906,46.6138858435,41.6410018139,4.9528840297,0.02
 07/08  16:00:00,196.589797925,30.7436710424,82.1405785947,0.0,12.3672932834,70.6512738906,49.8617719594,44.8888879297,4.9528840297,0.02
 07/08  17:00:00,181.232223155,30.7436710424,79.306343011,0.0,12.3672932834,58.1284167478,57.4081872053,52.4353031756,4.9528840297,0.02
 07/08  18:00:00,133.880793944,29.6190412261,66.2669218324,0.0,12.3672932834,24.9413748627,81.5311065482,76.5582225185,4.9528840297,0.02
 07/08  19:00:00,134.867811816,30.1813561343,66.69162482,0.0,12.3672932834,24.9413748627,97.6775989611,84.1230973014,4.9528840297,8.60161762994
 07/08  20:00:00,123.764751398,29.3941152629,59.4153127042,0.0,4.12243109448,16.0517297156,99.2070122462,96.2152818283,2.97173041782,0.02
 07/08  21:00:00,83.3744474869,15.9467726294,32.8553835574,0.0,4.12243109448,15.9888894789,58.653027733,55.6612973152,2.97173041782,0.02
 07/08  22:00:00,103.201212255,22.6254587535,45.8433663781,0.0,4.12243109448,15.9888894789,91.1727111169,88.1809806991,2.97173041782,0.02
 07/08  23:00:00,83.9067270147,16.0817282074,33.2527076589,0.0,4.12243109448,15.9888894789,63.1261720687,60.1344416509,2.97173041782,0.02
 07/08  24:00:00,97.8913888242,21.7257549005,41.4332469369,0.0,4.12243109448,15.9888894789,93.9382015227,90.9464711048,2.97173041782,0.02
 07/09  01:00:00,76.9201338333,14.9219835947,29.5099456185,0.0,2.06121554724,15.9888894789,58.8455700323,55.8538396145,2.97173041782,0.02
 07/09  02:00:00,92.0203773058,21.0334196125,38.3272217998,0.0,2.06121554724,15.9888894789,96.3984804503,93.4067500324,2.97173041782,0.02
 07/09  03:00:00,77.8860702034,14.9044261965,30.5048749053,0.0,2.06121554724,15.9888894789,58.7955361573,55.8038057394,2.97173041782,0.02
 07/09  04:00:00,91.4730176002,21.0334196125,37.7798621792,0.0,2.06121554724,15.9888894789,97.0391474439,94.047417026,2.97173041782,0.02
 07/09  05:00:00,71.1032914843,14.0222797417,24.5928072932,0.0,2.06121554724,15.9888894789,66.8657914901,63.8740610723,2.97173041782,0.02
 07/09  06:00:00,99.0318668405,24.0452441259,44.6188765276,0.0,2.06121554724,15.9888894789,106.007468362,103.015737944,2.97173041782,0.02
 07/09  07:00:00,73.8484908532,19.1462249154,36.1947073249,0.0,2.06121554724,15.9888894789,77.1765088094,74.1847783916,2.97173041782,0.02
 07/09  08:00:00,124.605602404,25.0799035568,53.0952330354,0.0,4.12243109448,41.7362269337,89.6166526122,84.6437685825,4.9528840297,0.02
 07/09  09:00:00,115.389661603,20.8331696398,48.2403803826,0.0,4.12243109448,41.7362269337,69.2388587772,64.2659747475,4.9528840297,0.02
 07/09  10:00:00,129.221824929,25.0574109605,57.7339481819,0.0,4.12243109448,41.7362269337,84.2583085459,79.2854245162,4.9528840297,0.02
 07/09  11:00:00,118.757967057,20.9456326215,51.4962228727,0.0,4.12243109448,41.7362269337,67.0533978081,62.0805137784,4.9528840297,0.02
 07/09  12:00:00,131.357501931,25.0574109605,59.8696251937,0.0,4.12243109448,41.7362269337,81.9051536664,76.9322696367,4.9528840297,0.02
 07/09  13:00:00,120.504180239,20.8331696398,53.3548990383,0.0,4.12243109448,41.7362269337,62.509970335,57.5370863053,4.9528840297,0.02
 07/09  14:00:00,131.874248169,24.8324849973,60.6112973903,0.0,4.12243109448,41.7362269337,70.5444177996,65.5715337699,4.9528840297,0.02
 07/09  15:00:00,121.042548784,20.8331696398,53.8932675715,0.0,4.12243109448,41.7362269337,52.5841253019,47.6112412722,4.9528840297,0.02
 07/09  16:00:00,116.93831638,25.1698739422,62.1956689447,0.0,4.12243109448,24.8785346261,69.883885145,64.9110011153,4.9528840297,0.02
 07/09  17:00:00,90.949904906,20.7207066582,51.7216396519,0.0,2.06121554724,15.9888894789,64.8079297843,61.8161993665,2.97173041782,0.02
 07/09  18:00:00,95.9061802269,23.7852033662,53.5219348746,0.0,2.06121554724,15.9888894789,84.7861098372,81.7943794194,2.97173041782,0.02
 07/09  19:00:00,80.1408892697,18.8510693593,42.8280029645,0.0,2.06121554724,15.9888894789,65.2078711046,62.2161406868,2.97173041782,0.02
 07/09  20:00:00,102.86543888,22.8503847167,47.3438829784,0.0,2.06121554724,15.9888894789,88.6633724439,85.6716420261,2.97173041782,0.02
 07/09  21:00:00,85.2948604719,17.1515024348,35.6094118869,0.0,2.06121554724,15.9888894789,68.514968524,65.5232381062,2.97173041782,0.02
 07/09  22:00:00,101.529963557,22.8503847167,46.0084076029,0.0,2.06121554724,15.9888894789,90.4487597228,87.4570293049,2.97173041782,0.02
 07/09  23:00:00,82.3682482229,16.3066541706,33.5505186877,0.0,2.06121554724,15.9888894789,61.9636251654,58.9718947476,2.97173041782,0.02
 07/09  24:00:00,94.3504834062,21.5008289372,40.1784831688,0.0,2.06121554724,15.9888894789,94.8743784285,91.8826480107,2.97173041782,0.02
 07/10  01:00:00,86.2104426273,17.0077681577,34.6132303721,0.0,4.12243109448,15.9888894789,74.5969949115,63.023649517,2.97173041782,8.60161497668
 07/10  02:00:00,98.3082741759,21.7081975023,41.8791252512,0.0,4.12243109448,15.9888894789,94.9447820951,91.9530516772,2.97173041782,0.02
 07/10  03:00:00,79.0854485796,15.4069503176,29.1062073913,0.0,4.12243109448,15.9888894789,64.5314537747,61.5397233568,2.97173041782,0.02
 07/10  04:00:00,139.461298313,29.6640264188,57.7074417077,0.0,12.3672932834,24.9413748627,110.271035613,105.298151583,4.9528840297,0.02
 07/10  05:00:00,151.175881215,30.3339502184,62.5363110809,6.21578978504,12.3672932834,24.9413748627,181.381336048,176.408452018,4.9528840297,0.02
 07/10  06:00:00,209.879541472,30.8265106182,69.2044568067,1.96242963061,24.7345865669,70.7195625826,146.959629403,137.033861343,9.90576805939,0.02
 07/10  07:00:00,235.187330158,31.0525576253,73.6216881778,0.330723080369,37.1018798503,92.3937384068,125.087476472,115.161708412,9.90576805939,0.02
 07/10  08:00:00,253.56929299,31.3451849795,79.8768577905,0.122208001839,37.1018798503,104.434947198,108.636091455,98.7103233953,9.90576805939,0.02
 07/10  09:00:00,270.220679539,31.7970806978,84.1535658236,0.00347494614727,37.1018798503,116.476155989,95.511022681,85.5852546216,9.90576805939,0.02
 07/10  10:00:00,272.266162426,32.1993416338,85.7997859907,0.0,37.1018798503,116.476155989,90.850056189,80.9242881296,9.90576805939,0.02
 07/10  11:00:00,271.742786684,32.4385953739,85.0369780412,0.0,37.1018798503,116.476155989,101.028203748,82.508111514,9.90576805939,8.61432417488
 07/10  12:00:00,262.63550673,32.6437160073,87.766299355,0.0,37.1018798503,104.434947198,88.0056414421,78.0798733827,9.90576805939,0.02
 07/10  13:00:00,277.289626924,32.8345373853,90.1879767796,0.0,37.1018798503,116.476155989,77.4893583457,67.5635902863,9.90576805939,0.02
 07/10  14:00:00,278.41339489,33.087199392,91.0591827911,0.0,37.1018798503,116.476155989,75.4745655168,65.5487974574,9.90576805939,0.02
 07/10  15:00:00,278.625621743,33.3975720838,90.9611413439,0.0,37.1018798503,116.476155989,73.5127879575,63.5870198981,9.90576805939,0.02
 07/10  16:00:00,277.524556125,33.5615611583,89.6965141522,0.0,37.1018798503,116.476155989,83.2717757279,64.7534769216,9.90576805939,8.61253074686
 07/10  17:00:00,276.456860032,33.5541974864,88.6370378003,0.0,37.1018798503,116.476155989,75.535190599,65.6094225396,9.90576805939,0.02
 07/10  18:00:00,172.257436141,29.9348885578,69.3223445615,0.0,24.7345865669,47.5788473902,63.7361462219,58.7632621922,4.9528840297,0.02
 07/10  19:00:00,168.091525556,29.8449320494,65.2463881032,0.0,24.7345865669,47.5788473902,71.5725627711,66.5996787414,4.9528840297,0.02
 07/10  20:00:00,159.716365142,30.0688977639,63.8091974971,0.0,12.3672932834,38.6892022431,85.3565074054,82.3647769876,2.97173041782,0.02
 07/10  21:00:00,111.516810252,18.2887544512,39.2869238036,0.0,12.3672932834,27.0668015668,58.7909498236,55.7992194058,2.97173041782,0.02
 07/10  22:00:00,107.188395915,23.7852033662,48.6479354789,0.0,4.12243109448,15.9888894789,81.736125562,78.7443951442,2.97173041782,0.02
 07/10  23:00:00,83.7584128893,15.9467726294,33.2393499221,0.0,4.12243109448,15.9888894789,59.8713940577,56.8796636399,2.97173041782,0.02
 07/10  24:00:00,104.036012289,22.6254587535,46.678167277,0.0,4.12243109448,15.9888894789,88.1578134333,85.1660830155,2.97173041782,0.02
 07/11  01:00:00,87.9560463674,17.2414728201,36.1194123415,0.0,4.12243109448,15.9888894789,61.8697454833,58.8780150655,2.97173041782,0.02
 07/11  02:00:00,96.7456893234,21.5008289372,40.512474098,0.0,4.12243109448,15.9888894789,91.2187036748,88.226973257,2.97173041782,0.02
 07/11  03:00:00,84.5582705671,16.1267134,33.859266757,0.0,4.12243109448,15.9888894789,63.4915838661,60.4998534483,2.97173041782,0.02
 07/11  04:00:00,140.613811695,29.5740560335,58.9499258448,0.0,12.3672932834,24.9413748627,102.189379512,97.2164954818,4.9528840297,0.02
 07/11  05:00:00,150.93018497,30.4222400864,64.3977565383,4.02035849826,12.3672932834,24.9413748627,171.612139216,166.639255186,4.9528840297,0.02
 07/11  06:00:00,212.421156985,30.9924840575,72.203610949,1.33891776348,24.7345865669,70.7195625826,138.177150638,128.251382579,9.90576805939,0.02
 07/11  07:00:00,238.592431017,31.4244083446,76.7853237919,0.200331380686,37.1018798503,92.3937384068,113.935649945,104.009881886,9.90576805939,0.02
 07/11  08:00:00,255.236691117,31.8203432478,81.160239107,0.0310049252705,37.1018798503,104.434947198,103.992690132,85.4752506512,9.90576805939,8.61167142179
 07/11  09:00:00,270.374737873,32.3087823511,83.7994342619,0.0,37.1018798503,116.476155989,85.738013603,75.8122455437,9.90576805939,0.02
 07/11  10:00:00,274.782508643,32.6878938468,87.8276501996,0.0,37.1018798503,116.476155989,80.1599264009,70.2341583415,9.90576805939,0.02
 07/11  11:00:00,280.386992109,33.0743246673,93.0455133159,0.0,37.1018798503,116.476155989,65.425008013,55.4992399536,9.90576805939,0.02
 07/11  12:00:00,271.984270615,33.303177534,96.4555090142,0.0,37.1018798503,104.434947198,57.5466796741,47.6209116147,9.90576805939,0.02
 07/11  13:00:00,285.018975333,33.5485048506,97.2032977011,0.0,37.1018798503,116.476155989,63.9569313233,45.4352508316,9.90576805939,8.61591243225
 07/11  14:00:00,288.979905573,34.1878386897,100.525118147,0.0,37.1018798503,116.476155989,47.0686233747,37.1428553153,9.90576805939,0.02
 07/11  15:00:00,287.990122747,34.5056092475,99.2176739617,0.0,37.1018798503,116.476155989,43.7169170439,33.7911489845,9.90576805939,0.02
 07/11  16:00:00,286.017519339,34.6800554545,97.0709908597,0.0,37.1018798503,116.476155989,50.1388232458,40.2130551864,9.90576805939,0.02
 07/11  17:00:00,285.285572767,34.7147538649,96.3051366421,0.0,37.1018798503,116.476155989,51.3868984108,41.4611303514,9.90576805939,0.02
 07/11  18:00:00,175.667539044,29.9388751789,72.7284323032,0.0,24.7345865669,47.5788473902,52.5539356588,47.5810516291,4.9528840297,0.02
 07/11  19:00:00,172.860156599,29.8475374071,70.0123885568,0.0,24.7345865669,47.5788473902,73.1159319197,59.5584223383,4.9528840297,8.60462555169
 07/11  20:00:00,165.702760182,30.2956382093,69.5688473434,0.0,12.3672932834,38.6892022431,80.7610152027,77.7692847849,2.97173041782,0.02
 07/11  21:00:00,120.716758975,20.3833177133,46.3465703372,0.0,12.3672932834,27.0668015668,62.3227346092,59.3310041914,2.97173041782,0.02
 07/11  22:00:00,110.566777417,23.9651441368,51.8463766205,0.0,4.12243109448,15.9888894789,79.65697053,76.6652401122,2.97173041782,0.02
 07/11  23:00:00,93.0820406823,18.3562322401,40.1077768491,0.0,4.12243109448,15.9888894789,61.425669632,58.4339392142,2.97173041782,0.02
 07/11  24:00:00,105.928927008,22.8503847167,48.3461564846,0.0,4.12243109448,15.9888894789,82.1456868685,79.1539564506,2.97173041782,0.02
 07/12  01:00:00,84.9591367698,16.611680123,33.75229591,0.0,4.12243109448,15.9888894789,63.0983747449,60.106644327,2.97173041782,0.02
 07/12  02:00:00,101.644371731,22.4005327902,44.5114531402,0.0,4.12243109448,15.9888894789,87.7694487239,84.7777183061,2.97173041782,0.02
 07/12  03:00:00,86.4017797885,17.0165468568,34.7900721834,0.0,4.12243109448,15.9888894789,64.7876772022,61.7959467844,2.97173041782,0.02
 07/12  04:00:00,137.39903777,29.2441646207,56.0650438543,0.0,12.3672932834,24.9413748627,101.651857743,96.6789737129,4.9528840297,0.02
 07/12  05:00:00,149.093773781,30.7770792999,63.109233864,3.11763130929,12.3672932834,24.9413748627,169.385326011,164.412441982,4.9528840297,0.02
 07/12  06:00:00,208.946444268,31.0521557019,68.8049172932,1.20322761224,24.7345865669,70.7195625826,136.989773654,127.064005594,9.90576805939,0.02
 07/12  07:00:00,236.45829878,31.5726999389,74.592950634,0.110292066014,37.1018798503,92.3937384068,115.166082086,105.240314026,9.90576805939,0.02
 07/12  08:00:00,251.844063718,32.0760621221,77.5347126993,0.00821955495643,37.1018798503,104.434947198,106.183500876,96.2577328162,9.90576805939,0.02
 07/12  09:00:00,269.573460024,32.6905921898,82.6162622002,0.0,37.1018798503,116.476155989,95.7090945957,85.7833265363,9.90576805939,0.02
 07/12  10:00:00,275.52745129,33.1911113937,88.0693058911,0.0,37.1018798503,116.476155989,85.0010303151,66.4800619157,9.90576805939,8.61520033999
 07/12  11:00:00,279.239676953,33.5636269614,91.4089599518,0.0,37.1018798503,116.476155989,64.9265486626,55.0007806032,9.90576805939,0.02
 07/12  12:00:00,267.618942108,33.764680667,91.6287423302,0.0,37.1018798503,104.434947198,69.0645424113,59.1387743519,9.90576805939,0.02
 07/12  13:00:00,279.817280405,33.9947238236,91.5553855042,0.0,37.1018798503,116.476155989,78.1595351265,68.2337670671,9.90576805939,0.02
 07/12  14:00:00,276.622068001,34.1851555331,88.1698426877,0.0,37.1018798503,116.476155989,91.8636621119,73.3427373063,9.90576805939,8.61515674618
 07/12  15:00:00,281.650830002,34.4865836916,92.8974240361,0.0,37.1018798503,116.476155989,76.5314462,66.6056781406,9.90576805939,0.02
 07/12  16:00:00,286.045226857,34.7787981125,97.0000105705,0.0,37.1018798503,116.476155989,57.6005565933,47.674788534,9.90576805939,0.02
 07/12  17:00:00,283.192818093,34.8776063583,94.0495671134,0.0,37.1018798503,116.476155989,64.6691442337,54.7433761743,9.90576805939,0.02
 07/12  18:00:00,174.654915004,30.0273624742,71.6273377367,0.0,24.7345865669,47.5788473902,61.6116928392,56.6388088095,4.9528840297,0.02
 07/12  19:00:00,169.813295667,29.8467612992,66.966316538,0.0,24.7345865669,47.5788473902,68.045883751,63.0729997213,4.9528840297,0.02
 07/12  20:00:00,162.634174286,30.2952744153,66.5006171923,0.0,12.3672932834,38.6892022431,81.2921046827,78.3003742648,2.97173041782,0.02
 07/12  21:00:00,119.296710332,20.3833177133,44.9265117166,0.0,12.3672932834,27.0668015668,62.8968676392,59.9051372213,2.97173041782,0.02
 07/12  22:00:00,108.725565677,23.8751737515,50.0951341298,0.0,4.12243109448,15.9888894789,79.9735735717,76.9818431539,2.97173041782,0.02
 07/12  23:00:00,92.0546639541,18.2662618548,39.1703693485,0.0,4.12243109448,15.9888894789,61.5881260893,58.5963956715,2.97173041782,0.02
 07/12  24:00:00,107.282712123,23.5602774029,48.9671768916,0.0,4.12243109448,15.9888894789,87.590431514,84.5987010962,2.97173041782,0.02
 07/13  01:00:00,86.2776479346,16.7916208936,34.8908651045,0.0,4.12243109448,15.9888894789,63.28149002,60.2897596022,2.97173041782,0.02
 07/13  02:00:00,102.416402687,22.4005327902,45.2834828771,0.0,4.12243109448,15.9888894789,88.7328405789,85.7411101611,2.97173041782,0.02
 07/13  03:00:00,87.2860180853,17.0165468568,35.6743092441,0.0,4.12243109448,15.9888894789,73.2013635923,61.6280167878,2.97173041782,8.60161638675
 07/13  04:00:00,139.449305542,29.2816522812,58.0778227871,0.0,12.3672932834,24.9413748627,100.716880786,95.7439967559,4.9528840297,0.02
 07/13  05:00:00,151.291027592,30.8417870872,65.7231220398,2.6362880705,12.3672932834,24.9413748627,168.753301349,163.78041732,4.9528840297,0.02
 07/13  06:00:00,213.006349384,31.0896298974,73.0534896062,0.977085220224,24.7345865669,70.7195625826,136.31515683,126.389388771,9.90576805939,0.02
 07/13  07:00:00,238.330489116,31.6767588984,76.4385943604,0.0327727790888,37.1018798503,92.3937384068,114.688061679,104.76229362,9.90576805939,0.02
 07/13  08:00:00,254.585923792,32.1670725344,80.1938156091,0.0,37.1018798503,104.434947198,104.801357487,94.875589428,9.90576805939,0.02
 07/13  09:00:00,270.901228584,32.7349155205,83.899767052,0.0,37.1018798503,116.476155989,92.4635622268,82.5377941674,9.90576805939,0.02
 07/13  10:00:00,276.012135791,33.1937488418,88.5513672082,0.0,37.1018798503,116.476155989,80.7866732187,70.8609051593,9.90576805939,0.02
 07/13  11:00:00,277.831954146,33.5194790758,90.0452597566,0.0,37.1018798503,116.476155989,74.8916176966,64.9658496372,9.90576805939,0.02
 07/13  12:00:00,265.418037292,33.6971300897,89.4953929968,0.0,37.1018798503,104.434947198,84.0462784737,65.5265492679,9.90576805939,8.61396114645
 07/13  13:00:00,281.495792745,33.7863084153,93.4423852148,0.0,37.1018798503,116.476155989,66.5333657858,56.6075977264,9.90576805939,0.02
 07/13  14:00:00,283.990231713,34.1394920242,95.5837420497,0.0,37.1018798503,116.476155989,59.02648347,49.1007154106,9.90576805939,0.02
 07/13  15:00:00,288.210788409,34.5256056757,99.4182891669,0.0,37.1018798503,116.476155989,52.8343947134,42.908626654,9.90576805939,0.02
 07/13  16:00:00,290.11344777,34.8683443774,100.97859646,0.0,37.1018798503,116.476155989,49.3236007887,30.8053241467,9.90576805939,8.61250858263
 07/13  17:00:00,285.306243246,34.9421239158,96.0984886031,0.0,37.1018798503,116.476155989,51.1002567534,41.174488694,9.90576805939,0.02
 07/13  18:00:00,174.785750847,30.027900039,71.7576496407,0.0,24.7345865669,47.5788473902,57.041729624,52.0688455943,4.9528840297,0.02
 07/13  19:00:00,170.715158716,29.8465978458,67.8683581666,0.0,24.7345865669,47.5788473902,67.6580366017,62.685152572,4.9528840297,0.02
 07/13  20:00:00,162.984963625,30.2951154707,66.8515813887,0.0,12.3672932834,38.6892022431,81.4019444376,78.4102140198,2.97173041782,0.02
 07/13  21:00:00,115.60843296,19.3360360822,42.3083958672,0.0,12.3672932834,27.0668015668,59.3946342135,56.4029037957,2.97173041782,0.02
 07/13  22:00:00,107.686221875,23.7252231093,49.2057418808,0.0,4.12243109448,15.9888894789,81.1442758773,78.1525454595,2.97173041782,0.02
 07/13  23:00:00,88.9059020818,17.3314432054,36.9792978814,0.0,4.12243109448,15.9888894789,58.6312150384,55.6394846206,2.97173041782,0.02
 07/13  24:00:00,104.036321832,22.6254587535,46.6784770066,0.0,4.12243109448,15.9888894789,87.4745292747,84.4827988569,2.97173041782,0.02
 07/14  01:00:00,83.184314264,16.4317393524,32.1574138891,0.0,4.12243109448,15.9888894789,63.8510965482,60.8593661304,2.97173041782,0.02
 07/14  02:00:00,100.97054203,22.4005327902,43.8376231356,0.0,4.12243109448,15.9888894789,87.1373065122,84.1455760944,2.97173041782,0.02
 07/14  03:00:00,83.5996387344,16.0817282074,32.9456203013,0.0,4.12243109448,15.9888894789,62.9675804438,59.975850026,2.97173041782,0.02
 07/14  04:00:00,136.649658585,29.2441646207,55.3156643328,0.0,12.3672932834,24.9413748627,101.816983954,96.844099924,4.9528840297,0.02
 07/14  05:00:00,148.660208989,30.8098736771,62.6760999844,3.08440566629,12.3672932834,24.9413748627,169.206978205,164.234094175,4.9528840297,0.02
 07/14  06:00:00,208.958911263,31.0873162335,68.7852488014,1.20020219907,24.7345865669,70.7195625826,136.88869693,126.962928871,9.90576805939,0.02
 07/14  07:00:00,237.458051473,31.6257818174,75.5510053701,0.0989000153064,37.1018798503,92.3937384068,114.124011405,104.198243345,9.90576805939,0.02
 07/14  08:00:00,256.159696837,32.1129252249,81.8216630367,0.0,37.1018798503,104.434947198,94.7517253924,84.825957333,9.90576805939,0.02
 07/14  09:00:00,274.609787628,32.7896753282,87.5535672606,0.0,37.1018798503,116.476155989,88.5093001257,69.9919237041,9.90576805939,8.61160836215
 07/14  10:00:00,280.711416469,33.3138569659,93.1306072893,0.0,37.1018798503,116.476155989,66.4226585561,56.4968904967,9.90576805939,0.02
 07/14  11:00:00,282.507229037,33.674284152,94.5658064576,0.0,37.1018798503,116.476155989,61.3406603015,51.4148922421,9.90576805939,0.02
 07/14  12:00:00,269.931724393,33.860066076,93.8460883052,0.0,37.1018798503,104.434947198,66.027795271,56.1020272116,9.90576805939,0.02
 07/14  13:00:00,284.365008393,34.1492788706,95.9485260136,0.0,37.1018798503,116.476155989,69.0600664723,50.5384477747,9.90576805939,8.61585063815
 07/14  14:00:00,288.146297243,34.6008221502,99.2785298732,0.0,37.1018798503,116.476155989,49.1419887013,39.2162206419,9.90576805939,0.02
 07/14  15:00:00,290.742549502,35.4218235123,101.053900283,0.0,37.1018798503,116.476155989,42.348861998,32.4230939386,9.90576805939,0.02
 07/14  16:00:00,289.739215781,35.7465567914,99.7261983889,0.0,37.1018798503,116.476155989,44.5119819133,34.5862138539,9.90576805939,0.02
 07/14  17:00:00,286.534192317,35.4307870075,96.8377312949,0.0,37.1018798503,116.476155989,50.4249196395,40.4991515801,9.90576805939,0.02
 07/14  18:00:00,173.894808938,29.940582348,70.9539987076,0.0,24.7345865669,47.5788473902,51.1080473856,46.1351633559,4.9528840297,0.02
 07/14  19:00:00,171.10148884,29.8518658441,68.249391952,0.0,24.7345865669,47.5788473902,61.5871759599,56.6142919302,4.9528840297,0.02
 07/14  20:00:00,166.05241974,30.2969634122,69.9171663715,0.0,12.3672932834,38.6892022431,84.5251891513,72.9488717739,2.97173041782,8.6045869596
 07/14  21:00:00,121.426377165,20.3833177133,47.0561841541,0.0,12.3672932834,27.0668015668,57.2212706098,54.229540192,2.97173041782,0.02
 07/14  22:00:00,112.642690108,24.0551145221,53.8323186306,0.0,4.12243109448,15.9888894789,74.4451232324,71.4533928145,2.97173041782,0.02
 07/14  23:00:00,95.4287728509,18.5361730107,42.2745679719,0.0,4.12243109448,15.9888894789,58.8105444662,55.8188140484,2.97173041782,0.02
 07/14  24:00:00,110.963461601,23.8751737515,52.3330309439,0.0,4.12243109448,15.9888894789,81.5833363446,78.5916059268,2.97173041782,0.02
 07/15  01:00:00,91.5490573146,17.9513655063,38.979659988,0.0,4.12243109448,15.9888894789,64.2899410499,61.298210632,2.97173041782,0.02
 07/15  02:00:00,102.594123309,22.175606827,45.6861304594,0.0,4.12243109448,15.9888894789,83.7365474274,80.7448170096,2.97173041782,0.02
 07/15  03:00:00,81.3844864027,15.4069503176,31.4052459752,0.0,4.12243109448,15.9888894789,59.9003848209,56.9086544031,2.97173041782,0.02
 07/15  04:00:00,123.03099647,29.1242041069,58.9514702159,0.0,4.12243109448,16.0517297156,106.443883643,103.452153225,2.97173041782,0.02
 07/15  05:00:00,118.105072711,28.4944114098,54.6553391567,0.0,4.12243109448,16.0517297156,107.286539488,104.29480907,2.97173041782,0.02
 07/15  06:00:00,156.480230493,30.7436710424,69.5763291192,0.0,4.12243109448,39.6058045677,88.6470032009,85.6552727831,2.97173041782,0.02
 07/15  07:00:00,187.048667667,30.7488595912,74.0053292473,3.88788218255,12.3672932834,65.3531420225,144.0186771,139.045793071,4.9528840297,0.02
 07/15  08:00:00,190.090863879,30.7492121883,76.7254171709,1.31906125524,12.3672932834,68.2430321324,133.692009174,128.719125144,4.9528840297,0.02
 07/15  09:00:00,220.797835142,30.8790541636,79.1959194221,0.408934001772,16.4897243779,93.1370602926,112.771883834,104.827269387,7.92461444751,0.02
 07/15  10:00:00,224.123115963,31.0167448214,82.5197895569,0.272573430436,16.4897243779,93.1370602926,97.3282123076,89.3835978601,7.92461444751,0.02
 07/15  11:00:00,227.87181692,31.1167897123,86.2777330637,0.163277813515,16.4897243779,93.1370602926,85.2049452673,77.2603308198,7.92461444751,0.02
 07/15  12:00:00,221.546387107,31.1411233922,89.1565238322,0.0862575421404,16.4897243779,83.9857416113,77.2949215857,69.3503071382,7.92461444751,0.02
 07/15  13:00:00,221.341468776,31.2569243355,88.9078768311,0.0141797206242,16.4897243779,83.9857416113,76.6569602704,68.7123458229,7.92461444751,0.02
 07/15  14:00:00,220.177792031,31.3914674946,87.6238872709,0.0,16.4897243779,83.9857416113,88.9389569303,72.4089038168,7.92461444751,8.60543866601
 07/15  15:00:00,199.001631774,30.7436710424,84.5524427354,0.0,12.3672932834,70.6512738906,38.0958689988,33.1229849691,4.9528840297,0.02
 07/15  16:00:00,199.649776867,30.7436710424,85.2005921978,0.0,12.3672932834,70.6512738906,34.2507596271,29.2778755974,4.9528840297,0.02
 07/15  17:00:00,187.679574467,30.7436710424,85.7537107755,0.0,12.3672932834,58.1284167478,33.1765696204,28.2036855907,4.9528840297,0.02
 07/15  18:00:00,139.73856044,29.9339375747,71.8097936547,0.0,12.3672932834,24.9413748627,56.4908866885,51.5180026588,4.9528840297,0.02
 07/15  19:00:00,136.392554053,29.8439671894,68.5537576432,0.0,12.3672932834,24.9413748627,75.0179296089,70.0450455792,4.9528840297,0.02
 07/15  20:00:00,132.304614653,29.956430171,67.3928625852,0.0,4.12243109448,16.0517297156,92.3981155801,89.4063851623,2.97173041782,0.02
 07/15  21:00:00,90.1916177309,16.7565060972,38.8628217645,0.0,4.12243109448,15.9888894789,56.0236197732,53.0318893554,2.97173041782,0.02
 07/15  22:00:00,106.208252769,22.6704439461,48.805423032,0.0,4.12243109448,15.9888894789,83.542990075,80.5512596571,2.97173041782,0.02
 07/15  23:00:00,84.8452262786,15.9467726294,34.3261637405,0.0,4.12243109448,15.9888894789,58.5218461393,55.5301157215,2.97173041782,0.02
 07/15  24:00:00,105.520975095,22.6254587535,48.1631305066,0.0,4.12243109448,15.9888894789,88.8964561563,85.9047257385,2.97173041782,0.02
 07/16  01:00:00,77.2020704854,14.3646038847,30.3606984606,0.0,2.06121554724,15.9888894789,58.0081872451,55.0164568273,2.97173041782,0.02
 07/16  02:00:00,95.3404622387,21.0158622143,41.6763005312,0.0,2.06121554724,15.9888894789,90.8513598821,87.8596294643,2.97173041782,0.02
 07/16  03:00:00,71.5237868163,13.2674018628,25.7910521763,0.0,2.06121554724,15.9888894789,57.6359806947,54.6442502769,2.97173041782,0.02
 07/16  04:00:00,96.8599374161,21.4657141408,42.745923719,0.0,2.06121554724,15.9888894789,87.3096271821,84.3178967643,2.97173041782,0.02
 07/16  05:00:00,67.2934428801,12.3863471051,22.458916063,0.0,2.06121554724,15.9888894789,53.6958221127,50.7040916949,2.97173041782,0.02
 07/16  06:00:00,96.8239360958,23.3704662361,43.0857243687,0.0,2.06121554724,15.9888894789,101.228023664,98.2362932464,2.97173041782,0.02
 07/16  07:00:00,78.657787765,20.0459287684,40.1043010168,0.0,2.06121554724,15.9888894789,77.7212460595,74.7295156416,2.97173041782,0.02
 07/16  08:00:00,123.319697144,24.8999627862,51.9892691183,0.0,4.12243109448,41.7362269337,90.2249597162,85.2520756865,4.9528840297,0.02
 07/16  09:00:00,116.338038354,20.6082436766,49.4136836132,0.0,4.12243109448,41.7362269337,68.3276608273,63.3547767976,4.9528840297,0.02
 07/16  10:00:00,129.331283946,24.9449479789,57.9558706418,0.0,4.12243109448,41.7362269337,78.2471199712,73.2742359415,4.9528840297,0.02
 07/16  11:00:00,118.476903202,20.9456326215,51.2151594261,0.0,4.12243109448,41.7362269337,61.6219468631,56.6490628334,4.9528840297,0.02
 07/16  12:00:00,129.647136429,25.0574109605,58.1592600503,0.0,4.12243109448,41.7362269337,76.775514837,71.8026308073,4.9528840297,0.02
 07/16  13:00:00,117.176666204,20.7207066582,50.1398482953,0.0,4.12243109448,41.7362269337,61.2164131507,56.243529121,4.9528840297,0.02
 07/16  14:00:00,129.86435496,24.9449479789,58.4889414631,0.0,4.12243109448,41.7362269337,70.6798509559,65.7069669262,4.9528840297,0.02
 07/16  15:00:00,118.809309429,20.8331696398,51.660028451,0.0,4.12243109448,41.7362269337,61.1245381453,47.5716396878,4.9528840297,8.60001442774
 07/16  16:00:00,114.663067926,25.1698739422,59.9204207799,0.0,4.12243109448,24.8785346261,65.3038088923,60.3309248626,4.9528840297,0.02
 07/16  17:00:00,87.347740264,19.8983509904,48.9647018723,0.0,2.06121554724,15.9888894789,56.723169442,53.7314390242,2.97173041782,0.02
 07/16  18:00:00,96.8831293356,23.8976663478,54.3864214126,0.0,2.06121554724,15.9888894789,80.4538683959,77.4621379781,2.97173041782,0.02
 07/16  19:00:00,81.1298223565,18.8510693593,43.8169365191,0.0,2.06121554724,15.9888894789,64.545616051,61.5538856332,2.97173041782,0.02
 07/16  20:00:00,102.366444154,22.5504834324,47.144790059,0.0,2.06121554724,15.9888894789,86.1793198043,83.1875893865,2.97173041782,0.02
 07/16  21:00:00,84.9674057079,16.4865949413,35.9697360343,0.0,2.06121554724,15.9888894789,63.3487763842,60.3570459664,2.97173041782,0.02
 07/16  22:00:00,102.894795854,22.8503847167,47.3732405245,0.0,2.06121554724,15.9888894789,90.6628221948,87.671091777,2.97173041782,0.02
 07/16  23:00:00,77.6581607441,14.9219835947,30.2479733008,0.0,2.06121554724,15.9888894789,58.5587556976,55.5670252798,2.97173041782,0.02
 07/16  24:00:00,98.5659998632,21.615664783,44.302035342,0.0,2.06121554724,15.9888894789,89.683038189,86.6913077712,2.97173041782,0.02
 07/17  01:00:00,84.8932085152,16.3066541706,34.014264133,0.0,4.12243109448,15.9888894789,62.7233279552,59.7315975374,2.97173041782,0.02
 07/17  02:00:00,96.0367623911,21.5008289372,39.8035473448,0.0,4.12243109448,15.9888894789,94.3643569491,91.3726265313,2.97173041782,0.02
 07/17  03:00:00,83.488466742,15.8392448459,33.0883671139,0.0,4.12243109448,15.9888894789,64.6733840443,61.6816536265,2.97173041782,0.02
 07/17  04:00:00,139.457824395,29.5740560335,57.7939387769,0.0,12.3672932834,24.9413748627,109.198500281,104.225616251,4.9528840297,0.02
 07/17  05:00:00,151.462195916,30.3344710209,63.1806475358,5.85724777013,12.3672932834,24.9413748627,180.441079377,175.468195348,4.9528840297,0.02
 07/17  06:00:00,209.98761273,30.8171406796,69.4978975655,1.78643055074,24.7345865669,70.7195625826,146.024103328,136.098335269,9.90576805939,0.02
 07/17  07:00:00,236.202522688,31.0465215114,74.6454865408,0.328154801342,37.1018798503,92.3937384068,123.722996358,113.797228299,9.90576805939,0.02
 07/17  08:00:00,253.240777211,31.4387406857,79.4592945483,0.11766568789,37.1018798503,104.434947198,106.424110531,96.4983424714,9.90576805939,0.02
 07/17  09:00:00,269.899399268,31.9437927171,83.6778305504,0.011164391262,37.1018798503,116.476155989,95.5704625195,85.6446944602,9.90576805939,0.02
 07/17  10:00:00,273.059548249,32.2964712429,86.4960732378,0.0,37.1018798503,116.476155989,95.7444299081,77.2234880032,9.90576805939,8.61517384558
 07/17  11:00:00,274.729732261,32.5416370192,87.9210033436,0.0,37.1018798503,116.476155989,79.1084175561,69.1826494967,9.90576805939,0.02
 07/17  12:00:00,263.084233322,32.6517882275,88.2069204358,0.0,37.1018798503,104.434947198,75.2760042108,65.3502361514,9.90576805939,0.02
 07/17  13:00:00,273.090920485,32.7561377135,86.0676049426,0.0,37.1018798503,116.476155989,84.1672488567,74.2414807973,9.90576805939,0.02
 07/17  14:00:00,280.083278617,33.1177005191,92.6985167841,0.0,37.1018798503,116.476155989,85.4482924084,66.9273835461,9.90576805939,8.61514080295
 07/17  15:00:00,285.08104578,33.5857380171,97.2285039515,0.0,37.1018798503,116.476155989,51.755962032,41.8301939727,9.90576805939,0.02
 07/17  16:00:00,284.526528102,33.9510298437,96.3090763558,0.0,37.1018798503,116.476155989,49.4262467825,39.5004787232,9.90576805939,0.02
 07/17  17:00:00,282.126878555,34.1472456509,93.7139852126,0.0,37.1018798503,116.476155989,55.7236188606,45.7978508012,9.90576805939,0.02
 07/17  18:00:00,174.486764742,30.0258724817,71.4606760818,0.0,24.7345865669,47.5788473902,55.8949106893,50.9220266596,4.9528840297,0.02
 07/17  19:00:00,171.248603273,29.846225233,68.402158809,0.0,24.7345865669,47.5788473902,65.0131045499,60.0402205202,4.9528840297,0.02
 07/17  20:00:00,164.59514187,30.2951697413,68.4616880336,0.0,12.3672932834,38.6892022431,83.2115251707,80.2197947529,2.97173041782,0.02
 07/17  21:00:00,113.647571805,18.4012174328,41.305214363,0.0,12.3672932834,27.0668015668,57.7113545837,54.7196241658,2.97173041782,0.02
 07/17  22:00:00,109.247442789,23.8151934946,50.6769914188,0.0,4.12243109448,15.9888894789,82.0254834214,79.0337530036,2.97173041782,0.02
 07/17  23:00:00,89.428707529,17.3314432054,37.5021023365,0.0,4.12243109448,15.9888894789,59.2451558042,56.2534253863,2.97173041782,0.02
 07/17  24:00:00,104.642178674,22.6254587535,47.2843328556,0.0,4.12243109448,15.9888894789,87.9054388425,84.9137084247,2.97173041782,0.02
 07/18  01:00:00,84.0858352649,16.5217097377,32.9689635043,0.0,4.12243109448,15.9888894789,64.3066839284,61.3149535106,2.97173041782,0.02
 07/18  02:00:00,101.022946149,22.4005327902,43.8900262679,0.0,4.12243109448,15.9888894789,95.6641753751,84.0908247618,2.97173041782,8.60162019552
 07/18  03:00:00,83.6762594203,16.0817282074,33.0222401003,0.0,4.12243109448,15.9888894789,63.216864441,60.2251340232,2.97173041782,0.02
 07/18  04:00:00,136.964585355,29.2441646207,55.6305903219,0.0,12.3672932834,24.9413748627,102.451582053,97.4786980234,4.9528840297,0.02
 07/18  05:00:00,149.024152415,30.6901159051,62.7533014736,3.49090469581,12.3672932834,24.9413748627,170.449492101,165.476608071,4.9528840297,0.02
 07/18  06:00:00,210.567719076,30.97914521,68.0756742345,1.277588352,24.7345865669,70.7195625826,137.885983346,127.960215287,9.90576805939,0.02
