Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  07:00:00,235.136658941,31.400780292,73.3814608828,0.172054797698,37.1018798503,92.3937384068,116.814482283,106.888714224,9.90576805939,0.02
 07/18  08:00:00,252.912380433,31.7572195089,78.9163946627,0.0137271336963,37.1018798503,104.434947198,105.078589414,95.1528213546,9.90576805939,0.02
 07/18  09:00:00,271.404881553,32.2526195748,84.8857105752,0.0,37.1018798503,116.476155989,90.6033342066,80.6775661473,9.90576805939,0.02
 07/18  10:00:00,276.977497555,32.7978704587,89.9126006802,0.0,37.1018798503,116.476155989,76.8658946763,66.9401266169,9.90576805939,0.02
 07/18  11:00:00,279.294037682,33.1425784193,91.8842459287,0.0,37.1018798503,116.476155989,80.6781369358,62.1581216839,9.90576805939,8.61424719252
 07/18  12:00:00,268.098327686,33.3350744978,92.5377619641,0.0,37.1018798503,104.434947198,70.5007725874,60.575004528,9.90576805939,0.02
 07/18  13:00:00,280.762188427,33.5094170113,92.9856672661,0.0,37.1018798503,116.476155989,69.9054716514,59.979703592,9.90576805939,0.02
 07/18  14:00:00,281.522395503,33.8196380574,93.4357535503,0.0,37.1018798503,116.476155989,68.7582882406,58.8325201812,9.90576805939,0.02
 07/18  15:00:00,284.440835797,34.2364231444,95.9375129343,0.0,37.1018798503,116.476155989,63.792439426,53.8666713666,9.90576805939,0.02
 07/18  16:00:00,285.186452486,34.5374092728,96.3825550353,0.0,37.1018798503,116.476155989,68.8270145159,50.309923441,9.90576805939,8.61132301552
 07/18  17:00:00,282.863426918,34.6913011157,93.9065024822,0.0,37.1018798503,116.476155989,63.9093773963,53.9836093369,9.90576805939,0.02
 07/18  18:00:00,174.716922644,30.0266490799,71.6900722348,0.0,24.7345865669,47.5788473902,58.9698909605,53.9970069309,4.9528840297,0.02
 07/18  19:00:00,170.878238106,29.846223858,68.0318107483,0.0,24.7345865669,47.5788473902,68.0133745223,63.0404904926,4.9528840297,0.02
 07/18  20:00:00,163.559117633,30.2951291338,67.4257206325,0.0,12.3672932834,38.6892022431,81.8116583651,78.8199279473,2.97173041782,0.02
 07/18  21:00:00,116.162447908,19.3360360822,42.8624101318,0.0,12.3672932834,27.0668015668,59.4003214673,56.4085910495,2.97173041782,0.02
 07/18  22:00:00,109.103736593,23.8151934946,50.5332861442,0.0,4.12243109448,15.9888894789,81.1024867503,78.1107563324,2.97173041782,0.02
 07/18  23:00:00,89.5317236289,17.3314432054,37.6051193581,0.0,4.12243109448,15.9888894789,58.6395983286,55.6478679108,2.97173041782,0.02
 07/18  24:00:00,105.017446694,22.6254587535,47.6596017984,0.0,4.12243109448,15.9888894789,86.9145032315,83.9227728137,2.97173041782,0.02
 07/19  01:00:00,85.2583587463,16.611680123,34.051517523,0.0,4.12243109448,15.9888894789,63.4589249072,60.4671944894,2.97173041782,0.02
 07/19  02:00:00,102.428366997,22.4005327902,45.2954480246,0.0,4.12243109448,15.9888894789,87.7347452367,84.7430148189,2.97173041782,0.02
 07/19  03:00:00,88.1603625643,17.2414728201,36.3237285967,0.0,4.12243109448,15.9888894789,61.6986957325,58.7069653147,2.97173041782,0.02
 07/19  04:00:00,139.945884788,29.3941152629,58.4619398143,0.0,12.3672932834,24.9413748627,100.622657096,95.6497730659,4.9528840297,0.02
 07/19  05:00:00,151.132868566,30.5888455508,65.0266829307,3.42751034393,12.3672932834,24.9413748627,169.416005356,164.443121327,4.9528840297,0.02
 07/19  06:00:00,215.060612947,31.0354145775,72.5708534982,1.21903409569,24.7345865669,70.7195625826,136.828224145,126.902456086,9.90576805939,0.02
 07/19  07:00:00,238.972177298,31.5334564112,77.1354599706,0.1208952525,37.1018798503,92.3937384068,112.723658425,102.797890366,9.90576805939,0.02
 07/19  08:00:00,256.90364453,31.977200092,82.7013374779,0.0,37.1018798503,104.434947198,101.764102883,83.2466934408,9.90576805939,8.61164138254
 07/19  09:00:00,277.589720934,32.5286253394,90.7945721328,0.0,37.1018798503,116.476155989,69.6428023427,59.7170342833,9.90576805939,0.02
 07/19  10:00:00,283.297279666,32.9292577094,96.1010652056,0.0,37.1018798503,116.476155989,52.3683860912,42.4426180318,9.90576805939,0.02
 07/19  11:00:00,285.757945141,33.3931150178,98.0976850954,0.0,37.1018798503,116.476155989,44.8872270398,34.9614589804,9.90576805939,0.02
 07/19  12:00:00,274.612063411,33.6605527129,98.7259347491,0.0,37.1018798503,104.434947198,42.9533270616,33.0275590022,9.90576805939,0.02
 07/19  13:00:00,291.596831302,33.9658226672,103.363826049,0.0,37.1018798503,116.476155989,43.6202182216,25.0986141723,9.90576805939,8.61583598995
 07/19  14:00:00,293.22363862,34.4894474937,104.467248079,0.0,37.1018798503,116.476155989,29.3119245239,19.3861564645,9.90576805939,0.02
 07/19  15:00:00,292.509617081,34.8397404739,103.403045464,0.0,37.1018798503,116.476155989,30.7701057651,20.8443377058,9.90576805939,0.02
 07/19  16:00:00,289.209050802,35.0617726721,99.880812529,0.0,37.1018798503,116.476155989,32.3694772678,22.4437092084,9.90576805939,0.02
 07/19  17:00:00,285.776539457,35.1635010755,96.3473610516,0.0,37.1018798503,116.476155989,41.7022297668,31.7764617074,9.90576805939,0.02
 07/19  18:00:00,175.354301327,30.0292454715,72.3248264838,0.0,24.7345865669,47.5788473902,46.5837487789,41.6108647492,4.9528840297,0.02
 07/19  19:00:00,172.290876072,29.8483439217,69.4422999407,0.0,24.7345865669,47.5788473902,65.8487419352,52.2929954017,4.9528840297,8.6028625038
 07/19  20:00:00,166.370899355,30.2957546792,70.2368651076,0.0,12.3672932834,38.6892022431,73.3637951099,70.3720646921,2.97173041782,0.02
 07/19  21:00:00,121.363951193,20.3833177133,46.9937616968,0.0,12.3672932834,27.0668015668,57.6123893941,54.6206589763,2.97173041782,0.02
 07/19  22:00:00,112.146905706,23.9651441368,53.4265048686,0.0,4.12243109448,15.9888894789,74.7111085909,71.7193781731,2.97173041782,0.02
 07/19  23:00:00,94.9956815146,18.4462026254,41.9314472616,0.0,4.12243109448,15.9888894789,58.7293979545,55.7376675367,2.97173041782,0.02
 07/19  24:00:00,111.096541997,23.8751737515,52.4661115673,0.0,4.12243109448,15.9888894789,81.008370762,78.0166403442,2.97173041782,0.02
 07/20  01:00:00,91.7225131045,17.9513655063,39.1531159855,0.0,4.12243109448,15.9888894789,63.2420521375,60.2503217197,2.97173041782,0.02
 07/20  02:00:00,103.104677285,22.175606827,46.1966846307,0.0,4.12243109448,15.9888894789,82.2961871596,79.3044567418,2.97173041782,0.02
 07/20  03:00:00,81.6883568091,15.4069503176,31.7091165653,0.0,4.12243109448,15.9888894789,58.241820146,55.2500897282,2.97173041782,0.02
 07/20  04:00:00,146.329597635,29.8664597857,64.3733085391,0.0,12.3672932834,24.9413748627,98.8860283112,93.9131442815,4.9528840297,0.02
 07/20  05:00:00,149.073672696,30.0794277891,64.8636411653,2.04077442246,12.3672932834,24.9413748627,163.860823227,158.887939197,4.9528840297,0.02
 07/20  06:00:00,218.02448773,31.3222620789,75.5898453382,0.87706997902,24.7345865669,70.7195625826,127.419015637,117.493247577,9.90576805939,0.02
 07/20  07:00:00,241.669184407,31.7407838493,79.694966787,0.0510781107515,37.1018798503,92.3937384068,102.619726799,92.6939587392,9.90576805939,0.02
 07/20  08:00:00,261.123302661,32.1896363362,86.7086021641,0.0,37.1018798503,104.434947198,79.0480812181,69.1223131587,9.90576805939,0.02
 07/20  09:00:00,279.047360414,32.7201783658,92.0605837183,0.0,37.1018798503,116.476155989,58.5690297211,48.6432616617,9.90576805939,0.02
 07/20  10:00:00,282.127524,33.3045916726,94.5558869912,0.0,37.1018798503,116.476155989,63.0710443012,44.5501053792,9.90576805939,8.61517086259
 07/20  11:00:00,284.383245173,33.7370275544,96.379131766,0.0,37.1018798503,116.476155989,48.500951461,38.5751834016,9.90576805939,0.02
 07/20  12:00:00,273.050996666,33.9711178851,96.8543674436,0.0,37.1018798503,104.434947198,46.8813970605,36.9556290011,9.90576805939,0.02
 07/20  13:00:00,285.431581464,34.1826183634,96.981801425,0.0,37.1018798503,116.476155989,47.5266575733,37.6008895139,9.90576805939,0.02
 07/20  14:00:00,287.256018645,34.5725158059,98.4164411251,0.0,37.1018798503,116.476155989,49.5652912672,39.6395232078,9.90576805939,0.02
 07/20  15:00:00,288.277065326,34.988132894,99.022094509,0.0,37.1018798503,116.476155989,59.3579517025,40.8377462367,9.90576805939,8.61443740642
 07/20  16:00:00,287.887722403,35.3267790493,98.2945312487,0.0,37.1018798503,116.476155989,47.1449046979,37.2191366385,9.90576805939,0.02
 07/20  17:00:00,285.590298211,35.4067595622,95.9178987097,0.0,37.1018798503,116.476155989,53.0950066661,43.1692386067,9.90576805939,0.02
 07/20  18:00:00,175.51965003,30.0295035253,72.489933814,0.0,24.7345865669,47.5788473902,56.7231942484,51.7503102187,4.9528840297,0.02
 07/20  19:00:00,172.382812329,29.8502444998,69.5323521235,0.0,24.7345865669,47.5788473902,66.8689776803,61.8960936506,4.9528840297,0.02
 07/20  20:00:00,165.258295476,30.2965526162,69.123462325,0.0,12.3672932834,38.6892022431,81.0537021768,78.0619717589,2.97173041782,0.02
 07/20  21:00:00,120.818430263,20.3833177133,46.4482328465,0.0,12.3672932834,27.0668015668,62.1787773294,59.1870469116,2.97173041782,0.02
 07/20  22:00:00,111.680438559,24.0551145221,52.8700663617,0.0,4.12243109448,15.9888894789,79.2812952547,76.2895648369,2.97173041782,0.02
 07/20  23:00:00,94.3283102595,18.4462026254,41.2640750037,0.0,4.12243109448,15.9888894789,60.9500625844,57.9583321666,2.97173041782,0.02
 07/20  24:00:00,110.496821813,23.8751737515,51.8663903536,0.0,4.12243109448,15.9888894789,84.5336524335,81.5419220157,2.97173041782,0.02
 07/21  01:00:00,91.3337657205,17.9513655063,38.7643675442,0.0,4.12243109448,15.9888894789,65.7744486146,62.7827181967,2.97173041782,0.02
 07/21  02:00:00,102.299162,22.175606827,45.3911682627,0.0,4.12243109448,15.9888894789,84.4819300837,81.4901996659,2.97173041782,0.02
 07/21  03:00:00,81.4073380248,15.4069503176,31.4280966744,0.0,4.12243109448,15.9888894789,60.0489080579,57.0571776401,2.97173041782,0.02
 07/21  04:00:00,144.948780036,29.8664597857,62.9924898123,0.0,12.3672932834,24.9413748627,108.567597264,95.0130967689,4.9528840297,8.60161646577
 07/21  05:00:00,148.884018763,30.0917465901,64.6890751269,2.01336665695,12.3672932834,24.9413748627,168.64389324,163.67100921,4.9528840297,0.02
 07/21  06:00:00,217.517052505,31.3434228721,75.0613252038,0.876993112562,24.7345865669,70.7195625826,132.770416816,122.844648757,9.90576805939,0.02
 07/21  07:00:00,239.433808763,31.7249653203,77.3323189063,0.194162159312,37.1018798503,92.3937384068,113.474408359,103.5486403,9.90576805939,0.02
 07/21  08:00:00,255.337504041,32.0358647492,81.0665954661,0.0100134291779,37.1018798503,104.434947198,102.814186892,92.888418833,9.90576805939,0.02
 07/21  09:00:00,269.518456912,32.4658857449,82.7860322772,0.0,37.1018798503,116.476155989,95.339207957,85.4134398976,9.90576805939,0.02
 07/21  10:00:00,277.117277694,33.0240704779,89.8261962242,0.0,37.1018798503,116.476155989,81.0793439672,71.1535759078,9.90576805939,0.02
 07/21  11:00:00,281.8587595,33.3871090459,94.2044446227,0.0,37.1018798503,116.476155989,60.0770207824,50.151252723,9.90576805939,0.02
 07/21  12:00:00,269.554682777,33.6210121637,93.7081373034,0.0,37.1018798503,104.434947198,76.6837802266,58.1641818875,9.90576805939,8.61383027972
 07/21  13:00:00,285.431304846,33.8408980766,97.3233149104,0.0,37.1018798503,116.476155989,59.5826633516,49.6568952922,9.90576805939,0.02
 07/21  14:00:00,286.656831061,34.0264763945,98.3633658608,0.0,37.1018798503,116.476155989,44.4154035144,34.4896354551,9.90576805939,0.02
 07/21  15:00:00,284.249103386,34.2988197884,95.6833987058,0.0,37.1018798503,116.476155989,49.9450551753,40.0192871159,9.90576805939,0.02
 07/21  16:00:00,284.626904448,34.5919158348,95.7684774501,0.0,37.1018798503,116.476155989,64.6666035949,46.1486917666,9.90576805939,8.61214376888
 07/21  17:00:00,283.798703544,34.7434092299,94.7896535178,0.0,37.1018798503,116.476155989,56.4420495574,46.516281498,9.90576805939,0.02
 07/21  18:00:00,175.269202776,30.0263281431,72.2426738799,0.0,24.7345865669,47.5788473902,56.8624505944,51.8895665648,4.9528840297,0.02
 07/21  19:00:00,171.890520894,29.8460507781,69.0442686934,0.0,24.7345865669,47.5788473902,66.8170335913,61.8441495616,4.9528840297,0.02
 07/21  20:00:00,163.770174929,30.1822626754,67.749647184,0.0,12.3672932834,38.6892022431,81.3537437622,78.3620133444,2.97173041782,0.02
 07/21  21:00:00,116.499952397,19.3360360822,43.1999163434,0.0,12.3672932834,27.0668015668,59.098961613,56.1072311952,2.97173041782,0.02
 07/21  22:00:00,108.77009917,23.7252231093,50.2896192832,0.0,4.12243109448,15.9888894789,80.8196728062,77.8279423884,2.97173041782,0.02
 07/21  23:00:00,92.2944238283,18.2662618548,39.4101302422,0.0,4.12243109448,15.9888894789,61.8381607405,58.8464303227,2.97173041782,0.02
 07/21  24:00:00,104.72137595,22.6254587535,47.3635312329,0.0,4.12243109448,15.9888894789,85.4196494032,82.4279189854,2.97173041782,0.02
 07/22  01:00:00,84.4630114256,16.5217097377,33.3461407626,0.0,4.12243109448,15.9888894789,63.485608646,60.4938782282,2.97173041782,0.02
 07/22  02:00:00,101.903090528,22.4005327902,44.770171731,0.0,4.12243109448,15.9888894789,86.9136461727,83.9219157549,2.97173041782,0.02
 07/22  03:00:00,84.2846359676,16.0817282074,33.6306176325,0.0,4.12243109448,15.9888894789,62.827471847,59.8357414292,2.97173041782,0.02
 07/22  04:00:00,113.596331993,28.0445594833,50.5964503119,0.0,4.12243109448,16.0517297156,108.289207722,105.297477304,2.97173041782,0.02
 07/22  05:00:00,120.280140483,29.3941152629,55.9307029939,0.0,4.12243109448,16.0517297156,107.824085389,104.832354971,2.97173041782,0.02
 07/22  06:00:00,154.571867853,30.7436710424,65.318799701,0.0,4.12243109448,39.6058045677,88.915657171,85.9239267532,2.97173041782,0.02
 07/22  07:00:00,181.909077797,30.7488918504,68.1980820511,4.55550710929,12.3672932834,65.3531420225,146.334896628,141.362012598,4.9528840297,0.02
 07/22  08:00:00,185.418556335,30.7468045051,71.597223567,1.77734761479,12.3672932834,68.2430321324,141.83720642,136.86432239,4.9528840297,0.02
 07/22  09:00:00,218.058861843,30.8219495775,76.4907338751,0.432232442224,16.4897243779,93.1370602926,129.215284233,121.270669785,7.92461444751,0.02
 07/22  10:00:00,221.267838844,30.8896578209,79.7504335686,0.313719472887,16.4897243779,93.1370602926,126.04585641,109.514545242,7.92461444751,8.60669672043
 07/22  11:00:00,224.471105997,30.9584549059,83.021929389,0.176728523859,16.4897243779,93.1370602926,105.875065566,97.9304511188,7.92461444751,0.02
 07/22  12:00:00,217.920177522,30.970213232,85.6961635457,0.0913531901457,16.4897243779,83.9857416113,97.2430734715,89.298459024,7.92461444751,0.02
 07/22  13:00:00,219.420821478,30.9815219683,87.2428989017,0.0339524120256,16.4897243779,83.9857416113,94.3136199952,86.3690055476,7.92461444751,0.02
 07/22  14:00:00,219.678372079,31.0649816859,87.450974519,0.0,16.4897243779,83.9857416113,93.4586765557,85.5140621082,7.92461444751,0.02
 07/22  15:00:00,202.03933646,30.7436710424,87.5901439904,0.0,12.3672932834,70.6512738906,41.7548992986,36.7820152689,4.9528840297,0.02
 07/22  16:00:00,201.495673213,30.7436710424,87.0464759396,0.0,12.3672932834,70.6512738906,38.2069108619,33.2340268322,4.9528840297,0.02
 07/22  17:00:00,185.701154206,30.7436710424,83.7752837531,0.0,12.3672932834,58.1284167478,47.064437089,42.0915530593,4.9528840297,0.02
 07/22  18:00:00,138.73634944,29.9339375747,70.8075819526,0.0,12.3672932834,24.9413748627,77.3176038593,72.3447198297,4.9528840297,0.02
 07/22  19:00:00,133.988222415,29.8439671894,66.149425299,0.0,12.3672932834,24.9413748627,86.6184232634,81.6455392337,4.9528840297,0.02
 07/22  20:00:00,127.981320949,29.8439671894,63.1820311519,0.0,4.12243109448,16.0517297156,97.6999303828,94.708199965,2.97173041782,0.02
 07/22  21:00:00,87.1538842688,16.4865949413,36.094998743,0.0,4.12243109448,15.9888894789,57.7920444529,54.8003140351,2.97173041782,0.02
 07/22  22:00:00,105.147369482,22.8503847167,47.5645982554,0.0,4.12243109448,15.9888894789,88.2734536858,85.281723268,2.97173041782,0.02
 07/22  23:00:00,81.3970026623,15.5868910882,31.2378209419,0.0,4.12243109448,15.9888894789,62.3059716598,59.314241242,2.97173041782,0.02
 07/22  24:00:00,102.061048537,22.4005327902,44.9281291833,0.0,4.12243109448,15.9888894789,89.7963902073,86.8046597895,2.97173041782,0.02
 07/23  01:00:00,80.5259980879,15.6143188827,32.4120394808,0.0,2.06121554724,15.9888894789,65.1419784672,62.1502480494,2.97173041782,0.02
 07/23  02:00:00,90.6397106223,20.5660102878,37.4254000963,0.0,2.06121554724,15.9888894789,88.183368505,85.1916380871,2.97173041782,0.02
 07/23  03:00:00,73.1172775048,13.7172537893,26.9346901893,0.0,2.06121554724,15.9888894789,58.1419335631,55.1502031453,2.97173041782,0.02
 07/23  04:00:00,92.704508279,21.0158622143,39.0403457553,0.0,2.06121554724,15.9888894789,90.5906213919,87.5988909741,2.97173041782,0.02
 07/23  05:00:00,66.2725963745,12.3863471051,21.4380688069,0.0,2.06121554724,15.9888894789,62.3571176206,50.7838035972,2.97173041782,8.60158360553
 07/23  06:00:00,104.729313536,24.6300516303,47.38234908,0.0,2.06121554724,15.9888894789,101.119666285,98.1279358672,2.97173041782,0.02
 07/23  07:00:00,68.7513470254,18.6963729889,31.5474154918,0.0,2.06121554724,15.9888894789,78.0991637965,75.1074333787,2.97173041782,0.02
 07/23  08:00:00,121.495521684,24.9899331715,50.0751228064,0.0,4.12243109448,41.7362269337,90.9931817757,86.020297746,4.9528840297,0.02
 07/23  09:00:00,113.083181284,20.4957806949,46.2712891506,0.0,4.12243109448,41.7362269337,70.2194640431,65.2465800134,4.9528840297,0.02
 07/23  10:00:00,128.023968722,24.8099924009,56.7835107109,0.0,4.12243109448,41.7362269337,86.1194938948,81.1466098651,4.9528840297,0.02
 07/23  11:00:00,118.612966487,20.6757214655,51.6211336683,0.0,4.12243109448,41.7362269337,64.5453178429,59.5724338132,4.9528840297,0.02
 07/23  12:00:00,132.132037745,24.9899331715,60.7116390373,0.0,4.12243109448,41.7362269337,74.8735958993,69.9007118696,4.9528840297,0.02
 07/23  13:00:00,118.37343306,20.5857510802,51.4715706889,0.0,4.12243109448,41.7362269337,63.1014114065,58.1285273768,4.9528840297,0.02
 07/23  14:00:00,130.254501412,24.9899331715,58.8341027576,0.0,4.12243109448,41.7362269337,84.6009481356,79.6280641059,4.9528840297,0.02
 07/23  15:00:00,118.799851865,20.6757214655,51.8080191522,0.0,4.12243109448,41.7362269337,65.7432453959,60.7703613662,4.9528840297,0.02
 07/23  16:00:00,114.627935272,25.0799035568,59.975258575,0.0,4.12243109448,24.8785346261,76.5785166213,71.6056325916,4.9528840297,0.02
 07/23  17:00:00,86.0631733991,19.7409028161,47.8375832078,0.0,2.06121554724,15.9888894789,62.8301907238,59.838460306,2.97173041782,0.02
 07/23  18:00:00,95.9741901644,23.8751737515,53.4999748282,0.0,2.06121554724,15.9888894789,86.3299694217,83.3382390039,2.97173041782,0.02
 07/23  19:00:00,76.1506303705,18.1762914695,39.5125223795,0.0,2.06121554724,15.9888894789,66.615424087,63.6236936691,2.97173041782,0.02
 07/23  20:00:00,101.982535467,22.6254587535,46.6859059748,0.0,2.06121554724,15.9888894789,90.5255490853,87.5338186675,2.97173041782,0.02
 07/23  21:00:00,83.1554570927,16.3066541706,34.337728083,0.0,2.06121554724,15.9888894789,64.2869151999,61.2951847821,2.97173041782,0.02
 07/23  22:00:00,100.792780156,22.6254587535,45.4961506526,0.0,2.06121554724,15.9888894789,93.1921007637,90.2003703459,2.97173041782,0.02
 07/23  23:00:00,80.9644656178,16.0367430147,32.4166477465,0.0,2.06121554724,15.9888894789,62.2694322828,59.277701865,2.97173041782,0.02
 07/23  24:00:00,97.1380649244,21.7081975023,42.7701320706,0.0,2.06121554724,15.9888894789,95.1479369477,92.1562065299,2.97173041782,0.02
 07/24  01:00:00,79.5079753081,15.4069503176,29.5287345521,0.0,4.12243109448,15.9888894789,64.3428958853,61.3511654675,2.97173041782,0.02
 07/24  02:00:00,102.252863382,22.382975392,45.148937051,0.0,4.12243109448,15.9888894789,95.2570523122,92.2653218944,2.97173041782,0.02
 07/24  03:00:00,75.627403625,14.4896890664,26.576859501,0.0,4.12243109448,15.9888894789,64.3187135466,61.3269831288,2.97173041782,0.02
 07/24  04:00:00,140.708878547,29.7539968041,58.8650518602,0.0,12.3672932834,24.9413748627,110.473892664,105.501008634,4.9528840297,0.02
 07/24  05:00:00,151.520758952,30.3362456688,63.2496562338,5.84502714017,12.3672932834,24.9413748627,181.156649716,176.183765686,4.9528840297,0.02
 07/24  06:00:00,213.175096377,30.8354147308,70.2835145579,1.8208561456,24.7345865669,70.7195625826,146.868994969,136.94322691,9.90576805939,0.02
 07/24  07:00:00,236.463609346,31.0576973814,74.6464301047,0.577113675102,37.1018798503,92.3937384068,123.375799317,113.450031257,9.90576805939,0.02
 07/24  08:00:00,252.49073516,31.2606949141,78.9542993418,0.050643031438,37.1018798503,104.434947198,114.635493872,96.1180718511,9.90576805939,8.61165396122
 07/24  09:00:00,270.098157159,31.7058309565,84.1258092685,0.0,37.1018798503,116.476155989,92.2980921937,82.3723241343,9.90576805939,0.02
 07/24  10:00:00,274.398281232,32.1882495208,87.94306821,0.0,37.1018798503,116.476155989,82.6872954575,72.7615273981,9.90576805939,0.02
 07/24  11:00:00,276.663615582,32.5588843573,89.8375780384,0.0,37.1018798503,116.476155989,75.3629018478,65.4371337884,9.90576805939,0.02
 07/24  12:00:00,265.902052615,32.793244235,90.8832251386,0.0,37.1018798503,104.434947198,72.6513663696,62.7255983102,9.90576805939,0.02
 07/24  13:00:00,279.363807463,33.0929319407,92.003712008,0.0,37.1018798503,116.476155989,79.7493688929,61.2277178465,9.90576805939,8.61588298693
 07/24  14:00:00,280.978697516,33.4883387338,93.2234121478,0.0,37.1018798503,116.476155989,65.2661876467,55.3404195873,9.90576805939,0.02
 07/24  15:00:00,283.390430105,33.8389301265,95.2846616284,0.0,37.1018798503,116.476155989,56.181678991,46.2559109316,9.90576805939,0.02
 07/24  16:00:00,285.824174058,34.1489949524,97.4087070862,0.0,37.1018798503,116.476155989,50.587813985,40.6620459256,9.90576805939,0.02
 07/24  17:00:00,284.405935923,34.2847089126,95.8555454139,0.0,37.1018798503,116.476155989,50.1573475879,40.2315795285,9.90576805939,0.02
 07/24  18:00:00,174.94689519,29.9366161458,72.0100477762,0.0,24.7345865669,47.5788473902,50.5372959365,45.5644119068,4.9528840297,0.02
 07/24  19:00:00,172.333885085,29.8462295855,69.4874271033,0.0,24.7345865669,47.5788473902,70.2517339939,56.6942365768,4.9528840297,8.60461338734
 07/24  20:00:00,166.378133068,30.2950580127,70.2448025728,0.0,12.3672932834,38.6892022431,79.4011036495,76.4093732317,2.97173041782,0.02
 07/24  21:00:00,120.668129236,20.2708547317,46.4104042882,0.0,12.3672932834,27.0668015668,61.3985109445,58.4067805266,2.97173041782,0.02
 07/24  22:00:00,110.625901098,23.7402181735,52.1304263247,0.0,4.12243109448,15.9888894789,79.6419653112,76.6502348934,2.97173041782,0.02
 07/24  23:00:00,94.9382025919,18.4462026254,41.873968431,0.0,4.12243109448,15.9888894789,61.6635059113,58.6717754935,2.97173041782,0.02
 07/24  24:00:00,110.330932906,23.7852033662,51.7904729457,0.0,4.12243109448,15.9888894789,84.2927215052,81.3009910874,2.97173041782,0.02
 07/25  01:00:00,86.3216987848,16.611680123,35.1148579622,0.0,4.12243109448,15.9888894789,62.1092323764,59.1175019586,2.97173041782,0.02
 07/25  02:00:00,104.009633507,22.4005327902,46.8767149518,0.0,4.12243109448,15.9888894789,86.2247282973,83.2329978795,2.97173041782,0.02
 07/25  03:00:00,87.9636955755,16.9715616642,36.3969731974,0.0,4.12243109448,15.9888894789,62.031005345,59.0392749272,2.97173041782,0.02
 07/25  04:00:00,142.879824376,29.4840856482,61.3059094659,0.0,12.3672932834,24.9413748627,100.60291702,95.6300329907,4.9528840297,0.02
 07/25  05:00:00,152.73532358,30.4405463193,66.8093015176,3.39564646653,12.3672932834,24.9413748627,170.065700577,165.092816548,4.9528840297,0.02
 07/25  06:00:00,216.70138171,30.9981817188,74.319163562,1.14872613197,24.7345865669,70.7195625826,133.928453222,124.002685162,9.90576805939,0.02
 07/25  07:00:00,239.569768538,31.4703157878,77.8328190254,0.0842779542063,37.1018798503,92.3937384068,108.624572684,98.6988046251,9.90576805939,0.02
 07/25  08:00:00,256.48207919,31.9305446561,82.3264655705,0.0,37.1018798503,104.434947198,91.5550927964,81.629324737,9.90576805939,0.02
 07/25  09:00:00,274.464165051,32.5155604729,87.6819990509,0.0,37.1018798503,116.476155989,75.2103646579,65.2845965985,9.90576805939,0.02
 07/25  10:00:00,279.115295545,32.9648361437,91.8834315006,0.0,37.1018798503,116.476155989,73.5618908383,55.0409410655,9.90576805939,8.61518171337
 07/25  11:00:00,277.793838431,33.2058215756,90.3209280897,0.0,37.1018798503,116.476155989,67.2433203354,57.317552276,9.90576805939,0.02
 07/25  12:00:00,260.291013904,33.1760881717,84.8894069115,0.0,37.1018798503,104.434947198,83.0924815005,73.1667134411,9.90576805939,0.02
 07/25  13:00:00,275.352724506,33.327471164,87.7580825708,0.0,37.1018798503,116.476155989,76.262344319,66.3365762596,9.90576805939,0.02
 07/25  14:00:00,280.426737343,33.7141517941,92.445516906,0.0,37.1018798503,116.476155989,62.6688107217,44.1478941312,9.90576805939,8.61514853111
 07/25  15:00:00,282.797283386,34.1277172921,94.4027492653,0.0,37.1018798503,116.476155989,49.014946779,39.0891787197,9.90576805939,0.02
 07/25  16:00:00,285.041260957,34.4326966983,96.3421466625,0.0,37.1018798503,116.476155989,43.9365820965,34.0108140371,9.90576805939,0.02
 07/25  17:00:00,284.328014755,34.5321014834,95.5302689121,0.0,37.1018798503,116.476155989,43.3451869151,33.4194188557,9.90576805939,0.02
 07/25  18:00:00,174.092042483,29.9356639286,71.156163873,0.0,24.7345865669,47.5788473902,44.6966469616,39.7237629319,4.9528840297,0.02
 07/25  19:00:00,171.472258725,29.8458371269,68.6262038798,0.0,24.7345865669,47.5788473902,54.1334348983,49.1605508686,4.9528840297,0.02
 07/25  20:00:00,164.981390538,30.1823749454,68.9607330258,0.0,12.3672932834,38.6892022431,70.1300064147,67.1382759969,2.97173041782,0.02
 07/25  21:00:00,117.400031952,19.3360360822,44.0999858726,0.0,12.3672932834,27.0668015668,52.6471156656,49.6553852478,2.97173041782,0.02
 07/25  22:00:00,110.856845778,23.8151934946,52.2863944934,0.0,4.12243109448,15.9888894789,72.9300408467,69.9383104289,2.97173041782,0.02
 07/25  23:00:00,94.312088663,18.3562322401,41.3378236783,0.0,4.12243109448,15.9888894789,57.808782521,54.8170521032,2.97173041782,0.02
 07/25  24:00:00,106.188110568,22.6254587535,48.8302648352,0.0,4.12243109448,15.9888894789,78.3511473274,75.3594169096,2.97173041782,0.02
 07/26  01:00:00,85.8098067905,16.5217097377,34.6929351052,0.0,4.12243109448,15.9888894789,58.9936877234,56.0019573056,2.97173041782,0.02
 07/26  02:00:00,104.332285327,22.4005327902,47.1993655055,0.0,4.12243109448,15.9888894789,82.9138905966,79.9221601788,2.97173041782,0.02
 07/26  03:00:00,89.9810843325,17.2414728201,38.1444495229,0.0,4.12243109448,15.9888894789,68.6443471245,57.0725353225,2.97173041782,8.60008138408
 07/26  04:00:00,143.217942889,29.3941152629,61.7339971624,0.0,12.3672932834,24.9413748627,98.9197676433,93.9468836136,4.9528840297,0.02
 07/26  05:00:00,152.98599411,30.5955778009,67.1009616639,3.19962425987,12.3672932834,24.9413748627,164.368103498,159.395219468,4.9528840297,0.02
 07/26  06:00:00,217.340413432,31.0456474892,74.9382147108,1.12123991311,24.7345865669,70.7195625826,128.19148164,118.26571358,9.90576805939,0.02
 07/26  07:00:00,241.395706383,31.5288056674,79.4907130339,0.193824641999,37.1018798503,92.3937384068,100.461323429,90.5355553697,9.90576805939,0.02
 07/26  08:00:00,257.535537432,31.8857089996,83.4247923664,0.0,37.1018798503,104.434947198,83.9949452183,74.0691771589,9.90576805939,0.02
 07/26  09:00:00,274.748859594,32.2786037977,88.2037091076,0.0,37.1018798503,116.476155989,68.405686735,58.4799186756,9.90576805939,0.02
 07/26  10:00:00,280.28433783,32.6176067049,93.3997105435,0.0,37.1018798503,116.476155989,50.4688987938,40.5431307344,9.90576805939,0.02
 07/26  11:00:00,286.620694329,33.1136125579,99.2398657323,0.0,37.1018798503,116.476155989,42.0466918156,23.5250808895,9.90576805939,8.6158428667
 07/26  12:00:00,279.442012443,33.5275457154,103.688956698,0.0,37.1018798503,104.434947198,25.45250573,15.5267376706,9.90576805939,0.02
 07/26  13:00:00,292.681999261,33.8939000367,104.520999599,0.0,37.1018798503,116.476155989,35.0255208805,25.0997528211,9.90576805939,0.02
 07/26  14:00:00,290.549972909,34.234820447,102.04815409,0.0,37.1018798503,116.476155989,47.250810909,37.3250428496,9.90576805939,0.02
 07/26  15:00:00,289.436364866,34.5737078685,100.595762707,0.0,37.1018798503,116.476155989,46.9466577221,37.0208896627,9.90576805939,0.02
 07/26  16:00:00,288.941381261,34.8798349852,99.7950414876,0.0,37.1018798503,116.476155989,64.0921351772,45.5738489009,9.90576805939,8.61251821685
 07/26  17:00:00,287.604876798,34.990323139,98.3489243321,0.0,37.1018798503,116.476155989,53.9650585933,44.0392905339,9.90576805939,0.02
 07/26  18:00:00,177.082866763,30.0287310059,74.0539346309,0.0,24.7345865669,47.5788473902,48.146252188,43.1733681583,4.9528840297,0.02
 07/26  19:00:00,173.665153879,29.8468512792,70.8180998335,0.0,24.7345865669,47.5788473902,59.1598826797,54.18699865,4.9528840297,0.02
 07/26  20:00:00,167.583435271,30.2950698714,71.4500985202,0.0,12.3672932834,38.6892022431,76.0643031604,73.0725727426,2.97173041782,0.02
 07/26  21:00:00,122.059722252,20.3833177133,47.6895326094,0.0,12.3672932834,27.0668015668,59.8019918877,56.8102614699,2.97173041782,0.02
 07/26  22:00:00,111.803078294,23.8151934946,53.2326279076,0.0,4.12243109448,15.9888894789,77.6355598325,74.6438294147,2.97173041782,0.02
 07/26  23:00:00,94.8461000915,18.3562322401,41.8718360053,0.0,4.12243109448,15.9888894789,60.3885082165,57.3967777987,2.97173041782,0.02
 07/26  24:00:00,110.867722002,23.7852033662,52.3272617127,0.0,4.12243109448,15.9888894789,82.9129915182,79.9212611004,2.97173041782,0.02
 07/27  01:00:00,87.1844801391,16.7016505083,35.8876685831,0.0,4.12243109448,15.9888894789,61.0965876929,58.1048572751,2.97173041782,0.02
 07/27  02:00:00,107.225651124,23.3353514397,49.1350427115,0.0,4.12243109448,15.9888894789,90.3506609463,87.3589305285,2.97173041782,0.02
 07/27  03:00:00,85.361692701,16.0367430147,34.7526594352,0.0,4.12243109448,15.9888894789,58.094500905,55.1027704872,2.97173041782,0.02
 07/27  04:00:00,142.653814593,29.4840856482,61.0798992879,0.0,12.3672932834,24.9413748627,99.516476203,94.5435921733,4.9528840297,0.02
 07/27  05:00:00,152.094918147,30.511023051,66.7549563524,2.73910905735,12.3672932834,24.9413748627,168.558716832,163.585832802,4.9528840297,0.02
 07/27  06:00:00,216.595007393,31.0888287367,74.2391282953,1.03173963937,24.7345865669,70.7195625826,134.716210829,124.79044277,9.90576805939,0.02
 07/27  07:00:00,240.78454302,31.6675418534,78.8861648572,0.0484715990353,37.1018798503,92.3937384068,106.829956415,96.904188356,9.90576805939,0.02
 07/27  08:00:00,257.961426737,32.1641192804,83.5721973303,0.0,37.1018798503,104.434947198,87.4983624202,77.5725943608,9.90576805939,0.02
 07/27  09:00:00,274.314789651,32.6372658821,87.4109815949,0.0,37.1018798503,116.476155989,81.5625192468,63.0436497838,9.90576805939,8.61310140358
 07/27  10:00:00,277.508941958,33.0243835448,90.217604455,0.0,37.1018798503,116.476155989,62.1660124727,52.2402444133,9.90576805939,0.02
 07/27  11:00:00,281.030311453,33.3511753449,93.4119954954,0.0,37.1018798503,116.476155989,53.2719354067,43.3461673473,9.90576805939,0.02
 07/27  12:00:00,272.710743086,33.5713793597,96.9137917588,0.0,37.1018798503,104.434947198,47.1002803123,37.1745122529,9.90576805939,0.02
 07/27  13:00:00,289.125398824,33.9959447501,100.862252133,0.0,37.1018798503,116.476155989,49.5292959487,31.007677646,9.90576805939,8.61585024328
 07/27  14:00:00,291.034417376,34.4484904878,102.318981132,0.0,37.1018798503,116.476155989,38.1287810556,28.2030129962,9.90576805939,0.02
 07/27  15:00:00,289.802452415,34.7032742955,100.832350422,0.0,37.1018798503,116.476155989,41.007200956,31.0814328966,9.90576805939,0.02
 07/27  16:00:00,287.813149569,34.8950701609,98.6516170219,0.0,37.1018798503,116.476155989,45.7067430339,35.7809749745,9.90576805939,0.02
 07/27  17:00:00,284.894502945,34.9355489644,95.6932787938,0.0,37.1018798503,116.476155989,52.2109095628,42.2851415035,9.90576805939,0.02
 07/27  18:00:00,175.33102946,30.02595894,72.3048421022,0.0,24.7345865669,47.5788473902,53.3927861864,48.4199021567,4.9528840297,0.02
 07/27  19:00:00,172.044857143,29.8459019742,69.1987235898,0.0,24.7345865669,47.5788473902,63.5346113534,58.5617273237,4.9528840297,0.02
 07/27  20:00:00,164.801404531,30.1824094013,68.7807062541,0.0,12.3672932834,38.6892022431,89.1504024242,77.5740524306,2.97173041782,8.60461957581
 07/27  21:00:00,119.987234273,20.2708547317,45.729504834,0.0,12.3672932834,27.0668015668,62.0228463335,59.0311159157,2.97173041782,0.02
 07/27  22:00:00,109.857722069,23.8151934946,51.2872716582,0.0,4.12243109448,15.9888894789,79.5823184263,76.5905880084,2.97173041782,0.02
 07/27  23:00:00,93.2522744477,18.3562322401,40.2780103754,0.0,4.12243109448,15.9888894789,61.5076076208,58.515877203,2.97173041782,0.02
 07/27  24:00:00,107.716327579,23.5602774029,49.4007933042,0.0,4.12243109448,15.9888894789,87.1481796846,84.1564492667,2.97173041782,0.02
 07/28  01:00:00,85.8396379683,16.7016505083,34.5428264964,0.0,4.12243109448,15.9888894789,62.8867501173,59.8950196995,2.97173041782,0.02
 07/28  02:00:00,102.473028786,22.4005327902,45.3401099841,0.0,4.12243109448,15.9888894789,90.0288564066,87.0371259888,2.97173041782,0.02
 07/28  03:00:00,86.8793553164,17.0165468568,35.2676475149,0.0,4.12243109448,15.9888894789,64.6385060352,61.6467756174,2.97173041782,0.02
 07/28  04:00:00,138.365439782,29.2441646207,57.031445684,0.0,12.3672932834,24.9413748627,101.223423096,96.2505390664,4.9528840297,0.02
 07/28  05:00:00,149.958436428,30.8472566412,64.2884638573,2.7328864524,12.3672932834,24.9413748627,169.087445439,164.114561409,4.9528840297,0.02
 07/28  06:00:00,212.922341068,31.0949302307,70.4703098323,1.12179052206,24.7345865669,70.7195625826,136.6423018,126.71653374,9.90576805939,0.02
 07/28  07:00:00,238.504744027,31.6019507435,76.5107168408,0.209719189924,37.1018798503,92.3937384068,114.471137432,104.545369372,9.90576805939,0.02
 07/28  08:00:00,253.824554206,31.958082349,79.6414079452,0.0,37.1018798503,104.434947198,103.256582529,93.3308144695,9.90576805939,0.02
 07/28  09:00:00,269.565202161,32.4228111028,82.8757951087,0.0,37.1018798503,116.476155989,93.7559725538,83.8302044944,9.90576805939,0.02
 07/28  10:00:00,275.622090787,32.9067677033,88.4482613202,0.0,37.1018798503,116.476155989,84.4874521131,65.9665280094,9.90576805939,8.61515604434
 07/28  11:00:00,281.292681564,33.3232092034,93.7023807976,0.0,37.1018798503,116.476155989,62.015755598,52.0899875386,9.90576805939,0.02
 07/28  12:00:00,273.247148765,33.5881516261,97.4334878126,0.0,37.1018798503,104.434947198,57.1201285695,47.1943605101,9.90576805939,0.02
 07/28  13:00:00,284.329450445,33.8194930115,96.2427984426,0.0,37.1018798503,116.476155989,63.2206640863,53.2948960269,9.90576805939,0.02
 07/28  14:00:00,284.498638038,34.1205023894,96.1110765848,0.0,37.1018798503,116.476155989,64.3705163639,54.4447483045,9.90576805939,0.02
 07/28  15:00:00,286.613768459,34.5183238045,97.8285846731,0.0,37.1018798503,116.476155989,66.8730453724,48.3528266002,9.90576805939,8.61445071285
 07/28  16:00:00,284.337726685,34.7480216411,95.3232929573,0.0,37.1018798503,116.476155989,59.4533117083,49.5275436489,9.90576805939,0.02
 07/28  17:00:00,281.783548497,34.8322774698,92.6856320972,0.0,37.1018798503,116.476155989,66.9967695117,57.0710014523,9.90576805939,0.02
 07/28  18:00:00,172.29888259,30.0268277421,69.2718426407,0.0,24.7345865669,47.5788473902,62.7336971343,57.7608131046,4.9528840297,0.02
 07/28  19:00:00,165.852099694,29.8458818457,63.0060026369,0.0,24.7345865669,47.5788473902,68.4042815028,63.4313974731,4.9528840297,0.02
 07/28  20:00:00,158.06735877,30.1823244519,62.0467542863,0.0,12.3672932834,38.6892022431,81.8141392322,78.8224088144,2.97173041782,0.02
 07/28  21:00:00,111.015071448,18.4012174328,38.6727162822,0.0,12.3672932834,27.0668015668,58.0205964588,55.028866041,2.97173041782,0.02
 07/28  22:00:00,105.303943446,23.7252231093,46.8234626893,0.0,4.12243109448,15.9888894789,81.665890055,78.6741596372,2.97173041782,0.02
 07/28  23:00:00,87.4093706049,17.3314432054,35.4827656409,0.0,4.12243109448,15.9888894789,58.8024382533,55.8107078355,2.97173041782,0.02
 07/28  24:00:00,101.141874535,22.4005327902,44.0089549086,0.0,4.12243109448,15.9888894789,88.0236402932,85.0319098754,2.97173041782,0.02
 07/29  01:00:00,81.4109169053,15.8568022441,30.9818236958,0.0,4.12243109448,15.9888894789,57.3921844897,54.4004540719,2.97173041782,0.02
 07/29  02:00:00,105.464663891,23.7852033662,46.9242027899,0.0,4.12243109448,15.9888894789,93.7427514056,90.7510209878,2.97173041782,0.02
 07/29  03:00:00,76.6339335478,14.9570983911,27.104544142,0.0,4.12243109448,15.9888894789,63.0552855215,60.0635551037,2.97173041782,0.02
 07/29  04:00:00,118.517093298,29.0942139785,54.4675562327,0.0,4.12243109448,16.0517297156,108.186199518,105.1944691,2.97173041782,0.02
 07/29  05:00:00,111.533616057,28.0445594833,48.5337334641,0.0,4.12243109448,16.0517297156,116.37159436,104.798253834,2.97173041782,8.60161010801
 07/29  06:00:00,154.4664005,30.7436710424,65.2133315525,0.0,4.12243109448,39.6058045677,89.0598058263,86.0680754085,2.97173041782,0.02
 07/29  07:00:00,182.405789448,30.7635165287,69.1841761683,4.05149927527,12.3672932834,65.3531420225,146.428074797,141.455190767,4.9528840297,0.02
 07/29  08:00:00,185.916314931,30.7554225937,72.2904757963,1.57323835891,12.3672932834,68.2430321324,141.919131668,136.946247638,4.9528840297,0.02
 07/29  09:00:00,219.945501271,30.883961537,78.3501306758,0.397493860495,16.4897243779,93.1370602926,121.805039117,113.860424669,7.92461444751,0.02
 07/29  10:00:00,222.514763176,30.9904675606,80.950405371,0.259903924475,16.4897243779,93.1370602926,108.242842213,100.298227766,7.92461444751,0.02
 07/29  11:00:00,221.558208712,31.0276189638,80.0425195716,0.174078508341,16.4897243779,93.1370602926,106.316806272,98.372191824,7.92461444751,0.02
 07/29  12:00:00,215.715833782,31.0396230798,83.4182047565,0.0955441211503,16.4897243779,83.9857416113,100.287053453,92.3424390057,7.92461444751,0.02
 07/29  13:00:00,217.740590802,31.0853935223,85.4730074664,0.0197228218097,16.4897243779,83.9857416113,94.0651888006,86.1205743531,7.92461444751,0.02
 07/29  14:00:00,216.224827379,31.1852893891,83.8771023994,0.0,16.4897243779,83.9857416113,96.9784579797,89.0338435322,7.92461444751,0.02
 07/29  15:00:00,197.995907584,30.7436710424,83.5466946369,0.0,12.3672932834,70.6512738906,47.2720229567,42.299138927,4.9528840297,0.02
 07/29  16:00:00,197.966973591,30.7436710424,83.5177554135,0.0,12.3672932834,70.6512738906,45.5287903553,40.5559063256,4.9528840297,0.02
 07/29  17:00:00,184.89284081,30.7436710424,82.9669611709,0.0,12.3672932834,58.1284167478,51.516514683,46.5436306533,4.9528840297,0.02
 07/29  18:00:00,140.647551404,29.9339375747,72.7187829947,0.0,12.3672932834,24.9413748627,73.9917116008,69.0188275711,4.9528840297,0.02
 07/29  19:00:00,137.646652208,29.8439671894,69.8078541931,0.0,12.3672932834,24.9413748627,93.2908710296,79.7363708034,4.9528840297,8.6016161965
 07/29  20:00:00,133.148458801,30.0688931526,68.1242422485,0.0,4.12243109448,16.0517297156,97.1974269488,94.205696531,2.97173041782,0.02
 07/29  21:00:00,90.5513234491,16.7565060972,39.2225260838,0.0,4.12243109448,15.9888894789,58.2468210083,55.2550905905,2.97173041782,0.02
 07/29  22:00:00,106.912808073,22.7604143314,49.4200066506,0.0,4.12243109448,15.9888894789,86.2147824939,83.2230520761,2.97173041782,0.02
 07/29  23:00:00,84.9392137242,15.9467726294,34.4201499798,0.0,4.12243109448,15.9888894789,59.1627905831,56.1710601653,2.97173041782,0.02
 07/29  24:00:00,105.805762573,22.6254587535,48.4479168667,0.0,4.12243109448,15.9888894789,90.2233703391,87.2316399212,2.97173041782,0.02
 07/30  01:00:00,80.6376888214,15.1469095579,33.0025746503,0.0,2.06121554724,15.9888894789,60.0056398622,57.0139094444,2.97173041782,0.02
 07/30  02:00:00,92.8095464165,20.5660102878,39.5952356645,0.0,2.06121554724,15.9888894789,86.8497106755,83.8579802577,2.97173041782,0.02
 07/30  03:00:00,76.8012452571,14.1671057158,30.1688058696,0.0,2.06121554724,15.9888894789,54.2941446917,51.3024142738,2.97173041782,0.02
 07/30  04:00:00,92.4371608601,20.5660102878,39.2228501944,0.0,2.06121554724,15.9888894789,90.0948144185,87.1030840007,2.97173041782,0.02
 07/30  05:00:00,79.4077639798,15.1469095579,31.7726499819,0.0,2.06121554724,15.9888894789,65.3928615598,62.401131142,2.97173041782,0.02
 07/30  06:00:00,99.781196974,23.3704662361,43.6938178944,0.0,2.06121554724,15.9888894789,99.0736517785,96.0819213607,2.97173041782,0.02
 07/30  07:00:00,78.54258402,19.5960768419,40.4389485758,0.0,2.06121554724,15.9888894789,77.7025517125,74.7108212947,2.97173041782,0.02
 07/30  08:00:00,127.638581796,25.1698739422,56.0382420529,0.0,4.12243109448,41.7362269337,89.883299064,84.9104150343,4.9528840297,0.02
 07/30  09:00:00,112.583686892,20.0459287684,46.2216465546,0.0,4.12243109448,41.7362269337,67.9062664296,62.9333823999,4.9528840297,0.02
 07/30  10:00:00,131.322384065,25.2598443275,59.6320739631,0.0,4.12243109448,41.7362269337,85.4765185109,80.5036344812,4.9528840297,0.02
 07/30  11:00:00,113.468652061,19.8659879978,47.2865525127,0.0,4.12243109448,41.7362269337,63.5975772885,58.6246932588,4.9528840297,0.02
 07/30  12:00:00,132.119885556,25.3498147128,60.339605079,0.0,4.12243109448,41.7362269337,78.5156766724,73.5427926428,4.9528840297,0.02
 07/30  13:00:00,113.745084477,20.0459287684,47.3830441611,0.0,4.12243109448,41.7362269337,66.4416205316,61.4687365019,4.9528840297,0.02
 07/30  14:00:00,134.824012223,25.4397850981,62.9537613568,0.0,4.12243109448,41.7362269337,71.7155979225,66.7427138928,4.9528840297,0.02
 07/30  15:00:00,115.235909012,20.1358991537,48.7838982997,0.0,4.12243109448,41.7362269337,53.9716512357,48.998767206,4.9528840297,0.02
 07/30  16:00:00,118.381934993,25.5297554834,63.2794060308,0.0,4.12243109448,24.8785346261,65.9132442355,60.9403602058,4.9528840297,0.02
 07/30  17:00:00,85.9879962243,19.8659879978,47.6144496455,0.0,2.06121554724,15.9888894789,55.4170476944,52.4253172765,2.97173041782,0.02
 07/30  18:00:00,100.699367407,24.325025678,57.7752997583,0.0,2.06121554724,15.9888894789,76.1493416329,73.1576112151,2.97173041782,0.02
 07/30  19:00:00,75.855232103,17.8164099283,39.5770052443,0.0,2.06121554724,15.9888894789,62.3320416668,59.340311249,2.97173041782,0.02
 07/30  20:00:00,107.054309034,23.07531068,51.307827185,0.0,2.06121554724,15.9888894789,86.237300903,83.2455704852,2.97173041782,0.02
 07/30  21:00:00,84.7565507931,16.3066541706,35.9388213317,0.0,2.06121554724,15.9888894789,60.9280122123,57.9362817944,2.97173041782,0.02
 07/30  22:00:00,101.697193133,22.4005327902,46.6254891217,0.0,2.06121554724,15.9888894789,91.262987668,88.2712572502,2.97173041782,0.02
 07/30  23:00:00,83.8100372726,16.2166837853,35.0822781394,0.0,2.06121554724,15.9888894789,64.9466162317,61.9548858139,2.97173041782,0.02
 07/30  24:00:00,104.225772727,22.8503847167,48.704216727,0.0,2.06121554724,15.9888894789,94.434404039,91.4426736212,2.97173041782,0.02
 07/31  01:00:00,80.4028734476,15.6582123782,30.1552169613,0.0,4.12243109448,15.9888894789,68.590563109,65.5988326912,2.97173041782,0.02
 07/31  02:00:00,104.58255769,22.8503847167,46.9997861009,0.0,4.12243109448,15.9888894789,98.1946827262,86.6213613198,2.97173041782,8.60159098859
 07/31  03:00:00,76.5273128891,14.4896890664,27.4767683452,0.0,4.12243109448,15.9888894789,63.8019453381,60.8102149203,2.97173041782,0.02
 07/31  04:00:00,142.815791194,29.8439671894,60.8819937902,0.0,12.3672932834,24.9413748627,110.103792943,105.130908913,4.9528840297,0.02
 07/31  05:00:00,152.367456635,30.3400964372,64.5831433404,5.35438670052,12.3672932834,24.9413748627,180.861648667,175.888764638,4.9528840297,0.02
 07/31  06:00:00,214.563363644,30.8374532869,71.801833163,1.68876608496,24.7345865669,70.7195625826,146.53497517,136.60920711,9.90576805939,0.02
 07/31  07:00:00,236.77091837,31.0782074689,75.2224552802,0.28789402506,37.1018798503,92.3937384068,121.902890056,111.977121997,9.90576805939,0.02
 07/31  08:00:00,251.63564895,31.3310381437,77.9789120547,0.100656038971,37.1018798503,104.434947198,108.092953491,98.1671854317,9.90576805939,0.02
 07/31  09:00:00,268.210316973,31.6718937551,82.2709336635,0.00093111749755,37.1018798503,116.476155989,95.3135611097,85.3877930503,9.90576805939,0.02
 07/31  10:00:00,270.644325806,31.873448956,84.503841626,0.0,37.1018798503,116.476155989,82.9702405246,73.0444724652,9.90576805939,0.02
 07/31  11:00:00,274.208397364,32.2166164738,87.724564687,0.0,37.1018798503,116.476155989,81.065661922,62.5440017169,9.90576805939,8.61589214565
 07/31  12:00:00,265.568708696,32.6291219824,90.7140928472,0.0,37.1018798503,104.434947198,67.0788903736,57.1531223142,9.90576805939,0.02
 07/31  13:00:00,278.579938949,32.8566252173,91.4562002739,0.0,37.1018798503,116.476155989,71.4594696088,61.5337015494,9.90576805939,0.02
 07/31  14:00:00,279.180517916,33.0447652914,91.8687393293,0.0,37.1018798503,116.476155989,76.6664885607,66.7407205013,9.90576805939,0.02
 07/31  15:00:00,281.106072835,33.4365730679,93.4025908832,0.0,37.1018798503,116.476155989,70.0587682435,60.1330001841,9.90576805939,0.02
 07/31  16:00:00,282.072746934,33.7470637397,94.0591988129,0.0,37.1018798503,116.476155989,67.8580357796,49.3397356984,9.90576805939,8.61253202181
 07/31  17:00:00,282.170966871,33.9389755885,93.9663656409,0.0,37.1018798503,116.476155989,58.7708069969,48.8450389375,9.90576805939,0.02
 07/31  18:00:00,176.203590051,30.0252829384,73.1781038658,0.0,24.7345865669,47.5788473902,53.0267532873,48.0538692576,4.9528840297,0.02
 07/31  19:00:00,172.806693091,29.8455946029,69.9608928895,0.0,24.7345865669,47.5788473902,63.6017554303,58.6288714007,4.9528840297,0.02
 07/31  20:00:00,165.444443572,30.1821356591,69.4240378507,0.0,12.3672932834,38.6892022431,82.7160532434,79.7243228256,2.97173041782,0.02
 07/31  21:00:00,117.181176875,19.3360360822,43.8811378539,0.0,12.3672932834,27.0668015668,59.8539941173,56.8622636995,2.97173041782,0.02
 07/31  22:00:00,108.896605162,23.6502477882,50.4911002935,0.0,4.12243109448,15.9888894789,81.8529024236,78.8611720058,2.97173041782,0.02
 07/31  23:00:00,90.0897413487,17.4214135907,38.0731665671,0.0,4.12243109448,15.9888894789,59.4300080977,56.4382776798,2.97173041782,0.02
 07/31  24:00:00,103.936175165,22.6254587535,46.5783301433,0.0,4.12243109448,15.9888894789,88.3399850388,85.3482546209,2.97173041782,0.02
 08/01  01:00:00,81.1391109643,15.5868910882,30.9799294761,0.0,4.12243109448,15.9888894789,60.7454473713,57.7537169535,2.97173041782,0.02
 08/01  02:00:00,101.185052028,22.4005327902,44.0521329125,0.0,4.12243109448,15.9888894789,87.5394820845,84.5477516667,2.97173041782,0.02
 08/01  03:00:00,84.3969377256,16.3066541706,33.5179931076,0.0,4.12243109448,15.9888894789,63.39300749,60.4012770722,2.97173041782,0.02
 08/01  04:00:00,135.590086212,29.1691892996,54.3310670581,0.0,12.3672932834,24.9413748627,102.577225906,97.6043418761,4.9528840297,0.02
 08/01  05:00:00,149.931533094,30.520329664,63.2572559751,4.06411757079,12.3672932834,24.9413748627,171.09407586,166.12119183,4.9528840297,0.02
 08/01  06:00:00,215.09641657,30.9724437412,72.4726111871,1.41605072224,24.7345865669,70.7195625826,137.815506593,127.889738534,9.90576805939,0.02
 08/01  07:00:00,238.668526288,31.3944141651,76.9218563653,0.169887620128,37.1018798503,92.3937384068,110.269861882,100.344093823,9.90576805939,0.02
 08/01  08:00:00,255.095120237,31.8083643465,81.0593044098,0.00234381160678,37.1018798503,104.434947198,101.580901472,83.063447374,9.90576805939,8.61168603883
 08/01  09:00:00,272.045123729,32.3311120117,85.4474866825,0.0,37.1018798503,116.476155989,79.5530740278,69.6273059684,9.90576805939,0.02
 08/01  10:00:00,275.699339399,32.7523231675,88.6800484691,0.0,37.1018798503,116.476155989,69.8247520314,59.898983972,9.90576805939,0.02
 08/01  11:00:00,277.566204128,32.9984412901,90.3006053645,0.0,37.1018798503,116.476155989,63.8859990603,53.9602310009,9.90576805939,0.02
