Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/01  12:00:00,266.447190738,33.1364470955,91.0851566005,0.0,37.1018798503,104.434947198,61.9067223816,51.9809543222,9.90576805939,0.02
 08/01  13:00:00,278.999448512,33.2836486774,91.4486223906,0.0,37.1018798503,116.476155989,70.6982816396,52.1765681088,9.90576805939,8.61594547133
 08/01  14:00:00,279.546635521,33.5742619524,91.7054212526,0.0,37.1018798503,116.476155989,64.0809638099,54.1551957505,9.90576805939,0.02
 08/01  15:00:00,279.433910773,33.852984614,91.314083262,0.0,37.1018798503,116.476155989,66.4858385092,56.5600704498,9.90576805939,0.02
 08/01  16:00:00,278.85523219,34.0505788191,90.5381774194,0.0,37.1018798503,116.476155989,67.9832763897,58.0575083303,9.90576805939,0.02
 08/01  17:00:00,278.312319713,34.1142243575,89.9324111547,0.0,37.1018798503,116.476155989,69.1835196025,59.2577515431,9.90576805939,0.02
 08/01  18:00:00,174.129696315,30.0258099336,71.1036539587,0.0,24.7345865669,47.5788473902,61.0262254656,56.0533414359,4.9528840297,0.02
 08/01  19:00:00,167.04844164,29.8450262598,64.2031839734,0.0,24.7345865669,47.5788473902,77.7098487711,64.1540943082,4.9528840297,8.60287043321
 08/01  20:00:00,156.119753247,30.0688931526,60.2125847191,0.0,12.3672932834,38.6892022431,83.3562901507,80.3645597329,2.97173041782,0.02
 08/01  21:00:00,109.257885033,18.2887544512,37.0280009019,0.0,12.3672932834,27.0668015668,58.5134956797,55.5217652619,2.97173041782,0.02
 08/01  22:00:00,100.833021596,22.7379217351,43.362714,0.0,4.12243109448,15.9888894789,78.5362605007,75.5445300828,2.97173041782,0.02
 08/01  23:00:00,81.8262787253,16.0367430147,31.217245759,0.0,4.12243109448,15.9888894789,56.8228850804,53.8311546626,2.97173041782,0.02
 08/01  24:00:00,100.409398106,23.1104254764,42.5437159342,0.0,4.12243109448,15.9888894789,93.4988206399,90.5070902221,2.97173041782,0.02
 08/02  01:00:00,77.4401292864,15.4069503176,27.4608890022,0.0,4.12243109448,15.9888894789,61.0175638036,58.0258333858,2.97173041782,0.02
 08/02  02:00:00,99.628574573,22.6704439461,42.2257447528,0.0,4.12243109448,15.9888894789,91.3725601043,88.3808296864,2.97173041782,0.02
 08/02  03:00:00,74.8381620321,14.9570983911,25.3087736627,0.0,4.12243109448,15.9888894789,64.48151168,61.4897812622,2.97173041782,0.02
 08/02  04:00:00,136.751533123,29.8664597857,54.7952439695,0.0,12.3672932834,24.9413748627,103.737329863,98.7644458335,4.9528840297,0.02
 08/02  05:00:00,144.11061122,29.9999369737,58.3102467754,3.71059808973,12.3672932834,24.9413748627,170.978503833,166.005619803,4.9528840297,0.02
 08/02  06:00:00,213.204785195,31.1775761717,69.974831792,1.81706682976,24.7345865669,70.7195625826,137.702017445,127.776249386,9.90576805939,0.02
 08/02  07:00:00,238.748428819,31.4989408929,76.4190492151,0.648081298924,37.1018798503,92.3937384068,112.99908467,103.07331661,9.90576805939,0.02
 08/02  08:00:00,253.550951993,31.6925848545,79.4469252088,0.186368126162,37.1018798503,104.434947198,98.8114988584,88.885730799,9.90576805939,0.02
 08/02  09:00:00,271.412298432,31.9932519801,85.1466771404,0.00575847282269,37.1018798503,116.476155989,86.9866540664,77.060886007,9.90576805939,0.02
 08/02  10:00:00,274.673938553,32.3244276516,88.0824724279,0.0,37.1018798503,116.476155989,83.3366259836,64.8156050121,9.90576805939,8.61525291204
 08/02  11:00:00,277.056317904,32.7333583649,90.0558631958,0.0,37.1018798503,116.476155989,70.9579550371,61.0321869777,9.90576805939,0.02
 08/02  12:00:00,268.011357433,33.1387219598,92.6471104375,0.0,37.1018798503,104.434947198,67.2616749065,57.3359068471,9.90576805939,0.02
 08/02  13:00:00,281.224797833,33.3746871429,93.5829325659,0.0,37.1018798503,116.476155989,64.9322547896,55.0064867302,9.90576805939,0.02
 08/02  14:00:00,281.961054131,33.6437859343,94.0501922062,0.0,37.1018798503,116.476155989,72.9612867656,54.4403056931,9.90576805939,8.61521301312
 08/02  15:00:00,282.492914987,34.0402318929,94.1858584737,0.0,37.1018798503,116.476155989,64.5765673466,54.6507992872,9.90576805939,0.02
 08/02  16:00:00,282.006352573,34.2930565731,93.4468723238,0.0,37.1018798503,116.476155989,63.7505880939,53.8248200345,9.90576805939,0.02
 08/02  17:00:00,279.168513273,34.4400010693,90.4628638266,0.0,37.1018798503,116.476155989,67.4138804489,57.4881123895,9.90576805939,0.02
 08/02  18:00:00,176.454751048,30.0294338097,73.4251007747,0.0,24.7345865669,47.5788473902,58.8101798054,53.8372957757,4.9528840297,0.02
 08/02  19:00:00,175.5194392,29.8499443417,72.6692753441,0.0,24.7345865669,47.5788473902,61.5557840326,56.5829000029,4.9528840297,0.02
 08/02  20:00:00,168.518497905,30.2958708004,72.3843427295,0.0,12.3672932834,38.6892022431,79.3509166439,76.3591862261,2.97173041782,0.02
 08/02  21:00:00,122.099500467,20.3833177133,47.7293009029,0.0,12.3672932834,27.0668015668,61.8564901643,58.8647597465,2.97173041782,0.02
 08/02  22:00:00,112.076940185,24.0551145221,53.266567772,0.0,4.12243109448,15.9888894789,79.3340325899,76.342302172,2.97173041782,0.02
 08/02  23:00:00,94.7632055607,18.5361730107,41.6089997041,0.0,4.12243109448,15.9888894789,61.2279763207,58.2362459029,2.97173041782,0.02
 08/02  24:00:00,109.114438615,23.8751737515,50.4840069398,0.0,4.12243109448,15.9888894789,85.4055711134,82.4138406956,2.97173041782,0.02
 08/03  01:00:00,87.0957454179,17.0165468568,35.4840365015,0.0,4.12243109448,15.9888894789,65.3596272065,62.3678967887,2.97173041782,0.02
 08/03  02:00:00,98.2541693654,21.9506808637,41.5711013586,0.0,4.12243109448,15.9888894789,85.7139916591,82.7222612413,2.97173041782,0.02
 08/03  03:00:00,81.1154345321,15.8568022441,30.6863410322,0.0,4.12243109448,15.9888894789,66.9578049666,55.3844574258,2.97173041782,8.60161712295
 08/03  04:00:00,137.911902312,29.6640264188,56.1580453242,0.0,12.3672932834,24.9413748627,101.061780551,96.0888965216,4.9528840297,0.02
 08/03  05:00:00,148.303938392,30.4972430478,62.3579801219,3.35888473088,12.3672932834,24.9413748627,169.278754449,164.305870419,4.9528840297,0.02
 08/03  06:00:00,213.559450203,31.0754139231,70.9127027988,1.33602205623,24.7345865669,70.7195625826,136.584475466,126.658707406,9.90576805939,0.02
 08/03  07:00:00,238.579518891,31.5970629754,76.7042908011,0.0958002627773,37.1018798503,92.3937384068,114.784286301,104.858518242,9.90576805939,0.02
 08/03  08:00:00,256.549382921,31.9752494394,82.3490910144,0.0,37.1018798503,104.434947198,94.7484451234,84.822677064,9.90576805939,0.02
 08/03  09:00:00,275.995338776,32.4971852509,89.2315992808,0.0,37.1018798503,116.476155989,71.0729458222,61.1471777628,9.90576805939,0.02
 08/03  10:00:00,281.689916887,32.9746676016,94.4482195219,0.0,37.1018798503,116.476155989,56.0329295401,46.1071614808,9.90576805939,0.02
 08/03  11:00:00,284.712326418,33.1630356075,97.2820655968,0.0,37.1018798503,116.476155989,59.7650868852,41.2433956355,9.90576805939,8.61592319031
 08/03  12:00:00,274.026756363,33.4298222269,98.3714198554,0.0,37.1018798503,104.434947198,46.6319526852,36.7061846258,9.90576805939,0.02
 08/03  13:00:00,285.976435486,33.6113933064,98.097932578,0.0,37.1018798503,116.476155989,43.7221494144,33.796381355,9.90576805939,0.02
 08/03  14:00:00,285.7638009,33.9324491379,97.5643434127,0.0,37.1018798503,116.476155989,44.9124174318,34.9866493724,9.90576805939,0.02
 08/03  15:00:00,284.628970042,34.2351197138,96.1269463034,0.0,37.1018798503,116.476155989,48.553075386,38.6273073266,9.90576805939,0.02
 08/03  16:00:00,285.779182263,34.5161542974,96.9965202062,0.0,37.1018798503,116.476155989,56.0338109692,37.5154769338,9.90576805939,8.61256597596
 08/03  17:00:00,283.959323582,34.605987452,95.0877044077,0.0,37.1018798503,116.476155989,50.4834566393,40.5576885799,9.90576805939,0.02
 08/03  18:00:00,174.490530563,30.0273550977,71.4629722776,0.0,24.7345865669,47.5788473902,52.3951394703,47.4222554406,4.9528840297,0.02
 08/03  19:00:00,171.156197165,29.8463134547,68.309678681,0.0,24.7345865669,47.5788473902,59.0273199296,54.0544358999,4.9528840297,0.02
 08/03  20:00:00,164.6597482,30.1820813312,68.6393976211,0.0,12.3672932834,38.6892022431,77.4885005235,74.4967701057,2.97173041782,0.02
 08/03  21:00:00,114.136294427,18.4012174328,41.7939454087,0.0,12.3672932834,27.0668015668,55.7442355786,52.7525051608,2.97173041782,0.02
 08/03  22:00:00,109.546098736,23.7252231093,51.0656185995,0.0,4.12243109448,15.9888894789,79.576433948,76.5847035302,2.97173041782,0.02
 08/03  23:00:00,89.7676641276,17.2414728201,37.9310301695,0.0,4.12243109448,15.9888894789,57.8417852323,54.8500548145,2.97173041782,0.02
 08/03  24:00:00,106.507800925,23.3353514397,48.4171924275,0.0,4.12243109448,15.9888894789,86.7793052754,83.7875748576,2.97173041782,0.02
 08/04  01:00:00,84.6472973551,16.0367430147,34.03826399,0.0,4.12243109448,15.9888894789,60.5407468701,57.5490164523,2.97173041782,0.02
 08/04  02:00:00,107.720906995,23.6952329809,49.2704168947,0.0,4.12243109448,15.9888894789,93.8307377976,90.8390073798,2.97173041782,0.02
 08/04  03:00:00,77.8609805861,14.9570983911,28.3315917977,0.0,4.12243109448,15.9888894789,63.5264477968,60.5347173789,2.97173041782,0.02
 08/04  04:00:00,142.008910155,29.7539968041,60.1650835474,0.0,12.3672932834,24.9413748627,102.000750817,97.0278667872,4.9528840297,0.02
 08/04  05:00:00,151.987542564,30.5067033018,66.1029248339,3.2880845953,12.3672932834,24.9413748627,168.853095558,163.880211529,4.9528840297,0.02
 08/04  06:00:00,218.031210654,31.1024386623,75.4647453865,1.22871573709,24.7345865669,70.7195625826,129.536635232,119.610867172,9.90576805939,0.02
 08/04  07:00:00,241.660102511,31.6285267932,79.7612746865,0.0879337934983,37.1018798503,92.3937384068,101.183030301,91.2572622415,9.90576805939,0.02
 08/04  08:00:00,257.296895361,32.0880184614,82.9837589674,0.0,37.1018798503,104.434947198,97.8453311061,79.3278494782,9.90576805939,8.61171356858
 08/04  09:00:00,276.028831517,32.6532657415,89.1090234718,0.0,37.1018798503,116.476155989,72.676556085,62.7507880256,9.90576805939,0.02
 08/04  10:00:00,279.847123462,33.1716943024,92.4084638625,0.0,37.1018798503,116.476155989,58.1882889258,48.2625208664,9.90576805939,0.02
 08/04  11:00:00,280.36243034,33.4956363874,92.5996404462,0.0,37.1018798503,116.476155989,56.7591788049,46.8334107455,9.90576805939,0.02
 08/04  12:00:00,270.0285907,34.0340912241,93.768916012,0.0,37.1018798503,104.434947198,54.2464530199,44.3206849605,9.90576805939,0.02
 08/04  13:00:00,284.812790741,34.4418144826,96.1037733,0.0,37.1018798503,116.476155989,55.9815669537,37.4598653544,9.90576805939,8.61593353992
 08/04  14:00:00,286.728834622,34.8978011355,97.5640789791,0.0,37.1018798503,116.476155989,43.2927810076,33.3670129482,9.90576805939,0.02
 08/04  15:00:00,285.813247538,35.1112043939,96.4352031709,0.0,37.1018798503,116.476155989,52.7398560528,42.8140879934,9.90576805939,0.02
 08/04  16:00:00,285.81327465,35.0865242013,96.4602772226,0.0,37.1018798503,116.476155989,55.2849651496,45.3591970902,9.90576805939,0.02
 08/04  17:00:00,286.675559673,35.1315532635,97.2783240273,0.0,37.1018798503,116.476155989,49.6833654886,39.7575974292,9.90576805939,0.02
 08/04  18:00:00,175.551702831,29.9385922476,72.6128789697,0.0,24.7345865669,47.5788473902,50.4833254729,45.5104414432,4.9528840297,0.02
 08/04  19:00:00,172.532151217,29.8478407923,69.6840756295,0.0,24.7345865669,47.5788473902,73.0578861659,59.500369532,4.9528840297,8.60463260417
 08/04  20:00:00,165.099741964,30.2953502637,68.9661067876,0.0,12.3672932834,38.6892022431,80.8444735186,77.8527431008,2.97173041782,0.02
 08/04  21:00:00,120.31821947,20.3833177133,45.9480278564,0.0,12.3672932834,27.0668015668,62.4477688154,59.4560383976,2.97173041782,0.02
 08/04  22:00:00,110.032756233,23.9651441368,51.312355203,0.0,4.12243109448,15.9888894789,79.6481760114,76.6564455936,2.97173041782,0.02
 08/04  23:00:00,92.8818329755,18.3562322401,39.9075689181,0.0,4.12243109448,15.9888894789,61.393836105,58.4021056872,2.97173041782,0.02
 08/04  24:00:00,106.967769039,23.5602774029,48.652234771,0.0,4.12243109448,15.9888894789,87.5463833074,84.5546528896,2.97173041782,0.02
 08/05  01:00:00,84.9433002359,16.7016505083,33.6464887528,0.0,4.12243109448,15.9888894789,63.4138770024,60.4221465846,2.97173041782,0.02
 08/05  02:00:00,101.468665131,22.4005327902,44.3357463102,0.0,4.12243109448,15.9888894789,90.3647498459,87.3730194281,2.97173041782,0.02
 08/05  03:00:00,87.0833573862,17.2414728201,35.2467235957,0.0,4.12243109448,15.9888894789,64.8834613091,61.8917308912,2.97173041782,0.02
 08/05  04:00:00,112.481251895,28.0445594833,49.4813702383,0.0,4.12243109448,16.0517297156,108.369126457,105.377396039,2.97173041782,0.02
 08/05  05:00:00,117.405385754,28.7193373731,53.7307262019,0.0,4.12243109448,16.0517297156,107.940717272,104.948986854,2.97173041782,0.02
 08/05  06:00:00,158.963220083,30.7436710424,69.7101519993,0.0,4.12243109448,39.6058045677,88.8256668141,85.8339363963,2.97173041782,0.02
 08/05  07:00:00,186.867621721,30.7530701026,73.7114684961,3.99648642548,12.3672932834,65.3531420225,144.897071786,139.924187756,4.9528840297,0.02
 08/05  08:00:00,187.781391059,30.7479973897,74.0202051466,1.71601299855,12.3672932834,68.2430321324,139.219782067,134.246898037,4.9528840297,0.02
 08/05  09:00:00,216.828489825,30.8608287261,75.1558393684,0.497888848035,16.4897243779,93.1370602926,122.112302447,114.167687999,7.92461444751,0.02
 08/05  10:00:00,218.226071698,30.9326128254,76.5847328128,0.394711173658,16.4897243779,93.1370602926,111.682414632,103.737800185,7.92461444751,0.02
 08/05  11:00:00,222.673294552,30.9461801712,81.2049969824,0.20809397092,16.4897243779,93.1370602926,96.0193509355,88.074736488,7.92461444751,0.02
 08/05  12:00:00,212.852287709,30.9405420766,80.5945827682,0.154674726965,16.4897243779,83.9857416113,93.2704985731,85.3258841256,7.92461444751,0.02
 08/05  13:00:00,211.619268799,30.9315113292,79.3707605696,0.154505522861,16.4897243779,83.9857416113,111.990747072,95.4604676438,7.92461444751,8.60566498109
 08/05  14:00:00,215.452578864,31.0498153932,83.2215190248,0.0188144653897,16.4897243779,83.9857416113,94.1695267998,86.2249123523,7.92461444751,0.02
 08/05  15:00:00,196.497447202,30.7436710424,82.0482573987,0.0,12.3672932834,70.6512738906,45.9754663844,41.0025823547,4.9528840297,0.02
 08/05  16:00:00,195.856153552,30.7436710424,81.406965145,0.0,12.3672932834,70.6512738906,47.2726045655,42.2997205358,4.9528840297,0.02
 08/05  17:00:00,183.560423793,30.7436710424,81.6345580663,0.0,12.3672932834,58.1284167478,43.8836012691,38.9107172394,4.9528840297,0.02
 08/05  18:00:00,136.118789845,29.6190412261,68.5049191965,0.0,12.3672932834,24.9413748627,68.70507673,63.7321927003,4.9528840297,0.02
 08/05  19:00:00,138.093151699,30.1813561343,69.9169661317,0.0,12.3672932834,24.9413748627,87.3115347435,82.3386507138,4.9528840297,0.02
 08/05  20:00:00,126.452376607,29.3941152629,62.1029392332,0.0,4.12243109448,16.0517297156,98.4738549835,95.4821245657,2.97173041782,0.02
 08/05  21:00:00,84.9580262437,16.0367430147,34.3489931439,0.0,4.12243109448,15.9888894789,58.0960745713,55.1043441534,2.97173041782,0.02
 08/05  22:00:00,104.40664888,22.6254587535,47.0488041182,0.0,4.12243109448,15.9888894789,90.5476269633,87.5558965454,2.97173041782,0.02
 08/05  23:00:00,84.8117701167,16.0817282074,34.1577517824,0.0,4.12243109448,15.9888894789,62.8741853356,59.8824549178,2.97173041782,0.02
 08/05  24:00:00,97.3519447051,21.5008289372,41.118729713,0.0,4.12243109448,15.9888894789,93.8139027884,90.8221723706,2.97173041782,0.02
 08/06  01:00:00,78.9056033871,14.9044261965,31.5244088024,0.0,2.06121554724,15.9888894789,61.9180530286,58.9263226108,2.97173041782,0.02
 08/06  02:00:00,92.5073596531,21.0334196125,38.8142048764,0.0,2.06121554724,15.9888894789,96.8854037073,93.8936732895,2.97173041782,0.02
 08/06  03:00:00,71.8836518207,14.0222797417,25.3731682081,0.0,2.06121554724,15.9888894789,66.7343805511,63.7426501333,2.97173041782,0.02
 08/06  04:00:00,97.7848945093,22.1580494288,42.9671098509,0.0,2.06121554724,15.9888894789,95.9352935664,92.9435631486,2.97173041782,0.02
 08/06  05:00:00,67.061969336,12.3863471051,22.2274422662,0.0,2.06121554724,15.9888894789,55.1037746293,52.1120442115,2.97173041782,0.02
 08/06  06:00:00,100.011094374,23.3704662361,43.923715726,0.0,2.06121554724,15.9888894789,99.3576771975,96.3659467797,2.97173041782,0.02
 08/06  07:00:00,80.454907774,19.7760176125,42.1713319267,0.0,2.06121554724,15.9888894789,76.7842151804,73.7924847626,2.97173041782,0.02
 08/06  08:00:00,125.800536977,24.7200220156,54.6500494662,0.0,4.12243109448,41.7362269337,87.7219101274,82.7490260977,4.9528840297,0.02
 08/06  09:00:00,114.875139379,20.4058103096,48.1532177477,0.0,4.12243109448,41.7362269337,63.6407442106,58.6678601809,4.9528840297,0.02
 08/06  10:00:00,130.979472855,25.2598443275,59.2891629443,0.0,4.12243109448,41.7362269337,75.25439764,70.2815136103,4.9528840297,0.02
 08/06  11:00:00,116.129171779,20.3158399243,49.497220441,0.0,4.12243109448,41.7362269337,55.6604095084,50.6875254787,4.9528840297,0.02
 08/06  12:00:00,134.275289099,25.4397850981,62.4050383222,0.0,4.12243109448,41.7362269337,65.3457658986,60.3728818689,4.9528840297,0.02
 08/06  13:00:00,113.873213636,20.0459287684,47.5111733551,0.0,4.12243109448,41.7362269337,54.4445539851,49.4716699554,4.9528840297,0.02
 08/06  14:00:00,133.604641346,25.4397850981,61.7343904881,0.0,4.12243109448,41.7362269337,76.7476518987,63.1942574486,4.9528840297,8.60051042039
 08/06  15:00:00,116.408710873,20.3158399243,49.7767594514,0.0,4.12243109448,41.7362269337,50.9123981294,45.9395140997,4.9528840297,0.02
 08/06  16:00:00,117.726562943,25.5297554834,62.6240341036,0.0,4.12243109448,24.8785346261,59.5832342522,54.6103502225,4.9528840297,0.02
 08/06  17:00:00,87.4889070297,20.225869539,48.7554790886,0.0,2.06121554724,15.9888894789,53.9120145556,50.9202841378,2.97173041782,0.02
 08/06  18:00:00,101.176843606,24.325025678,58.2527761902,0.0,2.06121554724,15.9888894789,70.9610707588,67.969340341,2.97173041782,0.02
 08/06  19:00:00,76.9147829085,17.8164099283,40.6365563354,0.0,2.06121554724,15.9888894789,57.1593336242,54.1676032064,2.97173041782,0.02
 08/06  20:00:00,108.182652045,23.07531068,52.4361705312,0.0,2.06121554724,15.9888894789,82.1216972228,79.1299668049,2.97173041782,0.02
 08/06  21:00:00,88.7572816687,17.3314432054,38.8918927124,0.0,2.06121554724,15.9888894789,64.0224696508,61.030739233,2.97173041782,0.02
 08/06  22:00:00,103.646123523,22.6254587535,48.3494939768,0.0,2.06121554724,15.9888894789,91.9326563883,88.9409259705,2.97173041782,0.02
 08/06  23:00:00,79.187993616,15.4069503176,31.2699684232,0.0,2.06121554724,15.9888894789,63.6433669484,60.6516365306,2.97173041782,0.02
 08/06  24:00:00,102.329696064,22.6254587535,47.033066542,0.0,2.06121554724,15.9888894789,93.7258665822,90.7341361644,2.97173041782,0.02
 08/07  01:00:00,81.2645752574,15.3893929194,31.3143273303,0.0,4.12243109448,15.9888894789,64.3563546043,61.3646241865,2.97173041782,0.02
 08/07  02:00:00,98.3617573671,21.9506808637,41.6786901731,0.0,4.12243109448,15.9888894789,96.4941147792,93.5023843614,2.97173041782,0.02
 08/07  03:00:00,75.8194532926,14.3596686865,26.9103650211,0.0,4.12243109448,15.9888894789,64.6896054747,61.6978750569,2.97173041782,0.02
 08/07  04:00:00,139.07841218,29.8439671894,57.1446151782,0.0,12.3672932834,24.9413748627,111.046594388,106.073710359,4.9528840297,0.02
 08/07  05:00:00,147.079937042,29.8844978324,60.0709992372,5.03461015255,12.3672932834,24.9413748627,181.191420163,176.218536134,4.9528840297,0.02
 08/07  06:00:00,214.101489613,30.8843043197,71.0997191264,1.88215533238,24.7345865669,70.7195625826,147.051929917,137.126161858,9.90576805939,0.02
 08/07  07:00:00,235.978523933,31.0738503672,74.4421532855,0.280156113501,37.1018798503,92.3937384068,124.67126421,114.745496151,9.90576805939,0.02
 08/07  08:00:00,251.472882008,31.3295458886,77.8430100323,0.07523276304,37.1018798503,104.434947198,109.941478053,100.015709994,9.90576805939,0.02
 08/07  09:00:00,269.384823123,31.825970258,83.2921738142,4.69011974394e-05,37.1018798503,116.476155989,94.0010200399,84.0752519805,9.90576805939,0.02
 08/07  10:00:00,273.999685086,32.1646098419,87.5680803524,0.0,37.1018798503,116.476155989,91.0628327556,72.5417456111,9.90576805939,8.61531908503
 08/07  11:00:00,278.45483411,32.6481408765,91.5395777506,0.0,37.1018798503,116.476155989,72.9425460869,63.0167780275,9.90576805939,0.02
 08/07  12:00:00,265.735262955,32.8970156776,90.6126998337,0.0,37.1018798503,104.434947198,73.9256226437,63.9998545843,9.90576805939,0.02
 08/07  13:00:00,277.861055491,33.1581845891,90.4356659534,0.0,37.1018798503,116.476155989,74.7740303958,64.8482623364,9.90576805939,0.02
 08/07  14:00:00,280.64322724,33.5993798223,92.7767901668,0.0,37.1018798503,116.476155989,76.5692933531,58.0482480225,9.90576805939,8.61527727117
 08/07  15:00:00,282.757225424,34.1251055609,94.3653040093,0.0,37.1018798503,116.476155989,63.5764963298,53.6507282704,9.90576805939,0.02
 08/07  16:00:00,283.829932467,34.4866340492,95.0768556935,0.0,37.1018798503,116.476155989,60.5453901236,50.6196220642,9.90576805939,0.02
 08/07  17:00:00,282.669082887,34.5182788967,93.8851421607,0.0,37.1018798503,116.476155989,62.8845427599,52.9587747005,9.90576805939,0.02
 08/07  18:00:00,175.131731929,30.0281115095,72.1033979524,0.0,24.7345865669,47.5788473902,60.5439466395,55.5710626098,4.9528840297,0.02
 08/07  19:00:00,172.383877828,29.8486454144,67.1858401762,0.0,24.7345865669,47.5788473902,69.86280872,64.8899246903,4.9528840297,0.02
 08/07  20:00:00,161.692810403,30.2958194897,65.5587004289,0.0,12.3672932834,38.6892022431,84.0598329482,81.0681025304,2.97173041782,0.02
 08/07  21:00:00,115.035640553,19.4484990639,41.6231270647,0.0,12.3672932834,27.0668015668,60.8388431544,57.8471127366,2.97173041782,0.02
 08/07  22:00:00,105.560563904,23.7402181735,47.065087497,0.0,4.12243109448,15.9888894789,82.8376051203,79.8458747025,2.97173041782,0.02
 08/07  23:00:00,87.627079222,17.4214135907,35.6105032859,0.0,4.12243109448,15.9888894789,59.8521317366,56.8604013188,2.97173041782,0.02
 08/07  24:00:00,100.977178328,22.6254587535,43.6193321543,0.0,4.12243109448,15.9888894789,97.476945693,85.90426395,2.97173041782,8.60095132524
 08/08  01:00:00,78.5239340033,15.5868910882,28.3647514359,0.0,4.12243109448,15.9888894789,61.1007132427,58.1089828249,2.97173041782,0.02
 08/08  02:00:00,97.1250887832,22.4005327902,39.9921686981,0.0,4.12243109448,15.9888894789,88.0235711786,85.0318407608,2.97173041782,0.02
 08/08  03:00:00,80.5162310719,16.0817282074,29.8622115523,0.0,4.12243109448,15.9888894789,65.2424336748,62.2507032569,2.97173041782,0.02
 08/08  04:00:00,130.610670826,29.1691892996,49.3516509065,0.0,12.3672932834,24.9413748627,103.450252424,98.4773683948,4.9528840297,0.02
 08/08  05:00:00,144.418397005,30.4852271344,57.7698065769,4.07353273795,12.3672932834,24.9413748627,171.688751477,166.715867447,4.9528840297,0.02
 08/08  06:00:00,207.378139656,30.9736907788,64.66534235,1.50379502648,24.7345865669,70.7195625826,138.811148687,128.885380628,9.90576805939,0.02
 08/08  07:00:00,232.044014177,31.3432095716,69.9518823432,0.566554701954,37.1018798503,92.3937384068,118.359001745,108.433233685,9.90576805939,0.02
 08/08  08:00:00,250.78474922,31.6040662478,76.9208607716,0.0347625822548,37.1018798503,104.434947198,107.44125871,97.5154906502,9.90576805939,0.02
 08/08  09:00:00,267.373775631,32.0634260157,81.0437726245,0.0,37.1018798503,116.476155989,94.1581536647,84.2323856053,9.90576805939,0.02
 08/08  10:00:00,274.243898482,32.6128457232,87.3639951074,0.0,37.1018798503,116.476155989,81.1515226081,71.2257545487,9.90576805939,0.02
 08/08  11:00:00,274.444624825,32.941438186,87.2359789327,0.0,37.1018798503,116.476155989,85.8582921906,67.336523324,9.90576805939,8.61600080726
 08/08  12:00:00,261.6819338,33.119633412,86.3367995674,0.0,37.1018798503,104.434947198,79.2611002203,69.3353321609,9.90576805939,0.02
 08/08  13:00:00,278.035547975,33.4253646152,90.3430465701,0.0,37.1018798503,116.476155989,63.8557771131,53.9300090537,9.90576805939,0.02
 08/08  14:00:00,276.610914606,33.7851820853,88.5586957539,0.0,37.1018798503,116.476155989,64.7930768416,54.8673087822,9.90576805939,0.02
 08/08  15:00:00,276.323307085,34.2730928112,87.7832824606,0.0,37.1018798503,116.476155989,74.9949842581,65.0692161987,9.90576805939,0.02
 08/08  16:00:00,278.156181765,34.6353915861,89.2543305309,0.0,37.1018798503,116.476155989,81.844173464,63.3257598084,9.90576805939,8.61264559627
 08/08  17:00:00,278.355180161,34.4653528669,89.624194712,0.0,37.1018798503,116.476155989,70.7676993616,60.8419313023,9.90576805939,0.02
 08/08  18:00:00,170.800375291,29.935546754,67.8646204191,0.0,24.7345865669,47.5788473902,61.3820404899,56.4091564602,4.9528840297,0.02
 08/08  19:00:00,167.086502096,29.8459282348,61.8911963496,0.0,24.7345865669,47.5788473902,70.0751973692,65.1023133395,4.9528840297,0.02
 08/08  20:00:00,156.297210887,30.1816990814,60.277236296,0.0,12.3672932834,38.6892022431,83.9164299205,80.9246995027,2.97173041782,0.02
 08/08  21:00:00,108.860985865,18.2887544512,36.6310962375,0.0,12.3672932834,27.0668015668,58.7033403227,55.7116099049,2.97173041782,0.02
 08/08  22:00:00,100.362993248,22.7379217351,42.8926849664,0.0,4.12243109448,15.9888894789,78.6809673237,75.6892369059,2.97173041782,0.02
 08/08  23:00:00,85.4424906104,17.1515024348,33.6958266746,0.0,4.12243109448,15.9888894789,65.5070034766,62.5152730588,2.97173041782,0.02
 08/08  24:00:00,99.3230711509,22.5804735608,42.0102110117,0.0,4.12243109448,15.9888894789,86.3627252093,83.3709947915,2.97173041782,0.02
 08/09  01:00:00,74.7056203703,14.9570983911,25.1762312583,0.0,4.12243109448,15.9888894789,63.3344853249,60.3427549071,2.97173041782,0.02
 08/09  02:00:00,98.5794623799,22.6254587535,41.2216169794,0.0,4.12243109448,15.9888894789,90.7036245713,87.7118941535,2.97173041782,0.02
 08/09  03:00:00,76.4802714831,15.3169799323,26.5910007816,0.0,4.12243109448,15.9888894789,64.0917323713,61.1000019535,2.97173041782,0.02
 08/09  04:00:00,136.458914498,30.0688931526,54.3001911686,0.0,12.3672932834,24.9413748627,103.693556239,98.7206722091,4.9528840297,0.02
 08/09  05:00:00,143.410680771,30.0677805704,57.1545971197,4.09847287392,12.3672932834,24.9413748627,171.328810221,166.355926192,4.9528840297,0.02
 08/09  06:00:00,207.83733195,31.0112403264,64.2922890069,2.29849137364,24.7345865669,70.7195625826,138.304053828,128.378285769,9.90576805939,0.02
 08/09  07:00:00,231.765998075,31.4288636092,69.6862374117,0.468523352992,37.1018798503,92.3937384068,116.97073018,107.04496212,9.90576805939,0.02
 08/09  08:00:00,252.029444497,31.7092916181,77.9975443038,0.09751873901,37.1018798503,104.434947198,112.194722102,93.6771957447,9.90576805939,8.61175829761
 08/09  09:00:00,270.358956305,32.2439738796,83.8463835677,0.00206735651332,37.1018798503,116.476155989,86.9659979302,77.0402298708,9.90576805939,0.02
 08/09  10:00:00,274.607046046,32.7412870079,87.5987666679,0.0,37.1018798503,116.476155989,79.4826408701,69.5568728107,9.90576805939,0.02
 08/09  11:00:00,274.398582507,33.0030743093,87.1283231309,0.0,37.1018798503,116.476155989,74.5070645368,64.5812964774,9.90576805939,0.02
 08/09  12:00:00,260.844082682,33.1115092055,85.5069618247,0.0,37.1018798503,104.434947198,73.2872857436,63.3615176842,9.90576805939,0.02
 08/09  13:00:00,274.505928231,33.3046309471,86.9341490003,0.0,37.1018798503,116.476155989,79.3960447466,60.8741747075,9.90576805939,8.61610197971
 08/09  14:00:00,277.783832071,33.6632300013,89.8536276205,0.0,37.1018798503,116.476155989,65.9792976453,56.0535295859,9.90576805939,0.02
 08/09  15:00:00,280.628301672,34.1108818207,92.250551185,0.0,37.1018798503,116.476155989,62.5272294951,52.6014614357,9.90576805939,0.02
 08/09  16:00:00,282.562655672,34.4287353042,93.8674217769,0.0,37.1018798503,116.476155989,61.0839016236,51.1581335642,9.90576805939,0.02
 08/09  17:00:00,278.513075327,34.3484287615,89.8989473273,0.0,37.1018798503,116.476155989,69.6427623242,59.7169942648,9.90576805939,0.02
 08/09  18:00:00,169.140191186,29.9350832106,66.2048733907,0.0,24.7345865669,47.5788473902,73.0011589969,59.4436281288,4.9528840297,8.60464683836
 08/09  19:00:00,166.741620325,29.8453219826,61.5469149656,0.0,24.7345865669,47.5788473902,70.7035870082,65.7307029785,4.9528840297,0.02
 08/09  20:00:00,155.738985363,30.0689785416,59.8317365553,0.0,12.3672932834,38.6892022431,83.89243259,80.9007021722,2.97173041782,0.02
 08/09  21:00:00,109.352972387,18.2887544512,37.1230880894,0.0,12.3672932834,27.0668015668,58.5297626738,55.538032256,2.97173041782,0.02
 08/09  22:00:00,104.756043904,23.7852033662,46.215583743,0.0,4.12243109448,15.9888894789,81.209993738,78.2182633202,2.97173041782,0.02
 08/09  23:00:00,87.1054377388,17.2414728201,35.2688040224,0.0,4.12243109448,15.9888894789,62.8241361942,59.8324057764,2.97173041782,0.02
 08/09  24:00:00,104.335326606,23.5152922103,46.0647775876,0.0,4.12243109448,15.9888894789,90.7283963581,87.7366659403,2.97173041782,0.02
 08/10  01:00:00,80.4125249961,16.0718578111,29.7455062427,0.0,4.12243109448,15.9888894789,66.4548936626,63.4631632448,2.97173041782,0.02
 08/10  02:00:00,100.502636996,22.4005327902,43.3697181898,0.0,4.12243109448,15.9888894789,88.1411015523,85.1493711345,2.97173041782,0.02
 08/10  03:00:00,83.7092995921,16.0817282074,33.0552812548,0.0,4.12243109448,15.9888894789,65.0180716632,62.0263412453,2.97173041782,0.02
 08/10  04:00:00,137.59668497,29.1691892996,56.3376661414,0.0,12.3672932834,24.9413748627,102.421689706,97.4488056761,4.9528840297,0.02
 08/10  05:00:00,151.956773763,30.5428800515,65.8333111466,3.49075301427,12.3672932834,24.9413748627,167.186790661,162.213906631,4.9528840297,0.02
 08/10  06:00:00,218.317671186,31.0781187328,75.6039500301,1.40029184452,24.7345865669,70.7195625826,123.406347635,113.480579575,9.90576805939,0.02
 08/10  07:00:00,242.180690543,31.5529586758,80.2483168534,0.197053570034,37.1018798503,92.3937384068,95.4111844557,85.4854163963,9.90576805939,0.02
 08/10  08:00:00,257.358642294,31.9256611785,83.1969048483,0.0109825059979,37.1018798503,104.434947198,85.3001787952,75.3744107358,9.90576805939,0.02
 08/10  09:00:00,274.675064139,32.4829685133,87.9254594248,0.0,37.1018798503,116.476155989,73.500132109,63.5743640496,9.90576805939,0.02
 08/10  10:00:00,277.046324727,32.7716085194,90.0077131582,0.0,37.1018798503,116.476155989,71.7708543617,53.2497178145,9.90576805939,8.61536848782
 08/10  11:00:00,279.274604607,33.0608887183,91.9465946149,0.0,37.1018798503,116.476155989,55.207874653,45.2821065936,9.90576805939,0.02
 08/10  12:00:00,269.811543344,33.1421247614,94.4438660882,0.0,37.1018798503,104.434947198,48.0586657747,38.1328977153,9.90576805939,0.02
 08/10  13:00:00,283.357442599,33.4511131763,95.6391184653,0.0,37.1018798503,116.476155989,44.686119589,34.7603515297,9.90576805939,0.02
 08/10  14:00:00,283.035929386,33.6631474918,95.1057186956,0.0,37.1018798503,116.476155989,55.9066544876,37.385557359,9.90576805939,8.61532906917
 08/10  15:00:00,285.811606709,33.9674964609,97.5772887549,0.0,37.1018798503,116.476155989,43.4523323799,33.5265643205,9.90576805939,0.02
 08/10  16:00:00,288.486694082,34.3224161863,99.8978302448,0.0,37.1018798503,116.476155989,38.8962716772,28.9705036178,9.90576805939,0.02
 08/10  17:00:00,285.696553362,34.323758318,97.1071299402,0.0,37.1018798503,116.476155989,46.4446266788,36.5188586194,9.90576805939,0.02
 08/10  18:00:00,175.377272259,29.9353188989,72.441729445,0.0,24.7345865669,47.5788473902,49.3492183647,44.376334335,4.9528840297,0.02
 08/10  19:00:00,174.829429966,29.845310698,69.6347255709,0.0,24.7345865669,47.5788473902,60.7572407954,55.7843567657,4.9528840297,0.02
 08/10  20:00:00,165.488208046,30.1818104067,69.4681056833,0.0,12.3672932834,38.6892022431,79.7537788802,76.7620484624,2.97173041782,0.02
 08/10  21:00:00,120.241671023,20.2708547317,45.9839302014,0.0,12.3672932834,27.0668015668,62.2744248683,59.2826944505,2.97173041782,0.02
 08/10  22:00:00,109.275919514,23.7252231093,50.7954380893,0.0,4.12243109448,15.9888894789,79.9170490682,76.9253186503,2.97173041782,0.02
 08/10  23:00:00,92.7339609769,18.2662618548,39.8496658508,0.0,4.12243109448,15.9888894789,61.6910536377,58.6993232199,2.97173041782,0.02
 08/10  24:00:00,104.60381294,22.6254587535,47.2459666864,0.0,4.12243109448,15.9888894789,93.8948918542,82.3215395569,2.97173041782,8.60162187953
 08/11  01:00:00,80.1326253712,15.4069503176,30.1533834971,0.0,4.12243109448,15.9888894789,60.179497366,57.1877669482,2.97173041782,0.02
 08/11  02:00:00,102.829752027,22.6254587535,45.471905901,0.0,4.12243109448,15.9888894789,89.3454081589,86.3536777411,2.97173041782,0.02
 08/11  03:00:00,80.6476263218,15.5868910882,30.4884438436,0.0,4.12243109448,15.9888894789,64.0701771091,61.0784466913,2.97173041782,0.02
 08/11  04:00:00,139.712879272,29.8439671894,57.7790813851,0.0,12.3672932834,24.9413748627,101.49175871,96.5188746803,4.9528840297,0.02
 08/11  05:00:00,146.541106105,30.1534166258,61.4681177148,2.82974113106,12.3672932834,24.9413748627,169.687014857,164.714130828,4.9528840297,0.02
 08/11  06:00:00,215.522199505,31.0900588935,72.8961856631,1.3006433688,24.7345865669,70.7195625826,136.242037498,126.316269439,9.90576805939,0.02
 08/11  07:00:00,238.616915187,31.56867949,76.5344322749,0.331434499009,37.1018798503,92.3937384068,112.08956422,102.163796161,9.90576805939,0.02
 08/11  08:00:00,256.956792132,31.9246954925,82.7968568788,0.0101752304124,37.1018798503,104.434947198,89.2451256714,79.3193576121,9.90576805939,0.02
 08/11  09:00:00,277.031440327,32.5293744665,90.2354830465,0.0,37.1018798503,116.476155989,64.3429938913,54.4172258319,9.90576805939,0.02
 08/11  10:00:00,279.614349024,33.0150502413,92.3322340426,0.0,37.1018798503,116.476155989,60.5962556418,50.6704875824,9.90576805939,0.02
 08/11  11:00:00,283.095642586,33.4509200355,95.377511069,0.0,37.1018798503,116.476155989,65.8825587331,47.3607290431,9.90576805939,8.61606163061
 08/11  12:00:00,277.17261192,33.9331420517,101.013963305,0.0,37.1018798503,104.434947198,46.11748877,36.1917207106,9.90576805939,0.02
 08/11  13:00:00,292.210492856,34.2353482527,103.708000005,0.0,37.1018798503,116.476155989,39.3081979556,29.3824298963,9.90576805939,0.02
 08/11  14:00:00,292.57460964,34.4915824455,103.815982743,0.0,37.1018798503,116.476155989,36.8751269069,26.9493588475,9.90576805939,0.02
 08/11  15:00:00,292.912915995,34.8285023675,103.817474315,0.0,37.1018798503,116.476155989,33.0960916767,23.1703236173,9.90576805939,0.02
 08/11  16:00:00,292.407624886,35.0221881859,103.118977615,0.0,37.1018798503,116.476155989,39.3087245545,20.7902820433,9.90576805939,8.61267445173
 08/11  17:00:00,291.514493131,35.1123147944,102.136542065,0.0,37.1018798503,116.476155989,28.0486918477,18.1229237883,9.90576805939,0.02
 08/11  18:00:00,177.642182948,30.0278361258,74.6141369059,0.0,24.7345865669,47.5788473902,39.8712982437,34.898414214,4.9528840297,0.02
 08/11  19:00:00,176.180700408,29.846677315,70.9846437395,0.0,24.7345865669,47.5788473902,55.205629122,50.2327450923,4.9528840297,0.02
 08/11  20:00:00,167.147538965,30.1823511769,71.1269104089,0.0,12.3672932834,38.6892022431,72.4839733194,69.4922429016,2.97173041782,0.02
 08/11  21:00:00,122.207892191,20.3833177133,47.8376965667,0.0,12.3672932834,27.0668015668,58.7437913399,55.752060922,2.97173041782,0.02
 08/11  22:00:00,111.811006706,23.8151934946,53.2405557163,0.0,4.12243109448,15.9888894789,76.1176496265,73.1259192087,2.97173041782,0.02
 08/11  23:00:00,94.9825327317,18.3562322401,42.008268042,0.0,4.12243109448,15.9888894789,58.9303951288,55.938664711,2.97173041782,0.02
 08/11  24:00:00,110.747820888,23.7852033662,52.2073599951,0.0,4.12243109448,15.9888894789,81.386263464,78.3945330462,2.97173041782,0.02
 08/12  01:00:00,89.638660829,17.6364691577,37.3841591548,0.0,4.12243109448,15.9888894789,63.5035963067,60.5118658889,2.97173041782,0.02
 08/12  02:00:00,107.011119078,23.3353514397,48.9205100393,0.0,4.12243109448,15.9888894789,89.7336301037,86.7418996859,2.97173041782,0.02
 08/12  03:00:00,86.6632105539,16.3066541706,35.7842655048,0.0,4.12243109448,15.9888894789,57.7267343426,54.7350039248,2.97173041782,0.02
 08/12  04:00:00,116.951880483,28.0445594833,53.9519980498,0.0,4.12243109448,16.0517297156,106.681994756,103.690264338,2.97173041782,0.02
 08/12  05:00:00,126.002537781,29.3941152629,61.6530995381,0.0,4.12243109448,16.0517297156,107.009560581,104.017830163,2.97173041782,0.02
 08/12  06:00:00,165.076095195,30.7436710424,75.8230262878,0.0,4.12243109448,39.6058045677,84.5221150303,81.5303846125,2.97173041782,0.02
 08/12  07:00:00,190.750531724,30.7487012296,77.2640043794,4.33122857164,12.3672932834,65.3531420225,127.230461922,122.257577892,4.9528840297,0.02
 08/12  08:00:00,191.452721756,30.746061643,77.6103669784,1.79909706287,12.3672932834,68.2430321324,121.888694486,116.915810456,4.9528840297,0.02
 08/12  09:00:00,220.015444801,30.8073575254,78.511228343,0.382917580784,16.4897243779,93.1370602926,120.395618109,103.864577839,7.92461444751,8.60642582252
 08/12  10:00:00,219.828528767,30.8419274916,78.4254218868,0.247187593096,16.4897243779,93.1370602926,108.816403106,100.871788659,7.92461444751,0.02
 08/12  11:00:00,221.686412496,30.879140334,80.3559156092,0.137365886896,16.4897243779,93.1370602926,97.3710913517,89.4264769042,7.92461444751,0.02
 08/12  12:00:00,215.984515844,30.9470405425,83.8239599703,0.051055718384,16.4897243779,83.9857416113,81.2428307519,73.2982163044,7.92461444751,0.02
 08/12  13:00:00,218.552383525,31.0100121672,86.3718310208,0.0080759963974,16.4897243779,83.9857416113,78.3608039821,70.4161895346,7.92461444751,0.02
 08/12  14:00:00,221.217345669,31.1203500125,88.934562785,0.0,16.4897243779,83.9857416113,75.320647445,67.3760329975,7.92461444751,0.02
 08/12  15:00:00,200.791765743,30.7436710424,86.342555606,0.0,12.3672932834,70.6512738906,34.2250421865,29.2521581568,4.9528840297,0.02
 08/12  16:00:00,198.229443427,30.7436710424,83.780228122,0.0,12.3672932834,70.6512738906,31.5085055589,26.5356215292,4.9528840297,0.02
 08/12  17:00:00,184.69423258,30.7436710424,82.7683542064,0.0,12.3672932834,58.1284167478,31.8366915578,26.8638075281,4.9528840297,0.02
 08/12  18:00:00,135.634327712,29.7315042077,67.9079927971,0.0,12.3672932834,24.9413748627,52.6939572083,47.7210731786,4.9528840297,0.02
 08/12  19:00:00,138.958571539,30.1813561343,68.4332180161,0.0,12.3672932834,24.9413748627,70.8068174627,65.833933433,4.9528840297,0.02
 08/12  20:00:00,126.988256049,29.3941152629,62.6388173827,0.0,4.12243109448,16.0517297156,91.7734284225,88.7816980047,2.97173041782,0.02
 08/12  21:00:00,86.7076539139,16.3066541706,35.8287083619,0.0,4.12243109448,15.9888894789,55.3717614118,52.3800309939,2.97173041782,0.02
 08/12  22:00:00,105.131850247,22.6704439461,47.729018993,0.0,4.12243109448,15.9888894789,85.1286465501,82.1369161323,2.97173041782,0.02
 08/12  23:00:00,74.306692753,13.5548704169,26.2138371704,0.0,4.12243109448,15.9888894789,56.0121826611,53.0204522433,2.97173041782,0.02
 08/12  24:00:00,103.033722241,21.9155660673,46.4086396837,0.0,4.12243109448,15.9888894789,93.3340603018,81.7607103935,2.97173041782,8.60161949047
 08/13  01:00:00,71.5562941139,13.5548704169,25.5246541266,0.0,2.06121554724,15.9888894789,58.7539778335,55.7622474157,2.97173041782,0.02
 08/13  02:00:00,93.6822160042,21.0334196125,39.9890601492,0.0,2.06121554724,15.9888894789,99.1544178096,96.1626873918,2.97173041782,0.02
 08/13  03:00:00,77.2773366488,14.6795002332,30.1210669867,0.0,2.06121554724,15.9888894789,58.08291446,55.0911840422,2.97173041782,0.02
 08/13  04:00:00,88.3879705932,19.8648963007,35.8919267313,0.0,2.06121554724,15.9888894789,85.608446581,82.6167161631,2.97173041782,0.02
 08/13  05:00:00,67.5013024049,12.3863471051,22.6667745386,0.0,2.06121554724,15.9888894789,54.7728517489,51.7811213311,2.97173041782,0.02
 08/13  06:00:00,108.414283122,24.607559034,51.0898109647,0.0,2.06121554724,15.9888894789,99.0587561056,96.0670256878,2.97173041782,0.02
 08/13  07:00:00,73.7149383534,18.6963729889,36.5110064998,0.0,2.06121554724,15.9888894789,77.9621972926,74.9704668747,2.97173041782,0.02
 08/13  08:00:00,127.703273523,25.0799035568,56.1929039187,0.0,4.12243109448,41.7362269337,90.9676376524,85.9947536227,4.9528840297,0.02
 08/13  09:00:00,115.558857156,20.4058103096,48.8369350462,0.0,4.12243109448,41.7362269337,64.8735649616,59.900680932,4.9528840297,0.02
 08/13  10:00:00,132.594466271,25.1698739422,60.9941263371,0.0,4.12243109448,41.7362269337,74.792153762,69.8192697323,4.9528840297,0.02
 08/13  11:00:00,113.257457682,19.7760176125,47.1653283152,0.0,4.12243109448,41.7362269337,57.2526182599,52.2797342302,4.9528840297,0.02
 08/13  12:00:00,135.57621671,25.3498147128,63.7959360435,0.0,4.12243109448,41.7362269337,66.5016064657,61.528722436,4.9528840297,0.02
 08/13  13:00:00,117.161840672,20.1358991537,50.7098297926,0.0,4.12243109448,41.7362269337,50.0016503181,45.0287662885,4.9528840297,0.02
 08/13  14:00:00,133.406606102,25.4397850981,61.5363550693,0.0,4.12243109448,41.7362269337,73.2287934713,68.2559094416,4.9528840297,0.02
 08/13  15:00:00,113.057967277,20.1358991537,46.6059564101,0.0,4.12243109448,41.7362269337,63.2620379509,58.2891539212,4.9528840297,0.02
 08/13  16:00:00,116.075705514,25.5297554834,60.9731764088,0.0,4.12243109448,24.8785346261,68.6228127014,63.6499286717,4.9528840297,0.02
 08/13  17:00:00,81.7209161157,18.9311693484,44.3050588961,0.0,2.06121554724,15.9888894789,54.940976099,51.9492456812,2.97173041782,0.02
 08/13  18:00:00,99.9464273342,24.325025678,57.0223595616,0.0,2.06121554724,15.9888894789,75.2723427252,72.2806123074,2.97173041782,0.02
 08/13  19:00:00,77.0887832969,17.2414728201,39.0591976089,0.0,2.06121554724,15.9888894789,58.5360637847,55.5443333669,2.97173041782,0.02
 08/13  20:00:00,103.751540749,22.6254587535,48.4549107214,0.0,2.06121554724,15.9888894789,86.7890193958,83.797288978,2.97173041782,0.02
 08/13  21:00:00,84.1557268426,16.3066541706,35.3379972848,0.0,2.06121554724,15.9888894789,62.60102666,59.6092962422,2.97173041782,0.02
 08/13  22:00:00,101.16810943,22.2030346214,46.3053389204,0.0,2.06121554724,15.9888894789,94.2517714887,91.2600410709,2.97173041782,0.02
 08/13  23:00:00,75.3612784187,14.602152048,28.2594863645,0.0,2.06121554724,15.9888894789,64.1132765137,61.1215460959,2.97173041782,0.02
 08/13  24:00:00,97.4086950151,21.4657141408,43.2946803622,0.0,2.06121554724,15.9888894789,87.9758026432,84.9840722254,2.97173041782,0.02
 08/14  01:00:00,81.0586239599,15.3893929194,31.1083754043,0.0,4.12243109448,15.9888894789,64.6202614962,61.6285310784,2.97173041782,0.02
 08/14  02:00:00,95.744322137,21.0158622143,40.0189437756,0.0,4.12243109448,15.9888894789,92.0601628661,89.0684324483,2.97173041782,0.02
 08/14  03:00:00,73.0851329191,13.6673333986,24.8798146666,0.0,4.12243109448,15.9888894789,59.8232359643,56.8315055465,2.97173041782,0.02
 08/14  04:00:00,141.191875062,30.0688931526,59.0331513772,0.0,12.3672932834,24.9413748627,111.077962176,106.105078146,4.9528840297,0.02
 08/14  05:00:00,149.182064742,29.9167744338,61.7423448098,5.43311493017,12.3672932834,24.9413748627,180.928050899,175.95516687,4.9528840297,0.02
 08/14  06:00:00,216.591048584,30.8461856455,72.984933456,2.52461787208,24.7345865669,70.7195625826,145.411684747,135.485916688,9.90576805939,0.02
 08/14  07:00:00,237.754581921,31.0882780072,75.7957786731,0.688157288225,37.1018798503,92.3937384068,127.760261172,109.25005093,9.90576805939,8.60444218199
 08/14  08:00:00,253.07194591,31.3017139873,79.4763520916,0.0688349478081,37.1018798503,104.434947198,102.01951333,92.093745271,9.90576805939,0.02
 08/14  09:00:00,271.469903128,31.7658167614,85.4375320882,0.0,37.1018798503,116.476155989,82.8106710314,72.884902972,9.90576805939,0.02
 08/14  10:00:00,277.052013089,32.2350302208,90.5499533604,0.0,37.1018798503,116.476155989,68.0943138499,58.1685457905,9.90576805939,0.02
 08/14  11:00:00,278.203152852,32.5408959134,91.3950310962,0.0,37.1018798503,116.476155989,63.140962857,53.2151947976,9.90576805939,0.02
 08/14  12:00:00,264.363420945,32.7302092177,89.407615117,0.0,37.1018798503,104.434947198,78.5880350205,60.0682366852,9.90576805939,8.61403027595
 08/14  13:00:00,277.626270922,33.1732958006,90.1858547737,0.0,37.1018798503,116.476155989,70.2407590584,60.3149909991,9.90576805939,0.02
 08/14  14:00:00,279.417342281,33.4843902655,91.6659412121,0.0,37.1018798503,116.476155989,66.240827256,56.3150591966,9.90576805939,0.02
 08/14  15:00:00,280.351466427,33.6975015046,92.3870587908,0.0,37.1018798503,116.476155989,64.2690515822,54.3432835228,9.90576805939,0.02
 08/14  16:00:00,280.598550446,33.8738330328,92.458186029,0.0,37.1018798503,116.476155989,63.143116895,53.2173488356,9.90576805939,0.02
 08/14  17:00:00,279.296773766,33.8476285113,91.1834659019,0.0,37.1018798503,116.476155989,74.2055615086,55.6909935363,9.90576805939,8.6087999129
 08/14  18:00:00,174.37867607,30.0247395426,71.3537271238,0.0,24.7345865669,47.5788473902,59.5757647514,54.6028807217,4.9528840297,0.02
 08/14  19:00:00,173.070104673,29.8449174892,67.8758120536,0.0,24.7345865669,47.5788473902,69.8499986894,64.8771146597,4.9528840297,0.02
 08/14  20:00:00,161.601324215,30.0688931526,65.6941596631,0.0,12.3672932834,38.6892022431,84.3226711416,81.3309407237,2.97173041782,0.02
 08/14  21:00:00,112.886595149,18.4012174328,40.5442452202,0.0,12.3672932834,27.0668015668,58.6677846177,55.6760541998,2.97173041782,0.02
 08/14  22:00:00,107.398575829,23.7852033662,48.8581153518,0.0,4.12243109448,15.9888894789,81.3787767218,78.3870463039,2.97173041782,0.02
 08/14  23:00:00,91.0549424272,18.1762914695,38.2606188935,0.0,4.12243109448,15.9888894789,64.6987372586,61.7070068407,2.97173041782,0.02
 08/14  24:00:00,106.75981912,23.6952329809,48.3093289991,0.0,4.12243109448,15.9888894789,90.7223172413,87.7305868234,2.97173041782,0.02
 08/15  01:00:00,81.9713660127,16.2517985818,31.1244061434,0.0,4.12243109448,15.9888894789,66.5153041747,63.5235737569,2.97173041782,0.02
 08/15  02:00:00,100.836807789,22.4005327902,43.7038886303,0.0,4.12243109448,15.9888894789,91.7386162868,88.746885869,2.97173041782,0.02
 08/15  03:00:00,78.8306771799,15.3169799323,28.9414067584,0.0,4.12243109448,15.9888894789,65.2023858861,62.2106554683,2.97173041782,0.02
 08/15  04:00:00,140.562320882,29.956430171,58.5160608167,0.0,12.3672932834,24.9413748627,103.154491735,98.1816077056,4.9528840297,0.02
 08/15  05:00:00,147.323035143,30.0727303093,61.9288691947,3.23160571546,12.3672932834,24.9413748627,171.40705551,166.43417148,4.9528840297,0.02
 08/15  06:00:00,216.118298791,31.0073287189,73.5133456215,1.36231349341,24.7345865669,70.7195625826,136.917458003,126.991689944,9.90576805939,0.02
 08/15  07:00:00,241.882203264,31.4139530814,77.5975551107,0.339159761915,37.1018798503,92.3937384068,109.908577348,99.9828092886,9.90576805939,0.02
 08/15  08:00:00,254.855237269,31.7035907235,80.9265235033,0.0,37.1018798503,104.434947198,96.3365115914,86.410743532,9.90576805939,0.02
 08/15  09:00:00,271.142254841,32.1648865388,84.7107567523,0.0,37.1018798503,116.476155989,94.6569748205,76.1378783876,9.90576805939,8.61332837352
 08/15  10:00:00,274.876412497,32.7105150397,87.8989187994,0.0,37.1018798503,116.476155989,78.4357548616,68.5099868022,9.90576805939,0.02
 08/15  11:00:00,276.448675814,33.0012408712,89.1802734051,0.0,37.1018798503,116.476155989,75.0322685676,65.1065005082,9.90576805939,0.02
 08/15  12:00:00,265.960903009,33.4116609979,90.3236516226,0.0,37.1018798503,104.434947198,72.6858063585,62.7600382992,9.90576805939,0.02
 08/15  13:00:00,279.193683553,33.685268501,91.241164962,0.0,37.1018798503,116.476155989,75.79685749,57.2749405023,9.90576805939,8.61614892825
 08/15  14:00:00,279.369941469,33.8181487096,91.2848058466,0.0,37.1018798503,116.476155989,63.1301886607,53.2044206013,9.90576805939,0.02
 08/15  15:00:00,278.609896582,33.8638351908,90.4792113197,0.0,37.1018798503,116.476155989,61.9160060696,51.9902380102,9.90576805939,0.02
