Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  16:00:00,277.314916812,33.8569629857,89.1914724703,0.0,37.1018798503,116.476155989,61.7300645478,51.8042964884,9.90576805939,0.02
 08/15  17:00:00,276.749239837,33.7149621473,88.7685899465,0.0,37.1018798503,116.476155989,59.6673490708,49.7415810114,9.90576805939,0.02
 08/15  18:00:00,170.785139157,29.8439671894,67.9409379799,0.0,24.7345865669,47.5788473902,53.5842656506,48.6113816209,4.9528840297,0.02
 08/15  19:00:00,173.97161999,30.2938191159,68.3283970215,0.0,24.7345865669,47.5788473902,67.3602403112,62.3873562815,4.9528840297,0.02
 08/15  20:00:00,155.716002701,29.3566276023,60.5210737962,0.0,12.3672932834,38.6892022431,92.637867073,81.0614512867,2.97173041782,8.60468536848
 08/15  21:00:00,113.190132474,18.626143396,40.6228475346,0.0,12.3672932834,27.0668015668,57.7486250147,54.7568945969,2.97173041782,0.02
 08/15  22:00:00,101.924381416,22.5504834324,44.6415111857,0.0,4.12243109448,15.9888894789,80.0751741417,77.0834437239,2.97173041782,0.02
 08/15  23:00:00,82.0762321843,16.3417689671,31.1393015224,0.0,4.12243109448,15.9888894789,63.2251511512,60.2334207333,2.97173041782,0.02
 08/15  24:00:00,101.607355163,22.6254587535,44.2495096918,0.0,4.12243109448,15.9888894789,86.8746269472,83.8828965293,2.97173041782,0.02
 08/16  01:00:00,75.7322042128,14.9570983911,26.2028150057,0.0,4.12243109448,15.9888894789,64.0108859527,61.0191555349,2.97173041782,0.02
 08/16  02:00:00,99.8636868949,22.6254587535,42.5058414491,0.0,4.12243109448,15.9888894789,90.8023907807,87.8106603629,2.97173041782,0.02
 08/16  03:00:00,76.4880771697,15.227009547,26.6887768559,0.0,4.12243109448,15.9888894789,64.8779107305,61.8861803127,2.97173041782,0.02
 08/16  04:00:00,137.414425262,30.0688931526,55.2557019807,0.0,12.3672932834,24.9413748627,103.45018408,98.4773000507,4.9528840297,0.02
 08/16  05:00:00,143.521789303,30.0830736962,57.6239716608,3.72491383115,12.3672932834,24.9413748627,171.000439747,166.027555717,4.9528840297,0.02
 08/16  06:00:00,210.889023649,31.061723737,67.6176413312,1.97434747142,24.7345865669,70.7195625826,137.868460228,127.942692169,9.90576805939,0.02
 08/16  07:00:00,237.892921025,31.4908152613,73.1617978721,0.708774783197,37.1018798503,92.3937384068,117.302661897,107.376893837,9.90576805939,0.02
 08/16  08:00:00,250.824373271,31.6662168173,76.7779745727,0.155094846965,37.1018798503,104.434947198,104.047327225,94.1215591658,9.90576805939,0.02
 08/16  09:00:00,266.085309792,31.9287951757,79.8681854611,0.0217093660789,37.1018798503,116.476155989,88.6423649852,78.7165969258,9.90576805939,0.02
 08/16  10:00:00,272.655198787,32.3318097718,86.0549489188,0.00133849397968,37.1018798503,116.476155989,79.8529691484,61.3317062224,9.90576805939,8.6154948666
 08/16  11:00:00,274.526717033,32.6353464741,87.6242395239,0.0,37.1018798503,116.476155989,63.3597373581,53.4339692987,9.90576805939,0.02
 08/16  12:00:00,260.356926954,32.8364801052,85.2949096274,0.0,37.1018798503,104.434947198,75.3722833583,65.4465152989,9.90576805939,0.02
 08/16  13:00:00,273.492303803,33.2438981633,85.9812138045,0.0,37.1018798503,116.476155989,79.9587673782,70.0329993188,9.90576805939,0.02
 08/16  14:00:00,274.055175335,33.366098369,86.4219857662,0.0,37.1018798503,116.476155989,73.5200890635,63.5943210042,9.90576805939,0.02
 08/16  15:00:00,276.004593194,33.6264336345,88.1112654615,0.0,37.1018798503,116.476155989,71.7615175803,53.2423221869,9.90576805939,8.61342733408
 08/16  16:00:00,275.092124927,33.8105838281,87.0151018469,0.0,37.1018798503,116.476155989,64.3973331061,54.4715650468,9.90576805939,0.02
 08/16  17:00:00,272.393157277,33.6993809258,84.4281194827,0.0,37.1018798503,116.476155989,78.2832125433,68.3574444839,9.90576805939,0.02
 08/16  18:00:00,169.352089688,29.9339375747,66.4179319453,0.0,24.7345865669,47.5788473902,64.309821981,59.3369379513,4.9528840297,0.02
 08/16  19:00:00,166.402983723,29.8439671894,61.2096266385,0.0,24.7345865669,47.5788473902,71.4304072586,66.4575232289,4.9528840297,0.02
 08/16  20:00:00,153.637468503,29.956430171,57.842750226,0.0,12.3672932834,38.6892022431,84.8244388953,81.8327084775,2.97173041782,0.02
 08/16  21:00:00,110.2257385,18.626143396,37.6584528594,0.0,12.3672932834,27.0668015668,60.0211678392,57.0294374213,2.97173041782,0.02
 08/16  22:00:00,97.8938741475,22.4005327902,40.7609541014,0.0,4.12243109448,15.9888894789,79.1315363164,76.1398058985,2.97173041782,0.02
 08/16  23:00:00,77.7918596292,15.4069503176,27.812617944,0.0,4.12243109448,15.9888894789,59.9210775888,56.929347171,2.97173041782,0.02
 08/16  24:00:00,103.873060177,23.7852033662,45.3325986783,0.0,4.12243109448,15.9888894789,93.775201549,90.7834711312,2.97173041782,0.02
 08/17  01:00:00,74.901179477,14.9570983911,25.3717896443,0.0,4.12243109448,15.9888894789,63.8072494396,60.8155190218,2.97173041782,0.02
 08/17  02:00:00,100.218286381,22.7604143314,42.7254846809,0.0,4.12243109448,15.9888894789,94.9095088735,91.9177784557,2.97173041782,0.02
 08/17  03:00:00,74.7517112631,14.9570983911,25.2223213803,0.0,4.12243109448,15.9888894789,65.6146225572,62.6228921393,2.97173041782,0.02
 08/17  04:00:00,136.573137703,29.8664597857,54.6168470179,0.0,12.3672932834,24.9413748627,103.892634639,98.9197506093,4.9528840297,0.02
 08/17  05:00:00,144.475253711,29.9974798351,58.333763774,4.05417919339,12.3672932834,24.9413748627,179.46690173,165.912394546,4.9528840297,8.60162315454
 08/17  06:00:00,214.739201997,31.2045923203,71.0705417508,2.22875608574,24.7345865669,70.7195625826,137.683952533,127.758184474,9.90576805939,0.02
 08/17  07:00:00,241.252037509,31.5397749054,76.4414256081,0.739299491604,37.1018798503,92.3937384068,116.180060442,106.254292383,9.90576805939,0.02
 08/17  08:00:00,253.340730564,31.7529272203,79.2719465659,0.0907991807293,37.1018798503,104.434947198,105.080315349,95.1545472891,9.90576805939,0.02
 08/17  09:00:00,272.742899018,32.2007589071,86.2486231305,0.0269468411045,37.1018798503,116.476155989,87.3832122871,77.4574442277,9.90576805939,0.02
 08/17  10:00:00,280.095189905,32.801682785,93.0253131418,0.00114509085911,37.1018798503,116.476155989,66.5602394562,56.6344713968,9.90576805939,0.02
 08/17  11:00:00,283.618760085,33.1846716438,96.1668416164,0.0,37.1018798503,116.476155989,55.0205023185,45.0947342591,9.90576805939,0.02
 08/17  12:00:00,271.721269924,33.4419395985,96.0537612883,0.0,37.1018798503,104.434947198,61.692191022,43.1722763914,9.90576805939,8.61414657128
 08/17  13:00:00,281.82345565,33.6427906546,93.9135305916,0.0,37.1018798503,116.476155989,58.0656869064,48.139918847,9.90576805939,0.02
 08/17  14:00:00,282.832568018,33.8798529776,94.6856844293,0.0,37.1018798503,116.476155989,56.7934387944,46.867670735,9.90576805939,0.02
 08/17  15:00:00,285.872006893,34.1273403778,97.4777408583,0.0,37.1018798503,116.476155989,47.0039844073,37.0782163479,9.90576805939,0.02
 08/17  16:00:00,287.040310196,34.3229547973,98.4508154358,0.0,37.1018798503,116.476155989,52.1679205378,33.6493705305,9.90576805939,8.61278194793
 08/17  17:00:00,286.919688402,34.4635038798,98.1905311841,0.0,37.1018798503,116.476155989,47.7984890171,37.8727209577,9.90576805939,0.02
 08/17  18:00:00,178.069977033,30.0250482507,75.044719012,0.0,24.7345865669,47.5788473902,49.0605421871,44.0876581574,4.9528840297,0.02
 08/17  19:00:00,176.888442991,29.8448978208,71.6941673671,0.0,24.7345865669,47.5788473902,59.2621082462,54.2892242165,4.9528840297,0.02
 08/17  20:00:00,167.870735427,30.1814098058,71.8510504627,0.0,12.3672932834,38.6892022431,77.3065958651,74.3148654473,2.97173041782,0.02
 08/17  21:00:00,122.072762651,20.2708547317,47.8150313979,0.0,12.3672932834,27.0668015668,60.9873948721,57.9956644543,2.97173041782,0.02
 08/17  22:00:00,111.745212811,23.7252231093,53.2647323503,0.0,4.12243109448,15.9888894789,78.1116624057,75.1199319879,2.97173041782,0.02
 08/17  23:00:00,94.7666315754,18.2662618548,41.8823374149,0.0,4.12243109448,15.9888894789,60.3431073219,57.3513769041,2.97173041782,0.02
 08/17  24:00:00,109.985754967,23.5602774029,51.670220182,0.0,4.12243109448,15.9888894789,84.8949445562,81.9032141384,2.97173041782,0.02
 08/18  01:00:00,90.4380410568,17.726439543,38.0935691359,0.0,4.12243109448,15.9888894789,64.2758441375,61.2841137197,2.97173041782,0.02
 08/18  02:00:00,107.140074307,23.3353514397,49.0494654071,0.0,4.12243109448,15.9888894789,89.1032267677,86.1114963499,2.97173041782,0.02
 08/18  03:00:00,87.9993855517,16.9715616642,36.4326623059,0.0,4.12243109448,15.9888894789,61.4201364931,58.4284060752,2.97173041782,0.02
 08/18  04:00:00,142.991718306,29.4840856482,61.4178025126,0.0,12.3672932834,24.9413748627,99.4307330299,94.4578490002,4.9528840297,0.02
 08/18  05:00:00,153.157158932,30.5358040379,68.3764617806,2.15506293934,12.3672932834,24.9413748627,163.761931913,158.789047883,4.9528840297,0.02
 08/18  06:00:00,219.609174648,31.1435733371,77.4868546824,0.743435418439,24.7345865669,70.7195625826,121.696134123,111.770366064,9.90576805939,0.02
 08/18  07:00:00,246.601492545,31.710859251,82.1867274288,0.172366140467,37.1018798503,92.3937384068,92.9604936657,83.0347256063,9.90576805939,0.02
 08/18  08:00:00,260.214857094,32.0119005395,85.9707636089,0.00705403324878,37.1018798503,104.434947198,77.6512506187,67.7254825593,9.90576805939,0.02
 08/18  09:00:00,276.497470848,32.315471277,89.9154207916,0.0,37.1018798503,116.476155989,73.7648955024,55.2472792656,9.90576805939,8.61184817741
 08/18  10:00:00,280.082816686,32.654571902,93.1612507816,0.0,37.1018798503,116.476155989,55.2377165604,45.311948501,9.90576805939,0.02
 08/18  11:00:00,282.157054872,32.924075708,94.9657953487,0.0,37.1018798503,116.476155989,48.7265643203,38.8007962609,9.90576805939,0.02
 08/18  12:00:00,271.430594468,33.2013119417,96.0036721132,0.0,37.1018798503,104.434947198,46.3590683153,36.4333002559,9.90576805939,0.02
 08/18  13:00:00,284.867872928,33.5644717321,97.0361656276,0.0,37.1018798503,116.476155989,53.0014452027,34.479898832,9.90576805939,8.61577831131
 08/18  14:00:00,286.184343549,34.0220861969,97.8952719624,0.0,37.1018798503,116.476155989,42.6228357078,32.6970676484,9.90576805939,0.02
 08/18  15:00:00,286.302380477,34.2796980405,97.7558123182,0.0,37.1018798503,116.476155989,42.7399707522,32.8142026928,9.90576805939,0.02
 08/18  16:00:00,285.360797084,34.4195943391,96.6747032061,0.0,37.1018798503,116.476155989,44.8225298118,34.8967617524,9.90576805939,0.02
 08/18  17:00:00,287.606683919,34.4365214794,98.9044626058,0.0,37.1018798503,116.476155989,36.9481574958,27.0223894364,9.90576805939,0.02
 08/18  18:00:00,175.871232517,29.9347025171,72.9362906398,0.0,24.7345865669,47.5788473902,40.0435223296,35.0706382999,4.9528840297,0.02
 08/18  19:00:00,173.648936865,29.8446563387,68.4548720879,0.0,24.7345865669,47.5788473902,70.3228724545,56.7653500963,4.9528840297,8.60463832844
 08/18  20:00:00,162.640218491,30.0688931526,66.7330373705,0.0,12.3672932834,38.6892022431,81.334071627,78.3423412092,2.97173041782,0.02
 08/18  21:00:00,115.078431865,19.2235731006,41.8908527712,0.0,12.3672932834,27.0668015668,59.2730257544,56.2812953366,2.97173041782,0.02
 08/18  22:00:00,107.679111605,23.7852033662,49.1386510218,0.0,4.12243109448,15.9888894789,79.7318840042,76.7401535864,2.97173041782,0.02
 08/18  23:00:00,90.6466608879,18.0863210842,37.9423076583,0.0,4.12243109448,15.9888894789,65.2076695592,62.2159391414,2.97173041782,0.02
 08/18  24:00:00,105.743580621,23.6052625956,47.3830608272,0.0,4.12243109448,15.9888894789,89.9307715922,86.9390411743,2.97173041782,0.02
 08/19  01:00:00,79.0773576794,15.8919170405,28.5902793109,0.0,4.12243109448,15.9888894789,66.0478796514,63.0561492336,2.97173041782,0.02
 08/19  02:00:00,100.728576434,22.6254587535,43.3707312928,0.0,4.12243109448,15.9888894789,87.8846884122,84.8929579944,2.97173041782,0.02
 08/19  03:00:00,75.4931871873,14.9570983911,25.9637983081,0.0,4.12243109448,15.9888894789,64.2641754248,61.272445007,2.97173041782,0.02
 08/19  04:00:00,116.815419875,29.2441646207,52.6159327163,0.0,4.12243109448,16.0517297156,109.206693702,106.214963285,2.97173041782,0.02
 08/19  05:00:00,110.086683511,28.0445594833,47.0868014796,0.0,4.12243109448,16.0517297156,108.354218626,105.362488208,2.97173041782,0.02
 08/19  06:00:00,152.368597267,30.7436710424,63.1155288116,0.0,4.12243109448,39.6058045677,89.6156392253,86.6239088075,2.97173041782,0.02
 08/19  07:00:00,188.256948852,30.7698764476,71.519631506,5.2116771589,12.3672932834,65.3531420225,145.394958624,140.422074594,4.9528840297,0.02
 08/19  08:00:00,190.780418152,30.7582851419,76.3899851766,2.33496424126,12.3672932834,68.2430321324,128.050655637,123.077771607,4.9528840297,0.02
 08/19  09:00:00,221.336060999,30.8411331046,79.6625041353,0.518478580447,16.4897243779,93.1370602926,105.847892916,97.9032784682,7.92461444751,0.02
 08/19  10:00:00,223.874617372,30.9304181617,82.2456471848,0.384523433347,16.4897243779,93.1370602926,92.0125909865,84.067976539,7.92461444751,0.02
 08/19  11:00:00,225.124724624,30.9786196562,83.6089749431,0.223092627619,16.4897243779,93.1370602926,82.7752503157,74.8306358682,7.92461444751,0.02
 08/19  12:00:00,216.399175405,31.018958689,84.1069552055,0.110762061084,16.4897243779,83.9857416113,78.2825756478,70.3379612003,7.92461444751,0.02
 08/19  13:00:00,219.109168246,31.0815442236,86.8317068723,0.0334202118143,16.4897243779,83.9857416113,85.5208745598,68.9905410419,7.92461444751,8.60571907042
 08/19  14:00:00,222.000044788,31.234174426,89.6034365487,0.0,16.4897243779,83.9857416113,74.1007044749,66.1560900274,7.92461444751,0.02
 08/19  15:00:00,199.295437419,30.7436710424,84.8462393319,0.0,12.3672932834,70.6512738906,34.550054146,29.5771701163,4.9528840297,0.02
 08/19  16:00:00,196.484656349,30.7436710424,82.0354579865,0.0,12.3672932834,70.6512738906,35.6900244197,30.71714039,4.9528840297,0.02
 08/19  17:00:00,183.430359931,30.7436710424,81.5044896274,0.0,12.3672932834,58.1284167478,36.9587267165,31.9858426868,4.9528840297,0.02
 08/19  18:00:00,134.871975782,29.6190412261,67.2581046707,0.0,12.3672932834,24.9413748627,62.9889582486,58.0160742189,4.9528840297,0.02
 08/19  19:00:00,138.927604083,30.1813561343,68.4022513846,0.0,12.3672932834,24.9413748627,80.1798836818,75.2069996521,4.9528840297,0.02
 08/19  20:00:00,126.82067032,29.3941152629,62.4712324808,0.0,4.12243109448,16.0517297156,96.8452514878,93.85352107,2.97173041782,0.02
 08/19  21:00:00,84.6299275852,15.9467726294,34.1108644046,0.0,4.12243109448,15.9888894789,57.2304005188,54.238670101,2.97173041782,0.02
 08/19  22:00:00,104.758875626,22.6254587535,47.4010303973,0.0,4.12243109448,15.9888894789,88.0187562077,85.0270257899,2.97173041782,0.02
 08/19  23:00:00,85.2341380041,16.0817282074,34.5801192018,0.0,4.12243109448,15.9888894789,62.6303282603,59.6385978425,2.97173041782,0.02
 08/19  24:00:00,95.1649310075,20.5660102878,39.8894050392,0.0,4.12243109448,15.9888894789,84.5324358921,81.5407054742,2.97173041782,0.02
 08/20  01:00:00,79.7307120089,15.1469095579,32.0955981548,0.0,2.06121554724,15.9888894789,64.1893484967,61.1976180789,2.97173041782,0.02
 08/20  02:00:00,91.8674041005,20.5660102878,38.6530935829,0.0,2.06121554724,15.9888894789,88.0131960362,85.0214656184,2.97173041782,0.02
 08/20  03:00:00,72.845236637,14.0222797417,26.3347525361,0.0,2.06121554724,15.9888894789,64.9271325128,61.935402095,2.97173041782,0.02
 08/20  04:00:00,99.5510023292,21.9155660673,44.9871359646,0.0,2.06121554724,15.9888894789,90.6028243043,87.6110938865,2.97173041782,0.02
 08/20  05:00:00,68.1878810727,12.3863471051,23.3533535124,0.0,2.06121554724,15.9888894789,54.6777384146,51.6860079968,2.97173041782,0.02
 08/20  06:00:00,110.018718377,24.6300516303,52.6717538433,0.0,2.06121554724,15.9888894789,96.4828217568,93.491091339,2.97173041782,0.02
 08/20  07:00:00,77.355854972,18.6963729889,37.8027565892,0.0,2.06121554724,15.9888894789,73.5155654159,70.523834998,2.97173041782,0.02
 08/20  08:00:00,129.13655208,24.9899331715,57.7161529197,0.0,4.12243109448,41.7362269337,79.0518767567,74.078992727,4.9528840297,0.02
 08/20  09:00:00,117.045835956,20.4957806949,50.2339434451,0.0,4.12243109448,41.7362269337,54.5538154679,49.5809314382,4.9528840297,0.02
 08/20  10:00:00,131.139161,25.1698739422,59.5388209785,0.0,4.12243109448,41.7362269337,63.7682803725,58.7953963428,4.9528840297,0.02
 08/20  11:00:00,111.276209854,19.8659879978,45.0941099453,0.0,4.12243109448,41.7362269337,52.1701013927,47.197217363,4.9528840297,0.02
 08/20  12:00:00,130.40944163,25.3498147128,58.6291607408,0.0,4.12243109448,41.7362269337,68.7645519854,63.7916679557,4.9528840297,0.02
 08/20  13:00:00,112.385572723,20.0459287684,46.0235319585,0.0,4.12243109448,41.7362269337,62.5982081929,49.0437053798,4.9528840297,8.60161878342
 08/20  14:00:00,131.393849854,25.4397850981,59.5235985872,0.0,4.12243109448,41.7362269337,62.295925101,57.3230410713,4.9528840297,0.02
 08/20  15:00:00,113.678673233,20.225869539,47.136691794,0.0,4.12243109448,41.7362269337,46.8449393508,41.8720553211,4.9528840297,0.02
 08/20  16:00:00,114.044178014,25.5297554834,58.9416487673,0.0,4.12243109448,24.8785346261,62.4166276881,57.4437436584,4.9528840297,0.02
 08/20  17:00:00,78.2505771372,18.8411989631,40.9246902048,0.0,2.06121554724,15.9888894789,57.7425054804,54.7507750626,2.97173041782,0.02
 08/20  18:00:00,95.4627771657,24.2350552927,52.6286797216,0.0,2.06121554724,15.9888894789,83.2334858505,80.2417554327,2.97173041782,0.02
 08/20  19:00:00,72.7288323217,16.5315801339,35.4320101455,0.0,2.06121554724,15.9888894789,61.4616897613,58.4699593435,2.97173041782,0.02
 08/20  20:00:00,99.0823740706,22.4905031755,43.9206996405,0.0,2.06121554724,15.9888894789,90.7811979787,87.7894675609,2.97173041782,0.02
 08/20  21:00:00,75.842048501,14.2870662296,29.0896486265,0.0,2.06121554724,15.9888894789,57.1421988884,54.1504684706,2.97173041782,0.02
 08/20  22:00:00,93.4518316822,21.2583455757,39.5337503085,0.0,2.06121554724,15.9888894789,95.5403942264,92.5486638086,2.97173041782,0.02
 08/20  23:00:00,75.3922081117,14.45457427,28.4608648014,0.0,2.06121554724,15.9888894789,58.9470125344,55.9552821166,2.97173041782,0.02
 08/20  24:00:00,91.2491136548,20.5660102878,38.0348030088,0.0,2.06121554724,15.9888894789,91.1358800299,88.1441496121,2.97173041782,0.02
 08/21  01:00:00,80.2171349125,14.9044261965,30.7747240996,0.0,4.12243109448,15.9888894789,61.2872081708,58.2954777529,2.97173041782,0.02
 08/21  02:00:00,98.2735190491,21.7081975023,41.8443701834,0.0,4.12243109448,15.9888894789,94.3358419574,91.3441115396,2.97173041782,0.02
 08/21  03:00:00,75.4302360144,14.0047223434,26.8875290501,0.0,4.12243109448,15.9888894789,60.2757308062,57.2840003884,2.97173041782,0.02
 08/21  04:00:00,141.77170579,29.8664597857,59.8154157322,0.0,12.3672932834,24.9413748627,111.661769216,106.688885187,4.9528840297,0.02
 08/21  05:00:00,151.519415775,29.8803434287,63.2564701481,6.29277191548,12.3672932834,24.9413748627,179.572643029,174.599758999,4.9528840297,0.02
 08/21  06:00:00,218.578689073,30.874869433,74.951891636,2.51661670405,24.7345865669,70.7195625826,135.935787818,126.010019759,9.90576805939,0.02
 08/21  07:00:00,242.986252774,31.0710226688,78.6738560403,0.70983500192,37.1018798503,92.3937384068,105.260741976,95.3349739165,9.90576805939,0.02
 08/21  08:00:00,255.717990779,31.239103675,82.1360777119,0.117685935761,37.1018798503,104.434947198,86.642707747,76.7169396876,9.90576805939,0.02
 08/21  09:00:00,272.300883804,31.593846504,86.4303887739,0.00998357784844,37.1018798503,116.476155989,81.5101209314,62.9908894297,9.90576805939,8.61346344231
 08/21  10:00:00,276.679268286,32.0904817437,90.321779582,0.0,37.1018798503,116.476155989,64.0736530266,54.1478849672,9.90576805939,0.02
 08/21  11:00:00,279.506528566,32.5281032857,92.7112656798,0.0,37.1018798503,116.476155989,57.8286749717,47.9029069123,9.90576805939,0.02
 08/21  12:00:00,270.067831297,32.8553525314,94.9868910556,0.0,37.1018798503,104.434947198,53.3314696782,43.4057016188,9.90576805939,0.02
 08/21  13:00:00,285.898766445,33.2320627885,98.3994508523,0.0,37.1018798503,116.476155989,45.1077228308,35.1819547715,9.90576805939,0.02
 08/21  14:00:00,285.722532729,33.6900266039,97.7654472076,0.0,37.1018798503,116.476155989,54.2263516765,35.7049988054,9.90576805939,8.61558481165
 08/21  15:00:00,288.029048354,34.159222564,99.6029729923,0.0,37.1018798503,116.476155989,44.2816598692,34.3558918098,9.90576805939,0.02
 08/21  16:00:00,288.517449513,34.4689376084,99.78203123,0.0,37.1018798503,116.476155989,36.1109145294,26.18514647,9.90576805939,0.02
 08/21  17:00:00,282.878381949,34.4016882414,94.211006522,0.0,37.1018798503,116.476155989,43.1671108375,33.2413427781,9.90576805939,0.02
 08/21  18:00:00,172.977832559,30.0258448949,69.9517539319,0.0,24.7345865669,47.5788473902,50.1390958768,45.1662118471,4.9528840297,0.02
 08/21  19:00:00,172.108463159,29.8457241272,66.9133354435,0.0,24.7345865669,47.5788473902,61.8139408488,56.8410568191,4.9528840297,0.02
 08/21  20:00:00,163.016882412,30.1820677795,66.9965127097,0.0,12.3672932834,38.6892022431,82.1594734165,79.1677429987,2.97173041782,0.02
 08/21  21:00:00,113.012892393,18.4012174328,40.6705249865,0.0,12.3672932834,27.0668015668,57.9075457388,54.915815321,2.97173041782,0.02
 08/21  22:00:00,107.460925541,23.6502477882,49.055418896,0.0,4.12243109448,15.9888894789,91.0597352661,79.4863816047,2.97173041782,8.60162324357
 08/21  23:00:00,87.8457385927,17.1515024348,36.0990732948,0.0,4.12243109448,15.9888894789,59.7632232703,56.7714928525,2.97173041782,0.02
 08/21  24:00:00,104.868521961,23.3353514397,46.7779118486,0.0,4.12243109448,15.9888894789,93.2510973739,90.2593669561,2.97173041782,0.02
 08/22  01:00:00,86.8741601945,17.1515024348,35.127495035,0.0,4.12243109448,15.9888894789,67.5317082687,64.5399778509,2.97173041782,0.02
 08/22  02:00:00,95.0576845251,21.5008289372,38.8244678802,0.0,4.12243109448,15.9888894789,92.2506830112,89.2589525933,2.97173041782,0.02
 08/22  03:00:00,82.4288612202,16.0367430147,31.8198264703,0.0,4.12243109448,15.9888894789,63.9226941571,60.9309637393,2.97173041782,0.02
 08/22  04:00:00,138.532704195,29.7764894004,56.6663837424,0.0,12.3672932834,24.9413748627,103.755048919,98.7821648891,4.9528840297,0.02
 08/22  05:00:00,146.320127167,29.9643600212,60.3875198228,3.87841632615,12.3672932834,24.9413748627,172.010888516,167.038004487,4.9528840297,0.02
 08/22  06:00:00,215.28911853,31.088006446,72.2735734303,1.69222670254,24.7345865669,70.7195625826,137.668677419,127.74290936,9.90576805939,0.02
 08/22  07:00:00,240.203931025,31.361171998,75.6903596743,0.620856448714,37.1018798503,92.3937384068,113.353474683,103.427706623,9.90576805939,0.02
 08/22  08:00:00,253.403081065,31.5526758092,79.580478794,0.0448310220295,37.1018798503,104.434947198,95.8122894287,85.8865213693,9.90576805939,0.02
 08/22  09:00:00,276.713333309,32.1153040084,90.3314083957,0.0,37.1018798503,116.476155989,67.0357376868,57.1099696275,9.90576805939,0.02
 08/22  10:00:00,277.561791739,32.617341417,90.6773391279,0.0,37.1018798503,116.476155989,60.5177656426,50.5919975832,9.90576805939,0.02
 08/22  11:00:00,275.778362523,32.9825956293,88.5285747302,0.0,37.1018798503,116.476155989,79.0864602889,60.5648284139,9.90576805939,8.61586381563
 08/22  12:00:00,265.844350174,33.3624710167,90.2563377818,0.0,37.1018798503,104.434947198,68.9904902885,59.0647222291,9.90576805939,0.02
 08/22  13:00:00,281.590214204,33.4648026129,93.8582170649,0.0,37.1018798503,116.476155989,55.5881292808,45.6623612214,9.90576805939,0.02
 08/22  14:00:00,289.783050874,33.7866177803,101.729339371,0.0,37.1018798503,116.476155989,37.0977311564,27.171963097,9.90576805939,0.02
 08/22  15:00:00,292.374546353,34.2087149881,103.898882441,0.0,37.1018798503,116.476155989,37.9463960975,19.4257516862,9.90576805939,8.61487635198
 08/22  16:00:00,291.581109336,34.424202864,102.890455301,0.0,37.1018798503,116.476155989,30.1807583148,20.2549902554,9.90576805939,0.02
 08/22  17:00:00,290.014598425,34.4735757935,101.27536299,0.0,37.1018798503,116.476155989,29.6891366442,19.7633685848,9.90576805939,0.02
 08/22  18:00:00,176.480655958,29.9359265684,73.5445081619,0.0,24.7345865669,47.5788473902,42.2370104145,37.2641263848,4.9528840297,0.02
 08/22  19:00:00,177.535783913,29.8451600228,69.9920662964,0.0,24.7345865669,47.5788473902,60.7405479251,55.7676638954,4.9528840297,0.02
 08/22  20:00:00,165.183447448,30.1816216347,69.1635366868,0.0,12.3672932834,38.6892022431,80.9166288826,77.9248984648,2.97173041782,0.02
 08/22  21:00:00,119.93957436,20.2708547317,45.6818351325,0.0,12.3672932834,27.0668015668,62.4854284795,59.4936980617,2.97173041782,0.02
 08/22  22:00:00,109.017892923,23.7852033662,50.4774314012,0.0,4.12243109448,15.9888894789,78.5760395083,75.5843090905,2.97173041782,0.02
 08/22  23:00:00,90.6644397136,17.9063803136,38.1400262893,0.0,4.12243109448,15.9888894789,63.6220631034,60.6303326856,2.97173041782,0.02
 08/22  24:00:00,104.568619039,22.6254587535,47.2107729406,0.0,4.12243109448,15.9888894789,84.8006104865,81.8088800687,2.97173041782,0.02
 08/23  01:00:00,87.6556169485,17.1515024348,35.9089521663,0.0,4.12243109448,15.9888894789,64.236949353,61.2452189352,2.97173041782,0.02
 08/23  02:00:00,101.773893736,22.8854995132,44.1331359486,0.0,4.12243109448,15.9888894789,94.3290786352,91.3373482174,2.97173041782,0.02
 08/23  03:00:00,81.7208849989,15.8568022441,31.2917912006,0.0,4.12243109448,15.9888894789,58.4901619562,55.4984315384,2.97173041782,0.02
 08/23  04:00:00,138.885254483,29.5740560335,57.2213674877,0.0,12.3672932834,24.9413748627,101.364373399,96.3914893695,4.9528840297,0.02
 08/23  05:00:00,150.068341862,30.468043144,63.9962622509,3.51420547377,12.3672932834,24.9413748627,169.789042159,164.816158129,4.9528840297,0.02
 08/23  06:00:00,212.965237294,31.0601967686,70.2851931042,1.38453539102,24.7345865669,70.7195625826,137.10684824,127.181080181,9.90576805939,0.02
 08/23  07:00:00,238.003678896,31.488736904,73.5903269703,0.393070964649,37.1018798503,92.3937384068,125.152042105,106.641770473,9.90576805939,8.60450357283
 08/23  08:00:00,252.563742159,31.7572699584,78.5573994046,0.0240065573606,37.1018798503,104.434947198,104.228028986,94.3022609263,9.90576805939,0.02
 08/23  09:00:00,269.653728339,32.0797224343,83.3074306341,0.0,37.1018798503,116.476155989,86.157762269,76.2319942096,9.90576805939,0.02
 08/23  10:00:00,272.424131451,32.4467161907,85.7103606028,0.0,37.1018798503,116.476155989,71.8881776006,61.9624095412,9.90576805939,0.02
 08/23  11:00:00,274.211133285,32.7791308718,87.1647493913,0.0,37.1018798503,116.476155989,64.460523248,54.5347551886,9.90576805939,0.02
 08/23  12:00:00,264.503652354,33.1992956097,89.0787392058,0.0,37.1018798503,104.434947198,64.7133666136,46.1933528827,9.90576805939,8.61424567156
 08/23  13:00:00,276.655023439,33.4545514845,88.9333240432,0.0,37.1018798503,116.476155989,60.3300458105,50.4042777511,9.90576805939,0.02
 08/23  14:00:00,279.083956093,33.638021629,91.1788960194,0.0,37.1018798503,116.476155989,59.5395117968,49.6137437375,9.90576805939,0.02
 08/23  15:00:00,279.741106943,33.7437394657,91.7304343559,0.0,37.1018798503,116.476155989,53.4899924236,43.5642243642,9.90576805939,0.02
 08/23  16:00:00,280.552047876,34.0675377365,92.2179551936,0.0,37.1018798503,116.476155989,52.733957582,42.8081895226,9.90576805939,0.02
 08/23  17:00:00,282.21090333,34.1582493815,93.7869708586,0.0,37.1018798503,116.476155989,51.5431383079,33.0284654508,9.90576805939,8.6089047977
 08/23  18:00:00,174.884153447,30.0244239625,71.8595149434,0.0,24.7345865669,47.5788473902,41.2408041949,36.2679201652,4.9528840297,0.02
 08/23  19:00:00,175.881579727,29.844559383,68.3384725042,0.0,24.7345865669,47.5788473902,54.2831321927,49.310248163,4.9528840297,0.02
 08/23  20:00:00,163.532017815,30.0688931526,67.6248467685,0.0,12.3672932834,38.6892022431,77.4352664871,74.4435360693,2.97173041782,0.02
 08/23  21:00:00,113.11554192,18.2887544512,40.8856512514,0.0,12.3672932834,27.0668015668,55.8709148743,52.8791844565,2.97173041782,0.02
 08/23  22:00:00,109.056932183,23.7852033662,50.5164713302,0.0,4.12243109448,15.9888894789,79.0138949166,76.0221644988,2.97173041782,0.02
 08/23  23:00:00,89.6963429784,17.2414728201,37.8597085617,0.0,4.12243109448,15.9888894789,60.9310006901,57.9392702723,2.97173041782,0.02
 08/23  24:00:00,108.401126369,23.6952329809,49.9506358721,0.0,4.12243109448,15.9888894789,89.0677224996,86.0759920817,2.97173041782,0.02
 08/24  01:00:00,82.9309664518,16.2517985818,32.0840061959,0.0,4.12243109448,15.9888894789,65.4597931293,62.4680627115,2.97173041782,0.02
 08/24  02:00:00,102.268858104,22.4005327902,45.1359385578,0.0,4.12243109448,15.9888894789,90.6320391078,87.64030869,2.97173041782,0.02
 08/24  03:00:00,80.3710044608,15.4069503176,30.3917632661,0.0,4.12243109448,15.9888894789,64.6238821665,61.6321517487,2.97173041782,0.02
 08/24  04:00:00,142.099440542,29.956430171,60.0531800881,0.0,12.3672932834,24.9413748627,101.638244941,96.6653609111,4.9528840297,0.02
 08/24  05:00:00,148.518715064,30.1517658138,63.6244422549,2.65267668281,12.3672932834,24.9413748627,169.329936307,164.357052278,4.9528840297,0.02
 08/24  06:00:00,218.115486031,31.1002371685,75.5837564291,1.19618108564,24.7345865669,70.7195625826,133.457268408,123.531500349,9.90576805939,0.02
 08/24  07:00:00,244.936526276,31.6161686267,80.6291620216,0.159653604111,37.1018798503,92.3937384068,103.844632739,93.9188646791,9.90576805939,0.02
 08/24  08:00:00,258.654394849,32.054142566,84.3751057845,0.0,37.1018798503,104.434947198,87.5594098418,77.6336417824,9.90576805939,0.02
 08/24  09:00:00,277.025969769,32.6983137677,90.0610376515,0.0,37.1018798503,116.476155989,80.2223081363,61.7030026776,9.90576805939,8.61353739935
 08/24  10:00:00,282.430450058,33.2879811973,94.8754611062,0.0,37.1018798503,116.476155989,59.374770663,49.4490026036,9.90576805939,0.02
 08/24  11:00:00,284.851947675,33.7275769513,96.857174642,0.0,37.1018798503,116.476155989,55.9716072636,46.0458392042,9.90576805939,0.02
 08/24  12:00:00,274.167162751,33.9854291835,97.9561123213,0.0,37.1018798503,104.434947198,53.4956385155,43.5698704561,9.90576805939,0.02
 08/24  13:00:00,287.659001381,34.3199205306,99.0718139483,0.0,37.1018798503,116.476155989,57.341540981,38.8193744869,9.90576805939,8.61639843477
 08/24  14:00:00,286.314071667,34.6110759501,97.4359907408,0.0,37.1018798503,116.476155989,53.7316437765,43.8058757171,9.90576805939,0.02
 08/24  15:00:00,285.788270947,34.8604233283,96.6609645065,0.0,37.1018798503,116.476155989,57.7573391879,47.8315711285,9.90576805939,0.02
 08/24  16:00:00,286.6943303,35.1075647598,97.3202548496,0.0,37.1018798503,116.476155989,54.2742227689,44.3484547095,9.90576805939,0.02
 08/24  17:00:00,287.163076232,35.1751833471,97.7221856639,0.0,37.1018798503,116.476155989,52.0626073888,42.1368393295,9.90576805939,0.02
 08/24  18:00:00,174.683917764,30.0294718754,71.6542032508,0.0,24.7345865669,47.5788473902,50.7827357996,45.80985177,4.9528840297,0.02
 08/24  19:00:00,174.646133887,29.8471757414,67.1003789111,0.0,24.7345865669,47.5788473902,65.0348852599,60.0620012302,4.9528840297,0.02
 08/24  20:00:00,162.281918972,30.1823769547,66.2612446711,0.0,12.3672932834,38.6892022431,90.3501074922,78.7736392925,2.97173041782,8.60473778187
 08/24  21:00:00,112.62578209,18.4012174328,40.2834259629,0.0,12.3672932834,27.0668015668,57.6509286206,54.6591982028,2.97173041782,0.02
 08/24  22:00:00,106.981028322,23.7252231093,48.5005476801,0.0,4.12243109448,15.9888894789,81.6213204051,78.6295899873,2.97173041782,0.02
 08/24  23:00:00,87.2768484374,17.1515024348,35.5301843901,0.0,4.12243109448,15.9888894789,58.8602525348,55.868522117,2.97173041782,0.02
 08/24  24:00:00,104.235918032,23.3353514397,46.1453090889,0.0,4.12243109448,15.9888894789,92.8490937314,89.8573633136,2.97173041782,0.02
 08/25  01:00:00,82.2980568024,15.9467726294,31.778993382,0.0,4.12243109448,15.9888894789,61.6407383226,58.6490079047,2.97173041782,0.02
 08/25  02:00:00,102.833505886,23.425321825,44.6529265284,0.0,4.12243109448,15.9888894789,92.2140225527,89.2222921348,2.97173041782,0.02
 08/25  03:00:00,75.8734693262,14.9570983911,26.34408015,0.0,4.12243109448,15.9888894789,63.2536649582,60.2619345403,2.97173041782,0.02
 08/25  04:00:00,138.617208175,29.8664597857,56.6609182226,0.0,12.3672932834,24.9413748627,102.438326508,97.4654424779,4.9528840297,0.02
 08/25  05:00:00,144.694646027,30.0524434323,59.916279026,2.63609339616,12.3672932834,24.9413748627,169.776027165,164.803143136,4.9528840297,0.02
 08/25  06:00:00,213.601500359,31.2854278918,70.8592737804,1.22148750148,24.7345865669,70.7195625826,136.566358124,126.640590064,9.90576805939,0.02
 08/25  07:00:00,240.902281229,31.6156027716,76.4781101897,0.277031697342,37.1018798503,92.3937384068,115.803268793,105.877500734,9.90576805939,0.02
 08/25  08:00:00,255.896615369,31.9058782667,81.7656254443,0.0,37.1018798503,104.434947198,101.626105743,91.700337684,9.90576805939,0.02
 08/25  09:00:00,273.535584682,32.2952542964,86.9736774904,0.0,37.1018798503,116.476155989,85.9724059783,76.0466379189,9.90576805939,0.02
 08/25  10:00:00,278.691578494,32.7945668821,91.6299070948,0.0,37.1018798503,116.476155989,82.0152627266,63.4937552532,9.90576805939,8.615739414
 08/25  11:00:00,278.692979452,33.1041199976,91.3217055,0.0,37.1018798503,116.476155989,71.293671976,61.3679039166,9.90576805939,0.02
 08/25  12:00:00,263.527811367,33.3253540226,87.9768834722,0.0,37.1018798503,104.434947198,80.2236070038,70.2978389444,9.90576805939,0.02
 08/25  13:00:00,269.158005266,33.4019695954,81.4887996634,0.0,37.1018798503,116.476155989,91.3559668564,81.430198797,9.90576805939,0.02
 08/25  14:00:00,263.498237046,33.5504903291,75.6806163498,0.0,37.1018798503,116.476155989,100.211507864,81.6900446611,9.90576805939,8.61569514372
 08/25  15:00:00,266.673662002,33.8300249314,78.5767644567,0.0,37.1018798503,116.476155989,89.8865256016,79.9607575422,9.90576805939,0.02
 08/25  16:00:00,268.827835718,34.0271966896,80.5341682622,0.0,37.1018798503,116.476155989,88.3882275545,78.4624594951,9.90576805939,0.02
 08/25  17:00:00,266.056411489,33.9975370284,77.7931946457,0.0,37.1018798503,116.476155989,87.9917322921,78.0659642327,9.90576805939,0.02
 08/25  18:00:00,168.555499199,30.0248137081,65.5304550709,0.0,24.7345865669,47.5788473902,65.5280421498,60.5551581201,4.9528840297,0.02
 08/25  19:00:00,173.095524146,29.844340713,65.5526165265,0.0,24.7345865669,47.5788473902,69.3279281715,64.3550441418,4.9528840297,0.02
 08/25  20:00:00,159.623299819,30.0688931526,63.7161081265,0.0,12.3672932834,38.6892022431,82.5300690981,79.5383386803,2.97173041782,0.02
 08/25  21:00:00,111.300617512,18.2887544512,39.0707149833,0.0,12.3672932834,27.0668015668,57.7306715215,54.7389411037,2.97173041782,0.02
 08/25  22:00:00,106.44023419,23.7852033662,47.89977214,0.0,4.12243109448,15.9888894789,80.2292940475,77.2375636297,2.97173041782,0.02
 08/25  23:00:00,90.5534183829,18.1762914695,37.7590932738,0.0,4.12243109448,15.9888894789,63.9982504426,61.0065200248,2.97173041782,0.02
 08/25  24:00:00,105.645860712,23.6052625956,47.2853393989,0.0,4.12243109448,15.9888894789,89.8146290673,86.8228986495,2.97173041782,0.02
 08/26  01:00:00,81.4996120347,16.2517985818,30.6526505726,0.0,4.12243109448,15.9888894789,65.9555921594,62.9638617416,2.97173041782,0.02
 08/26  02:00:00,100.389121621,22.4005327902,43.2562008759,0.0,4.12243109448,15.9888894789,99.4860674066,87.912713034,2.97173041782,8.60162395473
 08/26  03:00:00,78.6968666998,15.3169799323,28.807594786,0.0,4.12243109448,15.9888894789,64.7243259194,61.7325955016,2.97173041782,0.02
 08/26  04:00:00,117.263957475,28.9442633363,53.3643701962,0.0,4.12243109448,16.0517297156,108.420976936,105.429246518,2.97173041782,0.02
 08/26  05:00:00,112.999938036,28.0445594833,50.0000546846,0.0,4.12243109448,16.0517297156,107.954050216,104.962319798,2.97173041782,0.02
 08/26  06:00:00,157.577666207,30.7436710424,68.3245965105,0.0,4.12243109448,39.6058045677,88.9015306219,85.9098002041,2.97173041782,0.02
 08/26  07:00:00,189.729673097,30.7699094655,73.6851053867,4.51889334067,12.3672932834,65.3531420225,145.648669748,140.675785718,4.9528840297,0.02
 08/26  08:00:00,190.80375734,30.7579085988,76.671648897,2.07700442076,12.3672932834,68.2430321324,134.798777981,129.825893951,4.9528840297,0.02
 08/26  09:00:00,220.652711065,30.8344093081,79.1718704838,0.332488433771,16.4897243779,93.1370602926,117.420652437,109.476037989,7.92461444751,0.02
 08/26  10:00:00,221.067336024,30.8755694369,79.6947915545,0.182957201126,16.4897243779,93.1370602926,107.882281095,99.9376666479,7.92461444751,0.02
 08/26  11:00:00,221.246183432,30.889994855,79.9025022558,0.139662246868,16.4897243779,93.1370602926,105.250127009,97.305512561,7.92461444751,0.02
 08/26  12:00:00,214.339809621,30.9119595961,82.1875567519,0.0778051234653,16.4897243779,83.9857416113,99.5236414563,91.5790270088,7.92461444751,0.02
 08/26  13:00:00,218.164766183,30.9461565409,86.0167514247,0.0393646122901,16.4897243779,83.9857416113,83.2194042611,75.2747898136,7.92461444751,0.02
 08/26  14:00:00,220.49098862,31.0653426614,88.26318461,0.0,16.4897243779,83.9857416113,70.897713641,62.9530991934,7.92461444751,0.02
 08/26  15:00:00,201.155243955,30.7436710424,86.7060050085,0.0,12.3672932834,70.6512738906,31.2355908343,26.2627068046,4.9528840297,0.02
 08/26  16:00:00,200.438017422,30.7436710424,85.9887755624,0.0,12.3672932834,70.6512738906,37.991339843,24.4328138292,4.9528840297,8.60564198409
 08/26  17:00:00,186.108052295,30.7436710424,84.1821717867,0.0,12.3672932834,58.1284167478,32.8388005755,27.8659165458,4.9528840297,0.02
 08/26  18:00:00,137.835620911,29.7315042077,70.109286126,0.0,12.3672932834,24.9413748627,57.0657070907,52.092823061,4.9528840297,0.02
 08/26  19:00:00,137.793902951,30.1813561343,64.9193829433,0.0,12.3672932834,24.9413748627,84.2485857057,79.275701676,4.9528840297,0.02
 08/26  20:00:00,115.841626741,29.3941152629,51.4921883053,0.0,4.12243109448,16.0517297156,98.4878168643,95.4960864465,2.97173041782,0.02
 08/26  21:00:00,79.432753384,15.9467726294,28.913689651,0.0,4.12243109448,15.9888894789,58.5021456221,55.5104152042,2.97173041782,0.02
 08/26  22:00:00,97.8418380222,22.6254587535,40.4839922835,0.0,4.12243109448,15.9888894789,91.1694194907,88.1776890729,2.97173041782,0.02
 08/26  23:00:00,75.7778610863,14.45457427,26.7853020164,0.0,4.12243109448,15.9888894789,58.7865272499,55.7947968321,2.97173041782,0.02
 08/26  24:00:00,92.2450078411,21.0158622143,36.5196295146,0.0,4.12243109448,15.9888894789,92.0787412838,89.087010866,2.97173041782,0.02
 08/27  01:00:00,69.4616943475,14.0222797417,22.9512099078,0.0,2.06121554724,15.9888894789,65.7118925457,62.7201621278,2.97173041782,0.02
 08/27  02:00:00,90.0402765321,21.2583455757,36.122194938,0.0,2.06121554724,15.9888894789,101.037049622,98.0453192039,2.97173041782,0.02
 08/27  03:00:00,72.9119652578,14.45457427,25.9806217169,0.0,2.06121554724,15.9888894789,59.0937304177,56.1019999999,2.97173041782,0.02
 08/27  04:00:00,84.9690669552,19.8648963007,32.4730231884,0.0,2.06121554724,15.9888894789,87.5158177375,84.5240873197,2.97173041782,0.02
 08/27  05:00:00,70.7800361093,13.2860509582,25.0458044255,0.0,2.06121554724,15.9888894789,55.5078853401,52.5161549222,2.97173041782,0.02
 08/27  06:00:00,100.713908776,23.8203181626,44.1766774692,0.0,2.06121554724,15.9888894789,99.2941296364,96.3023992185,2.97173041782,0.02
 08/27  07:00:00,75.5082191744,18.6963729889,35.9551205788,0.0,2.06121554724,15.9888894789,77.8140845979,74.8223541801,2.97173041782,0.02
 08/27  08:00:00,127.52526486,25.1923665385,55.9024321469,0.0,4.12243109448,41.7362269337,89.7996072461,84.8267232164,4.9528840297,0.02
 08/27  09:00:00,113.207489246,20.2708547317,46.6205225381,0.0,4.12243109448,41.7362269337,69.3007854029,64.3279013732,4.9528840297,0.02
 08/27  10:00:00,132.121110526,25.507262887,60.1833814245,0.0,4.12243109448,41.7362269337,84.2549421924,79.2820581627,4.9528840297,0.02
 08/27  11:00:00,115.304635074,20.4957806949,48.4927423575,0.0,4.12243109448,41.7362269337,66.2639423364,61.2910583067,4.9528840297,0.02
 08/27  12:00:00,130.726332722,25.2823369238,59.0135295336,0.0,4.12243109448,41.7362269337,82.4522634934,77.4793794637,4.9528840297,0.02
 08/27  13:00:00,115.205039798,20.4957806949,48.3931470262,0.0,4.12243109448,41.7362269337,66.7449715534,61.7720875238,4.9528840297,0.02
 08/27  14:00:00,125.46186092,24.4950960524,54.5362985433,0.0,4.12243109448,41.7362269337,83.9125149071,78.9396308774,4.9528840297,0.02
 08/27  15:00:00,115.896829019,20.7207066582,48.8600102194,0.0,4.12243109448,41.7362269337,67.6614658109,62.6885817812,4.9528840297,0.02
 08/27  16:00:00,108.648853237,24.7200220156,54.3560571356,0.0,4.12243109448,24.8785346261,84.1737110089,79.2008269792,4.9528840297,0.02
 08/27  17:00:00,78.2168485776,18.7760940382,40.9789370131,0.0,2.06121554724,15.9888894789,63.5295782017,60.5378477838,2.97173041782,0.02
 08/27  18:00:00,87.5785112696,23.4853020818,45.4941665618,0.0,2.06121554724,15.9888894789,88.0976124601,85.1058820423,2.97173041782,0.02
 08/27  19:00:00,71.6074985325,16.1267134,32.3663758779,0.0,2.06121554724,15.9888894789,61.7620402087,58.7703097908,2.97173041782,0.02
 08/27  20:00:00,97.3440067116,22.2030346214,42.4812356437,0.0,2.06121554724,15.9888894789,94.5103141132,91.5185836954,2.97173041782,0.02
 08/27  21:00:00,71.2398181852,14.2022205123,24.5493925059,0.0,2.06121554724,15.9888894789,61.0990402039,58.1073097861,2.97173041782,0.02
 08/27  22:00:00,92.2861588885,21.4657141408,38.1721436673,0.0,2.06121554724,15.9888894789,97.1171321113,85.5437812741,2.97173041782,8.60162041936
 08/27  23:00:00,75.8881771718,15.1469095579,28.2530624964,0.0,2.06121554724,15.9888894789,64.8580071485,61.8662767307,2.97173041782,0.02
 08/27  24:00:00,86.8164964833,20.5660102878,33.6021852302,0.0,2.06121554724,15.9888894789,90.497909509,87.5061790912,2.97173041782,0.02
 08/28  01:00:00,75.1305181334,14.6795002332,25.9130327158,0.0,4.12243109448,15.9888894789,58.3494487204,55.3577183026,2.97173041782,0.02
 08/28  02:00:00,85.4018598208,19.8648963007,30.8446001864,0.0,4.12243109448,15.9888894789,87.6019806702,84.6102502524,2.97173041782,0.02
 08/28  03:00:00,74.7437020989,14.4370168718,25.780135545,0.0,4.12243109448,15.9888894789,57.88455742,54.8928270022,2.97173041782,0.02
 08/28  04:00:00,130.694316461,29.6865190151,48.9179667301,0.0,12.3672932834,24.9413748627,112.405715615,107.432831585,4.9528840297,0.02
 08/28  05:00:00,144.236050723,29.8721215675,52.9670266208,9.30707184547,12.3672932834,24.9413748627,183.394820009,178.421935979,4.9528840297,0.02
 08/28  06:00:00,208.259228295,30.833532865,62.0119537039,5.17843005623,24.7345865669,70.7195625826,148.84699524,138.921227181,9.90576805939,0.02
 08/28  07:00:00,232.714686999,30.9869245802,67.9114392453,1.28478200264,37.1018798503,92.3937384068,127.058242886,117.132474826,9.90576805939,0.02
 08/28  08:00:00,248.287977578,31.1439208557,74.5019185212,0.417031784837,37.1018798503,104.434947198,117.009989436,107.084221377,9.90576805939,0.02
 08/28  09:00:00,265.504495245,31.4928192431,79.555574331,0.189462227644,37.1018798503,116.476155989,105.349939276,95.4241712164,9.90576805939,0.02
 08/28  10:00:00,268.741757408,31.8067366658,82.6143698937,0.0535166550242,37.1018798503,116.476155989,91.8292721259,81.9035040665,9.90576805939,0.02
 08/28  11:00:00,270.539505313,32.0478735671,84.2192802041,0.00514798256431,37.1018798503,116.476155989,90.4003511993,71.8780104498,9.90576805939,8.61657269004
 08/28  12:00:00,261.564524763,32.2823814299,87.0565809765,0.0,37.1018798503,104.434947198,76.7187085976,66.7929405382,9.90576805939,0.02
 08/28  13:00:00,278.623051882,32.6223441311,91.7334876175,0.0,37.1018798503,116.476155989,71.2759532283,61.350185169,9.90576805939,0.02
 08/28  14:00:00,277.825096609,32.9387211727,90.6192565804,0.0,37.1018798503,116.476155989,73.8586005836,63.9328325242,9.90576805939,0.02
 08/28  15:00:00,279.861855472,33.2500724505,92.3448284886,0.0,37.1018798503,116.476155989,81.8569048739,63.3360766808,9.90576805939,8.61506013366
 08/28  16:00:00,277.993129002,33.4345282816,90.2921332524,0.0,37.1018798503,116.476155989,68.8034982114,58.877730152,9.90576805939,0.02
 08/28  17:00:00,271.150316276,33.3642172161,83.5204259904,0.0,37.1018798503,116.476155989,80.7661240817,70.8403560223,9.90576805939,0.02
 08/28  18:00:00,166.793040299,30.0241818243,63.7686311968,0.0,24.7345865669,47.5788473902,66.6004750305,61.6275910008,4.9528840297,0.02
 08/28  19:00:00,166.979685214,29.8439671894,59.4371543187,0.0,24.7345865669,47.5788473902,72.3350718063,67.3621877766,4.9528840297,0.02
 08/28  20:00:00,152.933177319,29.956430171,57.1384518557,0.0,12.3672932834,38.6892022431,86.9669492178,83.9752188,2.97173041782,0.02
 08/28  21:00:00,109.538263664,18.626143396,36.9709740116,0.0,12.3672932834,27.0668015668,60.8545943763,57.8628639585,2.97173041782,0.02
 08/28  22:00:00,95.4690045411,22.1006315059,38.6359853775,0.0,4.12243109448,15.9888894789,82.0988258246,79.1070954068,2.97173041782,0.02
 08/28  23:00:00,76.9895400729,15.4069503176,27.0102979855,0.0,4.12243109448,15.9888894789,60.6483055222,57.6565751044,2.97173041782,0.02
 08/28  24:00:00,99.3982789973,22.8503847167,41.8155065891,0.0,4.12243109448,15.9888894789,87.8468001959,84.8550697781,2.97173041782,0.02
 08/29  01:00:00,74.8350475814,15.1370391617,25.1257165635,0.0,4.12243109448,15.9888894789,63.8159834964,60.8242530785,2.97173041782,0.02
 08/29  02:00:00,95.5026708243,22.4005327902,38.3697502506,0.0,4.12243109448,15.9888894789,89.6065915377,86.6148611199,2.97173041782,0.02
 08/29  03:00:00,78.3060802568,15.8568022441,27.8769861058,0.0,4.12243109448,15.9888894789,66.0788181886,63.0870877708,2.97173041782,0.02
 08/29  04:00:00,131.038431702,29.5065782445,49.4420221419,0.0,12.3672932834,24.9413748627,104.876432113,99.9035480834,4.9528840297,0.02
 08/29  05:00:00,145.969884926,30.4418228751,56.7426467086,6.69558399483,12.3672932834,24.9413748627,172.883226489,167.910342459,4.9528840297,0.02
 08/29  06:00:00,208.295452666,30.9181245351,64.1014311297,3.04058464524,24.7345865669,70.7195625826,148.359286892,129.851896572,9.90576805939,8.60162226033
 08/29  07:00:00,235.619166089,31.2925460885,70.8093263609,0.985747936222,37.1018798503,92.3937384068,119.108685166,109.182917107,9.90576805939,0.02
 08/29  08:00:00,250.908445938,31.4598670954,77.086689847,0.136806272666,37.1018798503,104.434947198,106.108327377,96.1825593174,9.90576805939,0.02
 08/29  09:00:00,268.80932742,31.8155936596,82.6867796679,0.0403554954217,37.1018798503,116.476155989,86.6344802527,76.7087121933,9.90576805939,0.02
 08/29  10:00:00,274.512675321,32.3252962438,87.9123501146,0.00794560591332,37.1018798503,116.476155989,75.3716729671,65.4459049077,9.90576805939,0.02
 08/29  11:00:00,276.498982377,32.7764676615,89.4552305778,0.0,37.1018798503,116.476155989,69.7675665143,59.8417984549,9.90576805939,0.02
 08/29  12:00:00,263.717235044,33.0488839461,88.4427407775,0.0,37.1018798503,104.434947198,78.6851596451,60.1649550466,9.90576805939,8.61443653915
 08/29  13:00:00,274.791270678,33.2831813863,87.2409149509,0.0,37.1018798503,116.476155989,70.3295500064,60.403781947,9.90576805939,0.02
 08/29  14:00:00,274.844842477,33.5632096424,87.0145637906,0.0,37.1018798503,116.476155989,69.6706746013,59.7449065419,9.90576805939,0.02
 08/29  15:00:00,279.947541694,34.0135087753,91.6670698028,0.0,37.1018798503,116.476155989,55.9083127871,45.9825447277,9.90576805939,0.02
 08/29  16:00:00,281.908232428,34.3701124897,93.2715515511,0.0,37.1018798503,116.476155989,53.8233304623,35.3045125601,9.90576805939,8.6130498428
 08/29  17:00:00,277.161910615,34.400021475,88.4962186322,0.0,37.1018798503,116.476155989,60.39694233,50.4711742706,9.90576805939,0.02
 08/29  18:00:00,168.835474076,30.0257460857,65.8095092565,0.0,24.7345865669,47.5788473902,62.6798100349,57.7069260052,4.9528840297,0.02
 08/29  19:00:00,169.094366284,29.8457909619,61.5500215652,0.0,24.7345865669,47.5788473902,70.4919603615,65.5190763318,4.9528840297,0.02
