Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  20:00:00,157.434437677,30.181817605,61.4143354312,0.0,12.3672932834,38.6892022431,84.2978845497,81.3061541319,2.97173041782,0.02
 08/29  21:00:00,110.126225832,18.4012174328,37.7838682378,0.0,12.3672932834,27.0668015668,59.3017937925,56.3100633747,2.97173041782,0.02
 08/29  22:00:00,101.339690882,22.8503847167,43.7569191225,0.0,4.12243109448,15.9888894789,78.9309175794,75.9391871616,2.97173041782,0.02
 08/29  23:00:00,81.7469113009,16.0367430147,31.1378771321,0.0,4.12243109448,15.9888894789,57.0784571421,54.0867267243,2.97173041782,0.02
 08/29  24:00:00,101.661593948,22.7604143314,44.1687925416,0.0,4.12243109448,15.9888894789,92.9762208921,89.9844904743,2.97173041782,0.02
 08/30  01:00:00,75.1672545704,14.9570983911,25.6378649403,0.0,4.12243109448,15.9888894789,64.9430526705,61.9513222527,2.97173041782,0.02
 08/30  02:00:00,99.0210799945,22.6254587535,41.663234076,0.0,4.12243109448,15.9888894789,90.9584674241,87.9667370062,2.97173041782,0.02
 08/30  03:00:00,76.3029526531,15.227009547,26.5036518189,0.0,4.12243109448,15.9888894789,64.1461619319,61.1544315141,2.97173041782,0.02
 08/30  04:00:00,137.526564254,30.0688931526,55.3678404066,0.0,12.3672932834,24.9413748627,103.773012583,98.8001285533,4.9528840297,0.02
 08/30  05:00:00,144.891664354,30.0468064393,58.4809648255,4.27406236494,12.3672932834,24.9413748627,171.249581948,166.276697919,4.9528840297,0.02
 08/30  06:00:00,213.053003705,31.0049006496,69.486015075,2.32677621966,24.7345865669,70.7195625826,138.045815446,128.120047387,9.90576805939,0.02
 08/30  07:00:00,240.583462215,31.4251077032,76.0723800862,0.55442525708,37.1018798503,92.3937384068,112.390571597,102.464803538,9.90576805939,0.02
 08/30  08:00:00,254.094405747,31.6557181493,80.1976638073,0.0158538845345,37.1018798503,104.434947198,100.640273282,82.1223129686,9.90576805939,8.61219225367
 08/30  09:00:00,269.314502494,32.0596075552,82.9882958781,0.0,37.1018798503,116.476155989,78.9927253056,69.0669572462,9.90576805939,0.02
 08/30  10:00:00,271.551002166,32.3905249673,84.8934392461,0.0,37.1018798503,116.476155989,71.2583666016,61.3325985423,9.90576805939,0.02
 08/30  11:00:00,273.074166737,32.5836170746,86.2233171818,0.0,37.1018798503,116.476155989,68.6792321439,58.7534640845,9.90576805939,0.02
 08/30  12:00:00,261.556877051,32.870235964,86.4609873084,0.0,37.1018798503,104.434947198,68.5183579036,58.5925898443,9.90576805939,0.02
 08/30  13:00:00,272.952124028,33.0600346588,85.6248365898,0.0,37.1018798503,116.476155989,78.9397901288,60.417723692,9.90576805939,8.61629837739
 08/30  14:00:00,273.850149189,33.3239091766,86.2592119442,0.0,37.1018798503,116.476155989,69.6607534317,59.7349853723,9.90576805939,0.02
 08/30  15:00:00,275.155945535,33.5964606775,87.2925673831,0.0,37.1018798503,116.476155989,67.7145416279,57.7887735685,9.90576805939,0.02
 08/30  16:00:00,274.633266669,33.7579228111,86.6088027911,0.0,37.1018798503,116.476155989,68.7326101569,58.8068420975,9.90576805939,0.02
 08/30  17:00:00,272.077566263,33.6505986637,84.161240204,0.0,37.1018798503,116.476155989,73.6997411454,63.773973086,9.90576805939,0.02
 08/30  18:00:00,168.486884787,29.9339375747,65.552695717,0.0,24.7345865669,47.5788473902,72.7347030667,59.1770331868,4.9528840297,8.6047858502
 08/30  19:00:00,169.730250051,29.8439671894,62.1877114886,0.0,24.7345865669,47.5788473902,71.3045373488,66.3316533192,4.9528840297,0.02
 08/30  20:00:00,155.606799719,29.8439671894,59.9245459635,0.0,12.3672932834,38.6892022431,84.7458707697,81.7541403519,2.97173041782,0.02
 08/30  21:00:00,111.43460074,18.5361730107,38.9572897757,0.0,12.3672932834,27.0668015668,58.2942109245,55.3024805067,2.97173041782,0.02
 08/30  22:00:00,98.9340332187,22.1006315059,42.1010149726,0.0,4.12243109448,15.9888894789,80.8434310309,77.8517006131,2.97173041782,0.02
 08/30  23:00:00,82.2293548727,15.8568022441,31.8002617898,0.0,4.12243109448,15.9888894789,57.024846168,54.0331157502,2.97173041782,0.02
 08/30  24:00:00,107.058317331,23.7852033662,48.5178563747,0.0,4.12243109448,15.9888894789,91.6729194488,88.6811890309,2.97173041782,0.02
 08/31  01:00:00,77.1826810967,14.9570983911,27.6532918049,0.0,4.12243109448,15.9888894789,63.0406997926,60.0489693748,2.97173041782,0.02
 08/31  02:00:00,103.283017981,22.6704439461,45.880187219,0.0,4.12243109448,15.9888894789,93.3696766217,90.3779462039,2.97173041782,0.02
 08/31  03:00:00,77.313053237,14.9570983911,27.783663919,0.0,4.12243109448,15.9888894789,63.9208702358,60.929139818,2.97173041782,0.02
 08/31  04:00:00,143.039807176,29.9789227673,60.9710540854,0.0,12.3672932834,24.9413748627,103.129271917,98.1563878874,4.9528840297,0.02
 08/31  05:00:00,149.401844319,30.0118937903,64.1663837937,3.13373639126,12.3672932834,24.9413748627,168.08186273,163.1089787,4.9528840297,0.02
 08/31  06:00:00,219.829052445,31.2434664403,76.9243606569,1.42591397738,24.7345865669,70.7195625826,124.328374684,114.402606625,9.90576805939,0.02
 08/31  07:00:00,245.548889304,31.5913856486,81.1866453174,0.239316989443,37.1018798503,92.3937384068,93.6828523064,83.757084247,9.90576805939,0.02
 08/31  08:00:00,258.913456389,31.8868619155,84.8014566707,0.0,37.1018798503,104.434947198,76.0843641725,66.1585961132,9.90576805939,0.02
 08/31  09:00:00,276.545758894,32.4459367329,89.8331354926,0.0,37.1018798503,116.476155989,60.3860102398,50.4602421804,9.90576805939,0.02
 08/31  10:00:00,282.175504165,33.0034705284,94.9049606026,0.0,37.1018798503,116.476155989,55.3398613091,36.8181570581,9.90576805939,8.61593619164
 08/31  11:00:00,287.563375369,33.5467579702,99.7494301939,0.0,37.1018798503,116.476155989,33.9584815831,24.0327135237,9.90576805939,0.02
 08/31  12:00:00,279.822863168,33.9572736292,103.639978623,0.0,37.1018798503,104.434947198,26.742487349,16.8167192897,9.90576805939,0.02
 08/31  13:00:00,296.150868272,34.4137393835,107.469848578,0.0,37.1018798503,116.476155989,22.8182487404,12.8924806811,9.90576805939,0.02
 08/31  14:00:00,297.740662817,35.0223995911,108.451149867,0.0,37.1018798503,116.476155989,29.2682022224,10.7465356742,9.90576805939,8.61589848878
 08/31  15:00:00,295.617791406,35.4411841463,105.909724624,0.0,37.1018798503,116.476155989,24.4583224456,14.5325543862,9.90576805939,0.02
 08/31  16:00:00,292.351269517,35.61390635,102.470859031,0.0,37.1018798503,116.476155989,32.9875190293,23.0617509699,9.90576805939,0.02
 08/31  17:00:00,290.812266704,35.5880330667,100.958530967,0.0,37.1018798503,116.476155989,38.117767947,28.1919998876,9.90576805939,0.02
 08/31  18:00:00,177.280145411,30.1243746869,74.1555301227,0.0,24.7345865669,47.5788473902,46.0993940597,41.12651003,4.9528840297,0.02
 08/31  19:00:00,176.983825076,29.8524608513,69.4327870541,0.0,24.7345865669,47.5788473902,60.95792014,55.9850361103,4.9528840297,0.02
 08/31  20:00:00,166.027062157,30.2962723609,69.8924809093,0.0,12.3672932834,38.6892022431,79.0594185606,76.0676881428,2.97173041782,0.02
 08/31  21:00:00,121.019151201,20.3833177133,46.6489379372,0.0,12.3672932834,27.0668015668,61.8177798166,58.8260493988,2.97173041782,0.02
 08/31  22:00:00,110.307188741,23.8151934946,51.7367359819,0.0,4.12243109448,15.9888894789,79.2785070932,76.2867766753,2.97173041782,0.02
 08/31  23:00:00,93.5245301615,18.3562322401,40.5502637556,0.0,4.12243109448,15.9888894789,69.9153505128,58.3419924694,2.97173041782,8.60162762558
 08/31  24:00:00,105.10687684,22.6254587535,47.7490298017,0.0,4.12243109448,15.9888894789,84.77660675,81.7848763322,2.97173041782,0.02
 09/01  01:00:00,85.0001422241,16.5217097377,33.8832693015,0.0,4.12243109448,15.9888894789,63.054024642,60.0622942241,2.97173041782,0.02
 09/01  02:00:00,102.97199231,22.4005327902,45.8390713561,0.0,4.12243109448,15.9888894789,86.2467440468,83.255013629,2.97173041782,0.02
 09/01  03:00:00,85.8106510448,16.3066541706,34.9317046861,0.0,4.12243109448,15.9888894789,62.4557750581,59.4640446403,2.97173041782,0.02
 09/01  04:00:00,139.592038826,29.3941152629,58.1080920609,0.0,12.3672932834,24.9413748627,100.639258192,95.6663741626,4.9528840297,0.02
 09/01  05:00:00,152.150123103,30.6267022319,66.3418819348,3.0917074925,12.3672932834,24.9413748627,168.571322157,163.598438128,4.9528840297,0.02
 09/01  06:00:00,217.835755518,31.0816498263,75.4283315556,1.09046174026,24.7345865669,70.7195625826,129.293846523,119.368078464,9.90576805939,0.02
 09/01  07:00:00,243.775701477,31.57218161,79.4931148853,0.178854804535,37.1018798503,92.3937384068,100.214947139,90.2891790801,9.90576805939,0.02
 09/01  08:00:00,259.16705152,31.9405466914,85.0013855935,0.0,37.1018798503,104.434947198,77.1780477347,67.2522796754,9.90576805939,0.02
 09/01  09:00:00,278.462764727,32.5627773154,91.6333390979,0.0,37.1018798503,116.476155989,54.345518581,44.4197505216,9.90576805939,0.02
 09/01  10:00:00,282.906866027,33.0955748268,95.5441467557,0.0,37.1018798503,116.476155989,43.8839992968,33.9582312374,9.90576805939,0.02
 09/01  11:00:00,287.102517435,33.6921937304,99.1430915275,0.0,37.1018798503,116.476155989,43.5379516243,25.0155103371,9.90576805939,8.61667322786
 09/01  12:00:00,277.657189157,34.2386579284,101.1929579,0.0,37.1018798503,104.434947198,32.0797419747,22.1539739153,9.90576805939,0.02
 09/01  13:00:00,290.681976094,34.5593902016,101.855353608,0.0,37.1018798503,116.476155989,30.6648936471,20.7391255877,9.90576805939,0.02
 09/01  14:00:00,289.166535102,34.9054043054,99.9940001076,0.0,37.1018798503,116.476155989,33.353305784,23.4275377246,9.90576805939,0.02
 09/01  15:00:00,289.064790487,35.2024726125,99.5953427613,0.0,37.1018798503,116.476155989,47.8905439246,29.3695794604,9.90576805939,8.61519640479
 09/01  16:00:00,288.863533594,35.2661282209,99.3309260196,0.0,37.1018798503,116.476155989,39.6409666081,29.7151985488,9.90576805939,0.02
 09/01  17:00:00,286.624749663,35.1628728028,97.196196922,0.0,37.1018798503,116.476155989,38.5299514098,28.6041833504,9.90576805939,0.02
 09/01  18:00:00,176.20319807,30.0295186443,73.1734491295,0.0,24.7345865669,47.5788473902,41.8617369945,36.8888529648,4.9528840297,0.02
 09/01  19:00:00,178.666568354,29.8472471893,71.1207544257,0.0,24.7345865669,47.5788473902,47.8404608126,42.867576783,4.9528840297,0.02
 09/01  20:00:00,167.999644657,30.1821649383,71.9791813741,0.0,12.3672932834,38.6892022431,58.6315011865,55.6397707687,2.97173041782,0.02
 09/01  21:00:00,122.611966974,20.2708547317,48.3542225957,0.0,12.3672932834,27.0668015668,46.2102017299,43.218471312,2.97173041782,0.02
 09/01  22:00:00,114.390965289,23.9651441368,55.6705624807,0.0,4.12243109448,15.9888894789,59.7919800842,56.8002496664,2.97173041782,0.02
 09/01  23:00:00,97.20662396,18.4462026254,44.1423877073,0.0,4.12243109448,15.9888894789,47.271874736,44.2801443182,2.97173041782,0.02
 09/01  24:00:00,113.42790072,23.8751737515,54.7974682629,0.0,4.12243109448,15.9888894789,64.3055544595,61.3138240417,2.97173041782,0.02
 09/02  01:00:00,93.754417159,17.9513655063,41.1850179355,0.0,4.12243109448,15.9888894789,51.6037023655,48.6119719476,2.97173041782,0.02
 09/02  02:00:00,110.323145398,23.425321825,52.1425647718,0.0,4.12243109448,15.9888894789,66.7501827874,63.7584523695,2.97173041782,0.02
 09/02  03:00:00,91.2486885555,17.5464987724,39.0841560149,0.0,4.12243109448,15.9888894789,53.2852649869,50.293534569,2.97173041782,0.02
 09/02  04:00:00,124.360457236,28.4944114098,60.9107216717,0.0,4.12243109448,16.0517297156,83.7653247208,80.773594303,2.97173041782,0.02
 09/02  05:00:00,128.365608608,29.1691892996,64.2410951229,0.0,4.12243109448,16.0517297156,87.6609748721,84.6692444542,2.97173041782,0.02
 09/02  06:00:00,168.406847289,30.7436710424,79.1537771875,0.0,4.12243109448,39.6058045677,78.6991269589,67.1257747181,2.97173041782,8.60162182291
 09/02  07:00:00,195.525215619,30.7494173083,81.8364374188,2.18359558397,12.3672932834,65.3531420225,108.596343728,103.623459698,4.9528840297,0.02
 09/02  08:00:00,197.371154862,30.746906077,84.9294264801,0.397621768579,12.3672932834,68.2430321324,93.0343206238,88.0614365942,4.9528840297,0.02
 09/02  09:00:00,228.13265662,30.8252995081,86.8415761679,0.151835475198,16.4897243779,93.1370602926,81.9431441283,73.9985296808,7.92461444751,0.02
 09/02  10:00:00,231.007398116,30.9200648306,89.7642680877,0.00904638594833,16.4897243779,93.1370602926,74.751841885,66.8072274374,7.92461444751,0.02
 09/02  11:00:00,234.743864265,31.084911436,93.3449283121,0.0,16.4897243779,93.1370602926,63.6924142155,55.747799768,7.92461444751,0.02
 09/02  12:00:00,228.859870584,31.1772173354,96.5201648618,0.0,16.4897243779,83.9857416113,54.9819191168,47.0373046693,7.92461444751,0.02
 09/02  13:00:00,231.02977312,31.3135397093,98.5537396121,0.0,16.4897243779,83.9857416113,49.5528210637,41.6082066162,7.92461444751,0.02
 09/02  14:00:00,226.501528351,31.3746308892,93.9644359515,0.0,16.4897243779,83.9857416113,53.3717151051,45.4271006576,7.92461444751,0.02
 09/02  15:00:00,199.610990365,30.7436710424,85.1617512734,0.0,12.3672932834,70.6512738906,29.4426173685,24.4697333388,4.9528840297,0.02
 09/02  16:00:00,197.760121528,30.7436710424,83.3108769804,0.0,12.3672932834,70.6512738906,31.410046347,26.4371623173,4.9528840297,0.02
 09/02  17:00:00,188.330131259,30.7436710424,86.4042400828,0.0,12.3672932834,58.1284167478,31.0020527494,26.0291687197,4.9528840297,0.02
 09/02  18:00:00,139.550759041,29.6190412261,71.9368858238,0.0,12.3672932834,24.9413748627,48.6239875835,43.6511035538,4.9528840297,0.02
 09/02  19:00:00,145.920828441,30.1813561343,73.0463070041,0.0,12.3672932834,24.9413748627,69.1460578633,55.591553447,4.9528840297,8.60162038658
 09/02  20:00:00,129.49302973,29.0942139785,65.4434912142,0.0,4.12243109448,16.0517297156,74.4199875278,71.42825711,2.97173041782,0.02
 09/02  21:00:00,93.8623521823,17.4214135907,41.8457753452,0.0,4.12243109448,15.9888894789,50.4950600639,47.503329646,2.97173041782,0.02
 09/02  22:00:00,109.917647771,22.8503847167,52.3348748298,0.0,4.12243109448,15.9888894789,67.6413268491,64.6495964313,2.97173041782,0.02
 09/02  23:00:00,86.9864495339,15.9467726294,36.4673846575,0.0,4.12243109448,15.9888894789,47.7605356625,44.7688052447,2.97173041782,0.02
 09/02  24:00:00,106.772329493,22.4005327902,49.6394086194,0.0,4.12243109448,15.9888894789,71.5627388799,68.5710084621,2.97173041782,0.02
 09/03  01:00:00,84.6103459434,15.9467726294,36.152496689,0.0,2.06121554724,15.9888894789,53.3062527776,50.3145223598,2.97173041782,0.02
 09/03  02:00:00,105.822626918,22.6704439461,50.4810104969,0.0,2.06121554724,15.9888894789,78.2794789722,75.2877485544,2.97173041782,0.02
 09/03  03:00:00,78.0694531307,14.9570983911,30.6012782137,0.0,2.06121554724,15.9888894789,56.5762557097,53.5845252919,2.97173041782,0.02
 09/03  04:00:00,106.64510579,22.8503847167,51.1235486841,0.0,2.06121554724,15.9888894789,82.9882066621,79.9964762442,2.97173041782,0.02
 09/03  05:00:00,76.1376368567,14.4896890664,29.1483067612,0.0,2.06121554724,15.9888894789,57.6872560737,54.6955256559,2.97173041782,0.02
 09/03  06:00:00,111.338451289,24.6300516303,53.9914856474,0.0,2.06121554724,15.9888894789,95.5883294989,92.596599081,2.97173041782,0.02
 09/03  07:00:00,77.662624287,18.6963729889,38.1095248609,0.0,2.06121554724,15.9888894789,70.9716477516,67.9799173338,2.97173041782,0.02
 09/03  08:00:00,131.255900492,24.9899331715,59.8355003504,0.0,4.12243109448,41.7362269337,67.2861025923,62.3132185626,4.9528840297,0.02
 09/03  09:00:00,122.37929424,20.9456326215,55.1175488802,0.0,4.12243109448,41.7362269337,40.9128660557,35.939982026,4.9528840297,0.02
 09/03  10:00:00,134.348603532,25.1723203008,62.7458162859,0.0,4.12243109448,41.7362269337,50.8327779707,45.859893941,4.9528840297,0.02
 09/03  11:00:00,121.531665314,20.947557116,54.2679954758,0.0,4.12243109448,41.7362269337,42.832862851,37.8599788213,4.9528840297,0.02
 09/03  12:00:00,136.882215182,25.1720345051,65.2797137403,0.0,4.12243109448,41.7362269337,46.2930400252,41.3201559955,4.9528840297,0.02
 09/03  13:00:00,124.065064713,20.9462545971,56.8026973942,0.0,4.12243109448,41.7362269337,35.5152857882,30.5424017585,4.9528840297,0.02
 09/03  14:00:00,136.637956165,25.1746787678,65.0328104543,0.0,4.12243109448,41.7362269337,47.7880659884,42.8151819587,4.9528840297,0.02
 09/03  15:00:00,123.307784225,20.9492640044,56.042407485,0.0,4.12243109448,41.7362269337,33.4185777239,28.4456936942,4.9528840297,0.02
 09/03  16:00:00,117.753650955,25.1773556442,63.0035206544,0.0,4.12243109448,24.8785346261,44.008913074,39.0360290443,4.9528840297,0.02
 09/03  17:00:00,92.226648651,20.9456326215,52.7734562692,0.0,2.06121554724,15.9888894789,44.9465113985,41.9547809807,2.97173041782,0.02
 09/03  18:00:00,97.6487756765,24.0101293294,55.0396031953,0.0,2.06121554724,15.9888894789,64.9237928256,61.9320624078,2.97173041782,0.02
 09/03  19:00:00,87.3251951196,18.626143396,43.1897336106,0.0,2.06121554724,15.9888894789,56.1642486631,53.1725182453,2.97173041782,0.02
 09/03  20:00:00,107.689537013,23.210266258,51.808098402,0.0,2.06121554724,15.9888894789,77.7756563005,74.7839258827,2.97173041782,0.02
 09/03  21:00:00,88.1155819308,17.2414728201,38.3401617907,0.0,2.06121554724,15.9888894789,59.826671766,56.8349413482,2.97173041782,0.02
 09/03  22:00:00,103.598073898,22.5804735608,48.3464279283,0.0,2.06121554724,15.9888894789,79.73497017,76.7432397522,2.97173041782,0.02
 09/03  23:00:00,81.1506765391,15.5868910882,33.0527089135,0.0,2.06121554724,15.9888894789,58.8653689879,55.8736385701,2.97173041782,0.02
 09/03  24:00:00,99.8569412566,21.9506808637,45.2350879184,0.0,2.06121554724,15.9888894789,85.1365602456,82.1448298278,2.97173041782,0.02
 09/04  01:00:00,86.9764069291,17.0077681577,37.4404089809,0.0,2.06121554724,15.9888894789,70.5085046483,58.9351473042,2.97173041782,8.60162692632
 09/04  02:00:00,96.957295272,21.5008289372,42.7852938095,0.0,2.06121554724,15.9888894789,89.212519315,86.2207888972,2.97173041782,0.02
 09/04  03:00:00,78.9176210842,14.8320132094,31.5974021679,0.0,2.06121554724,15.9888894789,60.8023775358,57.810647118,2.97173041782,0.02
 09/04  04:00:00,96.7280621354,21.0158622143,43.0638983754,0.0,2.06121554724,15.9888894789,87.0627769959,84.0710465781,2.97173041782,0.02
 09/04  05:00:00,75.1399502817,14.4896890664,28.1506202088,0.0,2.06121554724,15.9888894789,63.4011575545,60.4094271367,2.97173041782,0.02
 09/04  06:00:00,102.132495478,23.3704662361,46.0451152751,0.0,2.06121554724,15.9888894789,104.033469186,101.041738768,2.97173041782,0.02
 09/04  07:00:00,86.3586631028,20.0459287684,45.4560079619,0.0,2.06121554724,15.9888894789,74.3261328154,71.3344023976,2.97173041782,0.02
 09/04  08:00:00,127.213304521,24.5850664377,56.1977711975,0.0,4.12243109448,41.7362269337,75.8084244153,70.8355403856,4.9528840297,0.02
 09/04  09:00:00,119.163921935,20.7207066582,52.1271026416,0.0,4.12243109448,41.7362269337,53.2058030319,48.2329190022,4.9528840297,0.02
 09/04  10:00:00,131.427829748,24.7200220156,60.2773409084,0.0,4.12243109448,41.7362269337,57.4995866145,52.5267025848,4.9528840297,0.02
 09/04  11:00:00,120.348219738,20.7207066582,53.3114004953,0.0,4.12243109448,41.7362269337,45.0501684595,40.0772844298,4.9528840297,0.02
 09/04  12:00:00,131.154905073,24.9449479789,59.7794903111,0.0,4.12243109448,41.7362269337,60.1525267755,55.1796427458,4.9528840297,0.02
 09/04  13:00:00,120.251399222,20.9456326215,52.989654048,0.0,4.12243109448,41.7362269337,50.6113325909,45.6384485612,4.9528840297,0.02
 09/04  14:00:00,134.00227496,25.1718146508,62.3999935497,0.0,4.12243109448,41.7362269337,59.721752998,54.7488689683,4.9528840297,0.02
 09/04  15:00:00,119.677846998,20.9465842644,52.4151501961,0.0,4.12243109448,41.7362269337,50.7606491986,45.7877651689,4.9528840297,0.02
 09/04  16:00:00,115.053381479,25.171021439,60.3095855958,0.0,4.12243109448,24.8785346261,69.239926302,64.2670422723,4.9528840297,0.02
 09/04  17:00:00,89.9936647456,20.9456326215,50.5382529955,0.00221959285096,2.06121554724,15.9888894789,61.3989847504,58.4072543326,2.97173041782,0.02
 09/04  18:00:00,91.7629894072,23.4478144213,49.7138145443,0.00231752683399,2.06121554724,15.9888894789,84.3187656297,81.3270352119,2.97173041782,0.02
 09/04  19:00:00,82.0111841474,17.6013543613,38.901179212,0.0222035533355,2.06121554724,15.9888894789,63.8050744593,60.8133440415,2.97173041782,0.02
 09/04  20:00:00,106.056764496,23.7852033662,49.5394778491,0.0380403448511,2.06121554724,15.9888894789,95.7991295532,92.8073991354,2.97173041782,0.02
 09/04  21:00:00,81.1295715072,15.9467726294,32.6370005457,0.0347221268891,2.06121554724,15.9888894789,61.6925469854,58.7008165676,2.97173041782,0.02
 09/04  22:00:00,100.116689461,22.4005327902,45.0190618844,0.0259226597936,2.06121554724,15.9888894789,92.4738169053,89.4820864875,2.97173041782,0.02
 09/04  23:00:00,77.7353887463,14.6795002332,30.5514839542,0.0276345789149,2.06121554724,15.9888894789,57.778518136,54.7867877181,2.97173041782,0.02
 09/04  24:00:00,95.2200641542,21.5008289372,41.0480630448,0.0,2.06121554724,15.9888894789,94.748131626,91.7564012082,2.97173041782,0.02
 09/05  01:00:00,82.7935709965,15.6593040753,32.5603039143,0.0131065332116,4.12243109448,15.9888894789,64.5806707296,61.5889403118,2.97173041782,0.02
 09/05  02:00:00,95.3584382409,21.0334196125,39.6040662222,0.0,4.12243109448,15.9888894789,96.1245204669,93.1327900491,2.97173041782,0.02
 09/05  03:00:00,83.1034844859,15.7492744606,32.7819161352,0.0114373555865,4.12243109448,15.9888894789,65.2091607786,62.2174303608,2.97173041782,0.02
 09/05  04:00:00,138.954333459,29.2591596849,57.6053424046,0.0,12.3672932834,24.9413748627,110.838071714,105.865187684,4.9528840297,0.02
 09/05  05:00:00,153.21954052,30.3318422728,63.9396231177,6.85824372424,12.3672932834,24.9413748627,182.142066295,177.169182265,4.9528840297,0.02
 09/05  06:00:00,213.204129774,30.7958363373,69.7364419141,2.43653907481,24.7345865669,70.7195625826,147.827568663,137.901800603,9.90576805939,0.02
 09/05  07:00:00,236.477707872,30.940362429,72.1380130052,0.867772831303,37.1018798503,92.3937384068,135.689972485,117.179609483,9.90576805939,8.60459494291
 09/05  08:00:00,250.199385643,31.0687230883,76.5410069427,0.364547774141,37.1018798503,104.434947198,110.606939052,100.681170993,9.90576805939,0.02
 09/05  09:00:00,267.277004252,31.3116853035,81.6754962337,0.0232111487143,37.1018798503,116.476155989,92.24418872,82.3184206606,9.90576805939,0.02
 09/05  10:00:00,268.259243919,31.6398502345,82.3522959688,0.0,37.1018798503,116.476155989,86.6607707994,76.73500274,9.90576805939,0.02
 09/05  11:00:00,268.541091965,31.9732795638,82.3005128263,0.0,37.1018798503,116.476155989,83.4951434116,73.5693753522,9.90576805939,0.02
 09/05  12:00:00,258.883593196,32.3199540536,84.3379727037,0.0,37.1018798503,104.434947198,85.9929496204,67.4742775634,9.90576805939,8.61290399769
 09/05  13:00:00,274.801591773,32.7547103106,87.7796835879,0.0,37.1018798503,116.476155989,66.5085622319,56.5827941725,9.90576805939,0.02
 09/05  14:00:00,279.501642294,33.0540785258,92.1804773579,0.0,37.1018798503,116.476155989,51.3181899652,41.3924219058,9.90576805939,0.02
 09/05  15:00:00,281.202887411,33.3890327708,93.5468747669,0.0,37.1018798503,116.476155989,42.8113617242,32.8855936648,9.90576805939,0.02
 09/05  16:00:00,279.416542677,33.4856012099,91.6643464958,0.0,37.1018798503,116.476155989,60.2361414995,41.7171084568,9.90576805939,8.61326498325
 09/05  17:00:00,276.287580693,33.4229169494,88.598964045,0.0,37.1018798503,116.476155989,61.357234423,51.4314663636,9.90576805939,0.02
 09/05  18:00:00,171.122503919,29.9345023737,68.187776385,0.0,24.7345865669,47.5788473902,59.7742901217,54.801406092,4.9528840297,0.02
 09/05  19:00:00,175.651462892,29.844441526,65.7592955477,0.0,24.7345865669,47.5788473902,71.990794412,67.0179103823,4.9528840297,0.02
 09/05  20:00:00,160.676197701,30.0688931526,64.7690149638,0.0,12.3672932834,38.6892022431,86.0552660652,83.0635356473,2.97173041782,0.02
 09/05  21:00:00,111.945938577,18.2887544512,39.7160413091,0.0,12.3672932834,27.0668015668,58.3597758682,55.3680454504,2.97173041782,0.02
 09/05  22:00:00,104.364168351,22.7379217351,46.8938593095,0.0,4.12243109448,15.9888894789,78.4609123759,75.4691819581,2.97173041782,0.02
 09/05  23:00:00,84.7802909462,16.1267134,34.0812861289,0.0,4.12243109448,15.9888894789,57.7432769647,54.7515465469,2.97173041782,0.02
 09/05  24:00:00,106.437347298,23.6052625956,48.0768265218,0.0,4.12243109448,15.9888894789,91.7546055849,88.762875167,2.97173041782,0.02
 09/06  01:00:00,77.389345056,14.9570983911,27.8599551576,0.0,4.12243109448,15.9888894789,63.1045777522,60.1128473343,2.97173041782,0.02
 09/06  02:00:00,102.665831345,22.5804735608,45.352970351,0.0,4.12243109448,15.9888894789,93.6201909971,90.6284605793,2.97173041782,0.02
 09/06  03:00:00,77.0206355443,14.9570983911,27.4912455981,0.0,4.12243109448,15.9888894789,64.3416184491,61.3498880313,2.97173041782,0.02
 09/06  04:00:00,141.384146734,29.8664597857,59.427855986,0.0,12.3672932834,24.9413748627,104.181731482,99.2088474521,4.9528840297,0.02
 09/06  05:00:00,145.932746609,29.9457777556,59.8132937035,4.08384415808,12.3672932834,24.9413748627,172.195263636,167.222379606,4.9528840297,0.02
 09/06  06:00:00,209.619801967,31.0452110999,66.4014911997,1.93778763949,24.7345865669,70.7195625826,139.010098687,129.084330627,9.90576805939,0.02
 09/06  07:00:00,234.396116182,31.2963829539,69.8361438281,0.732035695054,37.1018798503,92.3937384068,118.577803201,108.652035142,9.90576805939,0.02
 09/06  08:00:00,252.249817072,31.4763392505,78.4440624594,0.104228281241,37.1018798503,104.434947198,102.834207927,92.9084398672,9.90576805939,0.02
 09/06  09:00:00,272.645089707,31.9310526668,86.4412265559,0.00616991771292,37.1018798503,116.476155989,87.5854020794,69.0657145212,9.90576805939,8.61391949886
 09/06  10:00:00,272.737446856,32.4086370197,86.0617485691,0.0,37.1018798503,116.476155989,70.9408527522,61.0150846928,9.90576805939,0.02
 09/06  11:00:00,273.133040947,32.8075851759,86.0581993937,0.0,37.1018798503,116.476155989,68.1282876891,58.2025196297,9.90576805939,0.02
 09/06  12:00:00,265.300614628,33.1595648127,89.9153748036,0.0,37.1018798503,104.434947198,63.5365166151,53.6107485557,9.90576805939,0.02
 09/06  13:00:00,280.459234653,33.6660955156,92.5258482882,0.0,37.1018798503,116.476155989,66.4819161472,47.9592350016,9.90576805939,8.61691308618
 09/06  14:00:00,281.452010427,33.9880796122,93.1968763045,0.0,37.1018798503,116.476155989,56.3250778402,46.3993097808,9.90576805939,0.02
 09/06  15:00:00,282.939087688,34.3955990964,94.2765468332,0.0,37.1018798503,116.476155989,52.8797944126,42.9540263533,9.90576805939,0.02
 09/06  16:00:00,286.010610401,34.5600694777,97.1839787011,0.0,37.1018798503,116.476155989,44.6619466582,34.7361785988,9.90576805939,0.02
 09/06  17:00:00,282.266399169,34.3871246258,93.6135331149,0.0,37.1018798503,116.476155989,51.6459426791,41.7201746197,9.90576805939,0.02
 09/06  18:00:00,172.783607063,29.9348127747,69.8485365002,0.0,24.7345865669,47.5788473902,68.4361843421,54.8784591155,4.9528840297,8.60484119691
 09/06  19:00:00,176.843320829,29.844791689,66.9507841317,0.0,24.7345865669,47.5788473902,70.2080795167,65.235195487,4.9528840297,0.02
 09/06  20:00:00,162.155973813,30.0688931526,66.2487876058,0.0,12.3672932834,38.6892022431,83.0874298869,80.0956994691,2.97173041782,0.02
 09/06  21:00:00,115.950401451,19.2235731006,42.7628160103,0.0,12.3672932834,27.0668015668,59.5651732972,56.5734428793,2.97173041782,0.02
 09/06  22:00:00,109.088713118,23.7852033662,50.5482518146,0.0,4.12243109448,15.9888894789,79.7691790803,76.7774486625,2.97173041782,0.02
 09/06  23:00:00,90.4331853068,17.8164099283,37.9987424997,0.0,4.12243109448,15.9888894789,63.9173832435,60.9256528257,2.97173041782,0.02
 09/06  24:00:00,107.975460946,23.5602774029,49.6599255987,0.0,4.12243109448,15.9888894789,87.2666984035,84.2749679857,2.97173041782,0.02
 09/07  01:00:00,87.3609622243,16.9715616642,35.7942384572,0.0,4.12243109448,15.9888894789,60.6822475971,57.6905171793,2.97173041782,0.02
 09/07  02:00:00,105.951220177,23.3353514397,47.8606107198,0.0,4.12243109448,15.9888894789,91.3705534305,88.3788230127,2.97173041782,0.02
 09/07  03:00:00,80.8045226332,15.4069503176,30.8252810296,0.0,4.12243109448,15.9888894789,60.7244263245,57.7326959067,2.97173041782,0.02
 09/07  04:00:00,143.269289675,29.6640264188,61.5154325738,0.0,12.3672932834,24.9413748627,101.156473065,96.1835890351,4.9528840297,0.02
 09/07  05:00:00,151.266549098,30.4927942416,65.7587201987,2.92520395432,12.3672932834,24.9413748627,169.682964272,164.710080242,4.9528840297,0.02
 09/07  06:00:00,214.610118072,31.0898100426,72.168982641,1.1160136592,24.7345865669,70.7195625826,136.59715403,126.67138597,9.90576805939,0.02
 09/07  07:00:00,240.276365424,31.5312607537,76.0139327825,0.199624395344,37.1018798503,92.3937384068,115.821883489,105.896115429,9.90576805939,0.02
 09/07  08:00:00,253.834344155,31.879412969,79.7295805584,0.000191611631411,37.1018798503,104.434947198,104.729197188,94.8034291282,9.90576805939,0.02
 09/07  09:00:00,270.1225503,32.3493606405,83.5064783779,0.0,37.1018798503,116.476155989,93.3141657853,83.3883977259,9.90576805939,0.02
 09/07  10:00:00,276.165060799,32.9020239554,88.9959404867,0.0,37.1018798503,116.476155989,89.0101718888,70.4886258411,9.90576805939,8.61577798836
 09/07  11:00:00,282.908173988,33.4391701008,95.2017852667,0.0,37.1018798503,116.476155989,65.7930031145,55.8672350551,9.90576805939,0.02
 09/07  12:00:00,274.902779566,33.8749214981,98.8022188488,0.0,37.1018798503,104.434947198,57.9123433898,47.9865753304,9.90576805939,0.02
 09/07  13:00:00,288.375176834,34.2378264955,99.8700363955,0.0,37.1018798503,116.476155989,52.9089516095,42.9831835501,9.90576805939,0.02
 09/07  14:00:00,283.960230895,34.526376588,95.1667258461,0.0,37.1018798503,116.476155989,69.0252516178,50.5033234357,9.90576805939,8.61616012263
 09/07  15:00:00,281.52697974,34.7811286276,92.4789395734,0.0,37.1018798503,116.476155989,69.8446635979,59.9188955385,9.90576805939,0.02
 09/07  16:00:00,281.363815081,34.8690225541,92.2282611581,0.0,37.1018798503,116.476155989,66.6838341342,56.7580660748,9.90576805939,0.02
 09/07  17:00:00,278.802783937,34.7252923358,89.8117708006,0.0,37.1018798503,116.476155989,70.8541227907,60.9283547313,9.90576805939,0.02
 09/07  18:00:00,171.461803654,30.0280083483,68.4335466511,0.0,24.7345865669,47.5788473902,63.4440480806,58.4711640509,4.9528840297,0.02
 09/07  19:00:00,174.31317016,29.8452627857,64.4201554226,0.0,24.7345865669,47.5788473902,69.1371515094,64.1642674798,4.9528840297,0.02
 09/07  20:00:00,159.607436826,30.0688931526,63.7002266115,0.0,12.3672932834,38.6892022431,82.5697424314,79.5780120136,2.97173041782,0.02
 09/07  21:00:00,111.866483722,18.2887544512,39.6365708525,0.0,12.3672932834,27.0668015668,66.240169872,54.665107101,2.97173041782,8.60333235326
 09/07  22:00:00,107.299731403,23.7852033662,48.7592684281,0.0,4.12243109448,15.9888894789,80.2458843621,77.2541539443,2.97173041782,0.02
 09/07  23:00:00,90.9170857644,18.0863210842,38.2127302314,0.0,4.12243109448,15.9888894789,65.3869576411,62.3952272233,2.97173041782,0.02
 09/07  24:00:00,106.892978826,23.6052625956,48.5324568122,0.0,4.12243109448,15.9888894789,89.9089353821,86.9172049643,2.97173041782,0.02
 09/08  01:00:00,81.5896334768,16.0718578111,30.922612178,0.0,4.12243109448,15.9888894789,65.9234051586,62.9316747408,2.97173041782,0.02
 09/08  02:00:00,101.646274289,22.4005327902,44.5133530251,0.0,4.12243109448,15.9888894789,87.3491490151,84.3574185973,2.97173041782,0.02
 09/08  03:00:00,82.4055457434,15.7668318588,32.0664213804,0.0,4.12243109448,15.9888894789,64.5454383197,61.5537079018,2.97173041782,0.02
 09/08  04:00:00,140.17075894,29.5065782445,58.5743488713,0.0,12.3672932834,24.9413748627,101.137238386,96.1643543563,4.9528840297,0.02
 09/08  05:00:00,150.016767721,30.6243756421,64.1345784261,3.16798188051,12.3672932834,24.9413748627,169.316524691,164.343640662,4.9528840297,0.02
 09/08  06:00:00,212.647985438,31.0865362244,70.1300035857,1.19613289816,24.7345865669,70.7195625826,136.620691234,126.694923175,9.90576805939,0.02
 09/08  07:00:00,237.558136895,31.5511344589,73.2676995915,0.207746336347,37.1018798503,92.3937384068,115.75666696,105.830898901,9.90576805939,0.02
 09/08  08:00:00,250.122609861,31.8812469511,76.0162180754,0.0,37.1018798503,104.434947198,106.774459094,96.848691035,9.90576805939,0.02
 09/08  09:00:00,270.994264957,32.4642626235,84.2633228364,0.0,37.1018798503,116.476155989,91.9548045693,82.0290365099,9.90576805939,0.02
 09/08  10:00:00,278.791540779,32.9805794697,91.5437789717,0.0,37.1018798503,116.476155989,77.6297029276,59.598647281,9.90576805939,8.12528758723
 09/08  11:00:00,278.853254226,33.1186005749,91.4674217568,0.0,37.1018798503,116.476155989,65.8848214639,55.4684950596,9.90576805939,0.510558344863
 09/08  12:00:00,267.653059548,33.3821690814,92.045283467,0.0,37.1018798503,104.434947198,60.9151488074,50.989380748,9.90576805939,0.02
 09/08  13:00:00,282.697445172,33.6313076315,94.7988634664,0.0,37.1018798503,116.476155989,53.2202934518,43.2945253925,9.90576805939,0.02
 09/08  14:00:00,284.633411514,34.1940969254,96.1721428768,0.0,37.1018798503,116.476155989,49.0630247529,39.1372566935,9.90576805939,0.02
 09/08  15:00:00,284.291837863,34.4028038894,95.6220676335,0.0,37.1018798503,116.476155989,60.2119845001,41.6907843584,9.90576805939,8.61543208226
 09/08  16:00:00,283.467145025,34.5727652524,94.6278735462,0.0,37.1018798503,116.476155989,54.6813895749,44.7556215155,9.90576805939,0.02
 09/08  17:00:00,280.605963869,34.5225063858,91.8177557727,0.0,37.1018798503,116.476155989,63.4548598866,53.5290918272,9.90576805939,0.02
 09/08  18:00:00,172.972986939,30.0277199356,69.9450269106,0.0,24.7345865669,47.5788473902,62.1008317286,57.1279476989,4.9528840297,0.02
 09/08  19:00:00,175.071881266,29.8452478721,65.1788900933,0.0,24.7345865669,47.5788473902,68.8374997262,63.8646156965,4.9528840297,0.02
 09/08  20:00:00,159.798316766,30.0688931526,63.8911152872,0.0,12.3672932834,38.6892022431,82.3375062199,79.3457758021,2.97173041782,0.02
 09/08  21:00:00,111.520412679,18.2887544512,39.2905046867,0.0,12.3672932834,27.0668015668,57.6821606767,54.6904302589,2.97173041782,0.02
 09/08  22:00:00,105.915349372,23.6727403846,47.4873497564,0.0,4.12243109448,15.9888894789,80.4103527249,77.4186223071,2.97173041782,0.02
 09/08  23:00:00,87.5935757591,17.2414728201,35.7569395951,0.0,4.12243109448,15.9888894789,59.529618439,56.5378880211,2.97173041782,0.02
 09/08  24:00:00,104.252917302,23.425321825,46.0723362115,0.0,4.12243109448,15.9888894789,92.4933515599,89.5016211421,2.97173041782,0.02
 09/09  01:00:00,80.0982063966,16.0718578111,29.4311851455,0.0,4.12243109448,15.9888894789,66.0381073394,63.0463769216,2.97173041782,0.02
 09/09  02:00:00,99.3690989492,22.4005327902,42.2361776346,0.0,4.12243109448,15.9888894789,87.5355268017,84.5437963839,2.97173041782,0.02
 09/09  03:00:00,75.6933607099,14.9570983911,26.1639696703,0.0,4.12243109448,15.9888894789,64.7182094924,61.7264790746,2.97173041782,0.02
 09/09  04:00:00,118.436453088,29.3941152629,54.0870131387,0.0,4.12243109448,16.0517297156,117.058718233,105.48535906,2.97173041782,8.60162875527
 09/09  05:00:00,108.574384413,28.0445594833,45.5745003244,0.0,4.12243109448,16.0517297156,108.19894272,105.207212302,2.97173041782,0.02
 09/09  06:00:00,148.565055064,30.7436710424,59.3119846407,0.0,4.12243109448,39.6058045677,89.5260363626,86.5343059448,2.97173041782,0.02
 09/09  07:00:00,185.771192727,30.770900561,68.42454588,5.81998066248,12.3672932834,65.3531420225,147.505629238,142.532745208,4.9528840297,0.02
 09/09  08:00:00,190.193902384,30.7587973805,75.4438998506,2.69399658757,12.3672932834,68.2430321324,135.770783325,130.797899295,4.9528840297,0.02
 09/09  09:00:00,222.13498579,30.8568617427,80.5507951789,0.41336932038,16.4897243779,93.1370602926,105.519995775,97.5753813276,7.92461444751,0.02
 09/09  10:00:00,227.172107349,30.9585082109,85.6540815603,0.245482295742,16.4897243779,93.1370602926,86.4067125355,78.462098088,7.92461444751,0.02
 09/09  11:00:00,227.083086268,31.0361645631,85.6287252192,0.104154916545,16.4897243779,93.1370602926,80.4473650412,72.5027505937,7.92461444751,0.02
 09/09  12:00:00,214.211732267,31.0442450851,81.9709614986,0.0340234254888,16.4897243779,83.9857416113,87.8643349329,79.9197204854,7.92461444751,0.02
 09/09  13:00:00,216.107094684,31.0870239845,83.8529340184,0.00462884770325,16.4897243779,83.9857416113,87.3041624855,79.359548038,7.92461444751,0.02
 09/09  14:00:00,218.655899552,31.1797873049,86.3136371481,0.0,16.4897243779,83.9857416113,83.148906339,75.2042918915,7.92461444751,0.02
 09/09  15:00:00,198.40811074,30.7436710424,83.9588579272,0.0,12.3672932834,70.6512738906,42.9997657824,38.0268817527,4.9528840297,0.02
 09/09  16:00:00,197.132568868,30.7436710424,82.683310468,0.0,12.3672932834,70.6512738906,43.9205328298,38.9476488001,4.9528840297,0.02
 09/09  17:00:00,182.131197646,30.7436710424,80.205304452,0.0,12.3672932834,58.1284167478,57.5507133559,43.9944809693,4.9528840297,8.60334835689
 09/09  18:00:00,133.75283465,29.6190412261,66.1389617367,0.0,12.3672932834,24.9413748627,74.8182015244,69.8453174947,4.9528840297,0.02
 09/09  19:00:00,141.612026391,30.0688931526,66.5008016119,0.0,12.3672932834,24.9413748627,86.7290256187,81.756141589,4.9528840297,0.02
 09/09  20:00:00,124.697740437,29.1691892996,60.5732269015,0.0,4.12243109448,16.0517297156,99.5764124739,96.5846820561,2.97173041782,0.02
 09/09  21:00:00,85.3871399057,16.0817282074,34.7331195528,0.0,4.12243109448,15.9888894789,59.3114697401,56.3197393223,2.97173041782,0.02
 09/09  22:00:00,104.607798748,22.5804735608,47.2949371796,0.0,4.12243109448,15.9888894789,85.0284125847,82.0366821668,2.97173041782,0.02
 09/09  23:00:00,75.8863731992,14.0222797417,27.3146722326,0.0,4.12243109448,15.9888894789,57.0051362241,54.0134058063,2.97173041782,0.02
 09/09  24:00:00,103.640568906,21.9155660673,47.015485741,0.0,4.12243109448,15.9888894789,82.8629741936,79.8712437758,2.97173041782,0.02
 09/10  01:00:00,72.1759321015,13.5548704169,26.1442914283,0.0,2.06121554724,15.9888894789,57.6050084827,54.6132780649,2.97173041782,0.02
 09/10  02:00:00,94.7533303605,21.0334196125,41.0601737656,0.0,2.06121554724,15.9888894789,95.9384472882,92.9467168703,2.97173041782,0.02
 09/10  03:00:00,79.6517817269,14.8144558112,32.3605556955,0.0,2.06121554724,15.9888894789,61.0451564739,58.0534260561,2.97173041782,0.02
 09/10  04:00:00,93.2611887301,20.5660102878,40.0468769085,0.0,2.06121554724,15.9888894789,89.6785781606,86.6868477428,2.97173041782,0.02
 09/10  05:00:00,77.4100902792,14.5670372516,30.3662828258,0.0,2.06121554724,15.9888894789,57.3113966007,54.3196661829,2.97173041782,0.02
 09/10  06:00:00,100.481585641,23.3704662361,44.3942053515,0.0,2.06121554724,15.9888894789,100.966445523,97.9747151051,2.97173041782,0.02
 09/10  07:00:00,83.6551825418,19.9559583831,42.8424976542,0.0,2.06121554724,15.9888894789,78.12564502,75.1339146022,2.97173041782,0.02
 09/10  08:00:00,126.562421068,24.7200220156,55.4119319914,0.0,4.12243109448,41.7362269337,85.5851170939,80.6122330642,4.9528840297,0.02
 09/10  09:00:00,116.751215253,20.4957806949,49.9393217063,0.0,4.12243109448,41.7362269337,59.4206592188,54.4477751891,4.9528840297,0.02
 09/10  10:00:00,131.751141185,25.0799035568,60.2407705484,0.0,4.12243109448,41.7362269337,70.269430712,65.2965466823,4.9528840297,0.02
 09/10  11:00:00,121.445530711,20.9456326215,54.1837852123,0.0,4.12243109448,41.7362269337,54.7098496588,49.7369656291,4.9528840297,0.02
 09/10  12:00:00,134.238931611,25.1698739422,62.6385905572,0.0,4.12243109448,41.7362269337,67.4485523647,62.475668335,4.9528840297,0.02
 09/10  13:00:00,117.172844694,20.5857510802,50.2709806982,0.0,4.12243109448,41.7362269337,56.1059917779,51.1331077482,4.9528840297,0.02
 09/10  14:00:00,129.509365668,25.0799035568,57.9989949555,0.0,4.12243109448,41.7362269337,72.7063801065,67.7334960768,4.9528840297,0.02
 09/10  15:00:00,118.682085089,20.8556622361,51.5103098883,0.0,4.12243109448,41.7362269337,56.3820982642,51.4092142345,4.9528840297,0.02
 09/10  16:00:00,113.034621096,25.1698739422,58.2919722522,0.0,4.12243109448,24.8785346261,69.9472414642,64.9743574345,4.9528840297,0.02
 09/10  17:00:00,89.8574546149,20.9456326215,50.4042619716,0.0,2.06121554724,15.9888894789,62.5209279888,59.529197571,2.97173041782,0.02
 09/10  18:00:00,97.4860956289,24.2350552927,54.6519969077,0.0,2.06121554724,15.9888894789,77.7881790966,74.7964486787,2.97173041782,0.02
 09/10  19:00:00,79.7214553571,17.0615320495,37.1734757468,0.0,2.06121554724,15.9888894789,56.0142552089,53.0225247911,2.97173041782,0.02
 09/10  20:00:00,104.583061395,22.8503847167,49.0615040194,0.0,2.06121554724,15.9888894789,81.5698237866,78.5780933688,2.97173041782,0.02
 09/10  21:00:00,83.3246678202,16.0817282074,34.7318628176,0.0,2.06121554724,15.9888894789,59.036972246,56.0452418281,2.97173041782,0.02
 09/10  22:00:00,96.5913300678,21.5008289372,42.4193283903,0.0,2.06121554724,15.9888894789,87.4894671468,84.497736729,2.97173041782,0.02
 09/10  23:00:00,83.23859813,15.8392448459,34.8997118725,0.0,2.06121554724,15.9888894789,68.3738628982,56.8014005498,2.97173041782,8.60073193061
 09/10  24:00:00,95.3003133632,21.0334196125,41.6071565033,0.0,2.06121554724,15.9888894789,87.9964911305,85.0047607127,2.97173041782,0.02
 09/11  01:00:00,87.6896070445,16.8278273871,36.272334216,0.0,4.12243109448,15.9888894789,63.1194892539,60.1277588361,2.97173041782,0.02
 09/11  02:00:00,103.387291568,22.6517948508,45.9859554263,0.0,4.12243109448,15.9888894789,92.4431454965,89.4514150786,2.97173041782,0.02
 09/11  03:00:00,81.0119999814,14.9219835947,31.5405950229,0.0,4.12243109448,15.9888894789,57.4055060385,54.4137756206,2.97173041782,0.02
 09/11  04:00:00,146.079680338,29.7764894004,64.2133593928,0.0,12.3672932834,24.9413748627,108.38473209,103.41184806,4.9528840297,0.02
 09/11  05:00:00,150.691672363,29.8862299705,64.2081722334,4.50743864963,12.3672932834,24.9413748627,173.601003788,168.628119758,4.9528840297,0.02
 09/11  06:00:00,216.488866697,30.8870825275,73.8152575492,1.55121413858,24.7345865669,70.7195625826,138.90312206,128.977354001,9.90576805939,0.02
 09/11  07:00:00,241.119194829,31.082948816,77.1763554339,0.328336523146,37.1018798503,92.3937384068,111.464010291,101.538242231,9.90576805939,0.02
 09/11  08:00:00,251.671272262,31.3202180078,78.1210564565,0.00485187028445,37.1018798503,104.434947198,104.083764576,94.1579965163,9.90576805939,0.02
 09/11  09:00:00,269.982126481,31.7645853735,83.9508572209,0.0,37.1018798503,116.476155989,90.7893903976,80.8636223382,9.90576805939,0.02
 09/11  10:00:00,277.907128146,32.3262866481,91.3136534893,0.0,37.1018798503,116.476155989,64.9495591426,55.0237910832,9.90576805939,0.02
 09/11  11:00:00,281.578645363,32.8498248828,94.4615539055,0.0,37.1018798503,116.476155989,65.0145062743,46.4916150105,9.90576805939,8.61712320447
 09/11  12:00:00,272.022159143,33.2334090937,96.56313609,0.0,37.1018798503,104.434947198,53.3546535001,43.4288854407,9.90576805939,0.02
 09/11  13:00:00,287.129067277,33.5745317534,99.2872542221,0.0,37.1018798503,116.476155989,46.4732191178,36.5474510584,9.90576805939,0.02
 09/11  14:00:00,285.426302424,33.8942903211,97.2648333305,0.0,37.1018798503,116.476155989,42.8333959888,32.9076279294,9.90576805939,0.02
 09/11  15:00:00,283.575544649,34.1417275192,95.1668230033,0.0,37.1018798503,116.476155989,54.2227202124,35.7013911209,9.90576805939,8.61556103216
 09/11  16:00:00,284.365128532,34.4207315531,95.6778824122,0.0,37.1018798503,116.476155989,48.4276017543,38.5018336949,9.90576805939,0.02
 09/11  17:00:00,280.951858298,34.3492768372,92.33687536,0.0,37.1018798503,116.476155989,56.6701756304,46.744407571,9.90576805939,0.02
 09/11  18:00:00,172.504976616,30.0257217968,69.479012814,0.0,24.7345865669,47.5788473902,56.3185515517,51.345667522,4.9528840297,0.02
 09/11  19:00:00,176.22197968,29.8446089359,66.3296255242,0.0,24.7345865669,47.5788473902,68.8173405302,63.8444565005,4.9528840297,0.02
 09/11  20:00:00,160.761206508,30.0688931526,64.8540031009,0.0,12.3672932834,38.6892022431,84.5801140903,81.5883836725,2.97173041782,0.02
 09/11  21:00:00,111.855980392,18.2887544512,39.6260713235,0.0,12.3672932834,27.0668015668,58.2807826457,55.2890522279,2.97173041782,0.02
 09/11  22:00:00,106.200403031,23.6727403846,47.7724033067,0.0,4.12243109448,15.9888894789,81.446949219,78.4552188012,2.97173041782,0.02
 09/11  23:00:00,87.4213482652,17.1515024348,35.6746823787,0.0,4.12243109448,15.9888894789,62.8698117216,59.8780813038,2.97173041782,0.02
 09/11  24:00:00,104.217401824,23.5152922103,45.9468502396,0.0,4.12243109448,15.9888894789,90.9233904498,87.931660032,2.97173041782,0.02
 09/12  01:00:00,80.2039825195,16.1618281964,29.4469907734,0.0,4.12243109448,15.9888894789,66.472935771,63.4812053532,2.97173041782,0.02
 09/12  02:00:00,98.4297202145,22.4005327902,41.29679879,0.0,4.12243109448,15.9888894789,88.2688436348,85.277113217,2.97173041782,0.02
 09/12  03:00:00,78.7527276025,15.5868910882,28.5935437559,0.0,4.12243109448,15.9888894789,64.9151304223,61.9234000045,2.97173041782,0.02
 09/12  04:00:00,135.186176584,29.6190412261,53.4773031903,0.0,12.3672932834,24.9413748627,110.88946109,97.334945027,4.9528840297,8.6016320329
 09/12  05:00:00,143.919628435,30.5371348439,57.67222552,3.62043594064,12.3672932834,24.9413748627,170.743740364,165.770856335,4.9528840297,0.02
 09/12  06:00:00,203.062592081,30.9960798825,60.5499375984,1.28126154664,24.7345865669,70.7195625826,137.926258248,128.000490189,9.90576805939,0.02
 09/12  07:00:00,236.34372818,31.4177200487,72.2258732926,0.168576638933,37.1018798503,92.3937384068,115.419149432,105.493381373,9.90576805939,0.02
 09/12  08:00:00,254.544049962,31.6801737642,80.6387458602,0.0,37.1018798503,104.434947198,89.6001850576,79.6744169982,9.90576805939,0.02
 09/12  09:00:00,271.176099277,32.0866406895,84.8228026465,0.0,37.1018798503,116.476155989,70.1078647462,60.1820966868,9.90576805939,0.02
 09/12  10:00:00,273.508773509,32.4762598577,86.7653604511,0.0,37.1018798503,116.476155989,61.4853526059,51.5595845465,9.90576805939,0.02
 09/12  11:00:00,278.34064412,32.9223325917,91.1509559253,0.0,37.1018798503,116.476155989,64.192970202,45.6700872841,9.90576805939,8.61711485851
 09/12  12:00:00,269.954797216,33.3061851893,94.4229932135,0.0,37.1018798503,104.434947198,48.3879353942,38.4621673348,9.90576805939,0.02
 09/12  13:00:00,281.751031858,33.5905123708,93.8932714646,0.0,37.1018798503,116.476155989,54.2811618905,44.3553938311,9.90576805939,0.02
 09/12  14:00:00,279.949180056,33.6971848051,91.9848505914,0.0,37.1018798503,116.476155989,56.6513012624,46.725533203,9.90576805939,0.02
 09/12  15:00:00,277.686781742,33.6799448065,89.739799925,0.0,37.1018798503,116.476155989,56.0445425136,46.1187744542,9.90576805939,0.02
 09/12  16:00:00,278.764282828,33.6325900289,90.8651289721,0.0,37.1018798503,116.476155989,63.2685329344,44.7492668897,9.90576805939,8.61349798534
 09/12  17:00:00,278.288459503,33.6785777985,90.3441879373,0.0,37.1018798503,116.476155989,53.3627090253,43.4369409659,9.90576805939,0.02
 09/12  18:00:00,172.540977598,29.9339375747,69.6068050048,0.0,24.7345865669,47.5788473902,52.0893960809,47.1165120512,4.9528840297,0.02
 09/12  19:00:00,177.748946196,29.8439671894,67.8572411029,0.0,24.7345865669,47.5788473902,63.0637543424,58.0908703127,4.9528840297,0.02
 09/12  20:00:00,163.127064919,29.956430171,67.332331999,0.0,12.3672932834,38.6892022431,78.406055252,75.4143248342,2.97173041782,0.02
 09/12  21:00:00,118.662884701,19.5609620455,45.1379014209,0.0,12.3672932834,27.0668015668,56.6213439336,53.6296135158,2.97173041782,0.02
 09/12  22:00:00,107.999954404,23.425321825,49.8193736641,0.0,4.12243109448,15.9888894789,77.039436056,74.0477056382,2.97173041782,0.02
 09/12  23:00:00,91.683761874,17.9513655063,39.1143624977,0.0,4.12243109448,15.9888894789,61.1079969813,58.1162665634,2.97173041782,0.02
