Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/12  24:00:00,108.292253966,23.5152922103,50.0217028075,0.0,4.12243109448,15.9888894789,81.9599311434,78.9682007255,2.97173041782,0.02
 09/13  01:00:00,81.5253758449,15.8919170405,31.0382956804,0.0,4.12243109448,15.9888894789,62.7590720691,59.7673416513,2.97173041782,0.02
 09/13  02:00:00,105.217904513,22.6254587535,47.8600575512,0.0,4.12243109448,15.9888894789,85.1126502041,82.1209197862,2.97173041782,0.02
 09/13  03:00:00,80.9213678124,15.3169799323,31.0320955486,0.0,4.12243109448,15.9888894789,61.9703538124,58.9786233946,2.97173041782,0.02
 09/13  04:00:00,146.005012664,29.956430171,63.9587507527,0.0,12.3672932834,24.9413748627,101.015342621,96.0424585911,4.9528840297,0.02
 09/13  05:00:00,148.892613529,30.1409108094,64.0280348207,2.63383612673,12.3672932834,24.9413748627,167.307551314,162.334667284,4.9528840297,0.02
 09/13  06:00:00,215.555084419,31.0870142577,73.0254722745,1.20728507747,24.7345865669,70.7195625826,134.757302927,124.831534868,9.90576805939,0.02
 09/13  07:00:00,242.473936541,31.5551218805,78.1445821516,0.242665322222,37.1018798503,92.3937384068,105.102719303,95.1769512432,9.90576805939,0.02
 09/13  08:00:00,255.120359644,31.8608171421,81.0303872113,0.00398860396962,37.1018798503,104.434947198,99.8607113956,81.3423838161,9.90576805939,8.61255952015
 09/13  09:00:00,274.458905631,32.4761009378,87.716170526,0.0,37.1018798503,116.476155989,75.7571281981,65.8313601387,9.90576805939,0.02
 09/13  10:00:00,279.965895915,32.9127240072,92.7860514208,0.0,37.1018798503,116.476155989,60.4438975588,50.5181294994,9.90576805939,0.02
 09/13  11:00:00,283.976625865,33.3952281941,96.3140737003,0.0,37.1018798503,116.476155989,50.2582830656,40.3325150062,9.90576805939,0.02
 09/13  12:00:00,268.677090931,33.62283804,92.8285361022,0.0,37.1018798503,104.434947198,54.9687927024,36.4480690882,9.90576805939,8.61495555481
 09/13  13:00:00,279.492600106,33.8172375702,91.4081260852,0.0,37.1018798503,116.476155989,50.7475759457,40.8218078863,9.90576805939,0.02
 09/13  14:00:00,278.814526084,34.0017184855,90.5456946806,0.0,37.1018798503,116.476155989,52.2521296828,42.3263616234,9.90576805939,0.02
 09/13  15:00:00,280.543591919,34.3134882843,91.9630981888,0.0,37.1018798503,116.476155989,55.5641658695,45.6383978101,9.90576805939,0.02
 09/13  16:00:00,284.174720217,34.5373575469,95.370744594,0.0,37.1018798503,116.476155989,42.4883795415,32.5626114821,9.90576805939,0.02
 09/13  17:00:00,284.584916842,34.4899388489,95.8292449515,0.0,37.1018798503,116.476155989,48.6652902012,30.1502310213,9.90576805939,8.60929112045
 09/13  18:00:00,174.016649298,30.0242762957,70.9921391579,0.0,24.7345865669,47.5788473902,46.2311120825,41.2582280528,4.9528840297,0.02
 09/13  19:00:00,177.133575543,29.8443508173,67.2414912876,0.0,24.7345865669,47.5788473902,60.4823087541,55.5094247244,4.9528840297,0.02
 09/13  20:00:00,163.469883498,30.0688931526,67.562693582,0.0,12.3672932834,38.6892022431,76.0793040463,73.0875736284,2.97173041782,0.02
 09/13  21:00:00,116.451642516,19.2235731006,43.26405185,0.0,12.3672932834,27.0668015668,55.4004850448,52.408754627,2.97173041782,0.02
 09/13  22:00:00,109.514892999,23.6727403846,51.0868940761,0.0,4.12243109448,15.9888894789,74.0804181538,71.0886877359,2.97173041782,0.02
 09/13  23:00:00,93.1129146714,18.1762914695,40.3185897094,0.0,4.12243109448,15.9888894789,58.1273697564,55.1356393386,2.97173041782,0.02
 09/13  24:00:00,109.590782302,23.6952329809,51.1402907513,0.0,4.12243109448,15.9888894789,81.2063576866,78.2146272688,2.97173041782,0.02
 09/14  01:00:00,85.224822081,16.4317393524,34.1979199847,0.0,4.12243109448,15.9888894789,60.6699597201,57.6782293023,2.97173041782,0.02
 09/14  02:00:00,101.555420284,21.9506808637,44.872351594,0.0,4.12243109448,15.9888894789,83.8026543131,80.8109238953,2.97173041782,0.02
 09/14  03:00:00,88.4451284384,16.9715616642,36.8784039826,0.0,4.12243109448,15.9888894789,60.6685290505,57.6767986326,2.97173041782,0.02
 09/14  04:00:00,144.939670909,29.4840856482,63.3657539059,0.0,12.3672932834,24.9413748627,99.0049774077,94.032093378,4.9528840297,0.02
 09/14  05:00:00,152.573451856,30.5076917173,67.2229009642,2.75302778862,12.3672932834,24.9413748627,162.20669724,157.233813211,4.9528840297,0.02
 09/14  06:00:00,217.472100142,31.1194528453,74.987396914,1.12993796075,24.7345865669,70.7195625826,128.468209789,118.542441729,9.90576805939,0.02
 09/14  07:00:00,243.313307139,31.5958510068,78.959452279,0.226443455206,37.1018798503,92.3937384068,102.562809297,92.6370412378,9.90576805939,0.02
 09/14  08:00:00,256.986698801,31.8895404072,82.8719484058,0.0,37.1018798503,104.434947198,86.3584793239,76.4327112645,9.90576805939,0.02
 09/14  09:00:00,273.914964209,32.2330811202,87.4152026718,0.0,37.1018798503,116.476155989,79.140751808,60.6219861047,9.90576805939,8.61299764384
 09/14  10:00:00,276.966001166,32.6396973759,90.0592093999,0.0,37.1018798503,116.476155989,62.7671446888,52.8413766294,9.90576805939,0.02
 09/14  11:00:00,281.819307436,33.1871567024,94.3648594409,0.0,37.1018798503,116.476155989,51.480054183,41.5542861236,9.90576805939,0.02
 09/14  12:00:00,270.315781553,33.5245765741,94.5654988916,0.0,37.1018798503,104.434947198,42.5306461925,32.6048781331,9.90576805939,0.02
 09/14  13:00:00,282.391966076,33.8796528633,94.2449869747,0.0,37.1018798503,116.476155989,55.5363194118,37.013293988,9.90576805939,8.61725736439
 09/14  14:00:00,284.408120752,34.2005426059,95.9404882097,0.0,37.1018798503,116.476155989,44.8933453599,34.9675773005,9.90576805939,0.02
 09/14  15:00:00,285.649683959,34.3978623982,96.984844883,0.0,37.1018798503,116.476155989,45.0112044031,35.0854363437,9.90576805939,0.02
 09/14  16:00:00,284.386723932,34.3047144568,95.8154167461,0.0,37.1018798503,116.476155989,45.5910240917,35.6652560323,9.90576805939,0.02
 09/14  17:00:00,280.157355664,34.0330251256,91.8585688418,0.0,37.1018798503,116.476155989,55.0433953202,45.1176272608,9.90576805939,0.02
 09/14  18:00:00,173.465442844,29.9340589965,70.5311186995,0.0,24.7345865669,47.5788473902,63.6763226489,50.1196883329,4.9528840297,8.60375028627
 09/14  19:00:00,180.75944718,29.8439913878,68.5185412084,0.0,24.7345865669,47.5788473902,61.413705732,56.4408217023,4.9528840297,0.02
 09/14  20:00:00,163.720747423,29.956430171,67.9260178825,0.0,12.3672932834,38.6892022431,76.822880148,73.8311497302,2.97173041782,0.02
 09/14  21:00:00,116.958505082,19.2235731006,43.7709154295,0.0,12.3672932834,27.0668015668,55.8839660661,52.8922356483,2.97173041782,0.02
 09/14  22:00:00,109.924214619,23.6727403846,51.4962158583,0.0,4.12243109448,15.9888894789,75.3345221908,72.342791773,2.97173041782,0.02
 09/14  23:00:00,92.7760872734,18.0863210842,40.0717328684,0.0,4.12243109448,15.9888894789,61.6102568702,58.6185264524,2.97173041782,0.02
 09/14  24:00:00,109.04150085,23.6052625956,50.6809798657,0.0,4.12243109448,15.9888894789,84.5436955293,81.5519651115,2.97173041782,0.02
 09/15  01:00:00,83.9297794496,16.2517985818,33.0828183126,0.0,4.12243109448,15.9888894789,63.0868165043,60.0950860865,2.97173041782,0.02
 09/15  02:00:00,103.864788467,22.4005327902,46.7318680475,0.0,4.12243109448,15.9888894789,88.4887517788,85.497021361,2.97173041782,0.02
 09/15  03:00:00,85.7273043639,16.611680123,34.5204616542,0.0,4.12243109448,15.9888894789,65.1846534211,62.1929230033,2.97173041782,0.02
 09/15  04:00:00,144.595903887,29.8439671894,62.6621055549,0.0,12.3672932834,24.9413748627,100.48022506,95.5073410302,4.9528840297,0.02
 09/15  05:00:00,148.555503512,30.148443256,63.5673735595,2.74985553042,12.3672932834,24.9413748627,169.32568543,164.352801401,4.9528840297,0.02
 09/15  06:00:00,214.827802774,31.1076097144,72.1061009954,1.37877987036,24.7345865669,70.7195625826,136.684667282,126.758899223,9.90576805939,0.02
 09/15  07:00:00,240.831451614,31.5800749886,76.390742283,0.329078663935,37.1018798503,92.3937384068,113.081813261,103.156045201,9.90576805939,0.02
 09/15  08:00:00,254.941349645,31.9299410742,80.7671422334,0.0190775879764,37.1018798503,104.434947198,95.9372128167,86.0114447574,9.90576805939,0.02
 09/15  09:00:00,273.530122248,32.5629975302,86.7003787673,0.0,37.1018798503,116.476155989,88.1817332988,69.6617584242,9.90576805939,8.61420681515
 09/15  10:00:00,279.71978569,33.2433660363,92.2093078486,0.0,37.1018798503,116.476155989,65.7438243389,55.8180562795,9.90576805939,0.02
 09/15  11:00:00,282.850005322,33.7413108133,94.84143203,0.0,37.1018798503,116.476155989,57.6946834884,47.768915429,9.90576805939,0.02
 09/15  12:00:00,271.836094581,34.068012099,95.5424033209,0.0,37.1018798503,104.434947198,56.0432832063,46.1175151469,9.90576805939,0.02
 09/15  13:00:00,282.696631959,34.0605295973,94.3687409195,0.0,37.1018798503,116.476155989,59.5726490975,49.6468810382,9.90576805939,0.02
 09/15  14:00:00,284.525696164,34.5573460123,95.7012173719,0.0,37.1018798503,116.476155989,66.535952139,48.0137007942,9.90576805939,8.61648328545
 09/15  15:00:00,285.413034407,34.8314049152,96.3146771069,0.0,37.1018798503,116.476155989,52.6220972831,42.6963292237,9.90576805939,0.02
 09/15  16:00:00,283.958830439,34.7656625719,94.926598323,0.0,37.1018798503,116.476155989,51.0163819807,41.0906139213,9.90576805939,0.02
 09/15  17:00:00,282.742996589,34.7006699852,93.7765803944,0.0,37.1018798503,116.476155989,50.8358390608,40.9100710014,9.90576805939,0.02
 09/15  18:00:00,174.076315706,30.0248224271,71.0512333373,0.0,24.7345865669,47.5788473902,54.5920635488,49.6191795191,4.9528840297,0.02
 09/15  19:00:00,180.088213941,29.8445527126,67.8467312359,0.0,24.7345865669,47.5788473902,67.7067841535,62.7339001238,4.9528840297,0.02
 09/15  20:00:00,163.043464151,30.0688931526,67.1362432664,0.0,12.3672932834,38.6892022431,90.8003140736,79.2236520895,2.97173041782,8.60493156633
 09/15  21:00:00,116.357101663,19.2235731006,43.169501508,0.0,12.3672932834,27.0668015668,58.9125577965,55.9208273787,2.97173041782,0.02
 09/15  22:00:00,109.665983944,23.7852033662,51.1255214823,0.0,4.12243109448,15.9888894789,78.7271448545,75.7354144366,2.97173041782,0.02
 09/15  23:00:00,92.8520973298,18.1762914695,40.0577718686,0.0,4.12243109448,15.9888894789,63.041403989,60.0496735711,2.97173041782,0.02
 09/15  24:00:00,109.163687632,23.6952329809,50.7131956373,0.0,4.12243109448,15.9888894789,88.0652830337,85.0735526159,2.97173041782,0.02
 09/16  01:00:00,83.7347587791,16.2517985818,32.8877970603,0.0,4.12243109448,15.9888894789,64.6757351688,61.684004751,2.97173041782,0.02
 09/16  02:00:00,103.538698005,22.4005327902,46.405777045,0.0,4.12243109448,15.9888894789,89.8261259475,86.8343955297,2.97173041782,0.02
 09/16  03:00:00,85.991913742,16.7016505083,34.6951001463,0.0,4.12243109448,15.9888894789,65.5998625874,62.6081321695,2.97173041782,0.02
 09/16  04:00:00,118.957212407,28.4944114098,55.5074767271,0.0,4.12243109448,16.0517297156,107.139303718,104.147573301,2.97173041782,0.02
 09/16  05:00:00,116.103641259,28.2694854466,52.878831556,0.0,4.12243109448,16.0517297156,107.52960389,104.537873472,2.97173041782,0.02
 09/16  06:00:00,157.333387144,30.7436710424,68.0803170014,0.0,4.12243109448,39.6058045677,88.8456579484,85.8539275306,2.97173041782,0.02
 09/16  07:00:00,192.219838187,30.7675769521,76.410399871,4.28609595836,12.3672932834,65.3531420225,136.731234443,131.758350413,4.9528840297,0.02
 09/16  08:00:00,192.912714247,30.7568939688,79.1583026838,1.70030379944,12.3672932834,68.2430321324,119.389903757,114.417019728,4.9528840297,0.02
 09/16  09:00:00,222.587759298,30.859553975,81.0382770855,0.375945898882,16.4897243779,93.1370602926,108.42852765,100.483913202,7.92461444751,0.02
 09/16  10:00:00,227.216121896,31.0192972603,85.6829377536,0.199820444284,16.4897243779,93.1370602926,94.1857457864,86.2411313388,7.92461444751,0.02
 09/16  11:00:00,232.218097864,31.1984612152,90.671243119,0.0343185639782,16.4897243779,93.1370602926,75.9603094987,68.0156950512,7.92461444751,0.02
 09/16  12:00:00,222.653767512,31.2562182093,90.2350196423,0.0,16.4897243779,83.9857416113,70.4770846414,62.5324701939,7.92461444751,0.02
 09/16  13:00:00,222.884168866,31.2878323874,90.4338012305,0.0,16.4897243779,83.9857416113,81.3274265573,64.7967718959,7.92461444751,8.60604021391
 09/16  14:00:00,223.615421564,31.4152337534,91.0377116846,0.0,16.4897243779,83.9857416113,74.2854369591,66.3408225115,7.92461444751,0.02
 09/16  15:00:00,199.421823871,30.7436710424,84.972592012,0.0,12.3672932834,70.6512738906,36.7827020971,31.8098180674,4.9528840297,0.02
 09/16  16:00:00,196.709766078,30.7436710424,82.2605364354,0.0,12.3672932834,70.6512738906,37.0780238364,32.1051398067,4.9528840297,0.02
 09/16  17:00:00,182.298130515,30.7436710424,80.3722468651,0.0,12.3672932834,58.1284167478,44.5811093764,39.6082253467,4.9528840297,0.02
 09/16  18:00:00,134.671220785,29.6190412261,67.0573483422,0.0,12.3672932834,24.9413748627,78.0336979407,73.060813911,4.9528840297,0.02
 09/16  19:00:00,144.193116887,30.0688931526,66.7327258389,0.0,12.3672932834,24.9413748627,88.4619071259,83.4890230962,4.9528840297,0.02
 09/16  20:00:00,124.252283278,29.1691892996,60.127770071,0.0,4.12243109448,16.0517297156,98.4853641142,95.4936336964,2.97173041782,0.02
 09/16  21:00:00,86.8539141099,16.3066541706,35.9749680572,0.0,4.12243109448,15.9888894789,57.595099242,54.6033688242,2.97173041782,0.02
 09/16  22:00:00,105.376424281,22.6704439461,47.973592529,0.0,4.12243109448,15.9888894789,87.8349099037,84.8431794859,2.97173041782,0.02
 09/16  23:00:00,79.5973004698,15.0470687764,29.9779397671,0.0,4.12243109448,15.9888894789,63.6961530951,60.7044226773,2.97173041782,0.02
 09/16  24:00:00,103.948291832,22.4005327902,46.8153711858,0.0,4.12243109448,15.9888894789,90.0035520355,87.0118216177,2.97173041782,0.02
 09/17  01:00:00,81.396152978,15.7668318588,33.1182446258,0.0,2.06121554724,15.9888894789,66.3967918692,63.4050614514,2.97173041782,0.02
 09/17  02:00:00,95.5479776452,21.0158622143,41.8838138465,0.0,2.06121554724,15.9888894789,90.178293144,87.1865627262,2.97173041782,0.02
 09/17  03:00:00,74.8087943839,14.4896890664,27.8194641814,0.0,2.06121554724,15.9888894789,64.9427815028,61.951051085,2.97173041782,0.02
 09/17  04:00:00,100.139696134,21.690640104,45.8007543771,0.0,2.06121554724,15.9888894789,92.3155620719,89.3238316541,2.97173041782,0.02
 09/17  05:00:00,73.0237332665,14.0222797417,26.5132477371,0.0,2.06121554724,15.9888894789,65.407266648,62.4155362302,2.97173041782,0.02
 09/17  06:00:00,106.362461647,24.3601404744,49.2854069116,0.0,2.06121554724,15.9888894789,105.205495218,102.2137648,2.97173041782,0.02
 09/17  07:00:00,76.3162505948,18.6963729889,36.7631508534,0.0,2.06121554724,15.9888894789,77.3669994533,74.3752690355,2.97173041782,0.02
 09/17  08:00:00,130.196531532,25.0799035568,58.6861606264,0.0,4.12243109448,41.7362269337,81.7644363111,76.7915522814,4.9528840297,0.02
 09/17  09:00:00,117.037530332,20.6082436766,50.1131734783,0.0,4.12243109448,41.7362269337,56.5707306532,51.5978466235,4.9528840297,0.02
 09/17  10:00:00,129.969637106,24.8324849973,58.7066846676,0.0,4.12243109448,41.7362269337,67.6655545343,62.6926705046,4.9528840297,0.02
 09/17  11:00:00,120.727806277,20.8331696398,53.5785233639,0.0,4.12243109448,41.7362269337,49.7706242403,44.7977402106,4.9528840297,0.02
 09/17  12:00:00,134.272283462,25.0574109605,62.7844049605,0.0,4.12243109448,41.7362269337,59.9150570836,54.9421730539,4.9528840297,0.02
 09/17  13:00:00,122.828159251,20.9456326215,55.5664132529,0.0,4.12243109448,41.7362269337,45.9408391756,40.9679551459,4.9528840297,0.02
 09/17  14:00:00,133.219826237,25.1720703956,61.6172882291,0.0,4.12243109448,41.7362269337,63.9152141404,50.360699457,4.9528840297,8.6016306537
 09/17  15:00:00,120.034085202,20.9464098461,52.7715620159,0.0,4.12243109448,41.7362269337,45.2071627777,40.234278748,4.9528840297,0.02
 09/17  16:00:00,114.411898028,25.1703715142,59.6687513171,0.0,4.12243109448,24.8785346261,55.3384316954,50.3655476657,4.9528840297,0.02
 09/17  17:00:00,89.6313918696,20.9456326215,50.1781990079,0.0,2.06121554724,15.9888894789,54.8970896846,51.9053592668,2.97173041782,0.02
 09/17  18:00:00,93.8839442202,23.5602774029,51.7246232433,0.0,2.06121554724,15.9888894789,77.4449018317,74.4531714139,2.97173041782,0.02
 09/17  19:00:00,85.2194512146,17.9063803136,39.4545857541,0.0,2.06121554724,15.9888894789,61.7114297673,58.7196993495,2.97173041782,0.02
 09/17  20:00:00,105.595536924,22.8503847167,50.073979539,0.0,2.06121554724,15.9888894789,82.069193914,79.0774634962,2.97173041782,0.02
 09/17  21:00:00,84.0873662369,16.0817282074,35.494561288,0.0,2.06121554724,15.9888894789,59.6157888122,56.6240583944,2.97173041782,0.02
 09/17  22:00:00,100.324039057,21.9506808637,45.7021855667,0.0,2.06121554724,15.9888894789,86.1412930391,83.1495626213,2.97173041782,0.02
 09/17  23:00:00,82.6553121385,15.8568022441,34.2874331855,0.0,2.06121554724,15.9888894789,57.9559688902,54.9642384724,2.97173041782,0.02
 09/17  24:00:00,101.797802955,22.175606827,46.9510235259,0.0,2.06121554724,15.9888894789,86.3838139487,83.3920835309,2.97173041782,0.02
 09/18  01:00:00,82.0338766147,15.4069503176,32.054633996,0.0,4.12243109448,15.9888894789,58.6912402551,55.6995098372,2.97173041782,0.02
 09/18  02:00:00,109.326389717,23.4615283185,51.1153200631,0.0,4.12243109448,15.9888894789,88.167887745,85.1761573272,2.97173041782,0.02
 09/18  03:00:00,81.6501241867,15.6582123782,31.4024663743,0.0,4.12243109448,15.9888894789,62.1001628011,59.1084323833,2.97173041782,0.02
 09/18  04:00:00,148.554465292,29.8664597857,66.59817382,0.0,12.3672932834,24.9413748627,99.3561573013,94.3832732716,4.9528840297,0.02
 09/18  05:00:00,151.152611757,29.9187172763,65.915815312,3.22824747322,12.3672932834,24.9413748627,160.657602142,155.684718112,4.9528840297,0.02
 09/18  06:00:00,219.527441403,30.9547438054,77.2738905731,1.06349431237,24.7345865669,70.7195625826,124.346878514,114.421110455,9.90576805939,0.02
 09/18  07:00:00,245.058697734,31.2152351961,81.2200587549,0.0918408277118,37.1018798503,92.3937384068,96.0334199264,86.107651867,9.90576805939,0.02
 09/18  08:00:00,258.20228712,31.5320585071,84.4450237435,0.0,37.1018798503,104.434947198,78.8833459455,68.9575778861,9.90576805939,0.02
 09/18  09:00:00,274.042934616,31.7884283865,87.9877482012,0.0,37.1018798503,116.476155989,73.8323043684,55.3131927484,9.90576805939,8.6133435606
 09/18  10:00:00,280.795110715,32.4765164389,94.0514780965,0.0,37.1018798503,116.476155989,53.5264970632,43.6007290038,9.90576805939,0.02
 09/18  11:00:00,278.504967524,32.6268940199,91.6107917997,0.0,37.1018798503,116.476155989,55.7080178523,45.7822497929,9.90576805939,0.02
 09/18  12:00:00,264.934136128,32.7873930647,89.9210464039,0.0,37.1018798503,104.434947198,56.3004435449,46.3746754855,9.90576805939,0.02
 09/18  13:00:00,283.920260872,33.2282638734,96.4246147616,0.0,37.1018798503,116.476155989,43.0469790796,31.8750120278,9.90576805939,1.26619899232
 09/18  14:00:00,285.936199223,33.5572783235,98.1117921639,0.0,37.1018798503,116.476155989,41.8468992196,24.5714718659,9.90576805939,7.36965929426
 09/18  15:00:00,282.553810974,33.7494512878,94.5373891406,0.0,37.1018798503,116.476155989,39.5357679138,29.6099998544,9.90576805939,0.02
 09/18  16:00:00,280.425832061,33.5919387742,92.5673071105,0.0,37.1018798503,116.476155989,44.2061713387,34.2804032793,9.90576805939,0.02
 09/18  17:00:00,280.029773133,33.5831494494,92.1808664112,0.0,37.1018798503,116.476155989,42.702806253,32.7770381936,9.90576805939,0.02
 09/18  18:00:00,173.065717767,29.9339916093,70.1314613006,0.0,24.7345865669,47.5788473902,41.5220813124,36.5491972827,4.9528840297,0.02
 09/18  19:00:00,180.37092338,29.8439671894,68.1300212451,0.0,24.7345865669,47.5788473902,51.6146408057,46.641756776,4.9528840297,0.02
 09/18  20:00:00,163.579153552,29.956430171,67.7843974189,0.0,12.3672932834,38.6892022431,74.0412443264,62.4657254196,2.97173041782,8.60378848904
 09/18  21:00:00,117.126577283,19.2235731006,43.9389800094,0.0,12.3672932834,27.0668015668,48.4071523384,45.4154219206,2.97173041782,0.02
 09/18  22:00:00,110.275163582,23.6727403846,51.8471642547,0.0,4.12243109448,15.9888894789,66.3549841553,63.3632537375,2.97173041782,0.02
 09/18  23:00:00,93.8394980833,18.1762914695,41.0451727554,0.0,4.12243109448,15.9888894789,52.8990803575,49.9073499397,2.97173041782,0.02
 09/18  24:00:00,110.353237418,23.6952329809,51.9027455378,0.0,4.12243109448,15.9888894789,73.7573971838,70.765666766,2.97173041782,0.02
 09/19  01:00:00,86.9673139925,16.611680123,35.7604708283,0.0,4.12243109448,15.9888894789,55.5775585733,52.5858281555,2.97173041782,0.02
 09/19  02:00:00,102.156900373,21.9506808637,45.4738314183,0.0,4.12243109448,15.9888894789,74.9947463215,72.0030159037,2.97173041782,0.02
 09/19  03:00:00,89.0347953803,16.9715616642,37.4680706919,0.0,4.12243109448,15.9888894789,56.0308754193,53.0391450014,2.97173041782,0.02
 09/19  04:00:00,145.843568104,29.4840856482,64.2696508985,0.0,12.3672932834,24.9413748627,92.3327269184,87.3598428887,4.9528840297,0.02
 09/19  05:00:00,153.331967633,30.4586176946,67.9308279538,2.85269042589,12.3672932834,24.9413748627,155.674808106,150.701924076,4.9528840297,0.02
 09/19  06:00:00,218.546968545,31.0378908804,76.2554743254,1.0182907721,24.7345865669,70.7195625826,122.154345762,112.228577702,9.90576805939,0.02
 09/19  07:00:00,243.28009266,31.4675821867,79.1367110785,0.144239791939,37.1018798503,92.3937384068,98.0666127185,88.1408446591,9.90576805939,0.02
 09/19  08:00:00,257.118725152,31.7666099551,83.1269270258,0.0,37.1018798503,104.434947198,79.4738085108,69.5480404514,9.90576805939,0.02
 09/19  09:00:00,282.195904438,32.4506153188,95.4785482976,0.0,37.1018798503,116.476155989,45.0619158736,35.1361478142,9.90576805939,0.02
 09/19  10:00:00,282.535301155,32.7773231075,95.4907794548,0.0,37.1018798503,116.476155989,44.548447528,26.0259738827,9.90576805939,8.61670558587
 09/19  11:00:00,281.890265472,33.240274566,94.3827260982,0.0,37.1018798503,116.476155989,41.099810186,31.1740421266,9.90576805939,0.02
 09/19  12:00:00,272.458928606,33.5456122127,96.6876411824,0.0,37.1018798503,104.434947198,31.3502452517,21.4244771923,9.90576805939,0.02
 09/19  13:00:00,287.701965291,33.9911658566,99.4434429332,0.0,37.1018798503,116.476155989,26.0863614953,16.1605934359,9.90576805939,0.02
 09/19  14:00:00,288.820005113,34.3520633043,100.200731247,0.0,37.1018798503,116.476155989,35.3071731861,16.7856302842,9.90576805939,8.61577484247
 09/19  15:00:00,292.161575926,34.7079092174,103.186707128,0.0,37.1018798503,116.476155989,23.6604566884,13.734688629,9.90576805939,0.02
 09/19  16:00:00,297.194914746,34.8463666672,108.081980149,0.0,37.1018798503,116.476155989,18.1050648651,8.17929680574,9.90576805939,0.02
 09/19  17:00:00,293.584545205,34.5745681787,104.744232112,0.0,37.1018798503,116.476155989,20.7945597914,10.868791732,9.90576805939,0.02
 09/19  18:00:00,176.191906354,29.9354084888,73.2562385113,0.0,24.7345865669,47.5788473902,33.8106123686,28.8377283389,4.9528840297,0.02
 09/19  19:00:00,181.922387677,29.8448382285,69.6806200566,0.0,24.7345865669,47.5788473902,45.3182007741,40.3453167444,4.9528840297,0.02
 09/19  20:00:00,165.701159823,30.0688931526,69.7939387598,0.0,12.3672932834,38.6892022431,57.4028305738,54.411100156,2.97173041782,0.02
 09/19  21:00:00,121.450409258,20.2708547317,47.1926483488,0.0,12.3672932834,27.0668015668,46.0563314393,43.0646010215,2.97173041782,0.02
 09/19  22:00:00,111.607743159,23.7852033662,53.0672794643,0.0,4.12243109448,15.9888894789,68.4140574543,56.8406927324,2.97173041782,8.60163430415
 09/19  23:00:00,92.7084448302,17.9063803136,40.1840293094,0.0,4.12243109448,15.9888894789,50.120450448,47.1287200302,2.97173041782,0.02
 09/19  24:00:00,111.24507982,23.7852033662,52.7046162867,0.0,4.12243109448,15.9888894789,67.0838793442,64.0921489263,2.97173041782,0.02
 09/20  01:00:00,93.2152884431,18.0863210842,40.5109322804,0.0,4.12243109448,15.9888894789,55.3983819639,52.4066515461,2.97173041782,0.02
 09/20  02:00:00,109.13764976,23.5152922103,50.8670974929,0.0,4.12243109448,15.9888894789,75.3086532221,72.3169228043,2.97173041782,0.02
 09/20  03:00:00,82.3783495094,15.8919170405,31.8912683889,0.0,4.12243109448,15.9888894789,56.6591831558,53.667452738,2.97173041782,0.02
 09/20  04:00:00,148.090760058,29.8664597857,66.1344677222,0.0,12.3672932834,24.9413748627,88.2848978059,83.3120137762,4.9528840297,0.02
 09/20  05:00:00,149.586166024,30.0620779893,65.3576852359,2.07657030697,12.3672932834,24.9413748627,151.559030681,146.586146651,4.9528840297,0.02
 09/20  06:00:00,218.967759068,31.2905823667,76.3927729915,1.04909026602,24.7345865669,70.7195625826,119.332383709,109.406615649,9.90576805939,0.02
 09/20  07:00:00,244.801872187,31.61412235,80.4007916405,0.255390138816,37.1018798503,92.3937384068,92.9865852366,83.0608171772,9.90576805939,0.02
 09/20  08:00:00,255.695177778,31.9672588875,81.5027370623,0.0,37.1018798503,104.434947198,82.6416524725,72.7158844131,9.90576805939,0.02
 09/20  09:00:00,275.743848316,32.3763464389,89.100780021,0.0,37.1018798503,116.476155989,64.470276805,54.5445087456,9.90576805939,0.02
 09/20  10:00:00,279.691811336,32.9913542115,92.4332232923,0.0,37.1018798503,116.476155989,52.2634693485,42.3377012891,9.90576805939,0.02
 09/20  11:00:00,282.354388839,33.3353865091,94.7517079763,0.0,37.1018798503,116.476155989,60.8950653471,42.3718088834,9.90576805939,8.61748840429
 09/20  12:00:00,275.702781794,33.7872562686,99.6898690467,0.0,37.1018798503,104.434947198,35.0457078958,25.1199398364,9.90576805939,0.02
 09/20  13:00:00,287.814423744,34.0520183645,99.4950726653,0.0,37.1018798503,116.476155989,31.6613088252,21.7355407658,9.90576805939,0.02
 09/20  14:00:00,287.528795844,34.2278323079,99.0337343628,0.0,37.1018798503,116.476155989,27.3523266627,17.4265586033,9.90576805939,0.02
 09/20  15:00:00,290.186615167,34.4844281018,101.435181972,0.0,37.1018798503,116.476155989,31.667311412,13.1456215785,9.90576805939,8.61592177416
 09/20  16:00:00,287.185218725,34.6426851957,98.275980341,0.0,37.1018798503,116.476155989,33.6423731524,23.716605093,9.90576805939,0.02
 09/20  17:00:00,281.615763298,34.3030080698,93.0470216051,0.0,37.1018798503,116.476155989,50.12195598,40.1961879206,9.90576805939,0.02
 09/20  18:00:00,173.149904909,29.9343246815,70.2153259558,0.0,24.7345865669,47.5788473902,51.8124824479,46.8395984182,4.9528840297,0.02
 09/20  19:00:00,180.10436532,29.8442589451,67.8631821132,0.0,24.7345865669,47.5788473902,65.3132620675,60.3403780378,4.9528840297,0.02
 09/20  20:00:00,163.552409766,30.0688931526,67.6451938838,0.0,12.3672932834,38.6892022431,81.4216314286,78.4299010108,2.97173041782,0.02
 09/20  21:00:00,119.369787961,20.15839175,45.2244929337,0.0,12.3672932834,27.0668015668,61.7412980232,58.7495676054,2.97173041782,0.02
 09/20  22:00:00,109.080693655,23.6727403846,50.6526932325,0.0,4.12243109448,15.9888894789,77.8546988018,74.862968384,2.97173041782,0.02
 09/20  23:00:00,92.2918718357,18.0863210842,39.5875157569,0.0,4.12243109448,15.9888894789,63.5589312651,60.5672008472,2.97173041782,0.02
 09/20  24:00:00,108.38367513,23.6052625956,50.0231524605,0.0,4.12243109448,15.9888894789,87.2867177436,84.2949873258,2.97173041782,0.02
 09/21  01:00:00,83.4856495645,16.2517985818,32.6386867282,0.0,4.12243109448,15.9888894789,64.2949460305,61.3032156126,2.97173041782,0.02
 09/21  02:00:00,103.079801702,22.4005327902,45.9468795728,0.0,4.12243109448,15.9888894789,98.3091391897,86.7357686368,2.97173041782,8.60164013508
 09/21  03:00:00,85.0600826703,16.611680123,33.85323831,0.0,4.12243109448,15.9888894789,65.6404724141,62.6487419963,2.97173041782,0.02
 09/21  04:00:00,143.404681921,29.8439671894,61.4708820453,0.0,12.3672932834,24.9413748627,100.652613418,95.6797293879,4.9528840297,0.02
 09/21  05:00:00,147.534565865,30.1497709877,62.5239735983,2.77098867191,12.3672932834,24.9413748627,169.505420178,164.532536149,4.9528840297,0.02
 09/21  06:00:00,213.4408931,31.1007323025,70.7454621848,1.35938507233,24.7345865669,70.7195625826,136.678637661,126.752869602,9.90576805939,0.02
 09/21  07:00:00,239.90175642,31.564925187,75.3288756411,0.476387997277,37.1018798503,92.3937384068,116.027462833,106.101694773,9.90576805939,0.02
 09/21  08:00:00,253.236421282,31.8051902353,79.1700860208,0.0359759802072,37.1018798503,104.434947198,99.3986726297,89.4729045703,9.90576805939,0.02
 09/21  09:00:00,271.895071661,32.3849329467,85.2434353782,0.0,37.1018798503,116.476155989,77.5786802753,67.6529122159,9.90576805939,0.02
 09/21  10:00:00,280.76208349,33.0425202428,93.452352251,0.0,37.1018798503,116.476155989,59.0193454307,49.0935773713,9.90576805939,0.02
 09/21  11:00:00,279.015813043,33.4839001379,91.2645406653,0.0,37.1018798503,116.476155989,63.9099574443,45.3866556973,9.90576805939,8.61753368758
 09/21  12:00:00,265.844473961,33.6385417811,89.9802861868,0.0,37.1018798503,104.434947198,56.9470712724,47.021303213,9.90576805939,0.02
 09/21  13:00:00,280.865198101,33.872980262,92.7249073941,0.0,37.1018798503,116.476155989,44.9580432876,35.0322752283,9.90576805939,0.02
 09/21  14:00:00,283.952768752,34.2171180851,95.4684437108,0.0,37.1018798503,116.476155989,40.8730478873,30.9472798279,9.90576805939,0.02
 09/21  15:00:00,287.129221022,34.6768350466,98.1853115669,0.0,37.1018798503,116.476155989,50.4156750258,31.8939338909,9.90576805939,8.61597307545
 09/21  16:00:00,287.980989529,34.8025104964,98.9119268637,0.0,37.1018798503,116.476155989,45.1182230489,35.1924549895,9.90576805939,0.02
 09/21  17:00:00,283.772799302,34.5492298696,94.9578458579,0.0,37.1018798503,116.476155989,50.8889217418,40.9631536824,9.90576805939,0.02
 09/21  18:00:00,173.19399435,29.9342513703,70.2594934501,0.0,24.7345865669,47.5788473902,58.529185721,53.5563016913,4.9528840297,0.02
 09/21  19:00:00,178.461219948,29.8441821922,66.2201183295,0.0,24.7345865669,47.5788473902,69.968111604,64.9952275743,4.9528840297,0.02
 09/21  20:00:00,161.018728183,30.0688931526,65.1115172026,0.0,12.3672932834,38.6892022431,82.7252042865,79.7334738687,2.97173041782,0.02
 09/21  21:00:00,115.041032764,19.2235731006,41.8534299782,0.0,12.3672932834,27.0668015668,59.6719555919,56.6802251741,2.97173041782,0.02
 09/21  22:00:00,107.11493897,23.6727403846,48.6869388233,0.0,4.12243109448,15.9888894789,80.1817133602,77.1899829424,2.97173041782,0.02
 09/21  23:00:00,90.3555119034,17.9963506989,37.741126486,0.0,4.12243109448,15.9888894789,62.8151272131,59.8233967953,2.97173041782,0.02
 09/21  24:00:00,105.653307401,23.425321825,47.4727257788,0.0,4.12243109448,15.9888894789,89.5578986331,86.5661682153,2.97173041782,0.02
 09/22  01:00:00,82.3671773761,16.2517985818,31.5202148162,0.0,4.12243109448,15.9888894789,65.8748560235,62.8831256057,2.97173041782,0.02
 09/22  02:00:00,101.453737955,22.4005327902,44.3208161016,0.0,4.12243109448,15.9888894789,90.745464114,87.7537336962,2.97173041782,0.02
 09/22  03:00:00,83.2708612707,16.5217097377,32.1539875023,0.0,4.12243109448,15.9888894789,65.8879984129,62.8962679951,2.97173041782,0.02
 09/22  04:00:00,138.972183623,29.5065782445,57.3757727812,0.0,12.3672932834,24.9413748627,100.799439313,95.8265552835,4.9528840297,0.02
 09/22  05:00:00,148.251547047,30.6450033673,62.5517976418,2.96491340826,12.3672932834,24.9413748627,169.194705933,164.221821903,4.9528840297,0.02
 09/22  06:00:00,210.246640089,31.1203503847,67.6606460557,1.23032998178,24.7345865669,70.7195625826,145.168794408,126.661389815,9.90576805939,8.6016365337
 09/22  07:00:00,238.495948264,31.600583294,74.0703387755,0.293458174811,37.1018798503,92.3937384068,115.889503805,105.963735746,9.90576805939,0.02
 09/22  08:00:00,252.398181571,31.8318156659,78.3335940546,0.0076142890812,37.1018798503,104.434947198,106.247309782,96.3215417223,9.90576805939,0.02
 09/22  09:00:00,271.304155226,32.3504782872,84.6869911271,0.0,37.1018798503,116.476155989,89.2904417414,79.364673682,9.90576805939,0.02
 09/22  10:00:00,274.368958976,32.9250305754,87.1767390703,0.0,37.1018798503,116.476155989,77.6922156817,67.7664476223,9.90576805939,0.02
 09/22  11:00:00,276.416468028,33.3444886849,88.8045804693,0.0,37.1018798503,116.476155989,72.1484290409,62.2226609815,9.90576805939,0.02
 09/22  12:00:00,268.112925448,33.7008309199,92.1864128786,0.0,37.1018798503,104.434947198,70.5425570961,52.0213198971,9.90576805939,8.61546913955
 09/22  13:00:00,281.925143763,33.983624581,93.6742279294,0.0,37.1018798503,116.476155989,61.1439758706,51.2182078112,9.90576805939,0.02
 09/22  14:00:00,283.355985537,34.416977133,94.6718224234,0.0,37.1018798503,116.476155989,62.2990912361,52.3733231767,9.90576805939,0.02
 09/22  15:00:00,284.58971182,34.7307426866,95.5918918246,0.0,37.1018798503,116.476155989,57.8001212015,47.8743531421,9.90576805939,0.02
 09/22  16:00:00,283.411783563,34.8505626987,94.2946119851,0.0,37.1018798503,116.476155989,62.5346444022,44.0150148856,9.90576805939,8.61386145714
 09/22  17:00:00,281.531834246,34.6928528804,92.5732634178,0.0,37.1018798503,116.476155989,59.8463472693,49.9205792099,9.90576805939,0.02
 09/22  18:00:00,173.333403394,30.0246192476,70.30853868,0.0,24.7345865669,47.5788473902,58.4335925011,53.4607084714,4.9528840297,0.02
 09/22  19:00:00,177.91762423,29.8442251682,65.6764840135,0.0,24.7345865669,47.5788473902,69.464585396,64.4917013663,4.9528840297,0.02
 09/22  20:00:00,160.683750664,30.0688931526,64.7765442274,0.0,12.3672932834,38.6892022431,82.5559378337,79.5642074159,2.97173041782,0.02
 09/22  21:00:00,114.969619726,19.2235731006,41.7820195099,0.0,12.3672932834,27.0668015668,59.6279675919,56.636237174,2.97173041782,0.02
 09/22  22:00:00,107.327759043,23.6727403846,48.8997591546,0.0,4.12243109448,15.9888894789,80.0635237129,77.0717932951,2.97173041782,0.02
 09/22  23:00:00,90.6265665729,17.9963506989,38.0121814143,0.0,4.12243109448,15.9888894789,62.6946997219,59.7029693041,2.97173041782,0.02
 09/22  24:00:00,106.766832937,23.5152922103,48.4962811883,0.0,4.12243109448,15.9888894789,89.4390665452,86.4473361274,2.97173041782,0.02
 09/23  01:00:00,82.3016793356,16.1618281964,31.5446874202,0.0,4.12243109448,15.9888894789,65.7164370674,62.7247066496,2.97173041782,0.02
 09/23  02:00:00,101.974640047,22.4005327902,44.8417184531,0.0,4.12243109448,15.9888894789,88.069555867,85.0778254491,2.97173041782,0.02
 09/23  03:00:00,85.0120849973,16.7016505083,33.7152707184,0.0,4.12243109448,15.9888894789,65.8249190095,62.8331885917,2.97173041782,0.02
 09/23  04:00:00,116.997188461,28.4944114098,53.5474520506,0.0,4.12243109448,16.0517297156,107.390677852,104.398947434,2.97173041782,0.02
 09/23  05:00:00,116.93906531,28.7193373731,53.2644029045,0.0,4.12243109448,16.0517297156,107.497855479,104.506125062,2.97173041782,0.02
 09/23  06:00:00,154.759551165,30.7436710424,65.5064802036,0.0,4.12243109448,39.6058045677,88.7637223037,85.7719918859,2.97173041782,0.02
 09/23  07:00:00,188.585884028,30.7650801102,70.0567807429,4.65909024168,12.3672932834,65.3531420225,146.557759683,141.584875654,4.9528840297,0.02
 09/23  08:00:00,186.731765599,30.7564809429,72.8616190308,1.81642811044,12.3672932834,68.2430321324,141.753871416,136.780987387,4.9528840297,0.02
 09/23  09:00:00,221.232428105,30.8892195896,79.637192904,0.392020988553,16.4897243779,93.1370602926,132.82913216,116.297556197,7.92461444751,8.60696151552
 09/23  10:00:00,223.751823107,31.039524539,82.17021712,0.228029366582,16.4897243779,93.1370602926,110.660938058,102.716323611,7.92461444751,0.02
 09/23  11:00:00,225.110832498,31.1678411568,83.5514689939,0.0774693972172,16.4897243779,93.1370602926,105.7580273,97.813412853,7.92461444751,0.02
 09/23  12:00:00,219.090910993,31.2413493033,86.6833824472,0.00366891527697,16.4897243779,83.9857416113,95.9706491323,88.0260346848,7.92461444751,0.02
 09/23  13:00:00,219.4687889,31.3157874069,86.9904858361,0.0,16.4897243779,83.9857416113,91.2775925493,83.3329781018,7.92461444751,0.02
 09/23  14:00:00,217.259069944,31.3668694154,84.7297179834,0.0,16.4897243779,83.9857416113,94.1848855335,86.2402710859,7.92461444751,0.02
 09/23  15:00:00,194.713825421,30.7436710424,80.2645651517,0.0,12.3672932834,70.6512738906,49.2521972945,44.2793132648,4.9528840297,0.02
 09/23  16:00:00,193.633373889,30.7436710424,79.1841080023,0.0,12.3672932834,70.6512738906,51.4285551263,46.4556710966,4.9528840297,0.02
 09/23  17:00:00,180.271793128,30.7436710424,78.3458926207,0.0,12.3672932834,58.1284167478,55.8582388154,50.8853547857,4.9528840297,0.02
 09/23  18:00:00,134.841522342,30.02390796,66.8227814557,0.0,12.3672932834,24.9413748627,79.8710833646,74.8981993349,4.9528840297,0.02
 09/23  19:00:00,139.251085486,29.7315042077,62.1280816693,0.0,12.3672932834,24.9413748627,88.8007318037,83.827847774,4.9528840297,0.02
 09/23  20:00:00,123.41253697,29.3941152629,59.0630960824,0.0,4.12243109448,16.0517297156,99.3264026929,96.3346722751,2.97173041782,0.02
 09/23  21:00:00,83.1858956539,15.7668318588,32.8467701913,0.0,4.12243109448,15.9888894789,63.1586820279,60.1669516101,2.97173041782,0.02
 09/23  22:00:00,100.387621571,21.9506808637,43.704551213,0.0,4.12243109448,15.9888894789,101.507090515,89.9337199813,2.97173041782,8.60164011619
 09/23  23:00:00,85.4465477153,16.0817282074,34.792526007,0.0,4.12243109448,15.9888894789,65.4042874256,62.4125570078,2.97173041782,0.02
 09/23  24:00:00,98.0951561235,21.5008289372,41.8619378658,0.0,4.12243109448,15.9888894789,89.6799931708,86.688262753,2.97173041782,0.02
 09/24  01:00:00,73.4919598906,14.0222797417,26.9814731349,0.0,2.06121554724,15.9888894789,64.0067804389,61.0150500211,2.97173041782,0.02
 09/24  02:00:00,102.883547028,22.382975392,47.8408333644,0.0,2.06121554724,15.9888894789,96.2565453911,93.2648149733,2.97173041782,0.02
 09/24  03:00:00,72.2508261885,13.5548704169,26.219184307,0.0,2.06121554724,15.9888894789,59.0463520962,56.0546216784,2.97173041782,0.02
 09/24  04:00:00,99.2452362195,21.7081975023,44.8773005594,0.0,2.06121554724,15.9888894789,94.3080808662,91.3163504484,2.97173041782,0.02
 09/24  05:00:00,74.6838737624,14.0047223434,28.2023800543,0.0,2.06121554724,15.9888894789,59.1319116817,56.1401812639,2.97173041782,0.02
 09/24  06:00:00,105.960682076,24.0452441259,49.198522771,0.0,2.06121554724,15.9888894789,103.339348069,100.347617651,2.97173041782,0.02
 09/24  07:00:00,81.968928437,19.1462249154,39.6168092605,0.0,2.06121554724,15.9888894789,76.3483862087,73.3566557909,2.97173041782,0.02
 09/24  08:00:00,129.685676514,25.1023961532,58.1528122438,0.0,4.12243109448,41.7362269337,85.0209197414,80.0480357117,4.9528840297,0.02
 09/24  09:00:00,115.543076119,20.3833177133,48.8436445287,0.0,4.12243109448,41.7362269337,62.2369068891,57.2640228594,4.9528840297,0.02
 09/24  10:00:00,133.603017941,25.6201331789,61.5524166872,0.0,4.12243109448,41.7362269337,79.1579939093,74.1851098796,4.9528840297,0.02
 09/24  11:00:00,116.703837281,20.4966000454,49.8911233919,0.0,4.12243109448,41.7362269337,62.7446778615,57.7717938318,4.9528840297,0.02
 09/24  12:00:00,134.285780961,25.6201255514,62.2351873584,0.0,4.12243109448,41.7362269337,73.2129732151,68.2400891854,4.9528840297,0.02
 09/24  13:00:00,116.054555303,20.4963747628,49.2420667109,0.0,4.12243109448,41.7362269337,59.4827215828,54.5098375531,4.9528840297,0.02
 09/24  14:00:00,133.7518948,25.6256533562,61.6957733995,0.0,4.12243109448,41.7362269337,76.1467529802,71.1738689505,4.9528840297,0.02
 09/24  15:00:00,114.4259432,20.4994017961,47.6104275738,0.0,4.12243109448,41.7362269337,63.2868357387,58.313951709,4.9528840297,0.02
 09/24  16:00:00,114.583716736,25.6240424706,59.3868985194,0.0,4.12243109448,24.8785346261,79.9860772092,75.0131931795,4.9528840297,0.02
 09/24  17:00:00,82.8082222751,19.5609620455,44.7625702285,0.0,2.06121554724,15.9888894789,64.8904998605,61.8987694427,2.97173041782,0.02
 09/24  18:00:00,97.4150838504,24.6849072192,54.1311324002,0.0,2.06121554724,15.9888894789,85.6919556408,82.700225223,2.97173041782,0.02
 09/24  19:00:00,80.0519768724,16.611680123,33.2555150721,0.0,2.06121554724,15.9888894789,64.2069255415,61.2151951237,2.97173041782,0.02
 09/24  20:00:00,99.5820282776,22.4005327902,44.5103220639,0.0,2.06121554724,15.9888894789,92.6764849988,89.684754581,2.97173041782,0.02
 09/24  21:00:00,80.6674032149,15.9467726294,32.2095530427,0.0,2.06121554724,15.9888894789,62.9247746253,59.9330442074,2.97173041782,0.02
 09/24  22:00:00,97.0739103132,21.7081975023,42.7059747614,0.0,2.06121554724,15.9888894789,95.1056309048,92.113900487,2.97173041782,0.02
 09/24  23:00:00,77.8988303034,15.4069503176,29.9808023899,0.0,2.06121554724,15.9888894789,64.7069784638,61.715248046,2.97173041782,0.02
 09/24  24:00:00,100.76546547,22.4905031755,45.6037887647,0.0,2.06121554724,15.9888894789,96.7731180674,93.7813876496,2.97173041782,0.02
 09/25  01:00:00,77.4966953132,14.7146150296,28.2212224354,0.0,4.12243109448,15.9888894789,64.3471498485,61.3554194307,2.97173041782,0.02
 09/25  02:00:00,101.705099008,22.4005327902,44.5721770097,0.0,4.12243109448,15.9888894789,92.9035942812,89.9118638634,2.97173041782,0.02
 09/25  03:00:00,81.5291370161,15.1469095579,31.8328049585,0.0,4.12243109448,15.9888894789,64.6546056633,61.6628752455,2.97173041782,0.02
 09/25  04:00:00,139.357962153,29.1691892996,58.0989400969,0.0,12.3672932834,24.9413748627,119.265841116,105.712935734,4.9528840297,8.60002135224
 09/25  05:00:00,152.960892543,30.3583993707,65.116428013,5.39623245106,12.3672932834,24.9413748627,180.54880718,175.57592315,4.9528840297,0.02
 09/25  06:00:00,214.403036765,30.8111505697,71.6776273604,1.67894519416,24.7345865669,70.7195625826,146.560855181,136.635087121,9.90576805939,0.02
 09/25  07:00:00,241.90798005,31.0678208394,75.6188988352,0.340524411923,37.1018798503,92.3937384068,124.025656021,114.099887962,9.90576805939,0.02
 09/25  08:00:00,250.872067324,31.3078623359,77.3281732915,0.0108567686233,37.1018798503,104.434947198,108.921709875,98.9959418158,9.90576805939,0.02
 09/25  09:00:00,269.417815773,31.802561407,83.3485441461,0.0,37.1018798503,116.476155989,91.5314459938,81.6056779344,9.90576805939,0.02
 09/25  10:00:00,270.663973418,32.2797913874,84.1169626926,0.0,37.1018798503,116.476155989,84.614184059,74.6884159996,9.90576805939,0.02
 09/25  11:00:00,269.599035092,32.594699914,82.7369233373,0.0,37.1018798503,116.476155989,93.1656439727,74.6439113828,9.90576805939,8.61596453052
 09/25  12:00:00,258.234011265,32.8072675966,83.2010784162,0.0,37.1018798503,104.434947198,82.4297872706,72.5040192112,9.90576805939,0.02
 09/25  13:00:00,271.746099441,33.1436569565,84.3351208525,0.0,37.1018798503,116.476155989,83.963034299,74.0372662396,9.90576805939,0.02
 09/25  14:00:00,274.127599753,33.5652877205,86.2950944948,0.0,37.1018798503,116.476155989,81.4210724781,71.4953044187,9.90576805939,0.02
 09/25  15:00:00,277.095179804,34.0236072807,88.8044705499,0.0,37.1018798503,116.476155989,78.9879261988,60.466007104,9.90576805939,8.61615103548
 09/25  16:00:00,282.010564608,34.4457973448,93.2981918295,0.0,37.1018798503,116.476155989,61.6826831889,51.7569151295,9.90576805939,0.02
 09/25  17:00:00,278.852622678,34.433220824,90.153671185,0.0,37.1018798503,116.476155989,65.5106947259,55.5849266665,9.90576805939,0.02
 09/25  18:00:00,172.007669635,30.0276519041,68.9797652734,0.0,24.7345865669,47.5788473902,59.7466924805,54.7738084508,4.9528840297,0.02
 09/25  19:00:00,181.676042299,29.8457369025,67.0842164,0.0,24.7345865669,47.5788473902,67.702497191,62.7296131613,4.9528840297,0.02
 09/25  20:00:00,163.094671437,30.1814286263,67.0749220801,0.0,12.3672932834,38.6892022431,84.390796468,81.3990660502,2.97173041782,0.02
 09/25  21:00:00,112.666230361,18.2887544512,40.4363154512,0.0,12.3672932834,27.0668015668,57.6442565913,54.6525261735,2.97173041782,0.02
 09/25  22:00:00,108.268443377,23.7852033662,49.7279800864,0.0,4.12243109448,15.9888894789,80.8567056574,77.8649752396,2.97173041782,0.02
 09/25  23:00:00,88.8409071397,17.2414728201,37.0042702826,0.0,4.12243109448,15.9888894789,60.7614599839,57.7697295661,2.97173041782,0.02
 09/25  24:00:00,104.156067054,22.6704439461,46.7532339916,0.0,4.12243109448,15.9888894789,88.4367798187,85.4450494009,2.97173041782,0.02
 09/26  01:00:00,77.3879717878,14.9570983911,27.8585800986,0.0,4.12243109448,15.9888894789,63.1055224998,60.113792082,2.97173041782,0.02
 09/26  02:00:00,102.408958726,22.6254587535,45.051110746,0.0,4.12243109448,15.9888894789,90.6006397504,87.6089093326,2.97173041782,0.02
 09/26  03:00:00,81.458506989,15.7668318588,31.1193817794,0.0,4.12243109448,15.9888894789,64.7352988449,61.7435684271,2.97173041782,0.02
 09/26  04:00:00,138.002743703,29.5065782445,56.4063326985,0.0,12.3672932834,24.9413748627,102.932492924,97.9596088945,4.9528840297,0.02
 09/26  05:00:00,147.917031895,30.5111705053,61.0994227533,4.21660584273,12.3672932834,24.9413748627,171.430795536,166.457911506,4.9528840297,0.02
 09/26  06:00:00,208.28554823,30.9595224893,65.4476412028,1.64307070622,24.7345865669,70.7195625826,138.760415898,128.834647839,9.90576805939,0.02
 09/26  07:00:00,236.688411951,31.3445917118,69.9592813793,0.503793663528,37.1018798503,92.3937384068,126.85307498,108.34250978,9.90576805939,8.60479714052
 09/26  08:00:00,250.996404987,31.5755584861,77.1771153141,0.0185562634995,37.1018798503,104.434947198,103.836361387,93.9105933274,9.90576805939,0.02
 09/26  09:00:00,271.559167708,31.963885794,85.3285840746,0.0,37.1018798503,116.476155989,72.9886260797,63.0628580203,9.90576805939,0.02
 09/26  10:00:00,275.093185653,32.6284623223,88.1975200347,0.0,37.1018798503,116.476155989,60.1518834039,50.2261153445,9.90576805939,0.02
 09/26  11:00:00,278.838443582,33.2096797282,91.3613498776,0.0,37.1018798503,116.476155989,62.7925991698,52.8668311104,9.90576805939,0.02
 09/26  12:00:00,264.795644443,33.5642758639,89.0056563854,0.0,37.1018798503,104.434947198,74.6125507766,56.0922152807,9.90576805939,8.61456743646
 09/26  13:00:00,275.049498858,33.699398895,87.082791362,0.0,37.1018798503,116.476155989,70.3743500769,60.4485820175,9.90576805939,0.02
 09/26  14:00:00,286.276118319,34.2558403243,97.7530758723,0.0,37.1018798503,116.476155989,45.2731970176,35.3474289582,9.90576805939,0.02
 09/26  15:00:00,288.76518565,34.8073908081,99.6907018002,0.0,37.1018798503,116.476155989,41.2111408492,31.2853727898,9.90576805939,0.02
 09/26  16:00:00,284.12759788,34.9744722127,94.8864951516,0.0,37.1018798503,116.476155989,70.6546555097,52.1348982275,9.90576805939,8.61398922278
 09/26  17:00:00,281.958775987,34.765813735,92.9272342308,0.0,37.1018798503,116.476155989,64.622336683,54.6965686236,9.90576805939,0.02
 09/26  18:00:00,173.830635099,30.0276561083,70.8027293504,0.0,24.7345865669,47.5788473902,58.6749419278,53.7020578981,4.9528840297,0.02
 09/26  19:00:00,180.766530957,29.8443811264,66.1760639602,0.0,24.7345865669,47.5788473902,69.1764651374,64.2035811077,4.9528840297,0.02
 09/26  20:00:00,160.725925462,30.0688931526,64.8187148621,0.0,12.3672932834,38.6892022431,82.3533594834,79.3616290656,2.97173041782,0.02
 09/26  21:00:00,114.826544374,19.2235731006,41.6389418363,0.0,12.3672932834,27.0668015668,59.6609414483,56.6692110305,2.97173041782,0.02
 09/26  22:00:00,106.921017833,23.6727403846,48.4930177123,0.0,4.12243109448,15.9888894789,80.1900298944,77.1982994766,2.97173041782,0.02
 09/26  23:00:00,90.8078289476,18.0863210842,38.103473171,0.0,4.12243109448,15.9888894789,65.4102575233,62.4185271055,2.97173041782,0.02
 09/26  24:00:00,107.024769665,23.7852033662,48.4843065275,0.0,4.12243109448,15.9888894789,88.6422010619,85.6504706441,2.97173041782,0.02
 09/27  01:00:00,79.7146482828,15.8919170405,29.2275672892,0.0,4.12243109448,15.9888894789,66.2079858461,63.2162554283,2.97173041782,0.02
 09/27  02:00:00,103.21447413,22.8503847167,45.6317003761,0.0,4.12243109448,15.9888894789,90.0581081205,87.0663777026,2.97173041782,0.02
 09/27  03:00:00,76.3573468519,14.9570983911,26.8279552991,0.0,4.12243109448,15.9888894789,63.5545455043,60.5628150865,2.97173041782,0.02
 09/27  04:00:00,140.078086154,29.8664597857,58.1217937973,0.0,12.3672932834,24.9413748627,102.401385947,97.4285019174,4.9528840297,0.02
