Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/27  05:00:00,143.590744333,30.025418973,58.7505646724,2.72492808401,12.3672932834,24.9413748627,170.174593401,165.201709371,4.9528840297,0.02
 09/27  06:00:00,209.007779693,31.2236200547,66.0706722922,1.47817370435,24.7345865669,70.7195625826,137.346225852,127.420457793,9.90576805939,0.02
 09/27  07:00:00,238.63321071,31.5290664031,71.7559662456,0.467429970234,37.1018798503,92.3937384068,116.887228503,106.961460443,9.90576805939,0.02
 09/27  08:00:00,251.444872498,31.7582555504,77.4597779374,0.00162144570648,37.1018798503,104.434947198,111.650204298,93.1319311873,9.90576805939,8.61250505178
 09/27  09:00:00,269.532957805,32.2290771944,83.0371898095,0.0,37.1018798503,116.476155989,84.9657450066,75.0399769472,9.90576805939,0.02
 09/27  10:00:00,275.29441837,32.6177642715,88.4094648715,0.0,37.1018798503,116.476155989,67.6366533278,57.7108852685,9.90576805939,0.02
 09/27  11:00:00,276.815485469,32.9322715152,89.6158155207,0.0,37.1018798503,116.476155989,56.8381907038,46.9124226444,9.90576805939,0.02
 09/27  12:00:00,263.984185068,33.2163694544,88.542051268,0.0,37.1018798503,104.434947198,69.4902079068,50.968915985,9.90576805939,8.61552386243
 09/27  13:00:00,282.855841631,33.8377098342,94.7508269829,0.0,37.1018798503,116.476155989,53.7620901573,43.8363220979,9.90576805939,0.02
 09/27  14:00:00,285.753059635,34.1697142738,97.3161567546,0.0,37.1018798503,116.476155989,37.0240404109,27.0982723515,9.90576805939,0.02
 09/27  15:00:00,281.381617268,34.4330667738,92.6814709169,0.0,37.1018798503,116.476155989,44.455639731,34.5298716716,9.90576805939,0.02
 09/27  16:00:00,283.932641413,34.7942678793,94.8717018356,0.0,37.1018798503,116.476155989,60.6435795028,42.1237591869,9.90576805939,8.61405225651
 09/27  17:00:00,284.37202563,34.7833232625,95.322964331,0.0,37.1018798503,116.476155989,47.384085997,37.4583179376,9.90576805939,0.02
 09/27  18:00:00,172.709603357,30.0277164577,69.6816385133,0.0,24.7345865669,47.5788473902,55.522947429,50.5500633993,4.9528840297,0.02
 09/27  19:00:00,179.581169687,29.8441079234,64.9909781189,0.0,24.7345865669,47.5788473902,69.3267226067,64.353838577,4.9528840297,0.02
 09/27  20:00:00,159.768576478,30.0688931526,63.8613685522,0.0,12.3672932834,38.6892022431,82.7750617224,79.7833313046,2.97173041782,0.02
 09/27  21:00:00,113.639654306,18.626143396,41.0723539038,0.0,12.3672932834,27.0668015668,57.610589259,54.6188588412,2.97173041782,0.02
 09/27  22:00:00,104.923485063,23.425321825,46.7429036635,0.0,4.12243109448,15.9888894789,81.7088116807,78.7170812629,2.97173041782,0.02
 09/27  23:00:00,85.6597169627,16.3066541706,34.7807699484,0.0,4.12243109448,15.9888894789,59.1223860554,56.1306556376,2.97173041782,0.02
 09/27  24:00:00,96.4248680591,21.5008289372,40.1916503567,0.0,4.12243109448,15.9888894789,85.6185481577,82.6268177399,2.97173041782,0.02
 09/28  01:00:00,85.2004629795,16.8815912789,33.7237079103,0.0,4.12243109448,15.9888894789,64.1146545539,61.1229241361,2.97173041782,0.02
 09/28  02:00:00,96.979848459,21.7257549005,40.5217046843,0.0,4.12243109448,15.9888894789,93.0643366438,90.0726062259,2.97173041782,0.02
 09/28  03:00:00,81.3552204625,15.8568022441,30.9261252206,0.0,4.12243109448,15.9888894789,59.9595295406,56.9677991227,2.97173041782,0.02
 09/28  04:00:00,139.791622059,29.7764894004,57.9253002519,0.0,12.3672932834,24.9413748627,101.692389732,96.7195057022,4.9528840297,0.02
 09/28  05:00:00,143.980255792,30.0355681955,59.081273411,2.77358174745,12.3672932834,24.9413748627,169.965902978,164.993018948,4.9528840297,0.02
 09/28  06:00:00,209.711149427,31.2592226902,66.7278662376,1.48874702363,24.7345865669,70.7195625826,137.09677144,127.171003381,9.90576805939,0.02
 09/28  07:00:00,241.677120205,31.6033585357,74.8150947784,0.377921685548,37.1018798503,92.3937384068,115.551191136,105.625423077,9.90576805939,0.02
 09/28  08:00:00,254.687907102,31.9586751233,80.5039729294,0.0,37.1018798503,104.434947198,106.051131647,87.5322747824,9.90576805939,8.61308880482
 09/28  09:00:00,271.262999837,32.5419728806,84.4543299719,0.0,37.1018798503,116.476155989,85.350716163,75.4249481036,9.90576805939,0.02
 09/28  10:00:00,275.180899484,33.066733938,87.8469878976,0.0,37.1018798503,116.476155989,77.9141977178,67.9884296584,9.90576805939,0.02
 09/28  11:00:00,279.411498765,33.7055770284,91.4385367651,0.0,37.1018798503,116.476155989,66.770956216,56.8451881566,9.90576805939,0.02
 09/28  12:00:00,273.125929192,34.12361804,96.7765236161,0.0,37.1018798503,104.434947198,60.6384921229,42.1171767139,9.90576805939,8.61554734968
 09/28  13:00:00,289.134926983,34.6108157439,100.256785965,0.0,37.1018798503,116.476155989,42.8668197278,32.9410516684,9.90576805939,0.02
 09/28  14:00:00,295.855057993,34.9595932111,106.628287286,0.0,37.1018798503,116.476155989,34.1193473914,24.193579332,9.90576805939,0.02
 09/28  15:00:00,291.145718641,35.3812172964,101.497433366,0.0,37.1018798503,116.476155989,36.6273232905,26.7015552311,9.90576805939,0.02
 09/28  16:00:00,286.808864803,35.2398031293,97.3023889903,0.0,37.1018798503,116.476155989,46.7048297821,36.7790617227,9.90576805939,0.02
 09/28  17:00:00,284.412485694,34.8150632395,95.3316469609,0.0,37.1018798503,116.476155989,57.6822866002,39.1668659109,9.90576805939,8.60965262992
 09/28  18:00:00,173.85169379,29.9357816807,70.9156614727,0.0,24.7345865669,47.5788473902,56.304143151,51.3312591213,4.9528840297,0.02
 09/28  19:00:00,183.219615022,29.8450722198,68.6284595906,0.0,24.7345865669,47.5788473902,67.1202984949,62.1474144652,4.9528840297,0.02
 09/28  20:00:00,165.193638186,30.1815293829,69.1737956582,0.0,12.3672932834,38.6892022431,81.8427904199,78.8510600021,2.97173041782,0.02
 09/28  21:00:00,120.802764681,20.2708547317,46.5450124214,0.0,12.3672932834,27.0668015668,61.9179400714,58.9262096536,2.97173041782,0.02
 09/28  22:00:00,110.568694332,23.7852033662,52.0282315135,0.0,4.12243109448,15.9888894789,77.8281546911,74.8364242732,2.97173041782,0.02
 09/28  23:00:00,91.9871888852,17.9063803136,39.4627741653,0.0,4.12243109448,15.9888894789,61.9611468355,58.9694164176,2.97173041782,0.02
 09/28  24:00:00,110.741626244,23.7852033662,52.2011633941,0.0,4.12243109448,15.9888894789,82.612732019,79.6210016012,2.97173041782,0.02
 09/29  01:00:00,91.9563884699,17.9963506989,39.3420032633,0.0,4.12243109448,15.9888894789,63.7764440598,60.7847136419,2.97173041782,0.02
 09/29  02:00:00,108.520738517,23.5152922103,50.2501867164,0.0,4.12243109448,15.9888894789,87.9487110247,84.9569806069,2.97173041782,0.02
 09/29  03:00:00,82.0912208011,15.8919170405,31.6041400473,0.0,4.12243109448,15.9888894789,64.7626238551,61.7708934372,2.97173041782,0.02
 09/29  04:00:00,147.099817118,29.8664597857,65.1435250542,0.0,12.3672932834,24.9413748627,99.9708237684,94.9979397387,4.9528840297,0.02
 09/29  05:00:00,149.727209663,30.0847104546,65.6645693887,1.88809751109,12.3672932834,24.9413748627,166.826216692,161.853332663,4.9528840297,0.02
 09/29  06:00:00,218.191922343,31.3463630087,75.6243759519,0.985870037255,24.7345865669,70.7195625826,134.196416385,124.270648325,9.90576805939,0.02
 09/29  07:00:00,245.219451937,31.6825005503,78.4634336796,0.192774838808,37.1018798503,92.3937384068,111.443544335,101.517776275,9.90576805939,0.02
 09/29  08:00:00,255.570612108,32.1017063949,81.2436411279,0.0,37.1018798503,104.434947198,102.404827092,92.4790590326,9.90576805939,0.02
 09/29  09:00:00,273.567985751,32.8130427284,86.488209633,0.0,37.1018798503,116.476155989,99.66314344,81.1425864693,9.90576805939,8.61478891137
 09/29  10:00:00,281.138648877,33.5804215158,93.2910579285,0.0,37.1018798503,116.476155989,71.6007770098,61.6750089504,9.90576805939,0.02
 09/29  11:00:00,286.996878883,34.2351355738,98.4943697255,0.0,37.1018798503,116.476155989,51.0538650229,41.1280969635,9.90576805939,0.02
 09/29  12:00:00,277.713455092,34.6268928898,100.860782748,0.0,37.1018798503,104.434947198,40.6808834868,30.7551154274,9.90576805939,0.02
 09/29  13:00:00,292.086807017,35.1154239051,102.704010573,0.0,37.1018798503,116.476155989,40.9888589012,22.4651047045,9.90576805939,8.61798613734
 09/29  14:00:00,295.565760233,35.7872539034,105.511336788,0.0,37.1018798503,116.476155989,25.4499343121,15.5241662527,9.90576805939,0.02
 09/29  15:00:00,298.513636895,36.3876526537,107.858926039,0.0,37.1018798503,116.476155989,20.1035191469,10.1777510875,9.90576805939,0.02
 09/29  16:00:00,299.533045843,36.6669874637,108.599394311,0.0,37.1018798503,116.476155989,17.1928965355,7.26712847608,9.90576805939,0.02
 09/29  17:00:00,294.997679432,36.4329171034,104.298958935,0.0,37.1018798503,116.476155989,28.7848211204,10.2705724051,9.90576805939,8.6084806559
 09/29  18:00:00,177.199679819,30.1304911517,74.0689284539,0.0,24.7345865669,47.5788473902,41.8665856269,36.8937015973,4.9528840297,0.02
 09/29  19:00:00,185.019694763,29.8564751661,70.4171334999,0.0,24.7345865669,47.5788473902,59.7458027354,54.7729187057,4.9528840297,0.02
 09/29  20:00:00,167.723538405,30.299339157,71.5858860627,0.0,12.3672932834,38.6892022431,74.8455588459,71.8538284281,2.97173041782,0.02
 09/29  21:00:00,122.494062857,20.3833177133,48.1238481923,0.0,12.3672932834,27.0668015668,58.0084794656,55.0167490478,2.97173041782,0.02
 09/29  22:00:00,113.603169916,24.0551145221,54.7927960142,0.0,4.12243109448,15.9888894789,74.6171147733,71.6253843555,2.97173041782,0.02
 09/29  23:00:00,95.7996623655,18.4462026254,42.7354254089,0.0,4.12243109448,15.9888894789,58.0657797699,55.0740493521,2.97173041782,0.02
 09/29  24:00:00,111.210190542,23.7852033662,52.6697277691,0.0,4.12243109448,15.9888894789,79.5861328284,76.5944024105,2.97173041782,0.02
 09/30  01:00:00,90.7068936619,17.726439543,38.3624196903,0.0,4.12243109448,15.9888894789,62.0870004889,59.0952700711,2.97173041782,0.02
 09/30  02:00:00,107.708827027,23.3353514397,49.6182160774,0.0,4.12243109448,15.9888894789,86.829043584,83.8373131662,2.97173041782,0.02
 09/30  03:00:00,88.5785193516,16.9715616642,37.0117940574,0.0,4.12243109448,15.9888894789,60.5625048688,57.570774451,2.97173041782,0.02
 09/30  04:00:00,121.569675677,28.4944114098,58.1199394112,0.0,4.12243109448,16.0517297156,105.588060594,102.596330176,2.97173041782,0.02
 09/30  05:00:00,122.201289113,28.9442633363,58.3017008912,0.0,4.12243109448,16.0517297156,106.325232553,103.333502135,2.97173041782,0.02
 09/30  06:00:00,159.987432904,30.7436710424,70.7343620925,0.0,4.12243109448,39.6058045677,87.7525017334,84.7607713156,2.97173041782,0.02
 09/30  07:00:00,190.640953692,30.7489881633,73.1114978196,3.6755349293,12.3672932834,65.3531420225,145.470366963,140.497482933,4.9528840297,0.02
 09/30  08:00:00,189.451172307,30.7458467779,76.2782243812,1.12986718996,12.3672932834,68.2430321324,133.100854291,128.127970261,4.9528840297,0.02
 09/30  09:00:00,223.426447302,30.9071145225,81.9901824781,0.215129551457,16.4897243779,93.1370602926,106.156501168,98.2118867207,7.92461444751,0.02
 09/30  10:00:00,228.729484117,31.1233316488,87.2422108999,0.0498293514343,16.4897243779,93.1370602926,85.5143631022,77.5697486547,7.92461444751,0.02
 09/30  11:00:00,228.816990958,31.1000758632,87.4028177867,0.0,16.4897243779,93.1370602926,81.3573465855,64.8252573252,7.92461444751,8.60747481281
 09/30  12:00:00,219.885827749,31.1696207367,87.5536892005,0.0,16.4897243779,83.9857416113,72.9305419218,64.9859274743,7.92461444751,0.02
 09/30  13:00:00,218.679140697,31.1855728605,86.3310522921,0.0,16.4897243779,83.9857416113,71.0696701042,63.1250556566,7.92461444751,0.02
 09/30  14:00:00,217.215866873,31.1988163714,84.8545705158,0.0,16.4897243779,83.9857416113,74.784818723,66.8402042755,7.92461444751,0.02
 09/30  15:00:00,197.295046563,30.7436710424,82.8457897248,0.0,12.3672932834,70.6512738906,36.7188337169,31.7459496872,4.9528840297,0.02
 09/30  16:00:00,197.518826173,30.7436710424,83.0695640671,0.0,12.3672932834,70.6512738906,38.3559671792,33.3830831495,4.9528840297,0.02
 09/30  17:00:00,184.078678389,30.7436710424,82.1527795826,0.0,12.3672932834,58.1284167478,40.3053126085,35.3324285788,4.9528840297,0.02
 09/30  18:00:00,132.532631926,29.3941152629,65.1436839085,0.0,12.3672932834,24.9413748627,74.2444560175,69.2715719878,4.9528840297,0.02
 09/30  19:00:00,144.306803188,30.0688931526,64.4972439317,0.0,12.3672932834,24.9413748627,89.4860990716,84.5132150419,4.9528840297,0.02
 09/30  20:00:00,122.298148235,29.1691892996,58.1736334828,0.0,4.12243109448,16.0517297156,99.1526770053,96.1609465875,2.97173041782,0.02
 09/30  21:00:00,85.1561527971,16.0817282074,34.5021311587,0.0,4.12243109448,15.9888894789,61.7830634998,58.791333082,2.97173041782,0.02
 09/30  22:00:00,104.98326439,22.6704439461,47.5804310855,0.0,4.12243109448,15.9888894789,88.8752622721,85.8835318542,2.97173041782,0.02
 09/30  23:00:00,78.63187459,14.9570983911,29.102482716,0.0,4.12243109448,15.9888894789,64.3451304415,61.3534000236,2.97173041782,0.02
 09/30  24:00:00,105.306227052,22.6254587535,47.9483788824,0.0,4.12243109448,15.9888894789,92.0029494112,89.0112189934,2.97173041782,0.02
 10/01  01:00:00,76.8859922667,14.9570983911,29.4178158131,0.0,2.06121554724,15.9888894789,65.6555253763,62.6637949584,2.97173041782,0.02
 10/01  02:00:00,103.426803789,22.6254587535,48.1301710352,0.0,2.06121554724,15.9888894789,92.9162643762,89.9245339584,2.97173041782,0.02
 10/01  03:00:00,71.1982253884,13.0874610922,25.645427848,0.0,2.06121554724,15.9888894789,56.1293879957,53.1376575779,2.97173041782,0.02
 10/01  04:00:00,97.7777894192,21.1658128564,43.9636733283,0.0,2.06121554724,15.9888894789,88.6812353244,85.6895049066,2.97173041782,0.02
 10/01  05:00:00,74.8558940136,14.0047223434,28.374399744,0.0,2.06121554724,15.9888894789,67.8661217619,56.2927512051,2.97173041782,8.60164013896
 10/01  06:00:00,102.171107926,23.3704662361,46.0837259769,0.0,2.06121554724,15.9888894789,103.659160413,100.667429995,2.97173041782,0.02
 10/01  07:00:00,87.0847555448,20.0459287684,43.8329320147,0.0,2.06121554724,15.9888894789,77.7746721601,74.7829417423,2.97173041782,0.02
 10/01  08:00:00,124.497432731,24.540081245,53.5268828994,0.0,4.12243109448,41.7362269337,87.021647776,82.0487637463,4.9528840297,0.02
 10/01  09:00:00,111.7602931,19.8659879978,45.5781907857,0.0,4.12243109448,41.7362269337,58.0569465418,53.0840625121,4.9528840297,0.02
 10/01  10:00:00,131.025133701,24.9449479789,59.6497172362,0.0,4.12243109448,41.7362269337,66.7365188645,61.7636348348,4.9528840297,0.02
 10/01  11:00:00,117.248858934,20.4957806949,50.4369640106,0.0,4.12243109448,41.7362269337,50.6857406664,45.7128566367,4.9528840297,0.02
 10/01  12:00:00,130.626545377,24.8099924009,59.3860845663,0.0,4.12243109448,41.7362269337,56.5241152339,51.5512312042,4.9528840297,0.02
 10/01  13:00:00,121.75500207,20.7656918508,54.6731960544,0.0,4.12243109448,41.7362269337,42.2817195821,37.3088355524,4.9528840297,0.02
 10/01  14:00:00,134.709645122,25.1698739422,63.1093028224,0.0,4.12243109448,41.7362269337,51.6697433895,46.6968593598,4.9528840297,0.02
 10/01  15:00:00,120.440610724,20.9460504397,53.1784461633,0.0,4.12243109448,41.7362269337,45.3034961911,40.3306121614,4.9528840297,0.02
 10/01  16:00:00,114.432104031,25.1698739422,59.6894540724,0.0,4.12243109448,24.8785346261,57.1447916471,52.1719076174,4.9528840297,0.02
 10/01  17:00:00,88.5194845884,20.6757214655,49.3362020275,0.0,2.06121554724,15.9888894789,50.7367631929,47.7450327751,2.97173041782,0.02
 10/01  18:00:00,98.8511781831,24.1450849074,56.1070488124,0.0,2.06121554724,15.9888894789,68.8347829491,65.8430525313,2.97173041782,0.02
 10/01  19:00:00,89.5269777335,17.9513655063,41.3679594919,0.0,2.06121554724,15.9888894789,53.6499666368,50.6582362189,2.97173041782,0.02
 10/01  20:00:00,109.713617703,23.7852033662,53.2343698717,0.0,2.06121554724,15.9888894789,73.0905874707,70.0988570529,2.97173041782,0.02
 10/01  21:00:00,84.4529167093,16.0817282074,35.8601107777,0.0,2.06121554724,15.9888894789,54.2457873884,51.2540569706,2.97173041782,0.02
 10/01  22:00:00,104.29588219,22.6704439461,48.9542646064,0.0,2.06121554724,15.9888894789,83.3196101012,80.3278796833,2.97173041782,0.02
 10/01  23:00:00,77.0375667349,14.9570983911,29.5693905965,0.0,2.06121554724,15.9888894789,61.3147607999,58.3230303821,2.97173041782,0.02
 10/01  24:00:00,103.298061153,22.6254587535,48.0014287328,0.0,2.06121554724,15.9888894789,89.1892602108,86.1975297929,2.97173041782,0.02
 10/02  01:00:00,85.7416912505,16.5579162312,34.5943284917,0.0,4.12243109448,15.9888894789,67.116913367,64.1251829492,2.97173041782,0.02
 10/02  02:00:00,99.5805969729,21.9506808637,42.8975267884,0.0,4.12243109448,15.9888894789,92.0887090936,89.0969786758,2.97173041782,0.02
 10/02  03:00:00,79.8446885888,15.1194817635,30.1643488041,0.0,4.12243109448,15.9888894789,65.8580135435,62.8662831257,2.97173041782,0.02
 10/02  04:00:00,139.558074577,29.5065782445,57.9616634828,0.0,12.3672932834,24.9413748627,110.241228569,105.268344539,4.9528840297,0.02
 10/02  05:00:00,152.803719249,30.3878918285,64.5045344463,5.82146009294,12.3672932834,24.9413748627,179.720114295,174.747230265,4.9528840297,0.02
 10/02  06:00:00,214.845402024,30.8351967359,71.6111733583,2.16371801251,24.7345865669,70.7195625826,144.715225488,134.789457428,9.90576805939,0.02
 10/02  07:00:00,241.490403138,31.095271992,74.3231721757,1.19120639276,37.1018798503,92.3937384068,119.996044989,110.07027693,9.90576805939,0.02
 10/02  08:00:00,252.522093473,31.2399195261,78.2948945023,0.762028278451,37.1018798503,104.434947198,108.95110892,90.4321032051,9.90576805939,8.61323765512
 10/02  09:00:00,269.04820603,31.4429063927,83.0211394053,0.317449585043,37.1018798503,116.476155989,78.5781358064,68.652367747,9.90576805939,0.02
 10/02  10:00:00,272.05256462,31.820057232,85.9649997693,0.000298211854556,37.1018798503,116.476155989,67.0758397892,57.1500717298,9.90576805939,0.02
 10/02  11:00:00,272.783262495,32.037912322,86.4779300397,0.0,37.1018798503,116.476155989,63.769259385,53.8434913257,9.90576805939,0.02
 10/02  12:00:00,261.254971253,32.2389339145,86.7902440235,0.0,37.1018798503,104.434947198,69.8442941722,51.3228145573,9.90576805939,8.61571155558
 10/02  13:00:00,273.991710261,32.425097504,87.2992818577,0.0,37.1018798503,116.476155989,58.6864184389,48.7606503795,9.90576805939,0.02
 10/02  14:00:00,274.490479349,32.5645504763,87.6587173957,0.0,37.1018798503,116.476155989,56.8228342892,46.8970662298,9.90576805939,0.02
 10/02  15:00:00,274.725263997,32.6335714333,87.8245907204,0.0,37.1018798503,116.476155989,55.6244906595,45.6987226001,9.90576805939,0.02
 10/02  16:00:00,274.798911583,32.6568710666,87.8753485711,0.0,37.1018798503,116.476155989,63.3471242689,44.8271103769,9.90576805939,8.61424583256
 10/02  17:00:00,273.620208258,32.6210945863,86.733362167,0.0,37.1018798503,116.476155989,57.464925951,47.5391578916,9.90576805939,0.02
 10/02  18:00:00,170.191494198,29.7539968041,67.4372432583,0.0,24.7345865669,47.5788473902,53.5502338808,48.5773498511,4.9528840297,0.02
 10/02  19:00:00,183.963687434,30.2938191159,68.9237789039,0.0,24.7345865669,47.5788473902,65.1747295041,60.2018454744,4.9528840297,0.02
 10/02  20:00:00,155.993420463,29.0942139785,61.0608859074,0.0,12.3672932834,38.6892022431,83.407444063,80.4157136452,2.97173041782,0.02
 10/02  21:00:00,112.808011756,18.3562322401,40.5106192676,0.0,12.3672932834,27.0668015668,59.6118170389,56.6200866211,2.97173041782,0.02
 10/02  22:00:00,102.634755139,22.4005327902,45.5018332922,0.0,4.12243109448,15.9888894789,81.2658632541,78.2741328363,2.97173041782,0.02
 10/02  23:00:00,83.9633822178,16.0367430147,33.3543460342,0.0,4.12243109448,15.9888894789,57.9710596992,54.9793292813,2.97173041782,0.02
 10/02  24:00:00,96.7686288084,21.5008289372,40.5354107807,0.0,4.12243109448,15.9888894789,92.6593825232,89.6676521054,2.97173041782,0.02
 10/03  01:00:00,84.076943412,16.2166837853,33.2879663533,0.0,4.12243109448,15.9888894789,63.4324059246,60.4406755068,2.97173041782,0.02
 10/03  02:00:00,94.9810808326,21.5008289372,38.7478626944,0.0,4.12243109448,15.9888894789,94.6124271218,91.620696704,2.97173041782,0.02
 10/03  03:00:00,81.6420524162,15.9467726294,31.1229864621,0.0,4.12243109448,15.9888894789,61.2509767091,58.2592462913,2.97173041782,0.02
 10/03  04:00:00,138.295270616,29.6865190151,56.5189188676,0.0,12.3672932834,24.9413748627,103.62905071,98.6561666801,4.9528840297,0.02
 10/03  05:00:00,147.091156657,29.9569318571,60.5277797868,4.516612247,12.3672932834,24.9413748627,172.141769266,167.168885237,4.9528840297,0.02
 10/03  06:00:00,214.710978994,31.0938263142,70.9286886408,2.45315023513,24.7345865669,70.7195625826,138.919031259,128.993263199,9.90576805939,0.02
 10/03  07:00:00,241.070374332,31.377302574,73.6151420055,1.19717893727,37.1018798503,92.3937384068,118.671365874,108.745597815,9.90576805939,0.02
 10/03  08:00:00,253.891131702,31.6074203816,79.7995694346,0.258866183515,37.1018798503,104.434947198,106.494662562,87.9756066261,9.90576805939,8.61328787683
 10/03  09:00:00,272.954558331,32.1242892972,86.4873293393,0.0762225368937,37.1018798503,116.476155989,74.592740849,64.6669727896,9.90576805939,0.02
 10/03  10:00:00,275.436759311,32.7009657634,88.4337507898,0.0348382115206,37.1018798503,116.476155989,67.7002306536,57.7744625942,9.90576805939,0.02
 10/03  11:00:00,274.402248375,33.0534566618,87.0813169349,6.05166632428e-05,37.1018798503,116.476155989,66.4308822384,56.5051141791,9.90576805939,0.02
 10/03  12:00:00,262.024477453,33.343078592,86.4555890726,0.0,37.1018798503,104.434947198,75.4457324565,56.9241511614,9.90576805939,8.61581323575
 10/03  13:00:00,275.352773141,33.7035813335,87.3818479909,0.0,37.1018798503,116.476155989,66.8261843324,56.900416273,9.90576805939,0.02
 10/03  14:00:00,277.420721954,34.0757125728,89.0778023669,0.0,37.1018798503,116.476155989,65.1098828306,55.1841147712,9.90576805939,0.02
 10/03  15:00:00,281.732711499,34.508584762,92.9570296523,0.0,37.1018798503,116.476155989,59.2159547296,49.2901866702,9.90576805939,0.02
 10/03  16:00:00,283.673167633,34.7665509219,94.6399185777,0.0,37.1018798503,116.476155989,53.439725633,43.5139575736,9.90576805939,0.02
 10/03  17:00:00,282.503413146,34.6237553321,93.6138858523,0.0,37.1018798503,116.476155989,59.9579240296,41.4423349348,9.90576805939,8.60982103546
 10/03  18:00:00,172.985191829,29.9357320583,70.0492044094,0.0,24.7345865669,47.5788473902,53.6016874899,48.6288034602,4.9528840297,0.02
 10/03  19:00:00,181.78996135,29.8448166621,67.1990552739,0.0,24.7345865669,47.5788473902,65.1156102033,60.1427261736,4.9528840297,0.02
 10/03  20:00:00,162.956880025,30.0688931526,67.049666838,0.0,12.3672932834,38.6892022431,80.7992928278,77.80756241,2.97173041782,0.02
 10/03  21:00:00,112.387381867,18.2887544512,40.1574675868,0.0,12.3672932834,27.0668015668,56.9356981578,53.94396774,2.97173041782,0.02
 10/03  22:00:00,107.081995472,23.7852033662,48.5415322503,0.0,4.12243109448,15.9888894789,80.3932940128,77.401563595,2.97173041782,0.02
 10/03  23:00:00,87.5581433655,17.2414728201,35.7215065786,0.0,4.12243109448,15.9888894789,59.7639200717,56.7721896539,2.97173041782,0.02
 10/03  24:00:00,104.797983262,23.5152922103,46.5274311638,0.0,4.12243109448,15.9888894789,92.8334911194,89.8417607016,2.97173041782,0.02
 10/04  01:00:00,76.2350958125,14.9570983911,26.7057041942,0.0,4.12243109448,15.9888894789,62.6313149035,59.6395844857,2.97173041782,0.02
 10/04  02:00:00,101.350964483,22.8503847167,43.7681906115,0.0,4.12243109448,15.9888894789,86.6235248197,83.6317944019,2.97173041782,0.02
 10/04  03:00:00,75.4398995759,14.9570983911,25.9105079071,0.0,4.12243109448,15.9888894789,64.4597723855,61.4680419677,2.97173041782,0.02
 10/04  04:00:00,138.727642952,29.9789227673,56.6588874985,0.0,12.3672932834,24.9413748627,103.065651964,98.0927679343,4.9528840297,0.02
 10/04  05:00:00,144.444266772,30.01398392,59.2087397918,3.13171034215,12.3672932834,24.9413748627,170.424377486,165.451493457,4.9528840297,0.02
 10/04  06:00:00,212.287201445,31.2216843358,69.1302364686,1.69996688537,24.7345865669,70.7195625826,137.378874484,127.453106424,9.90576805939,0.02
 10/04  07:00:00,241.202367028,31.5310041352,74.1620418167,0.628571135748,37.1018798503,92.3937384068,116.743873245,106.818105186,9.90576805939,0.02
 10/04  08:00:00,253.580045712,31.8327682387,79.4837957023,0.0381942887914,37.1018798503,104.434947198,111.230239163,92.7111426117,9.90576805939,8.61332849209
 10/04  09:00:00,269.592581144,32.4326920499,82.8931566758,0.0,37.1018798503,116.476155989,91.7601069027,81.8343388433,9.90576805939,0.02
 10/04  10:00:00,274.048273977,32.9403677735,86.8407044546,0.0,37.1018798503,116.476155989,80.5420719675,70.6163039082,9.90576805939,0.02
 10/04  11:00:00,278.05075105,33.5285615363,90.2547792362,0.0,37.1018798503,116.476155989,68.2463899297,58.3206218703,9.90576805939,0.02
 10/04  12:00:00,265.023462756,33.9424434672,88.8552070662,0.0,37.1018798503,104.434947198,69.1291731971,59.2034051377,9.90576805939,0.02
 10/04  13:00:00,277.238320301,34.4337164589,88.5372366269,0.0,37.1018798503,116.476155989,77.7232483308,59.1991903345,9.90576805939,8.61828993692
 10/04  14:00:00,280.330010536,34.9316118423,91.131194265,0.0,37.1018798503,116.476155989,66.0576151535,56.1318470941,9.90576805939,0.02
 10/04  15:00:00,283.624091515,35.2056944533,94.1513030833,0.0,37.1018798503,116.476155989,60.6868713483,50.7611032889,9.90576805939,0.02
 10/04  16:00:00,281.3275685,35.1568754628,91.9039976433,0.0,37.1018798503,116.476155989,58.8943967533,48.9686286939,9.90576805939,0.02
 10/04  17:00:00,275.666615014,34.6368852531,86.7639362245,0.0,37.1018798503,116.476155989,82.6936146704,64.1780121445,9.90576805939,8.60983446648
 10/04  18:00:00,170.368369082,29.9346253044,67.433486,0.0,24.7345865669,47.5788473902,64.5228393831,59.5499553534,4.9528840297,0.02
 10/04  19:00:00,180.631011746,29.8443588536,66.0405627666,0.0,24.7345865669,47.5788473902,70.4280437034,65.4551596737,4.9528840297,0.02
 10/04  20:00:00,160.991741725,30.0688931526,65.0845285697,0.0,12.3672932834,38.6892022431,83.1066850682,80.1149546504,2.97173041782,0.02
 10/04  21:00:00,111.362428424,18.2887544512,39.1325143191,0.0,12.3672932834,27.0668015668,57.9234340568,54.931703639,2.97173041782,0.02
 10/04  22:00:00,105.307476366,23.6727403846,46.8794761482,0.0,4.12243109448,15.9888894789,80.6942635854,77.7025331676,2.97173041782,0.02
 10/04  23:00:00,85.4497411689,16.9715616642,33.8830155601,0.0,4.12243109448,15.9888894789,58.909445009,55.9177145912,2.97173041782,0.02
 10/04  24:00:00,105.57663554,23.7852033662,47.0361723081,0.0,4.12243109448,15.9888894789,91.0858450757,88.0941146578,2.97173041782,0.02
 10/05  01:00:00,78.529569003,15.8919170405,28.0424879151,0.0,4.12243109448,15.9888894789,66.2937410921,63.3020106743,2.97173041782,0.02
 10/05  02:00:00,101.050083258,22.7604143314,43.5572797955,0.0,4.12243109448,15.9888894789,90.1592817279,87.1675513101,2.97173041782,0.02
 10/05  03:00:00,75.4470610114,14.9570983911,25.917669367,0.0,4.12243109448,15.9888894789,63.5925708569,60.6008404391,2.97173041782,0.02
 10/05  04:00:00,139.376364239,29.9789227673,57.30760881,0.0,12.3672932834,24.9413748627,102.504104405,97.5312203758,4.9528840297,0.02
 10/05  05:00:00,145.070713003,30.0352150632,60.2433022171,2.70236302985,12.3672932834,24.9413748627,169.836598535,164.863714505,4.9528840297,0.02
 10/05  06:00:00,213.724021977,31.2814406353,70.7473616835,1.45990592826,24.7345865669,70.7195625826,136.693831248,126.768063189,9.90576805939,0.02
 10/05  07:00:00,241.34948328,31.6025979589,74.4234519038,0.442683978724,37.1018798503,92.3937384068,116.16349912,106.237731061,9.90576805939,0.02
 10/05  08:00:00,252.831448405,31.8679158685,78.7273096641,0.010935602312,37.1018798503,104.434947198,106.639974818,96.7142067591,9.90576805939,0.02
 10/05  09:00:00,269.782932372,32.3986556704,83.1175206213,0.0,37.1018798503,116.476155989,104.365766378,85.8449603587,9.90576805939,8.61503795974
 10/05  10:00:00,273.740049646,33.0422712508,86.4305775762,0.0,37.1018798503,116.476155989,88.1598995215,78.2341314621,9.90576805939,0.02
 10/05  11:00:00,276.327629275,33.5958188255,88.4644025397,0.0,37.1018798503,116.476155989,83.2556099795,73.3298419201,9.90576805939,0.02
 10/05  12:00:00,265.377813201,34.0149792124,89.1370239192,0.0,37.1018798503,104.434947198,81.6456216184,71.719853559,9.90576805939,0.02
 10/05  13:00:00,278.570099241,34.435603678,89.8671034603,0.0,37.1018798503,116.476155989,87.5994644116,69.0753928143,9.90576805939,8.61830353797
 10/05  14:00:00,279.214547083,34.7927233861,90.1546200414,0.0,37.1018798503,116.476155989,75.0003462596,65.0745782002,9.90576805939,0.02
 10/05  15:00:00,279.159869398,34.9926434886,89.9001335326,0.0,37.1018798503,116.476155989,71.8264827883,61.9007147289,9.90576805939,0.02
 10/05  16:00:00,278.184181901,34.8072268509,89.1102610864,0.0,37.1018798503,116.476155989,72.6902598208,62.7644917614,9.90576805939,0.02
 10/05  17:00:00,277.441382191,34.6623250712,88.513248276,0.0,37.1018798503,116.476155989,81.0527632649,62.5371647757,9.90576805939,8.60983042984
 10/05  18:00:00,171.264452017,30.0245464429,68.2396442144,0.0,24.7345865669,47.5788473902,62.4991921693,57.5263081396,4.9528840297,0.02
 10/05  19:00:00,181.012708151,29.8440927261,64.0733572361,0.0,24.7345865669,47.5788473902,69.9700768709,64.9971928412,4.9528840297,0.02
 10/05  20:00:00,158.361619466,29.956430171,62.5668688289,0.0,12.3672932834,38.6892022431,82.9178808963,79.9261504784,2.97173041782,0.02
 10/05  21:00:00,110.450710301,18.2887544512,38.2207961348,0.0,12.3672932834,27.0668015668,58.0558599702,55.0641295524,2.97173041782,0.02
 10/05  22:00:00,103.343532013,23.5602774029,45.0279947753,0.0,4.12243109448,15.9888894789,80.7277947614,77.7360643436,2.97173041782,0.02
 10/05  23:00:00,84.4390828673,16.9715616642,32.8723572579,0.0,4.12243109448,15.9888894789,58.9084904798,55.916760062,2.97173041782,0.02
 10/05  24:00:00,103.898719289,23.6952329809,45.4482264431,0.0,4.12243109448,15.9888894789,93.1831641445,90.1914337267,2.97173041782,0.02
 10/06  01:00:00,77.5430185392,15.8919170405,27.055937452,0.0,4.12243109448,15.9888894789,67.0865828505,64.0948524327,2.97173041782,0.02
 10/06  02:00:00,98.1546557462,22.4905031755,40.9317634415,0.0,4.12243109448,15.9888894789,90.2624546933,87.2707242755,2.97173041782,0.02
 10/06  03:00:00,74.587429928,14.9570983911,25.0580382855,0.0,4.12243109448,15.9888894789,63.6464726279,60.6547422101,2.97173041782,0.02
 10/06  04:00:00,137.629989373,29.9789227673,55.5612339465,0.0,12.3672932834,24.9413748627,102.568407126,97.5955230964,4.9528840297,0.02
 10/06  05:00:00,143.172661223,30.0493562982,58.4059472097,2.62752502592,12.3672932834,24.9413748627,169.872758439,164.89987441,4.9528840297,0.02
 10/06  06:00:00,211.146368138,31.3092566396,68.1955763676,1.40622140467,24.7345865669,70.7195625826,136.739275775,126.813507716,9.90576805939,0.02
 10/06  07:00:00,235.582041035,31.6279999317,68.661027706,0.412264093132,37.1018798503,92.3937384068,116.258597333,106.332829274,9.90576805939,0.02
 10/06  08:00:00,249.743668843,31.9802479958,75.5315718256,0.006562620533,37.1018798503,104.434947198,106.792591249,96.8668231895,9.90576805939,0.02
 10/06  09:00:00,272.418510302,32.7138943769,85.4378392051,0.0,37.1018798503,116.476155989,101.628652484,83.107801966,9.90576805939,8.61508245891
 10/06  10:00:00,278.06627451,33.4415341566,90.3575386023,0.0,37.1018798503,116.476155989,79.2156074136,69.2898393542,9.90576805939,0.02
 10/06  11:00:00,280.20264986,34.0502120083,91.8850306355,0.0,37.1018798503,116.476155989,71.7584325872,61.8326645278,9.90576805939,0.02
 10/06  12:00:00,265.508238735,34.3731843779,88.9092449538,0.0,37.1018798503,104.434947198,72.1038000976,62.1780320382,9.90576805939,0.02
 10/06  13:00:00,275.131366539,34.6252806663,86.238673759,0.0,37.1018798503,116.476155989,86.3363107641,67.8135314207,9.90576805939,8.61701128403
 10/06  14:00:00,274.746045612,34.5124708719,85.9663701675,0.0,37.1018798503,116.476155989,81.2026083116,71.2768402522,9.90576805939,0.02
 10/06  15:00:00,276.54180423,34.8711450006,87.4035669486,0.0,37.1018798503,116.476155989,76.2560325746,66.3302645152,9.90576805939,0.02
 10/06  16:00:00,276.387904842,34.8756063084,87.2456046845,0.0,37.1018798503,116.476155989,72.7482673469,62.8224992875,9.90576805939,0.02
 10/06  17:00:00,275.916839162,34.6542798824,86.9967405723,0.0,37.1018798503,116.476155989,81.6176780511,63.1020519031,9.90576805939,8.60985808865
 10/06  18:00:00,170.449711856,29.9351169744,67.5143292176,0.0,24.7345865669,47.5788473902,63.2185367629,58.2456527332,4.9528840297,0.02
 10/06  19:00:00,181.842758309,29.8446029757,64.9028952631,0.0,24.7345865669,47.5788473902,70.5635485299,65.5906645002,4.9528840297,0.02
 10/06  20:00:00,160.179780025,30.0688931526,64.272565538,0.0,12.3672932834,38.6892022431,83.3588980342,80.3671676164,2.97173041782,0.02
 10/06  21:00:00,111.220392894,18.2887544512,38.9904784554,0.0,12.3672932834,27.0668015668,58.0420361427,55.0503057248,2.97173041782,0.02
 10/06  22:00:00,105.359190133,23.6727403846,46.9311898915,0.0,4.12243109448,15.9888894789,80.9103932077,77.9186627899,2.97173041782,0.02
 10/06  23:00:00,89.4325946309,18.0863210842,36.7282387368,0.0,4.12243109448,15.9888894789,65.7461862319,62.7544558141,2.97173041782,0.02
 10/06  24:00:00,103.569272743,23.425321825,45.3886910321,0.0,4.12243109448,15.9888894789,90.3694029909,87.3776725731,2.97173041782,0.02
 10/07  01:00:00,79.3116532938,15.9818874258,28.7346018014,0.0,4.12243109448,15.9888894789,66.2585257383,63.2667953204,2.97173041782,0.02
 10/07  02:00:00,99.3562078603,22.4005327902,42.2232859216,0.0,4.12243109448,15.9888894789,87.8606684946,84.8689380768,2.97173041782,0.02
 10/07  03:00:00,81.3741015433,15.8568022441,30.9450060292,0.0,4.12243109448,15.9888894789,64.87382773,61.8820973121,2.97173041782,0.02
 10/07  04:00:00,114.080988401,28.4944114098,50.631251651,0.0,4.12243109448,16.0517297156,108.523533073,105.531802655,2.97173041782,0.02
 10/07  05:00:00,119.275461627,29.1691892996,55.1509469567,0.0,4.12243109448,16.0517297156,108.30206313,105.310332712,2.97173041782,0.02
 10/07  06:00:00,156.934639429,30.7436710424,67.6815681315,0.0,4.12243109448,39.6058045677,89.2875301327,86.2957997149,2.97173041782,0.02
 10/07  07:00:00,192.363323393,30.7628090357,72.1654034511,6.33017763897,12.3672932834,65.3531420225,147.044188697,142.071304667,4.9528840297,0.02
 10/07  08:00:00,190.424836518,30.7558094325,75.5171091002,2.85467413491,12.3672932834,68.2430321324,136.287487581,131.314603552,4.9528840297,0.02
 10/07  09:00:00,222.180887561,30.8689413417,80.41901451,0.578896847383,16.4897243779,93.1370602926,112.183975652,104.239361204,7.92461444751,0.02
 10/07  10:00:00,223.478280193,31.0057528131,81.8225379665,0.335861892509,16.4897243779,93.1370602926,105.790936822,97.5026352864,7.92461444751,0.363687088483
 10/07  11:00:00,226.507916562,31.2562050273,84.8113798276,0.126230736718,16.4897243779,93.1370602926,104.890255874,88.7019502949,7.92461444751,8.26369113194
 10/07  12:00:00,219.306260012,31.4141950992,86.7070147225,0.0225232766931,16.4897243779,83.9857416113,87.4826406406,79.5380261931,7.92461444751,0.02
 10/07  13:00:00,217.806213136,31.3849150412,85.2587712423,0.0,16.4897243779,83.9857416113,93.7365173595,85.791902912,7.92461444751,0.02
 10/07  14:00:00,216.539412941,31.434653352,83.9422679765,0.0,16.4897243779,83.9857416113,97.0120980751,89.0674836276,7.92461444751,0.02
 10/07  15:00:00,194.436969798,30.7436710424,79.9877009873,0.0,12.3672932834,70.6512738906,49.6730719188,44.7001878891,4.9528840297,0.02
 10/07  16:00:00,192.67677099,30.7436710424,78.227496714,0.0,12.3672932834,70.6512738906,49.3795637259,44.4066796963,4.9528840297,0.02
 10/07  17:00:00,176.811235038,30.7436710424,74.8853308935,0.0,12.3672932834,58.1284167478,56.2140046457,51.241120616,4.9528840297,0.02
 10/07  18:00:00,129.040004543,29.7315042077,61.3136670457,0.0,12.3672932834,24.9413748627,80.5476800429,75.5747960132,4.9528840297,0.02
 10/07  19:00:00,142.778283689,30.0688931526,60.6195572304,0.0,12.3672932834,24.9413748627,89.7098197255,84.7369356958,4.9528840297,0.02
 10/07  20:00:00,118.709565073,29.1691892996,54.5850497851,0.0,4.12243109448,16.0517297156,100.065785934,97.0740555166,2.97173041782,0.02
 10/07  21:00:00,75.3369711899,14.3821612829,26.405386783,0.0,4.12243109448,15.9888894789,59.620992384,56.6292619662,2.97173041782,0.02
 10/07  22:00:00,98.45171937,22.4005327902,41.3187966841,0.0,4.12243109448,15.9888894789,96.9313740977,93.9396436799,2.97173041782,0.02
 10/07  23:00:00,73.4300930338,14.4896890664,24.3795453688,0.0,4.12243109448,15.9888894789,65.33534754,62.3436171222,2.97173041782,0.02
 10/07  24:00:00,97.4743846702,21.9155660673,40.8492994922,0.0,4.12243109448,15.9888894789,89.7654812493,86.7737508315,2.97173041782,0.02
 10/08  01:00:00,64.9675346686,12.3863471051,20.133003781,0.0,2.06121554724,15.9888894789,55.4714024471,52.4796720293,2.97173041782,0.02
 10/08  02:00:00,87.8369074682,20.3509547207,34.8605198937,0.0,2.06121554724,15.9888894789,81.7574941498,78.765763732,2.97173041782,0.02
 10/08  03:00:00,63.8628760595,11.6676757198,19.7756050379,0.0,2.06121554724,15.9888894789,47.9028358591,44.9111054413,2.97173041782,0.02
 10/08  04:00:00,83.8237172087,19.6311916383,31.5670926683,0.0,2.06121554724,15.9888894789,89.7803138502,78.2069648212,2.97173041782,8.60161861115
 10/08  05:00:00,68.9625281157,12.4774091876,24.0655236886,0.0,2.06121554724,15.9888894789,47.2893690287,44.2976386109,2.97173041782,0.02
 10/08  06:00:00,95.9215312418,23.3704662361,39.8341488736,0.0,2.06121554724,15.9888894789,97.3570810213,94.3653506034,2.97173041782,0.02
 10/08  07:00:00,76.5311767942,19.4161360713,33.9091455371,0.0,2.06121554724,15.9888894789,79.0930241275,76.1012937097,2.97173041782,0.02
 10/08  08:00:00,122.994940304,25.1698739422,51.3945973468,0.0,4.12243109448,41.7362269337,91.6659618694,86.6930778397,4.9528840297,0.02
 10/08  09:00:00,109.797085653,20.0459287684,43.1068914184,0.0,4.12243109448,41.7362269337,70.2603702229,65.2874861932,4.9528840297,0.02
 10/08  10:00:00,132.004159945,25.507262887,60.0639567123,0.0,4.12243109448,41.7362269337,82.7677388395,77.7948548098,4.9528840297,0.02
 10/08  11:00:00,116.913651675,20.4957806949,49.9752490247,0.0,4.12243109448,41.7362269337,63.4480651,58.4751810703,4.9528840297,0.02
 10/08  12:00:00,133.34233618,25.6222187896,61.2896485339,0.0,4.12243109448,41.7362269337,77.13217204,72.1592880103,4.9528840297,0.02
 10/08  13:00:00,118.039997131,20.5003520513,51.2235304647,0.0,4.12243109448,41.7362269337,50.0766182718,45.1037342421,4.9528840297,0.02
 10/08  14:00:00,137.660405203,25.6364346684,65.5935017227,0.0,4.12243109448,41.7362269337,53.723961646,48.7510776163,4.9528840297,0.02
 10/08  15:00:00,117.973971847,20.5049773834,51.152879884,0.0,4.12243109448,41.7362269337,44.6072525081,39.6343684784,4.9528840297,0.02
 10/08  16:00:00,118.686253517,25.6368744746,63.4766025647,0.0,4.12243109448,24.8785346261,58.4993001211,53.5264160914,4.9528840297,0.02
 10/08  17:00:00,88.3524527509,20.4990074473,49.3458837428,0.0,2.06121554724,15.9888894789,54.4311862411,51.4394558233,2.97173041782,0.02
 10/08  18:00:00,99.5069629629,24.5356104777,56.3723075531,0.0,2.06121554724,15.9888894789,76.2273995606,73.2356691428,2.97173041782,0.02
 10/08  19:00:00,91.6797987806,18.4012174328,40.7217614737,0.0,2.06121554724,15.9888894789,64.8216789129,61.8299484951,2.97173041782,0.02
 10/08  20:00:00,100.225513997,22.175606827,45.3787330735,0.0,2.06121554724,15.9888894789,87.6433683489,84.6516379311,2.97173041782,0.02
 10/08  21:00:00,77.9866080672,15.4069503176,30.0685795469,0.0,2.06121554724,15.9888894789,63.3805347493,60.3888043314,2.97173041782,0.02
 10/08  22:00:00,95.284322476,22.2019429243,40.3940523004,0.0,2.06121554724,15.9888894789,97.0497523904,94.0580219725,2.97173041782,0.02
 10/08  23:00:00,78.192134946,15.1918947506,30.512032807,0.0,2.06121554724,15.9888894789,61.4452441179,58.4535137001,2.97173041782,0.02
 10/08  24:00:00,89.5178748706,20.5660102878,36.3035612719,0.0,2.06121554724,15.9888894789,90.8711677133,87.8794372955,2.97173041782,0.02
 10/09  01:00:00,75.6598977197,14.7244854259,28.4586402205,0.0,2.06121554724,15.9888894789,61.4480095622,58.4562791444,2.97173041782,0.02
 10/09  02:00:00,85.6120044306,19.8648963007,33.115957839,0.0,2.06121554724,15.9888894789,87.5688990656,84.5771686477,2.97173041782,0.02
 10/09  03:00:00,70.2956174318,13.2322870664,24.6208645039,0.0,2.06121554724,15.9888894789,52.317057871,49.3253274532,2.97173041782,0.02
 10/09  04:00:00,84.54958081,19.6311916383,32.2929565331,0.0,2.06121554724,15.9888894789,84.8059505359,81.8142201181,2.97173041782,0.02
 10/09  05:00:00,69.5306795912,12.5673795729,24.5437049364,0.0,2.06121554724,15.9888894789,49.592492145,46.6007617271,2.97173041782,0.02
 10/09  06:00:00,96.0006495614,23.3704662361,39.9132672447,0.0,2.06121554724,15.9888894789,100.290803768,97.2990733506,2.97173041782,0.02
 10/09  07:00:00,74.5350221876,18.6963729889,32.6327539634,0.0,2.06121554724,15.9888894789,81.1881621054,78.1964316876,2.97173041782,0.02
 10/09  08:00:00,123.171598275,25.0799035568,51.6612255569,0.0,4.12243109448,41.7362269337,94.3372039033,89.3643198736,4.9528840297,0.02
 10/09  09:00:00,111.606350466,20.225869539,45.0643659404,0.0,4.12243109448,41.7362269337,71.8490875923,66.8762035626,4.9528840297,0.02
 10/09  10:00:00,128.789674217,24.9899331715,57.3692718044,0.0,4.12243109448,41.7362269337,95.2069770987,81.6524464029,4.9528840297,8.60164666603
 10/09  11:00:00,118.63665246,20.8556622361,51.464875246,0.0,4.12243109448,41.7362269337,64.8065348389,59.8336508092,4.9528840297,0.02
 10/09  12:00:00,131.719663006,25.1698739422,60.1193199375,0.0,4.12243109448,41.7362269337,76.6425736826,71.6696896529,4.9528840297,0.02
 10/09  13:00:00,119.764233696,20.9456326215,52.5024862261,0.0,4.12243109448,41.7362269337,61.0771186499,56.1042346202,4.9528840297,0.02
 10/09  14:00:00,132.108677955,25.1716916118,60.5065173321,0.0,4.12243109448,41.7362269337,73.5524083989,68.5795243692,4.9528840297,0.02
 10/09  15:00:00,120.435456715,20.9554528374,53.1638891298,0.0,4.12243109448,41.7362269337,56.0505596526,51.0776756229,4.9528840297,0.02
 10/09  16:00:00,115.033731325,25.1762015438,60.2847531651,0.0,4.12243109448,24.8785346261,70.927695675,65.9548116453,4.9528840297,0.02
 10/09  17:00:00,90.5351698697,20.9516891606,51.0759190392,0.0,2.06121554724,15.9888894789,65.8691168751,62.8773864573,2.97173041782,0.02
 10/09  18:00:00,97.4119774007,24.2360764909,54.5768558958,0.0,2.06121554724,15.9888894789,85.5234244621,82.5316940443,2.97173041782,0.02
 10/09  19:00:00,90.1875371409,18.1764319697,39.4542852409,0.0,2.06121554724,15.9888894789,66.0513678896,63.0596374718,2.97173041782,0.02
 10/09  20:00:00,103.624958969,22.8503847167,48.1034001246,0.0,2.06121554724,15.9888894789,89.6003254329,86.6085950151,2.97173041782,0.02
 10/09  21:00:00,78.1133576481,15.8919170405,29.6874915533,0.0,2.06121554724,15.9888894789,69.2612919235,66.2695615057,2.97173041782,0.02
 10/09  22:00:00,93.0484357177,21.5008289372,38.8764326757,0.0,2.06121554724,15.9888894789,92.5474553074,89.5557248896,2.97173041782,0.02
 10/09  23:00:00,71.5527745972,14.0222797417,25.0422875024,0.0,2.06121554724,15.9888894789,64.6470737666,61.6553433488,2.97173041782,0.02
 10/09  24:00:00,97.497629452,22.1580494288,42.679841346,0.0,2.06121554724,15.9888894789,94.7945297472,91.8027993294,2.97173041782,0.02
 10/10  01:00:00,73.8844890533,14.4896890664,24.8339415978,0.0,4.12243109448,15.9888894789,64.423653079,61.4319226612,2.97173041782,0.02
 10/10  02:00:00,97.8283461999,21.9155660673,41.2032612552,0.0,4.12243109448,15.9888894789,90.6948397768,87.7031093589,2.97173041782,0.02
 10/10  03:00:00,70.7670266073,13.5548704169,22.6741686275,0.0,4.12243109448,15.9888894789,59.5861510649,56.5944206471,2.97173041782,0.02
 10/10  04:00:00,137.584952541,29.9789227673,55.5161965526,0.0,12.3672932834,24.9413748627,111.962203204,106.989319175,4.9528840297,0.02
 10/10  05:00:00,148.252618944,29.8913459997,58.505362137,7.76607756966,12.3672932834,24.9413748627,182.909034068,177.936150038,4.9528840297,0.02
 10/10  06:00:00,212.41079078,30.8536643766,67.7663440763,3.55546806616,24.7345865669,70.7195625826,148.593705583,138.667937523,9.90576805939,0.02
 10/10  07:00:00,238.035336332,31.0012076218,71.0908854982,1.06248632314,37.1018798503,92.3937384068,127.087482954,117.161714895,9.90576805939,0.02
 10/10  08:00:00,249.663805346,31.2561249521,75.7896362618,0.392740370454,37.1018798503,104.434947198,115.890019961,105.964251902,9.90576805939,0.02
 10/10  09:00:00,266.004584672,31.6755304374,79.8207168829,0.241543935533,37.1018798503,116.476155989,111.840789629,93.3197629752,9.90576805939,8.61525859469
 10/10  10:00:00,276.999189974,32.2136087533,90.3893867966,0.128972028548,37.1018798503,116.476155989,78.7164218431,68.7906537837,9.90576805939,0.02
 10/10  11:00:00,280.450356317,32.4846997785,93.6866261198,0.0116006918693,37.1018798503,116.476155989,62.3429262286,52.4171581692,9.90576805939,0.02
 10/10  12:00:00,263.315304154,32.8674986672,88.2219759974,0.0,37.1018798503,104.434947198,73.8434388332,63.9176707738,9.90576805939,0.02
 10/10  13:00:00,278.761902683,33.0849811218,91.4094948832,0.0,37.1018798503,116.476155989,80.4178712255,61.8935304868,9.90576805939,8.61857267924
 10/10  14:00:00,281.573702392,33.3919601817,93.9145151305,0.0,37.1018798503,116.476155989,65.5086405599,55.5828725005,9.90576805939,0.02
 10/10  15:00:00,279.006959036,33.4409862545,91.2988579973,0.0,37.1018798503,116.476155989,70.8446888345,60.9189207751,9.90576805939,0.02
 10/10  16:00:00,277.248086119,33.4871843989,89.4941881827,0.0,37.1018798503,116.476155989,73.3081239057,63.3823558463,9.90576805939,0.02
 10/10  17:00:00,273.891377432,33.4891300077,86.1364250426,0.0,37.1018798503,116.476155989,90.7743893467,72.258612939,9.90576805939,8.61000834836
 10/10  18:00:00,169.815242624,30.0239522451,66.7910231542,0.0,24.7345865669,47.5788473902,66.3583134787,61.385429449,4.9528840297,0.02
 10/10  19:00:00,180.758500434,29.8439671894,63.8192692397,0.0,24.7345865669,47.5788473902,71.6965634656,66.7236794359,4.9528840297,0.02
 10/10  20:00:00,157.561477416,29.8439671894,61.8791839225,0.0,12.3672932834,38.6892022431,85.5083944574,82.5166640396,2.97173041782,0.02
 10/10  21:00:00,111.781763646,18.5361730107,39.3044276593,0.0,12.3672932834,27.0668015668,58.5539449859,55.5622145681,2.97173041782,0.02
 10/10  22:00:00,100.800217832,23.1104254764,42.9345321934,0.0,4.12243109448,15.9888894789,83.6400689525,80.6483385347,2.97173041782,0.02
 10/10  23:00:00,83.3186173374,16.7916208936,31.9318321715,0.0,4.12243109448,15.9888894789,60.3116267926,57.3198963748,2.97173041782,0.02
 10/10  24:00:00,102.959979248,23.5152922103,44.6894268457,0.0,4.12243109448,15.9888894789,93.5829833974,90.5912529796,2.97173041782,0.02
 10/11  01:00:00,75.1763284443,14.9570983911,25.6469365224,0.0,4.12243109448,15.9888894789,63.2256293316,60.2338989138,2.97173041782,0.02
 10/11  02:00:00,100.655712258,22.8503847167,43.0729380841,0.0,4.12243109448,15.9888894789,93.8186605991,90.8269301812,2.97173041782,0.02
 10/11  03:00:00,74.8028021859,14.9570983911,25.2734102154,0.0,4.12243109448,15.9888894789,64.3581302237,61.3663998059,2.97173041782,0.02
 10/11  04:00:00,137.813815316,29.9789227673,55.7450595615,0.0,12.3672932834,24.9413748627,104.323930971,99.3510469412,4.9528840297,0.02
 10/11  05:00:00,144.660361194,29.9513271541,58.6498940445,3.96930697742,12.3672932834,24.9413748627,172.360324297,167.387440268,4.9528840297,0.02
 10/11  06:00:00,211.576008695,31.0703449931,68.5233193534,1.74703029349,24.7345865669,70.7195625826,138.95888112,129.033113061,9.90576805939,0.02
 10/11  07:00:00,239.448461739,31.355312652,72.603984242,0.608409910661,37.1018798503,92.3937384068,118.547267468,108.621499409,9.90576805939,0.02
 10/11  08:00:00,250.855107962,31.573264188,77.0057913782,0.050746517137,37.1018798503,104.434947198,105.211100048,95.2853319882,9.90576805939,0.02
