Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  09:00:00,268.445517823,31.9437752146,82.2048260784,0.030122498599,37.1018798503,116.476155989,95.6328824807,77.11181532,9.90576805939,8.6152991013
 10/11  10:00:00,272.457526174,32.5234986444,85.6591588585,0.00764027376811,37.1018798503,116.476155989,73.7216883226,63.7959202632,9.90576805939,0.02
 10/11  11:00:00,275.899851612,33.0771649351,88.5552499841,0.0,37.1018798503,116.476155989,63.3183392466,53.3925711873,9.90576805939,0.02
 10/11  12:00:00,269.406566296,33.5370112228,93.643719376,0.0,37.1018798503,104.434947198,43.7229993873,33.7972313279,9.90576805939,0.02
 10/11  13:00:00,283.2366843,34.0289439985,94.9403133675,0.0,37.1018798503,116.476155989,44.0781684065,25.5537757258,9.90576805939,8.61862462136
 10/11  14:00:00,283.245386132,34.566288812,94.4118635867,0.0,37.1018798503,116.476155989,49.4044525299,39.4786844705,9.90576805939,0.02
 10/11  15:00:00,283.053037083,34.9024056948,93.8835097644,0.0,37.1018798503,116.476155989,54.746561225,44.8207931656,9.90576805939,0.02
 10/11  16:00:00,284.962864336,35.1089320629,95.5872127458,0.0,37.1018798503,116.476155989,52.53432697,42.6085589106,9.90576805939,0.02
 10/11  17:00:00,282.233615281,34.8577393284,93.1100552802,0.0,37.1018798503,116.476155989,62.0701571288,43.5543550389,9.90576805939,8.61003403054
 10/11  18:00:00,173.813749611,30.0273724888,70.7861098692,0.0,24.7345865669,47.5788473902,54.3982648823,49.4253808526,4.9528840297,0.02
 10/11  19:00:00,186.19108277,29.8460826018,69.249735171,0.0,24.7345865669,47.5788473902,58.6202656745,53.6473816448,4.9528840297,0.02
 10/11  20:00:00,166.794294098,30.1814064702,70.7745599144,0.0,12.3672932834,38.6892022431,68.339927107,65.3481966892,2.97173041782,0.02
 10/11  21:00:00,122.13202068,20.2708547317,47.8742604123,0.0,12.3672932834,27.0668015668,52.885666025,49.8939356072,2.97173041782,0.02
 10/11  22:00:00,113.048655825,23.7852033662,54.5081922073,0.0,4.12243109448,15.9888894789,68.384377808,65.3926473902,2.97173041782,0.02
 10/11  23:00:00,95.328223256,18.0863210842,42.6238669661,0.0,4.12243109448,15.9888894789,54.1494685768,51.157738159,2.97173041782,0.02
 10/11  24:00:00,112.793629694,23.5602774029,54.4780920086,0.0,4.12243109448,15.9888894789,70.6449505703,67.6532201525,2.97173041782,0.02
 10/12  01:00:00,95.4341057322,17.9963506989,42.819719725,0.0,4.12243109448,15.9888894789,52.5720454541,49.5803150363,2.97173041782,0.02
 10/12  02:00:00,111.923179997,23.3353514397,53.8325681657,0.0,4.12243109448,15.9888894789,71.47716683,68.4854364122,2.97173041782,0.02
 10/12  03:00:00,97.5794090132,18.1762914695,44.7850821862,0.0,4.12243109448,15.9888894789,50.8327810309,47.8410506131,2.97173041782,0.02
 10/12  04:00:00,155.555200614,29.8664597857,73.5989077492,0.0,12.3672932834,24.9413748627,72.0433014129,67.0704173832,4.9528840297,0.02
 10/12  05:00:00,158.807099183,30.1639588288,75.4665213358,1.08678590839,12.3672932834,24.9413748627,120.290135608,115.317251578,4.9528840297,0.02
 10/12  06:00:00,224.237305632,31.4853757012,82.1639090726,0.352706710789,24.7345865669,70.7195625826,100.142114715,90.2163466557,9.90576805939,0.02
 10/12  07:00:00,246.21666194,31.8530149641,79.4266340182,0.0562564119718,37.1018798503,92.3937384068,104.065629359,94.1398612992,9.90576805939,0.02
 10/12  08:00:00,261.263684557,32.3731227808,86.6652501528,0.0,37.1018798503,104.434947198,80.4389576001,70.5131895408,9.90576805939,0.02
 10/12  09:00:00,281.1512702,33.1154969505,93.7689823159,0.0,37.1018798503,116.476155989,67.90892057,49.3891341763,9.90576805939,8.61401833424
 10/12  10:00:00,286.139282322,33.7355046958,98.1365421393,0.0,37.1018798503,116.476155989,48.6923276672,38.7665596078,9.90576805939,0.02
 10/12  11:00:00,289.576106628,34.2140591978,101.094602281,0.0,37.1018798503,116.476155989,41.2835548014,31.357786742,9.90576805939,0.02
 10/12  12:00:00,280.662317408,34.858595522,103.577878618,0.0,37.1018798503,104.434947198,34.2813748058,24.3556067464,9.90576805939,0.02
 10/12  13:00:00,295.541390571,35.4506001385,105.823367138,0.0,37.1018798503,116.476155989,37.1855392328,18.6615833222,9.90576805939,8.6181878513
 10/12  14:00:00,294.727841698,35.5540650632,104.906535005,0.0,37.1018798503,116.476155989,26.3504526297,16.4246845703,9.90576805939,0.02
 10/12  15:00:00,290.221211535,35.7225720156,100.231509687,0.0,37.1018798503,116.476155989,37.623483499,27.6977154396,9.90576805939,0.02
 10/12  16:00:00,286.475396092,35.3965095183,96.8121598547,0.0,37.1018798503,116.476155989,52.1050400233,42.1792719639,9.90576805939,0.02
 10/12  17:00:00,283.866957552,34.9573760971,94.6437658758,0.0,37.1018798503,116.476155989,66.5277939896,48.0119877278,9.90576805939,8.61003820242
 10/12  18:00:00,173.808486666,30.0259530534,70.782266496,0.0,24.7345865669,47.5788473902,56.2938984952,51.3210144655,4.9528840297,0.02
 10/12  19:00:00,184.175349831,29.8448109319,67.2352727989,0.0,24.7345865669,47.5788473902,65.0296424376,60.0567584079,4.9528840297,0.02
 10/12  20:00:00,163.141125992,30.0688931526,67.2339034837,0.0,12.3672932834,38.6892022431,80.1761015204,77.1843711026,2.97173041782,0.02
 10/12  21:00:00,118.101894703,20.15839175,43.9565963876,0.0,12.3672932834,27.0668015668,62.5912181034,59.5994876856,2.97173041782,0.02
 10/12  22:00:00,107.204803417,23.7852033662,48.6643396934,0.0,4.12243109448,15.9888894789,79.0099272533,76.0181968355,2.97173041782,0.02
 10/12  23:00:00,90.5400262882,18.1762914695,37.7456995067,0.0,4.12243109448,15.9888894789,62.7908650911,59.7991346733,2.97173041782,0.02
 10/12  24:00:00,105.48324675,23.6052625956,47.1227237647,0.0,4.12243109448,15.9888894789,89.597402297,86.6056718792,2.97173041782,0.02
 10/13  01:00:00,80.3189193106,16.0718578111,29.6518969274,0.0,4.12243109448,15.9888894789,65.8554259416,62.8636955238,2.97173041782,0.02
 10/13  02:00:00,99.4390156986,22.4005327902,42.3060932526,0.0,4.12243109448,15.9888894789,87.3684840816,84.3767536637,2.97173041782,0.02
 10/13  03:00:00,77.5204002441,15.227009547,27.7210969182,0.0,4.12243109448,15.9888894789,64.6248093797,61.6330789619,2.97173041782,0.02
 10/13  04:00:00,139.53270175,29.956430171,57.4864383912,0.0,12.3672932834,24.9413748627,101.874024074,96.9011400439,4.9528840297,0.02
 10/13  05:00:00,145.901193761,30.1770694639,61.0037219891,2.63056908862,12.3672932834,24.9413748627,169.646114488,164.673230459,4.9528840297,0.02
 10/13  06:00:00,213.402603593,31.1127115753,70.7717264483,1.28285131294,24.7345865669,70.7195625826,136.583643933,126.657875874,9.90576805939,0.02
 10/13  07:00:00,240.534247226,31.5901571651,73.7021187141,0.361212890601,37.1018798503,92.3937384068,115.829185333,105.903417273,9.90576805939,0.02
 10/13  08:00:00,254.169782264,32.0156044929,79.9194911152,0.00936820133935,37.1018798503,104.434947198,101.117646971,91.1918789115,9.90576805939,0.02
 10/13  09:00:00,270.386494069,32.6868677421,83.4328424849,0.0,37.1018798503,116.476155989,95.5212193045,77.0000600076,9.90576805939,8.61539123751
 10/13  10:00:00,277.242467531,33.4888155645,89.4864081441,0.0,37.1018798503,116.476155989,77.1321365295,67.2063684701,9.90576805939,0.02
 10/13  11:00:00,285.597043673,34.2152495315,97.1143390343,0.0,37.1018798503,116.476155989,61.8767483118,51.9509802524,9.90576805939,0.02
 10/13  12:00:00,278.03561006,34.759705031,101.050052849,0.0,37.1018798503,104.434947198,53.0973560531,43.1715879937,9.90576805939,0.02
 10/13  13:00:00,292.82634003,35.2887117944,103.270212551,0.0,37.1018798503,116.476155989,54.5235672211,35.9990227931,9.90576805939,8.61877636862
 10/13  14:00:00,293.685370562,35.8844282135,103.533691448,0.0,37.1018798503,116.476155989,42.1044094094,32.17864135,9.90576805939,0.02
 10/13  15:00:00,293.089491702,36.2788255339,102.543526765,0.0,37.1018798503,116.476155989,40.3215274521,30.3957593927,9.90576805939,0.02
 10/13  16:00:00,293.455611922,36.4387495963,102.75012722,0.0,37.1018798503,116.476155989,38.8981270819,28.9723590225,9.90576805939,0.02
 10/13  17:00:00,288.675975536,36.1828738256,98.2272953399,0.0,37.1018798503,116.476155989,55.3576216502,36.8417831296,9.90576805939,8.61007046114
 10/13  18:00:00,174.231457563,30.126392969,71.1047973296,0.0,24.7345865669,47.5788473902,56.414872155,51.4419881253,4.9528840297,0.02
 10/13  19:00:00,183.934200765,29.8515572708,66.9873759905,0.0,24.7345865669,47.5788473902,68.2866986493,63.3138146196,4.9528840297,0.02
 10/13  20:00:00,162.355764713,30.1832184854,66.3342149155,0.0,12.3672932834,38.6892022431,81.2766665847,78.2849361669,2.97173041782,0.02
 10/13  21:00:00,117.855304111,20.2708547317,43.5975416085,0.0,12.3672932834,27.0668015668,62.8672424053,59.8755119875,2.97173041782,0.02
 10/13  22:00:00,105.876070284,23.7852033662,47.3356064369,0.0,4.12243109448,15.9888894789,78.9263912096,75.9346607918,2.97173041782,0.02
 10/13  23:00:00,87.5522689507,17.8164099283,35.1178235862,0.0,4.12243109448,15.9888894789,64.0020151662,61.0102847484,2.97173041782,0.02
 10/13  24:00:00,101.270414552,22.6254587535,43.9125661272,0.0,4.12243109448,15.9888894789,85.2890999404,82.2973695226,2.97173041782,0.02
 10/14  01:00:00,84.4614457324,17.0165468568,32.8497341785,0.0,4.12243109448,15.9888894789,63.2237036238,60.2319732059,2.97173041782,0.02
 10/14  02:00:00,93.1462394487,21.5008289372,36.9130207303,0.0,4.12243109448,15.9888894789,90.4921718761,87.5004414583,2.97173041782,0.02
 10/14  03:00:00,81.1767495152,16.0367430147,30.5677125956,0.0,4.12243109448,15.9888894789,63.1075205111,60.1157900933,2.97173041782,0.02
 10/14  04:00:00,113.357053632,28.7193373731,49.6823902811,0.0,4.12243109448,16.0517297156,108.669092877,105.67736246,2.97173041782,0.02
 10/14  05:00:00,112.284483968,28.4944114098,48.8347465479,0.0,4.12243109448,16.0517297156,108.025000484,105.033270066,2.97173041782,0.02
 10/14  06:00:00,152.413025245,30.7436710424,63.1599533063,0.0,4.12243109448,39.6058045677,89.1340631916,86.1423327738,2.97173041782,0.02
 10/14  07:00:00,188.555918329,30.7626867491,69.2503222302,5.43797543882,12.3672932834,65.3531420225,147.054789377,142.081905347,4.9528840297,0.02
 10/14  08:00:00,189.214978074,30.7538249101,74.9675260078,2.19637010523,12.3672932834,68.2430321324,135.824907645,130.852023616,4.9528840297,0.02
 10/14  09:00:00,218.689531189,30.8900051982,77.0692937372,0.41617834367,16.4897243779,93.1370602926,114.300456089,106.355841641,7.92461444751,0.02
 10/14  10:00:00,223.495346747,31.182806432,81.814615151,0.183800649376,16.4897243779,93.1370602926,112.307270444,95.7749120519,7.92461444751,8.60774394445
 10/14  11:00:00,228.944031824,31.3814646161,87.2031157446,0.0453572696121,16.4897243779,93.1370602926,91.8478466701,83.9032322225,7.92461444751,0.02
 10/14  12:00:00,221.874912526,31.3734974409,89.3376406222,0.0012370569564,16.4897243779,83.9857416113,87.7197351047,79.7751206572,7.92461444751,0.02
 10/14  13:00:00,218.872320812,31.4110582208,86.2987212025,0.0,16.4897243779,83.9857416113,85.9777282777,78.0331138302,7.92461444751,0.02
 10/14  14:00:00,218.13169387,31.5441928095,85.4249941364,0.0,16.4897243779,83.9857416113,81.9982442309,74.0536297834,7.92461444751,0.02
 10/14  15:00:00,199.176929682,30.7436710424,84.7276449927,0.0,12.3672932834,70.6512738906,34.7185151635,29.7456311338,4.9528840297,0.02
 10/14  16:00:00,199.784220237,30.7436710424,85.3349297814,0.0,12.3672932834,70.6512738906,32.7818617071,27.8089776774,4.9528840297,0.02
 10/14  17:00:00,184.36035933,30.7436710424,82.4344480831,0.0,12.3672932834,58.1284167478,42.0711196736,37.0982356439,4.9528840297,0.02
 10/14  18:00:00,136.704227634,29.9339375747,68.7754560571,0.0,12.3672932834,24.9413748627,71.792153452,66.8192694223,4.9528840297,0.02
 10/14  19:00:00,147.185297401,29.7315042077,65.3639591748,0.0,12.3672932834,24.9413748627,85.8039755393,80.8310915096,4.9528840297,0.02
 10/14  20:00:00,126.677487146,29.3941152629,62.3280451809,0.0,4.12243109448,16.0517297156,97.9938171563,95.0020867385,2.97173041782,0.02
 10/14  21:00:00,86.1012367989,16.2166837853,35.3122583321,0.0,4.12243109448,15.9888894789,61.5284930862,58.5367626684,2.97173041782,0.02
 10/14  22:00:00,105.137741802,22.8503847167,47.554966475,0.0,4.12243109448,15.9888894789,91.2064264563,88.2146960385,2.97173041782,0.02
 10/14  23:00:00,77.5930334348,14.9570983911,28.0636403081,0.0,4.12243109448,15.9888894789,64.5508975104,61.5591670926,2.97173041782,0.02
 10/14  24:00:00,103.990223175,22.7604143314,46.4974181732,0.0,4.12243109448,15.9888894789,95.8399272782,92.8481968604,2.97173041782,0.02
 10/15  01:00:00,70.6191477372,13.5548704169,24.5875043058,0.0,2.06121554724,15.9888894789,68.3846129671,56.8112304184,2.97173041782,8.6016521309
 10/15  02:00:00,92.0078547088,21.0334196125,38.314695419,0.0,2.06121554724,15.9888894789,100.335162314,97.3434318966,2.97173041782,0.02
 10/15  03:00:00,78.7370881898,15.2593725396,30.9895073758,0.0,2.06121554724,15.9888894789,64.3126138725,61.3208834547,2.97173041782,0.02
 10/15  04:00:00,92.0206477682,21.0334196125,38.3274886261,0.0,2.06121554724,15.9888894789,100.832697855,97.840967437,2.97173041782,0.02
 10/15  05:00:00,77.7513592989,14.9219835947,30.3411675615,0.0,2.06121554724,15.9888894789,67.0115643754,64.0198339576,2.97173041782,0.02
 10/15  06:00:00,102.651170822,23.8203181626,46.1139361381,0.0,2.06121554724,15.9888894789,103.202897103,100.211166686,2.97173041782,0.02
 10/15  07:00:00,76.2149283159,18.6963729889,34.312659737,0.0,2.06121554724,15.9888894789,78.3350306807,75.3433002629,2.97173041782,0.02
 10/15  08:00:00,127.102369235,25.0799035568,55.5919962439,0.0,4.12243109448,41.7362269337,88.7557413385,83.7828573088,4.9528840297,0.02
 10/15  09:00:00,116.61426698,20.7207066582,49.5774451403,0.0,4.12243109448,41.7362269337,66.038544461,61.0656604313,4.9528840297,0.02
 10/15  10:00:00,129.739169131,25.0574109605,58.2512888017,0.0,4.12243109448,41.7362269337,80.9723898102,75.9995057805,4.9528840297,0.02
 10/15  11:00:00,118.946894838,20.9475151789,51.6832645307,0.0,4.12243109448,41.7362269337,54.2344809028,49.2615968731,4.9528840297,0.02
 10/15  12:00:00,131.544350081,25.1798400556,59.9340406993,0.0,4.12243109448,41.7362269337,56.3793514967,51.406467467,4.9528840297,0.02
 10/15  13:00:00,121.231452973,20.9558312988,53.9595065787,0.0,4.12243109448,41.7362269337,45.3464807329,40.3735967032,4.9528840297,0.02
 10/15  14:00:00,136.380265385,25.1998153245,64.749980758,0.0,4.12243109448,41.7362269337,52.1618011401,47.1889171104,4.9528840297,0.02
 10/15  15:00:00,122.750018183,20.9611340747,55.4727690275,0.0,4.12243109448,41.7362269337,46.2553141084,41.2824300787,4.9528840297,0.02
 10/15  16:00:00,114.545869664,25.1860965277,59.7869961467,0.0,4.12243109448,24.8785346261,64.8912267166,59.918342687,4.9528840297,0.02
 10/15  17:00:00,90.5052396891,20.9473393066,51.050338301,0.0,2.06121554724,15.9888894789,56.0993853723,53.1076549545,2.97173041782,0.02
 10/15  18:00:00,99.2909663634,24.1229126115,56.5690082901,0.0,2.06121554724,15.9888894789,68.4871135409,65.495383123,2.97173041782,0.02
 10/15  19:00:00,96.6786282369,18.7760940382,45.3457137862,0.0,2.06121554724,15.9888894789,52.5935261292,49.6017957114,2.97173041782,0.02
 10/15  20:00:00,109.255611945,23.6952329809,52.8663334776,0.0,2.06121554724,15.9888894789,73.6578858872,70.6661554694,2.97173041782,0.02
 10/15  21:00:00,88.7299517441,17.2414728201,38.9545293233,0.0,2.06121554724,15.9888894789,56.7132904081,53.7215599903,2.97173041782,0.02
 10/15  22:00:00,97.7157985475,21.5008289372,43.543794929,0.0,2.06121554724,15.9888894789,86.1055429418,83.113812524,2.97173041782,0.02
 10/15  23:00:00,85.3484931391,16.7916208936,36.0229226007,0.0,2.06121554724,15.9888894789,64.9208482185,61.9291178007,2.97173041782,0.02
 10/15  24:00:00,99.336041421,21.9506808637,44.714185826,0.0,2.06121554724,15.9888894789,93.2855198215,90.2937894037,2.97173041782,0.02
 10/16  01:00:00,80.9251153244,15.9818874258,30.3480625863,0.0,4.12243109448,15.9888894789,65.796196513,62.8044660951,2.97173041782,0.02
 10/16  02:00:00,101.816346793,22.4005327902,44.6834235985,0.0,4.12243109448,15.9888894789,92.4177638757,89.4260334579,2.97173041782,0.02
 10/16  03:00:00,78.5590241774,15.3032660351,28.6777458963,0.0,4.12243109448,15.9888894789,69.2973788493,66.3056484315,2.97173041782,0.02
 10/16  04:00:00,142.681569701,30.0688931526,60.5228425967,0.0,12.3672932834,24.9413748627,110.377794707,105.404910678,4.9528840297,0.02
 10/16  05:00:00,148.885959504,29.9628254224,62.8377582131,3.99554187833,12.3672932834,24.9413748627,180.358692881,175.385808852,4.9528840297,0.02
 10/16  06:00:00,215.473669396,30.8681891063,72.7949348167,1.57523043817,24.7345865669,70.7195625826,146.414348632,136.488580572,9.90576805939,0.02
 10/16  07:00:00,242.50740049,31.1709300912,75.9875949026,0.468112051944,37.1018798503,92.3937384068,132.488375088,113.977593232,9.90576805939,8.60501379627
 10/16  08:00:00,254.352444862,31.5232287808,80.5227351461,0.0812343031199,37.1018798503,104.434947198,106.161479585,96.2357115256,9.90576805939,0.02
 10/16  09:00:00,273.329049551,32.1282884345,86.9234008611,0.01057368897,37.1018798503,116.476155989,87.4105556356,77.4847875762,9.90576805939,0.02
 10/16  10:00:00,279.53081779,32.9048092013,92.3586969891,0.0,37.1018798503,116.476155989,73.636726819,63.7109587596,9.90576805939,0.02
 10/16  11:00:00,283.670449542,33.5425019863,95.8604205253,0.0,37.1018798503,116.476155989,73.1505242987,54.6259140737,9.90576805939,8.61884216558
 10/16  12:00:00,272.721370119,33.825777738,96.6698234764,0.0,37.1018798503,104.434947198,59.8862077511,49.9604396917,9.90576805939,0.02
 10/16  13:00:00,285.92038525,34.272252594,97.3807040099,0.0,37.1018798503,116.476155989,55.9223936646,45.9966256052,9.90576805939,0.02
 10/16  14:00:00,287.107302155,34.7044709056,98.1355091878,0.0,37.1018798503,116.476155989,55.1604872743,45.2347192149,9.90576805939,0.02
 10/16  15:00:00,288.28508693,35.0941551412,98.9237353341,0.0,37.1018798503,116.476155989,64.9700844506,46.4471617697,9.90576805939,8.61715462152
 10/16  16:00:00,288.648303801,35.1985195442,99.1831290392,0.0,37.1018798503,116.476155989,46.1890493236,36.2632812642,9.90576805939,0.02
 10/16  17:00:00,287.492722216,35.0205874797,98.2063458406,0.0,37.1018798503,116.476155989,41.3250686748,31.3993006155,9.90576805939,0.02
 10/16  18:00:00,176.087551755,30.0332166839,73.0540565742,0.0,24.7345865669,47.5788473902,51.631331563,46.6584475333,4.9528840297,0.02
 10/16  19:00:00,186.362252663,29.8486265183,69.4183442135,0.0,24.7345865669,47.5788473902,63.4219662219,58.4490821922,4.9528840297,0.02
 10/16  20:00:00,165.628224364,30.1822461601,69.6076309956,0.0,12.3672932834,38.6892022431,79.5260369682,76.5343065504,2.97173041782,0.02
 10/16  21:00:00,119.191153741,20.15839175,45.0458450473,0.0,12.3672932834,27.0668015668,62.7806272189,59.788896801,2.97173041782,0.02
 10/16  22:00:00,108.430810673,23.7852033662,49.8903458988,0.0,4.12243109448,15.9888894789,79.6307030866,76.6389726688,2.97173041782,0.02
 10/16  23:00:00,91.4347358238,18.1762914695,38.6404079897,0.0,4.12243109448,15.9888894789,64.1925031814,61.2007727636,2.97173041782,0.02
 10/16  24:00:00,105.854125298,23.5152922103,47.5835716429,0.0,4.12243109448,15.9888894789,90.2637335678,87.27200315,2.97173041782,0.02
 10/17  01:00:00,79.647820537,15.8919170405,29.1607378678,0.0,4.12243109448,15.9888894789,66.2817290508,63.289998633,2.97173041782,0.02
 10/17  02:00:00,102.145241872,22.8503847167,44.562466441,0.0,4.12243109448,15.9888894789,82.9254068316,79.9336764137,2.97173041782,0.02
 10/17  03:00:00,76.1560506722,14.9570983911,26.6266574408,0.0,4.12243109448,15.9888894789,63.5635869513,60.5718565335,2.97173041782,0.02
 10/17  04:00:00,139.634455471,29.8664597857,57.6781614339,0.0,12.3672932834,24.9413748627,103.578671949,98.605787919,4.9528840297,0.02
 10/17  05:00:00,145.877261982,29.9876161425,60.8376895934,2.96212196095,12.3672932834,24.9413748627,171.732844442,166.759960413,4.9528840297,0.02
 10/17  06:00:00,214.040953417,31.1386043075,71.1421546,1.52487923109,24.7345865669,70.7195625826,147.176550143,128.669126227,9.90576805939,8.60165585673
 10/17  07:00:00,242.706970887,31.4375372887,75.7718471175,0.616824923893,37.1018798503,92.3937384068,115.743143542,105.817375483,9.90576805939,0.02
 10/17  08:00:00,254.275637496,31.6104719694,80.1928375275,0.247075175255,37.1018798503,104.434947198,97.8881631502,87.9623950908,9.90576805939,0.02
 10/17  09:00:00,270.398854644,31.8952585173,84.2233238679,0.0134737820032,37.1018798503,116.476155989,83.6404694305,73.7147013711,9.90576805939,0.02
 10/17  10:00:00,273.380365791,32.2064899345,86.9065494138,0.0,37.1018798503,116.476155989,78.3137052277,68.3879371683,9.90576805939,0.02
 10/17  11:00:00,275.959211826,32.5722366626,89.1194525399,0.0,37.1018798503,116.476155989,77.3606173223,58.8359500769,9.90576805939,8.61889918606
 10/17  12:00:00,265.980650546,32.9831348987,90.7717506747,0.0,37.1018798503,104.434947198,57.2007640388,47.2749959794,9.90576805939,0.02
 10/17  13:00:00,275.680680414,33.2392851511,88.1739514294,0.0,37.1018798503,116.476155989,66.9815759207,57.0558078613,9.90576805939,0.02
 10/17  14:00:00,275.825440962,33.647072481,87.9110309286,0.0,37.1018798503,116.476155989,76.3292544631,66.4034864037,9.90576805939,0.02
 10/17  15:00:00,279.100624216,34.0003714922,90.8330686321,0.0,37.1018798503,116.476155989,77.3933114422,58.870352603,9.90576805939,8.6171907798
 10/17  16:00:00,279.932793137,34.0792978313,91.5868398218,0.0,37.1018798503,116.476155989,64.0399694719,54.1142014125,9.90576805939,0.02
 10/17  17:00:00,276.977557797,33.8141281531,88.8976331762,0.0,37.1018798503,116.476155989,68.457866802,58.5320987426,9.90576805939,0.02
 10/17  18:00:00,174.939196009,29.9339375747,69.6558097155,0.0,24.7345865669,47.5788473902,62.0830705198,57.1101864901,4.9528840297,0.02
 10/17  19:00:00,184.741123651,29.8439671894,67.8018709114,0.0,24.7345865669,47.5788473902,69.3252732264,64.3523891967,4.9528840297,0.02
 10/17  20:00:00,162.369216835,29.956430171,66.5744357903,0.0,12.3672932834,38.6892022431,83.41705066,80.4253202422,2.97173041782,0.02
 10/17  21:00:00,114.395709962,18.626143396,41.8283892556,0.0,12.3672932834,27.0668015668,57.5657883132,54.5740578954,2.97173041782,0.02
 10/17  22:00:00,105.196878512,23.425321825,47.0162950736,0.0,4.12243109448,15.9888894789,82.0099925716,79.0182621537,2.97173041782,0.02
 10/17  23:00:00,85.4672547149,16.3066541706,34.5883056602,0.0,4.12243109448,15.9888894789,59.4731329233,56.4814025055,2.97173041782,0.02
 10/17  24:00:00,95.9505054868,21.5008289372,39.7172857421,0.0,4.12243109448,15.9888894789,86.0736588223,83.0819284045,2.97173041782,0.02
 10/18  01:00:00,86.6508496369,17.2414728201,34.8142109818,0.0,4.12243109448,15.9888894789,64.1909449077,61.1992144899,2.97173041782,0.02
 10/18  02:00:00,94.6658208654,21.5008289372,38.4326010069,0.0,4.12243109448,15.9888894789,93.1759835539,90.184253136,2.97173041782,0.02
 10/18  03:00:00,83.6378890888,16.3066541706,32.758939871,0.0,4.12243109448,15.9888894789,63.4025303488,60.410799931,2.97173041782,0.02
 10/18  04:00:00,137.337505633,29.5740560335,55.6736151584,0.0,12.3672932834,24.9413748627,110.21099638,96.6564697926,4.9528840297,8.60164255736
 10/18  05:00:00,149.004650016,30.4702474147,62.6463196855,3.79824855016,12.3672932834,24.9413748627,170.406198847,165.433314817,4.9528840297,0.02
 10/18  06:00:00,213.840501396,31.0910594994,70.8544133775,1.65971323223,24.7345865669,70.7195625826,137.191297795,127.265529736,9.90576805939,0.02
 10/18  07:00:00,242.427974621,31.5313374794,75.2105860495,0.805288281153,37.1018798503,92.3937384068,116.735623153,106.809855094,9.90576805939,0.02
 10/18  08:00:00,254.12136563,31.7497252185,79.9182558295,0.228121628155,37.1018798503,104.434947198,97.3859371071,87.4601690477,9.90576805939,0.02
 10/18  09:00:00,274.827941147,32.3521309626,88.2088172128,0.000180889906928,37.1018798503,116.476155989,69.9231179276,59.9973498682,9.90576805939,0.02
 10/18  10:00:00,280.963061479,33.1066823759,93.5890359657,0.0,37.1018798503,116.476155989,57.4749674711,47.5491994117,9.90576805939,0.02
 10/18  11:00:00,279.592812524,33.3096614302,92.015645659,0.0,37.1018798503,116.476155989,71.0976966509,52.5729661582,9.90576805939,8.6189624333
 10/18  12:00:00,264.795955205,33.3987851607,89.1713997165,0.0,37.1018798503,104.434947198,67.8866798542,57.9609117948,9.90576805939,0.02
 10/18  13:00:00,277.89070075,33.5669728339,90.0562667332,0.0,37.1018798503,116.476155989,62.8931262399,52.9673581805,9.90576805939,0.02
 10/18  14:00:00,278.631697976,33.7090145643,90.6553284859,0.0,37.1018798503,116.476155989,57.3684090402,47.4426409808,9.90576805939,0.02
 10/18  15:00:00,278.618016511,34.1888437715,90.1620119613,0.0,37.1018798503,116.476155989,62.2491748404,43.7261688827,9.90576805939,8.61723789833
 10/18  16:00:00,279.042053047,34.1283897672,90.6470004281,0.0,37.1018798503,116.476155989,59.4439369227,49.5181688633,9.90576805939,0.02
 10/18  17:00:00,277.68070619,34.0259154003,89.3889855343,0.0,37.1018798503,116.476155989,66.7709660927,56.8451980333,9.90576805939,0.02
 10/18  18:00:00,174.953501849,29.9339375747,69.6701115544,0.0,24.7345865669,47.5788473902,61.5700607258,56.5971766961,4.9528840297,0.02
 10/18  19:00:00,184.990523184,29.8439671894,68.0512663889,0.0,24.7345865669,47.5788473902,69.0246272943,64.0517432646,4.9528840297,0.02
 10/18  20:00:00,163.025076513,29.956430171,67.2302913691,0.0,12.3672932834,38.6892022431,82.958572997,79.9668425792,2.97173041782,0.02
 10/18  21:00:00,116.000981894,19.2235731006,42.8133583459,0.0,12.3672932834,27.0668015668,59.5323840449,56.5406536271,2.97173041782,0.02
 10/18  22:00:00,107.502706572,23.5602774029,49.1871673248,0.0,4.12243109448,15.9888894789,80.1992947368,77.207564319,2.97173041782,0.02
 10/18  23:00:00,91.6596893926,18.0863210842,38.9553315074,0.0,4.12243109448,15.9888894789,65.3442400094,62.3525095916,2.97173041782,0.02
 10/18  24:00:00,106.513860852,23.425321825,48.3332771453,0.0,4.12243109448,15.9888894789,89.8331147588,86.841384341,2.97173041782,0.02
 10/19  01:00:00,83.5549445026,16.3417689671,32.61800947,0.0,4.12243109448,15.9888894789,65.8268861364,62.8351557185,2.97173041782,0.02
 10/19  02:00:00,102.059477043,22.4005327902,44.9265531136,0.0,4.12243109448,15.9888894789,97.756757567,86.1836075786,2.97173041782,8.60141957054
 10/19  03:00:00,85.2623659973,16.7016505083,33.9655494865,0.0,4.12243109448,15.9888894789,65.7881058458,62.796375428,2.97173041782,0.02
 10/19  04:00:00,143.417826532,29.8439671894,61.4840248923,0.0,12.3672932834,24.9413748627,100.395534293,95.4226502633,4.9528840297,0.02
 10/19  05:00:00,150.906777341,30.1904381088,66.322841588,2.30366327333,12.3672932834,24.9413748627,168.692398142,163.719514112,4.9528840297,0.02
 10/19  06:00:00,220.013330622,31.1458077532,77.5914531002,1.0407544663,24.7345865669,70.7195625826,132.060796053,122.135027994,9.90576805939,0.02
 10/19  07:00:00,246.431042274,31.6900244838,79.6485768539,0.211676638846,37.1018798503,92.3937384068,110.742870539,100.81710248,9.90576805939,0.02
 10/19  08:00:00,255.27890104,32.103714544,80.9499121752,0.0,37.1018798503,104.434947198,102.817964736,92.8921966762,9.90576805939,0.02
 10/19  09:00:00,272.43055995,32.7846214565,85.3791112319,0.0,37.1018798503,116.476155989,91.0893957283,81.1636276689,9.90576805939,0.02
 10/19  10:00:00,278.086540881,33.5309515789,90.2882275445,0.0,37.1018798503,116.476155989,78.3374543687,68.4116863093,9.90576805939,0.02
 10/19  11:00:00,279.616179897,34.0178172662,91.3308845683,0.0,37.1018798503,116.476155989,83.1757360991,64.6509523183,9.90576805939,8.61901572138
 10/19  12:00:00,267.882150929,34.3360248193,91.3203437439,0.0,37.1018798503,104.434947198,76.7978569238,66.8720888644,9.90576805939,0.02
 10/19  13:00:00,281.486659302,34.6991405258,92.5200380792,0.0,37.1018798503,116.476155989,75.8881449986,65.9623769392,9.90576805939,0.02
 10/19  14:00:00,282.362719401,35.0706705182,93.0246746247,0.0,37.1018798503,116.476155989,76.2798636799,66.3540956205,9.90576805939,0.02
 10/19  15:00:00,282.488767002,35.33473397,92.8869042802,0.0,37.1018798503,116.476155989,87.2872930628,68.7642288612,9.90576805939,8.61729614223
 10/19  16:00:00,280.425696213,35.2966818488,90.862339276,0.0,37.1018798503,116.476155989,79.851555567,69.9257875076,9.90576805939,0.02
 10/19  17:00:00,277.25400225,35.0044026741,87.9837844093,0.0,37.1018798503,116.476155989,82.6363992341,72.7106311747,9.90576805939,0.02
 10/19  18:00:00,170.051885004,30.0274657866,64.6749620259,0.0,24.7345865669,47.5788473902,65.0134061302,60.0405221005,4.9528840297,0.02
 10/19  19:00:00,177.365109407,29.8440106168,60.4258046726,0.0,24.7345865669,47.5788473902,69.8785964139,64.9057123842,4.9528840297,0.02
 10/19  20:00:00,154.905499571,29.956430171,59.1107098748,0.0,12.3672932834,38.6892022431,82.7361529459,79.7444225281,2.97173041782,0.02
 10/19  21:00:00,110.51892412,18.626143396,37.9515985721,0.0,12.3672932834,27.0668015668,58.0567721452,55.0650417274,2.97173041782,0.02
 10/19  22:00:00,102.2890235,23.7852033662,43.7485580346,0.0,4.12243109448,15.9888894789,82.2083321257,79.2166017079,2.97173041782,0.02
 10/19  23:00:00,81.2874128199,17.1866172312,29.4827585322,0.0,4.12243109448,15.9888894789,65.9824572176,62.9907267998,2.97173041782,0.02
 10/19  24:00:00,96.8999297871,22.4005327902,39.7670057299,0.0,4.12243109448,15.9888894789,98.0369240699,86.4635387791,2.97173041782,8.60165487293
 10/20  01:00:00,77.3272394812,16.1618281964,26.570245109,0.0,4.12243109448,15.9888894789,65.3665723803,62.3748419625,2.97173041782,0.02
 10/20  02:00:00,95.3411837539,22.4005327902,38.2082598216,0.0,4.12243109448,15.9888894789,89.6534961735,86.6617657557,2.97173041782,0.02
 10/20  03:00:00,77.8339581465,15.7668318588,27.4948311333,0.0,4.12243109448,15.9888894789,65.0270170325,62.0352866147,2.97173041782,0.02
 10/20  04:00:00,131.394819955,29.5065782445,49.7984072527,0.0,12.3672932834,24.9413748627,102.062714713,97.0898306834,4.9528840297,0.02
 10/20  05:00:00,143.842372079,30.5869114802,57.4526819745,3.71294423402,12.3672932834,24.9413748627,169.859117771,164.886233742,4.9528840297,0.02
 10/20  06:00:00,206.337354276,31.1033887455,63.3822754534,1.61637474332,24.7345865669,70.7195625826,137.134255918,127.208487858,9.90576805939,0.02
 10/20  07:00:00,236.890021187,31.5874731453,69.8485752454,0.573206702874,37.1018798503,92.3937384068,116.423447291,106.497679232,9.90576805939,0.02
 10/20  08:00:00,254.779224537,31.8981809374,80.6542397787,0.0015167889605,37.1018798503,104.434947198,103.68937229,93.7636042311,9.90576805939,0.02
 10/20  09:00:00,272.242225994,32.3872046872,85.588041788,0.000135424344776,37.1018798503,116.476155989,89.3038010413,79.3780329819,9.90576805939,0.02
 10/20  10:00:00,276.630010413,33.2094526668,89.1531757332,0.0,37.1018798503,116.476155989,91.203772599,72.6798053451,9.90576805939,8.61819919449
 10/20  11:00:00,281.727660301,34.01711232,93.4431047526,0.0,37.1018798503,116.476155989,68.748814145,58.8230460856,9.90576805939,0.02
 10/20  12:00:00,272.274322466,34.6283962733,95.4201274512,0.0,37.1018798503,104.434947198,62.1727557684,52.246987709,9.90576805939,0.02
 10/20  13:00:00,284.218089276,35.0575274456,94.8930594245,0.0,37.1018798503,116.476155989,66.1046577503,56.1788896909,9.90576805939,0.02
 10/20  14:00:00,283.230241084,35.4994148437,93.4634490421,0.0,37.1018798503,116.476155989,83.4316491186,64.909448652,9.90576805939,8.61643240722
 10/20  15:00:00,281.070061857,35.5372534318,91.2657006999,0.0,37.1018798503,116.476155989,81.7992584219,71.8734903625,9.90576805939,0.02
 10/20  16:00:00,277.961127153,35.2470097348,88.4474268459,0.0,37.1018798503,116.476155989,85.2131835149,75.2874154555,9.90576805939,0.02
 10/20  17:00:00,273.594350338,34.8194518362,84.5090722668,0.0,37.1018798503,116.476155989,86.4428491825,76.5170811231,9.90576805939,0.02
 10/20  18:00:00,170.066029924,30.0253508763,64.6912169395,0.0,24.7345865669,47.5788473902,65.675105014,60.7022209843,4.9528840297,0.02
 10/20  19:00:00,179.427346755,29.844475134,62.4875725329,0.0,24.7345865669,47.5788473902,70.2608674508,65.2879834211,4.9528840297,0.02
 10/20  20:00:00,157.736541568,30.0688931526,61.8292838717,0.0,12.3672932834,38.6892022431,82.662996591,79.6712661732,2.97173041782,0.02
 10/20  21:00:00,115.11619351,20.15839175,40.9708751465,0.0,12.3672932834,27.0668015668,72.0648403208,60.4898907762,2.97173041782,8.60321912672
 10/20  22:00:00,103.228256461,23.6727403846,44.8002538502,0.0,4.12243109448,15.9888894789,79.3307586657,76.3390282479,2.97173041782,0.02
 10/20  23:00:00,88.3448626694,18.1762914695,35.5505341379,0.0,4.12243109448,15.9888894789,63.9476900474,60.9559596295,2.97173041782,0.02
 10/20  24:00:00,102.003655962,23.5152922103,43.7331017241,0.0,4.12243109448,15.9888894789,89.7774277365,86.7856973187,2.97173041782,0.02
 10/21  01:00:00,78.9988612858,16.1618281964,28.2418669858,0.0,4.12243109448,15.9888894789,65.9234528511,62.9317224333,2.97173041782,0.02
 10/21  02:00:00,97.2148988141,22.4005327902,40.0819749363,0.0,4.12243109448,15.9888894789,88.2494023562,85.2576719384,2.97173041782,0.02
 10/21  03:00:00,76.7235972402,15.3169799323,26.8343221912,0.0,4.12243109448,15.9888894789,64.6117646737,61.6200342559,2.97173041782,0.02
 10/21  04:00:00,113.948175286,28.9442633363,50.0485848499,0.0,4.12243109448,16.0517297156,108.267829575,105.276099158,2.97173041782,0.02
 10/21  05:00:00,112.419860123,28.4944114098,48.9701216659,0.0,4.12243109448,16.0517297156,107.774926979,104.783196561,2.97173041782,0.02
 10/21  06:00:00,152.578551529,30.7436710424,63.3254786327,0.0,4.12243109448,39.6058045677,88.7720083938,85.780277976,2.97173041782,0.02
 10/21  07:00:00,186.164912946,30.7684566117,66.4229683736,5.86855316958,12.3672932834,65.3531420225,147.338202874,142.365318845,4.9528840297,0.02
 10/21  08:00:00,187.02528639,30.7582448783,71.2404433795,3.72933500724,12.3672932834,68.2430321324,143.86469599,138.89181196,4.9528840297,0.02
 10/21  09:00:00,218.841022933,30.8520805568,77.1844460086,0.490452445248,16.4897243779,93.1370602926,120.067006643,112.122392196,7.92461444751,0.02
 10/21  10:00:00,224.312942902,31.0609879403,82.6505643484,0.287260564203,16.4897243779,93.1370602926,93.9140164027,85.9694019552,7.92461444751,0.02
 10/21  11:00:00,232.344321163,31.3507016307,90.5809093774,0.0985716364188,16.4897243779,93.1370602926,64.8483952038,56.9037807563,7.92461444751,0.02
 10/21  12:00:00,228.771376185,31.5507091785,96.0330926029,0.0249935170348,16.4897243779,83.9857416113,41.1731905364,33.2285760888,7.92461444751,0.02
 10/21  13:00:00,224.044046597,31.6483464394,91.2331128613,0.0,16.4897243779,83.9857416113,49.9643646923,42.0197502448,7.92461444751,0.02
 10/21  14:00:00,218.637830622,31.6955422864,85.7797570203,0.0,16.4897243779,83.9857416113,84.847986017,68.3170126946,7.92461444751,8.60635887488
 10/21  15:00:00,194.499993055,30.7436710424,80.0507096994,0.0,12.3672932834,70.6512738906,42.6038368366,37.6309528069,4.9528840297,0.02
 10/21  16:00:00,193.232141566,30.7436710424,78.7828610034,0.0,12.3672932834,70.6512738906,48.1741579085,43.2012738788,4.9528840297,0.02
 10/21  17:00:00,179.487884491,30.7436710424,77.5619786372,0.0,12.3672932834,58.1284167478,55.6576907687,50.684806739,4.9528840297,0.02
 10/21  18:00:00,134.411272806,29.7315042077,64.3357684901,0.0,12.3672932834,24.9413748627,80.6467670343,75.6738830046,4.9528840297,0.02
 10/21  19:00:00,144.836548852,29.956430171,62.7902852266,0.0,12.3672932834,24.9413748627,89.7710979586,84.7982139289,4.9528840297,0.02
 10/21  20:00:00,119.112620604,28.7193373731,55.4379570968,0.0,4.12243109448,16.0517297156,99.9293036348,96.937573217,2.97173041782,0.02
 10/21  21:00:00,79.6076897892,15.4069503176,29.6284453611,0.0,4.12243109448,15.9888894789,61.6621310335,58.6704006157,2.97173041782,0.02
 10/21  22:00:00,103.019637215,22.7604143314,45.5268328473,0.0,4.12243109448,15.9888894789,96.4722464367,93.4805160189,2.97173041782,0.02
 10/21  23:00:00,75.080120098,14.4896890664,26.0295722954,0.0,4.12243109448,15.9888894789,65.1454549851,62.1537245673,2.97173041782,0.02
 10/21  24:00:00,95.6241313092,21.2583455757,39.6448310661,0.0,4.12243109448,15.9888894789,100.020690525,97.0289601071,2.97173041782,0.02
 10/22  01:00:00,74.7440472183,14.45457427,27.8127004809,0.0,2.06121554724,15.9888894789,58.6018708347,55.6101404168,2.97173041782,0.02
 10/22  02:00:00,90.8121894847,21.0334196125,37.1190306251,0.0,2.06121554724,15.9888894789,97.1614814226,94.1697510048,2.97173041782,0.02
 10/22  03:00:00,77.5965925031,14.9044261965,30.2153937707,0.0,2.06121554724,15.9888894789,62.4404148814,59.4486844636,2.97173041782,0.02
 10/22  04:00:00,91.485094981,21.0334196125,37.7919360482,0.0,2.06121554724,15.9888894789,101.155033796,98.1633033779,2.97173041782,0.02
 10/22  05:00:00,78.7449621849,15.1469095579,31.1098445917,0.0,2.06121554724,15.9888894789,67.1426755988,64.150945181,2.97173041782,0.02
 10/22  06:00:00,99.6766563094,23.3704662361,43.5892735627,0.0,2.06121554724,15.9888894789,99.5575397527,96.5658093348,2.97173041782,0.02
 10/22  07:00:00,82.6412292567,19.5960768419,39.8392567433,0.0,2.06121554724,15.9888894789,78.8229379067,75.8312074889,2.97173041782,0.02
 10/22  08:00:00,125.152200178,25.1698739422,53.5518566333,0.0,4.12243109448,41.7362269337,93.2274292122,88.2545451825,4.9528840297,0.02
 10/22  09:00:00,109.839096793,19.8210028052,43.7019785536,0.0,4.12243109448,41.7362269337,72.8432871274,67.8704030977,4.9528840297,0.02
 10/22  10:00:00,126.144139862,24.4950960524,55.2185741087,0.0,4.12243109448,41.7362269337,85.2896640202,80.3167799905,4.9528840297,0.02
 10/22  11:00:00,113.548082043,20.3158399243,46.9161265828,0.0,4.12243109448,41.7362269337,67.664878972,62.6919949423,4.9528840297,0.02
 10/22  12:00:00,130.540675467,25.2598443275,58.850361334,0.0,4.12243109448,41.7362269337,77.3651694441,72.3922854144,4.9528840297,0.02
 10/22  13:00:00,115.756314773,20.3158399243,49.1243592088,0.0,4.12243109448,41.7362269337,61.8988280679,48.3442911755,4.9528840297,8.60165286266
 10/22  14:00:00,134.417282637,25.6210277864,62.3657850243,0.0,4.12243109448,41.7362269337,63.2370550444,58.2641710147,4.9528840297,0.02
 10/22  15:00:00,116.873267507,20.5016894494,50.055462508,0.0,4.12243109448,41.7362269337,49.410138663,44.4372546333,4.9528840297,0.02
 10/22  16:00:00,116.657654405,25.6223768766,61.4625001224,0.0,4.12243109448,24.8785346261,61.5952155974,56.6223315677,4.9528840297,0.02
 10/22  17:00:00,86.5965909773,20.4971493715,47.5918791572,0.0,2.06121554724,15.9888894789,56.2854112208,53.293680803,2.97173041782,0.02
 10/22  18:00:00,100.785350715,24.5050794528,55.3320588132,0.0,2.06121554724,15.9888894789,74.7696462003,71.7779157825,2.97173041782,0.02
 10/22  19:00:00,82.8040031735,16.82673569,33.4204467948,0.0,2.06121554724,15.9888894789,61.4383752712,58.4466448534,2.97173041782,0.02
 10/22  20:00:00,96.3499909553,21.5008289372,42.1779871407,0.0,2.06121554724,15.9888894789,85.9605857405,82.9688553227,2.97173041782,0.02
 10/22  21:00:00,84.9625699176,16.9177977724,35.5165400611,0.0,2.06121554724,15.9888894789,65.2561278186,62.2643974008,2.97173041782,0.02
 10/22  22:00:00,93.1674500039,21.0334196125,39.4742909757,0.0,2.06121554724,15.9888894789,95.7113744911,92.7196440732,2.97173041782,0.02
 10/22  23:00:00,77.8842618752,14.8144558112,30.5930334075,0.0,2.06121554724,15.9888894789,61.9287888814,58.9370584635,2.97173041782,0.02
 10/22  24:00:00,91.5886512661,21.0334196125,37.8954922586,0.0,2.06121554724,15.9888894789,95.4594397643,92.4677093465,2.97173041782,0.02
 10/23  01:00:00,78.0484328091,14.7244854259,28.7859591282,0.0,4.12243109448,15.9888894789,62.0508099855,59.0590795677,2.97173041782,0.02
 10/23  02:00:00,92.6930453563,21.0158622143,36.9676635617,0.0,4.12243109448,15.9888894789,91.0291995914,88.0374691736,2.97173041782,0.02
 10/23  03:00:00,73.9178383969,13.9871649452,25.4041206136,0.0,4.12243109448,15.9888894789,55.8421888504,52.8504584326,2.97173041782,0.02
 10/23  04:00:00,135.734652649,29.7764894004,53.8683293362,0.0,12.3672932834,24.9413748627,111.604384759,106.631500729,4.9528840297,0.02
 10/23  05:00:00,146.891932787,29.8905115654,56.9638842728,7.94770302503,12.3672932834,24.9413748627,182.268739121,177.295855092,4.9528840297,0.02
 10/23  06:00:00,210.833413727,30.8755213718,65.4133745849,4.3092028282,24.7345865669,70.7195625826,148.059770828,138.134002768,9.90576805939,0.02
 10/23  07:00:00,238.83930823,31.0626318582,70.8746332829,2.02127519921,37.1018798503,92.3937384068,127.032627363,117.106859303,9.90576805939,0.02
 10/23  08:00:00,251.88927781,31.2644081428,77.7466363839,0.652894973103,37.1018798503,104.434947198,103.422686877,93.4969188178,9.90576805939,0.02
 10/23  09:00:00,275.244994796,31.7378372063,88.9806722701,0.259598435963,37.1018798503,116.476155989,69.9115633078,51.3899703359,9.90576805939,8.61582491252
 10/23  10:00:00,276.657198314,32.2391456,90.0036257886,0.147145501335,37.1018798503,116.476155989,57.6616518176,47.7358837582,9.90576805939,0.02
 10/23  11:00:00,274.106368996,32.7217359312,87.0894017859,0.0277477605533,37.1018798503,116.476155989,82.5871000809,72.6613320215,9.90576805939,0.02
 10/23  12:00:00,266.812135197,33.206146022,91.3801119483,0.0,37.1018798503,104.434947198,75.5199190898,65.5941510304,9.90576805939,0.02
 10/23  13:00:00,281.659564235,33.7049113558,93.6871339747,0.0,37.1018798503,116.476155989,73.66403584,55.1389844709,9.90576805939,8.61928330968
 10/23  14:00:00,281.439443372,34.1232728666,93.0488841887,0.0,37.1018798503,116.476155989,64.9499941944,55.024226135,9.90576805939,0.02
 10/23  15:00:00,281.324785795,34.4226221851,92.634993244,0.0,37.1018798503,116.476155989,66.439958527,56.5141904676,9.90576805939,0.02
 10/23  16:00:00,280.393818629,34.5030255573,91.6240309953,0.0,37.1018798503,116.476155989,68.5226214987,58.5968534393,9.90576805939,0.02
 10/23  17:00:00,277.719778227,34.2289040023,89.2250141318,0.0,37.1018798503,116.476155989,80.3107576795,61.7946299494,9.90576805939,8.61035967069
 10/23  18:00:00,173.973700667,30.0264919675,68.5977585423,0.0,24.7345865669,47.5788473902,63.9019967907,58.929112761,4.9528840297,0.02
 10/23  19:00:00,181.198478906,29.8439671894,64.259232524,0.0,24.7345865669,47.5788473902,71.6274854337,66.654601404,4.9528840297,0.02
 10/23  20:00:00,157.341116793,29.8439671894,61.6588084476,0.0,12.3672932834,38.6892022431,85.2610684096,82.2693379918,2.97173041782,0.02
 10/23  21:00:00,111.324553796,18.5361730107,38.8472095933,0.0,12.3672932834,27.0668015668,58.5199362286,55.5282058107,2.97173041782,0.02
 10/23  22:00:00,98.626646865,22.8854995132,40.9858863684,0.0,4.12243109448,15.9888894789,83.6195128514,80.6277824336,2.97173041782,0.02
 10/23  23:00:00,84.8024004647,17.1515024348,33.0557329357,0.0,4.12243109448,15.9888894789,62.5233456226,59.5316152048,2.97173041782,0.02
 10/23  24:00:00,94.1826946023,21.7257549005,37.7245495306,0.0,4.12243109448,15.9888894789,92.7799977763,89.7882673585,2.97173041782,0.02
 10/24  01:00:00,78.5554521732,15.8568022441,28.126355578,0.0,4.12243109448,15.9888894789,59.8673455673,56.8756151495,2.97173041782,0.02
 10/24  02:00:00,95.9315695663,22.4905031755,38.7086761131,0.0,4.12243109448,15.9888894789,90.5195124404,87.5277820226,2.97173041782,0.02
 10/24  03:00:00,72.9481668241,14.9570983911,23.4187740326,0.0,4.12243109448,15.9888894789,64.5155668928,61.523836475,2.97173041782,0.02
 10/24  04:00:00,133.095608876,29.8664597857,51.1393152814,0.0,12.3672932834,24.9413748627,105.025691229,100.052807199,4.9528840297,0.02
 10/24  05:00:00,140.667970673,29.9645091676,54.0344032014,4.57922446446,12.3672932834,24.9413748627,172.916895412,167.944011382,4.9528840297,0.02
 10/24  06:00:00,205.417449167,31.0792834223,61.5133595808,2.58949128696,24.7345865669,70.7195625826,139.643525724,129.717757664,9.90576805939,0.02
 10/24  07:00:00,232.75474227,31.3944989838,65.3204393929,1.15903490875,37.1018798503,92.3937384068,119.310950534,109.385182475,9.90576805939,0.02
 10/24  08:00:00,246.945578413,31.6564878569,72.9148108973,0.148925333467,37.1018798503,104.434947198,109.869761951,99.9439938911,9.90576805939,0.02
 10/24  09:00:00,269.989547389,32.3255566791,83.2983884821,0.0987585705513,37.1018798503,116.476155989,102.786554864,84.2649128777,9.90576805939,8.61587392698
 10/24  10:00:00,274.209052031,33.0410917273,86.8297747818,0.0708898179768,37.1018798503,116.476155989,79.2106406085,69.2848725491,9.90576805939,0.02
 10/24  11:00:00,274.014179974,33.5180323908,86.2134795708,0.0151576316402,37.1018798503,116.476155989,81.4784063592,71.5526382998,9.90576805939,0.02
 10/24  12:00:00,261.959209005,33.9516556848,85.7816518541,0.0,37.1018798503,104.434947198,82.9767746928,73.0510066334,9.90576805939,0.02
 10/24  13:00:00,277.27464179,34.3437388469,88.663432584,0.0,37.1018798503,116.476155989,84.748700594,66.2247350954,9.90576805939,8.61819743918
 10/24  14:00:00,280.268303709,34.7324156279,91.268579972,0.0,37.1018798503,116.476155989,71.449917072,61.5241490126,9.90576805939,0.02
 10/24  15:00:00,280.975248922,34.9140839354,91.7939695281,0.0,37.1018798503,116.476155989,68.7182261126,58.7924580532,9.90576805939,0.02
 10/24  16:00:00,281.266375176,34.9861374213,92.013455075,0.0,37.1018798503,116.476155989,75.4860886889,56.9651519175,9.90576805939,8.61516871205
 10/24  17:00:00,277.449088637,34.6396520745,88.5436181923,0.0,37.1018798503,116.476155989,71.144765381,61.2189973216,9.90576805939,0.02
 10/24  18:00:00,172.679436358,30.0247895307,67.3052007629,0.0,24.7345865669,47.5788473902,64.3423085235,59.3694244938,4.9528840297,0.02
 10/24  19:00:00,180.66146187,29.8439671894,63.7222137604,0.0,24.7345865669,47.5788473902,70.5958418032,65.6229577735,4.9528840297,0.02
 10/24  20:00:00,157.890729372,29.956430171,62.0959538453,0.0,12.3672932834,38.6892022431,83.2795828033,80.2878523854,2.97173041782,0.02
 10/24  21:00:00,114.577730394,19.5609620455,41.0527234612,0.0,12.3672932834,27.0668015668,60.3874793344,57.3957489165,2.97173041782,0.02
 10/24  22:00:00,102.51845065,23.5152922103,44.2478971578,0.0,4.12243109448,15.9888894789,80.9887541891,77.9970237713,2.97173041782,0.02
 10/24  23:00:00,81.5734465963,17.0066764606,29.948733898,0.0,4.12243109448,15.9888894789,65.8840249093,62.8922944914,2.97173041782,0.02
 10/24  24:00:00,98.284760609,22.4005327902,41.1518373454,0.0,4.12243109448,15.9888894789,86.1319213222,83.1401909044,2.97173041782,0.02
 10/25  01:00:00,81.5691245181,16.7016505083,30.2723085115,0.0,4.12243109448,15.9888894789,65.4909955717,62.4992651539,2.97173041782,0.02
 10/25  02:00:00,94.2908922138,21.9506808637,37.6078207667,0.0,4.12243109448,15.9888894789,91.8701830917,88.8784526739,2.97173041782,0.02
 10/25  03:00:00,80.5254511578,16.0817282074,29.8714282424,0.0,4.12243109448,15.9888894789,65.2011280573,62.2093976394,2.97173041782,0.02
 10/25  04:00:00,131.308466251,29.1691892996,50.0494428339,0.0,12.3672932834,24.9413748627,102.904153968,97.931269938,4.9528840297,0.02
 10/25  05:00:00,145.456217305,30.5162827433,58.9276602741,3.92244013636,12.3672932834,24.9413748627,170.592019546,165.619135517,4.9528840297,0.02
 10/25  06:00:00,208.727442076,31.0788155097,65.4841027049,1.92920867127,24.7345865669,70.7195625826,137.904734058,127.978965998,9.90576805939,0.02
 10/25  07:00:00,236.674005463,31.5119790159,67.0056410769,0.926444184822,37.1018798503,92.3937384068,117.707888597,107.782120537,9.90576805939,0.02
 10/25  08:00:00,248.821512594,31.7484737427,74.7023326123,0.145351180282,37.1018798503,104.434947198,116.795075149,98.2751914556,9.90576805939,8.61411563437
 10/25  09:00:00,271.557361702,32.3358925248,84.8985199995,0.0561396989805,37.1018798503,116.476155989,85.751963185,75.8261951256,9.90576805939,0.02
 10/25  10:00:00,273.08530424,32.7055733437,86.0816917128,0.0307199081652,37.1018798503,116.476155989,79.2424349189,69.3166668595,9.90576805939,0.02
 10/25  11:00:00,272.375546628,32.9683138653,85.13898692,0.000706995040416,37.1018798503,116.476155989,84.5022099026,74.5764418432,9.90576805939,0.02
