Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/25  12:00:00,263.915851946,33.3689597396,88.321001488,0.0,37.1018798503,104.434947198,87.0160035412,68.493426639,9.90576805939,8.6168088428
 10/25  13:00:00,276.050528032,33.6072314237,88.1758437547,0.0,37.1018798503,116.476155989,75.7266679273,65.8008998679,9.90576805939,0.02
 10/25  14:00:00,276.158841615,33.8213895988,88.0701176936,0.0,37.1018798503,116.476155989,75.9809337993,66.0551657399,9.90576805939,0.02
 10/25  15:00:00,276.728608093,34.1353163792,88.3260697306,0.0,37.1018798503,116.476155989,77.6700933044,67.744325245,9.90576805939,0.02
 10/25  16:00:00,278.123823279,34.4541587093,89.4029090532,0.0,37.1018798503,116.476155989,87.2255067422,68.7060946228,9.90576805939,8.61364405998
 10/25  17:00:00,275.464893956,34.2336834266,86.9654063842,0.0,37.1018798503,116.476155989,78.1045177276,68.1787496682,9.90576805939,0.02
 10/25  18:00:00,167.957431053,29.9339375747,62.6740438348,0.0,24.7345865669,47.5788473902,65.3816462511,60.4087622214,4.9528840297,0.02
 10/25  19:00:00,175.203374752,29.8439671894,58.2641214919,0.0,24.7345865669,47.5788473902,71.1038532106,66.1309691809,4.9528840297,0.02
 10/25  20:00:00,152.0635461,29.8439671894,56.3812276992,0.0,12.3672932834,38.6892022431,84.0992920904,81.1075616726,2.97173041782,0.02
 10/25  21:00:00,108.127830949,18.4462026254,35.7404508669,0.0,12.3672932834,27.0668015668,58.1171354859,55.125405068,2.97173041782,0.02
 10/25  22:00:00,93.2574674722,21.9506808637,36.5743958246,0.0,4.12243109448,15.9888894789,80.6874785705,77.6957481527,2.97173041782,0.02
 10/25  23:00:00,80.7172381274,16.2166837853,29.9282594448,0.0,4.12243109448,15.9888894789,60.6704216048,57.678691187,2.97173041782,0.02
 10/25  24:00:00,92.7214140173,22.4356475866,35.5305047669,0.0,4.12243109448,15.9888894789,94.0613854622,91.0696550443,2.97173041782,0.02
 10/26  01:00:00,78.2387264124,15.9467726294,27.7196587806,0.0,4.12243109448,15.9888894789,62.2335794857,59.2418490678,2.97173041782,0.02
 10/26  02:00:00,91.7497019776,21.9506808637,35.0666301823,0.0,4.12243109448,15.9888894789,92.9638729363,89.9721425185,2.97173041782,0.02
 10/26  03:00:00,76.6662398284,15.8568022441,26.2371425272,0.0,4.12243109448,15.9888894789,59.4738563448,56.482125927,2.97173041782,0.02
 10/26  04:00:00,131.457819631,29.7764894004,49.5914957628,0.0,12.3672932834,24.9413748627,103.264574851,98.2916908209,4.9528840297,0.02
 10/26  05:00:00,139.392908801,29.9954602029,53.3626176678,3.94499642832,12.3672932834,24.9413748627,170.896907469,165.924023439,4.9528840297,0.02
 10/26  06:00:00,204.998862245,31.2014628762,61.2687846347,2.29329919174,24.7345865669,70.7195625826,137.866621014,127.940852955,9.90576805939,0.02
 10/26  07:00:00,234.660905893,31.5430111893,64.9380879734,0.949859459202,37.1018798503,92.3937384068,117.408249946,107.482481887,9.90576805939,0.02
 10/26  08:00:00,247.869660408,31.7691305056,73.734449484,0.140770819508,37.1018798503,104.434947198,117.457614026,98.9377080376,9.90576805939,8.61413792933
 10/26  09:00:00,268.480653926,32.191699664,81.9596045408,0.0625321621403,37.1018798503,116.476155989,102.774900764,92.8491327049,9.90576805939,0.02
 10/26  10:00:00,272.2775985,32.9243206834,85.0543535863,0.0315779453162,37.1018798503,116.476155989,96.693312518,86.7675444586,9.90576805939,0.02
 10/26  11:00:00,275.450856438,33.5195343346,87.6632849566,0.000468262225739,37.1018798503,116.476155989,91.4196458179,81.4938777585,9.90576805939,0.02
 10/26  12:00:00,265.90303088,34.120014637,89.5571748749,0.0,37.1018798503,104.434947198,91.3006042751,72.7777984111,9.90576805939,8.61703780462
 10/26  13:00:00,279.42637863,34.5432914891,90.6156157885,0.0,37.1018798503,116.476155989,75.4720424312,65.5462743718,9.90576805939,0.02
 10/26  14:00:00,280.515436585,34.8721744444,91.3758995404,0.0,37.1018798503,116.476155989,71.2849261386,61.3591580792,9.90576805939,0.02
 10/26  15:00:00,278.91939571,35.0213638177,89.6307854098,0.0,37.1018798503,116.476155989,80.5608801381,62.0374773425,9.90576805939,8.61763473623
 10/26  16:00:00,278.205738109,34.9465539907,88.9924819874,0.0,37.1018798503,116.476155989,71.7481853621,61.8224173028,9.90576805939,0.02
 10/26  17:00:00,275.725438193,34.653918257,86.8057071732,0.0,37.1018798503,116.476155989,74.5171275329,64.5913594736,9.90576805939,0.02
 10/26  18:00:00,171.069580865,30.0253242387,65.6948010374,0.0,24.7345865669,47.5788473902,64.959629941,59.9867459113,4.9528840297,0.02
 10/26  19:00:00,179.579042343,29.8439671894,62.6397827444,0.0,24.7345865669,47.5788473902,70.5199639837,65.547079954,4.9528840297,0.02
 10/26  20:00:00,156.482069448,29.8439671894,60.7997445059,0.0,12.3672932834,38.6892022431,83.413698947,80.4219685292,2.97173041782,0.02
 10/26  21:00:00,110.668966553,18.4462026254,38.2815827823,0.0,12.3672932834,27.0668015668,57.7866923452,54.7949619273,2.97173041782,0.02
 10/26  22:00:00,98.7213850353,22.8854995132,41.0806235242,0.0,4.12243109448,15.9888894789,82.3940457384,79.4023153206,2.97173041782,0.02
 10/26  23:00:00,83.5890061424,16.3066541706,32.7100567034,0.0,4.12243109448,15.9888894789,59.9686708891,56.9769404713,2.97173041782,0.02
 10/26  24:00:00,97.5232788384,22.6605735499,40.1074432533,0.0,4.12243109448,15.9888894789,93.5797545764,90.5880241585,2.97173041782,0.02
 10/27  01:00:00,79.6863887411,15.8568022441,29.2572911229,0.0,4.12243109448,15.9888894789,58.3890290288,55.3972986109,2.97173041782,0.02
 10/27  02:00:00,98.5754420581,22.5804735608,41.2625771935,0.0,4.12243109448,15.9888894789,89.1667010556,86.1749706378,2.97173041782,0.02
 10/27  03:00:00,74.5419159416,14.9570983911,25.0125221207,0.0,4.12243109448,15.9888894789,63.6444024297,60.6526720119,2.97173041782,0.02
 10/27  04:00:00,137.608048262,29.9789227673,55.5392906532,0.0,12.3672932834,24.9413748627,102.664563481,97.6916794517,4.9528840297,0.02
 10/27  05:00:00,143.737751727,30.0361345025,58.7010889094,2.9106934393,12.3672932834,24.9413748627,169.807039409,164.83415538,4.9528840297,0.02
 10/27  06:00:00,211.747573485,31.3018502711,68.6560950195,1.55431229218,24.7345865669,70.7195625826,145.249376633,126.741954966,9.90576805939,8.60165360739
 10/27  07:00:00,242.359385414,31.6625640725,72.9616973064,0.505185288201,37.1018798503,92.3937384068,116.074069294,106.148301234,9.90576805939,0.02
 10/27  08:00:00,252.04458033,31.9684211094,77.850871516,0.0,37.1018798503,104.434947198,107.366657579,97.4408895199,9.90576805939,0.02
 10/27  09:00:00,268.013636743,32.539451271,81.2073464364,0.0,37.1018798503,116.476155989,101.204145499,91.2783774393,9.90576805939,0.02
 10/27  10:00:00,271.843423566,33.1467857742,84.4292620167,0.0,37.1018798503,116.476155989,92.1886223273,82.2628542679,9.90576805939,0.02
 10/27  11:00:00,272.645283989,33.6713470808,84.7063676692,0.0,37.1018798503,116.476155989,93.2881718996,74.7629497358,9.90576805939,8.61945410441
 10/27  12:00:00,263.133116148,34.0721681068,86.8351388682,0.0,37.1018798503,104.434947198,81.494372983,71.5686049236,9.90576805939,0.02
 10/27  13:00:00,281.491824022,34.5470053296,92.6773185417,0.0,37.1018798503,116.476155989,69.7006700522,59.7749019929,9.90576805939,0.02
 10/27  14:00:00,283.140952234,34.9497385646,93.9238207117,0.0,37.1018798503,116.476155989,65.4045774345,55.4788093751,9.90576805939,0.02
 10/27  15:00:00,280.919997324,35.1498532051,91.5029318176,0.0,37.1018798503,116.476155989,78.3871753179,59.863726961,9.90576805939,8.61768029754
 10/27  16:00:00,278.758738352,35.1782129975,89.3138282106,0.0,37.1018798503,116.476155989,75.5524365893,65.6266685299,9.90576805939,0.02
 10/27  17:00:00,274.775035849,34.8328808114,85.6763278754,0.0,37.1018798503,116.476155989,82.9436479252,73.0178798658,9.90576805939,0.02
 10/27  18:00:00,169.036762627,30.0259437417,63.6613564459,0.0,24.7345865669,47.5788473902,65.4514711702,60.4785871405,4.9528840297,0.02
 10/27  19:00:00,177.350228526,29.8439671894,60.4109619463,0.0,24.7345865669,47.5788473902,70.5719844744,65.5991004447,4.9528840297,0.02
 10/27  20:00:00,154.43053286,29.8439671894,58.7482008432,0.0,12.3672932834,38.6892022431,83.4822696755,80.4905392577,2.97173041782,0.02
 10/27  21:00:00,109.628692602,18.4462026254,37.2413048666,0.0,12.3672932834,27.0668015668,57.8853047144,54.8935742965,2.97173041782,0.02
 10/27  22:00:00,97.4219162215,22.8854995132,39.7811543127,0.0,4.12243109448,15.9888894789,82.5123114658,79.520581048,2.97173041782,0.02
 10/27  23:00:00,81.5855674095,16.1267134,30.8865583431,0.0,4.12243109448,15.9888894789,60.0681983322,57.0764679144,2.97173041782,0.02
 10/27  24:00:00,96.2198347778,22.6605735499,38.8039987942,0.0,4.12243109448,15.9888894789,93.7613465487,90.7696161309,2.97173041782,0.02
 10/28  01:00:00,78.8533647441,15.8568022441,28.4242667275,0.0,4.12243109448,15.9888894789,58.5736912216,55.5819608038,2.97173041782,0.02
 10/28  02:00:00,97.9454896637,22.6704439461,40.5426540227,0.0,4.12243109448,15.9888894789,98.9844905469,87.4110994016,2.97173041782,8.60166072745
 10/28  03:00:00,73.8177856784,14.9570983911,24.2883915669,0.0,4.12243109448,15.9888894789,64.2163997627,61.2246693449,2.97173041782,0.02
 10/28  04:00:00,114.167018929,29.1691892996,50.0425019558,0.0,4.12243109448,16.0517297156,109.706945183,106.715214765,2.97173041782,0.02
 10/28  05:00:00,108.447619776,28.0445594833,45.4477327005,0.0,4.12243109448,16.0517297156,108.648955781,105.657225363,2.97173041782,0.02
 10/28  06:00:00,151.048310769,30.7436710424,61.7952373545,0.0,4.12243109448,39.6058045677,89.7181611273,86.7264307095,2.97173041782,0.02
 10/28  07:00:00,188.287796005,30.7820352116,64.2502138126,7.80144502893,12.3672932834,65.3531420225,147.981802092,143.008918062,4.9528840297,0.02
 10/28  08:00:00,187.135760511,30.7691103743,70.9324807937,4.1368999201,12.3672932834,68.2430321324,142.724669145,137.751785115,4.9528840297,0.02
 10/28  09:00:00,220.681845162,30.9080636872,78.3234779321,1.13625616142,16.4897243779,93.1370602926,120.480824658,112.536210211,7.92461444751,0.02
 10/28  10:00:00,225.020288016,31.1924468803,82.9827910899,0.530918309845,16.4897243779,93.1370602926,104.478252415,96.5336379674,7.92461444751,0.02
 10/28  11:00:00,229.729733822,31.4843515059,87.6769705302,0.254272104887,16.4897243779,93.1370602926,89.1410274902,81.1964130427,7.92461444751,0.02
 10/28  12:00:00,220.819340331,31.5859438184,87.991582433,0.0792323626817,16.4897243779,83.9857416113,85.9497821508,78.0051677033,7.92461444751,0.02
 10/28  13:00:00,216.214160484,31.6312792298,83.4182017041,0.00209145740432,16.4897243779,83.9857416113,93.7224237748,85.7778093273,7.92461444751,0.02
 10/28  14:00:00,217.585754331,31.6863351123,84.7368664706,0.0,16.4897243779,83.9857416113,93.2343951629,85.2897807154,7.92461444751,0.02
 10/28  15:00:00,197.436188007,30.7436710424,82.9868626085,0.0,12.3672932834,70.6512738906,53.9251225787,40.3657579734,4.9528840297,8.60648057562
 10/28  16:00:00,196.231634774,30.7436710424,81.7823355417,0.0,12.3672932834,70.6512738906,45.9442568323,40.9713728026,4.9528840297,0.02
 10/28  17:00:00,182.274558648,30.7436710424,80.3486488839,0.0,12.3672932834,58.1284167478,47.5382175253,42.5653334956,4.9528840297,0.02
 10/28  18:00:00,137.615471469,29.9346376259,67.3368334196,0.0,12.3672932834,24.9413748627,77.0785312398,72.1056472101,4.9528840297,0.02
 10/28  19:00:00,144.189622056,29.7315042077,62.3682840896,0.0,12.3672932834,24.9413748627,89.0303241865,84.0574401568,4.9528840297,0.02
 10/28  20:00:00,121.945744525,29.1691892996,57.8212287979,0.0,4.12243109448,16.0517297156,99.3181337131,96.3264032952,2.97173041782,0.02
 10/28  21:00:00,79.3749626926,15.3169799323,29.4856883666,0.0,4.12243109448,15.9888894789,63.6040521463,60.6123217285,2.97173041782,0.02
 10/28  22:00:00,100.334077354,22.4005327902,43.2011542546,0.0,4.12243109448,15.9888894789,94.0396201446,91.0478897268,2.97173041782,0.02
 10/28  23:00:00,74.7794030825,14.4896890664,25.7288550155,0.0,4.12243109448,15.9888894789,64.95570576,61.9639753422,2.97173041782,0.02
 10/28  24:00:00,101.365883708,22.382975392,44.2619533933,0.0,4.12243109448,15.9888894789,98.5679628885,95.5762324706,2.97173041782,0.02
 10/29  01:00:00,69.2241000103,13.5548704169,23.1924568809,0.0,2.06121554724,15.9888894789,60.3865924326,57.3948620148,2.97173041782,0.02
 10/29  02:00:00,90.0096814221,21.0334196125,36.3165223256,0.0,2.06121554724,15.9888894789,100.843417413,97.8516869954,2.97173041782,0.02
 10/29  03:00:00,76.7127157847,14.9044261965,29.3315168229,0.0,2.06121554724,15.9888894789,63.2537177635,60.2619873457,2.97173041782,0.02
 10/29  04:00:00,88.1321377701,20.5660102878,34.9178233617,0.0,2.06121554724,15.9888894789,92.2140725518,89.222342134,2.97173041782,0.02
 10/29  05:00:00,73.4151809465,13.9871649452,26.9626785942,0.0,2.06121554724,15.9888894789,59.040315969,56.0485855512,2.97173041782,0.02
 10/29  06:00:00,100.094874128,23.8203181626,43.5576392465,0.0,2.06121554724,15.9888894789,101.376717524,98.3849871059,2.97173041782,0.02
 10/29  07:00:00,78.6485209521,18.6963729889,34.3970854232,0.0,2.06121554724,15.9888894789,78.9613447612,75.9696143434,2.97173041782,0.02
 10/29  08:00:00,124.661499514,25.0799035568,53.1511261584,0.0,4.12243109448,41.7362269337,90.8883563502,85.9154723206,4.9528840297,0.02
 10/29  09:00:00,115.298863561,20.6082436766,48.3745042599,0.0,4.12243109448,41.7362269337,69.0966202316,64.1237362019,4.9528840297,0.02
 10/29  10:00:00,132.260979405,25.1729538748,60.657555645,0.0,4.12243109448,41.7362269337,78.7853700111,73.8124859814,4.9528840297,0.02
 10/29  11:00:00,121.567032146,20.9539825894,54.2969338426,0.0,4.12243109448,41.7362269337,58.0893018573,53.1164178276,4.9528840297,0.02
 10/29  12:00:00,134.151384288,25.1882299755,62.5326843332,0.0,4.12243109448,41.7362269337,72.2753074309,67.3024234012,4.9528840297,0.02
 10/29  13:00:00,121.506878618,20.9614699956,54.2292928105,0.0,4.12243109448,41.7362269337,58.2159548286,53.2430707989,4.9528840297,0.02
 10/29  14:00:00,133.299622398,25.215636743,61.6535155745,0.0,4.12243109448,41.7362269337,69.4466925839,64.4738085542,4.9528840297,0.02
 10/29  15:00:00,121.022422885,21.0006656819,53.7056412864,0.0,4.12243109448,41.7362269337,54.5170190807,49.544135051,4.9528840297,0.02
 10/29  16:00:00,116.805691116,25.2375242886,61.9953889466,0.0,4.12243109448,24.8785346261,64.7854743422,59.8125903125,4.9528840297,0.02
 10/29  17:00:00,92.8676470527,20.9808897388,53.3791942874,0.0,2.06121554724,15.9888894789,53.6397252631,50.6479948453,2.97173041782,0.02
 10/29  18:00:00,105.951066987,25.1924353932,59.7875476848,0.0,2.06121554724,15.9888894789,79.9523589825,68.3789715108,2.97173041782,8.60165705395
 10/29  19:00:00,98.0035526713,19.078957384,46.3677740093,0.0,2.06121554724,15.9888894789,56.7147983677,53.7230679499,2.97173041782,0.02
 10/29  20:00:00,111.095583393,24.0861025104,54.3154345978,0.0,2.06121554724,15.9888894789,81.4855550946,78.4938246768,2.97173041782,0.02
 10/29  21:00:00,89.5942627149,17.511383976,39.5489284047,0.0,2.06121554724,15.9888894789,62.4659302792,59.4741998614,2.97173041782,0.02
 10/29  22:00:00,99.0415366223,21.9506808637,44.4196804047,0.0,2.06121554724,15.9888894789,93.016468543,90.0247381252,2.97173041782,0.02
 10/29  23:00:00,85.9462169121,17.2414728201,36.1707938322,0.0,2.06121554724,15.9888894789,65.5298234927,62.5380930749,2.97173041782,0.02
 10/29  24:00:00,94.7919970727,21.5008289372,40.6199928443,0.0,2.06121554724,15.9888894789,96.0465323773,93.0548019595,2.97173041782,0.02
 10/30  01:00:00,78.678639176,15.8919170405,28.1915563191,0.0,4.12243109448,15.9888894789,65.8917913451,62.9000609273,2.97173041782,0.02
 10/30  02:00:00,95.8493214104,22.2019429243,38.8978344952,0.0,4.12243109448,15.9888894789,96.4473132945,93.4555828767,2.97173041782,0.02
 10/30  03:00:00,80.7180282641,15.8568022441,30.2889310777,0.0,4.12243109448,15.9888894789,65.9298108882,62.9380804704,2.97173041782,0.02
 10/30  04:00:00,135.937684128,29.5065782445,54.3412715698,0.0,12.3672932834,24.9413748627,110.101819063,105.128935033,4.9528840297,0.02
 10/30  05:00:00,149.604056524,30.4522300827,61.6963282057,5.36566392585,12.3672932834,24.9413748627,180.606153608,175.633269578,4.9528840297,0.02
 10/30  06:00:00,210.996597851,30.8973736429,67.9058028566,1.95810603831,24.7345865669,70.7195625826,146.638621681,136.712853622,9.90576805939,0.02
 10/30  07:00:00,237.830587166,31.2108153978,68.7148645782,0.674968027915,37.1018798503,92.3937384068,125.704676095,115.778908035,9.90576805939,0.02
 10/30  08:00:00,247.176282935,31.5583904886,73.3520996631,0.040447910678,37.1018798503,104.434947198,116.240527494,106.314759435,9.90576805939,0.02
 10/30  09:00:00,269.05150169,32.1625030162,82.6012308373,0.0208454565943,37.1018798503,116.476155989,105.077543914,95.151775855,9.90576805939,0.02
 10/30  10:00:00,276.255168919,32.7547337716,89.2313989823,0.00168274118683,37.1018798503,116.476155989,90.0385268223,71.5139842929,9.90576805939,8.61877447003
 10/30  11:00:00,283.877197475,33.5244679935,96.0852349123,0.0,37.1018798503,116.476155989,58.4931573741,48.5673893147,9.90576805939,0.02
 10/30  12:00:00,274.831825362,34.0685478855,98.5373918796,0.0,37.1018798503,104.434947198,49.1690876402,39.2433195808,9.90576805939,0.02
 10/30  13:00:00,287.019253485,34.5685256151,98.1831336235,0.0,37.1018798503,116.476155989,59.5747602417,41.0493285926,9.90576805939,8.61966358973
 10/30  14:00:00,286.440386024,35.0042407338,97.168828001,0.0,37.1018798503,116.476155989,53.1100942586,43.1843261992,9.90576805939,0.02
 10/30  15:00:00,285.773973962,35.299312607,96.2074784117,0.0,37.1018798503,116.476155989,55.4101155548,45.4843474954,9.90576805939,0.02
 10/30  16:00:00,284.351583352,35.3671381354,94.7176725418,0.0,37.1018798503,116.476155989,57.7345208695,47.8087528101,9.90576805939,0.02
 10/30  17:00:00,283.406012435,34.9639395108,94.1761917699,0.0,37.1018798503,116.476155989,58.7083350938,48.7825670345,9.90576805939,0.02
 10/30  18:00:00,177.707633354,30.0316753433,72.3264788609,0.0,24.7345865669,47.5788473902,61.9123866049,48.3540594769,4.9528840297,8.60544309827
 10/30  19:00:00,186.419627157,29.8489339302,69.4753991397,0.0,24.7345865669,47.5788473902,64.3899634073,59.4170793776,4.9528840297,0.02
 10/30  20:00:00,165.921197814,30.1824976702,69.9003506584,0.0,12.3672932834,38.6892022431,79.7929169973,76.8011865795,2.97173041782,0.02
 10/30  21:00:00,119.579352526,20.15839175,45.4340445551,0.0,12.3672932834,27.0668015668,62.6328113277,59.6410809098,2.97173041782,0.02
 10/30  22:00:00,108.960692493,23.7852033662,50.4202278399,0.0,4.12243109448,15.9888894789,79.5310615493,76.5393311315,2.97173041782,0.02
 10/30  23:00:00,91.9027934422,18.1762914695,39.1084657359,0.0,4.12243109448,15.9888894789,64.0532742871,61.0615438693,2.97173041782,0.02
 10/30  24:00:00,106.93096255,23.6052625956,48.5704386444,0.0,4.12243109448,15.9888894789,90.0252884728,87.033558055,2.97173041782,0.02
 10/31  01:00:00,81.2334604058,16.0718578111,30.5664371116,0.0,4.12243109448,15.9888894789,66.0460336384,63.0543032206,2.97173041782,0.02
 10/31  02:00:00,100.665504918,22.4005327902,43.5325815654,0.0,4.12243109448,15.9888894789,86.9972052401,84.0054748223,2.97173041782,0.02
 10/31  03:00:00,80.9156639496,16.2517985818,30.068699843,0.0,4.12243109448,15.9888894789,62.4792785934,59.4875481756,2.97173041782,0.02
 10/31  04:00:00,141.338350855,29.956430171,59.2920865978,0.0,12.3672932834,24.9413748627,101.866194368,96.8933103384,4.9528840297,0.02
 10/31  05:00:00,147.641756785,30.1505029489,62.856825372,2.54459434974,12.3672932834,24.9413748627,170.849655436,165.876771407,4.9528840297,0.02
 10/31  06:00:00,215.850481881,31.0718325957,73.3412934311,1.20204070606,24.7345865669,70.7195625826,137.550603854,127.624835795,9.90576805939,0.02
 10/31  07:00:00,246.244771726,31.5434141802,76.9842265138,0.487191148937,37.1018798503,92.3937384068,115.346687275,105.420919216,9.90576805939,0.02
 10/31  08:00:00,254.813188653,31.7816886786,80.7312684976,0.0748647849595,37.1018798503,104.434947198,97.8143941711,87.8886261117,9.90576805939,0.02
 10/31  09:00:00,270.355563578,32.0981098126,83.9905441983,0.0,37.1018798503,116.476155989,91.8837910206,73.363562887,9.90576805939,8.61446007418
 10/31  10:00:00,272.494840555,32.5461709584,85.6813487878,0.0,37.1018798503,116.476155989,77.0543571447,67.1285890853,9.90576805939,0.02
 10/31  11:00:00,275.180730248,32.9831480861,87.9300515709,0.0,37.1018798503,116.476155989,70.0976149348,60.1718468754,9.90576805939,0.02
 10/31  12:00:00,266.828025428,33.3824817367,91.2196243491,0.0,37.1018798503,104.434947198,60.7260501481,50.8002820887,9.90576805939,0.02
 10/31  13:00:00,282.418403578,33.6423633539,94.5085033229,0.0,37.1018798503,116.476155989,61.4911754222,42.965690782,9.90576805939,8.61971658085
 10/31  14:00:00,284.904913217,34.2584302655,96.3791509538,0.0,37.1018798503,116.476155989,47.655895068,37.7301270087,9.90576805939,0.02
 10/31  15:00:00,285.081957634,34.6188654497,96.1958748049,0.0,37.1018798503,116.476155989,48.4648823835,38.5391143241,9.90576805939,0.02
 10/31  16:00:00,284.559291598,34.8007284459,95.4917598849,0.0,37.1018798503,116.476155989,45.9372142387,36.0114461793,9.90576805939,0.02
 10/31  17:00:00,280.853476646,34.4724967094,92.1151247343,0.0,37.1018798503,116.476155989,59.1375350365,40.6211843555,9.90576805939,8.61058262164
 10/31  18:00:00,175.225828963,30.0239318001,69.8524428778,0.0,24.7345865669,47.5788473902,55.0478078081,50.0749237784,4.9528840297,0.02
 10/31  19:00:00,184.147894189,29.8439671894,67.2086391626,0.0,24.7345865669,47.5788473902,64.9859225707,60.013038541,4.9528840297,0.02
 10/31  20:00:00,162.501620779,29.956430171,66.7068388545,0.0,12.3672932834,38.6892022431,78.7714803408,75.779749923,2.97173041782,0.02
 10/31  21:00:00,113.008146145,18.2887544512,40.7782141908,0.0,12.3672932834,27.0668015668,55.6113722047,52.6196417869,2.97173041782,0.02
 10/31  22:00:00,107.611029975,23.5602774029,49.2954909462,0.0,4.12243109448,15.9888894789,79.5406473249,76.5489169071,2.97173041782,0.02
 10/31  23:00:00,90.9187986246,17.9963506989,38.3044113443,0.0,4.12243109448,15.9888894789,62.4462440057,59.4545135879,2.97173041782,0.02
 10/31  24:00:00,106.568695348,23.425321825,48.3881118627,0.0,4.12243109448,15.9888894789,89.0404640847,86.0487336669,2.97173041782,0.02
 11/01  01:00:00,83.4061359143,16.2517985818,32.5591714935,0.0,4.12243109448,15.9888894789,64.9946218588,62.002891441,2.97173041782,0.02
 11/01  02:00:00,103.178802688,22.4005327902,46.0458789736,0.0,4.12243109448,15.9888894789,89.8784222436,86.8866918257,2.97173041782,0.02
 11/01  03:00:00,85.2278703883,16.7016505083,33.9310539881,0.0,4.12243109448,15.9888894789,61.9723132034,58.9805827856,2.97173041782,0.02
 11/01  04:00:00,142.963598681,29.8439671894,61.0297970336,0.0,12.3672932834,24.9413748627,100.368156496,95.3952724665,4.9528840297,0.02
 11/01  05:00:00,149.216625078,30.1814915776,64.445713092,2.49958591693,12.3672932834,24.9413748627,167.222285975,162.249401946,4.9528840297,0.02
 11/01  06:00:00,217.725660758,31.1236087276,75.144758049,1.22197845039,24.7345865669,70.7195625826,127.388385792,117.462617732,9.90576805939,0.02
 11/01  07:00:00,248.66997992,31.6316757327,79.2836059037,0.524751321682,37.1018798503,92.3937384068,102.005414973,92.0796469139,9.90576805939,0.02
 11/01  08:00:00,256.304862072,31.8568545107,82.0065656942,0.216055196366,37.1018798503,104.434947198,98.5292810891,80.0091125784,9.90576805939,8.61440045132
 11/01  09:00:00,271.242442287,32.170041485,84.7981746448,0.00738413699437,37.1018798503,116.476155989,82.7403604378,72.8145923784,9.90576805939,0.02
 11/01  10:00:00,275.312496236,32.6172930698,88.427855043,0.0,37.1018798503,116.476155989,74.2417646402,64.3159965808,9.90576805939,0.02
 11/01  11:00:00,280.25687609,33.2682729484,92.7210333957,0.0,37.1018798503,116.476155989,63.1331162621,53.2073482027,9.90576805939,0.02
 11/01  12:00:00,271.834281662,33.6643396672,95.9440170872,0.0,37.1018798503,104.434947198,65.8288670166,47.3059913751,9.90576805939,8.61710758212
 11/01  13:00:00,288.226556431,34.2946759966,99.6643927723,0.0,37.1018798503,116.476155989,49.3526778633,39.4269098039,9.90576805939,0.02
 11/01  14:00:00,291.707491251,35.017658456,102.422465917,0.0,37.1018798503,116.476155989,43.3369276631,33.4111596037,9.90576805939,0.02
 11/01  15:00:00,287.582026155,35.0245274412,98.2902449299,0.0,37.1018798503,116.476155989,51.1790926114,41.253324552,9.90576805939,0.02
 11/01  16:00:00,284.776186947,34.9257424355,95.5836657108,0.0,37.1018798503,116.476155989,64.7254917131,46.2042433211,9.90576805939,8.61548033261
 11/01  17:00:00,279.096118732,34.4356558284,90.3946411161,0.0,37.1018798503,116.476155989,65.2681705691,55.3424025097,9.90576805939,0.02
 11/01  18:00:00,174.776563385,29.934135039,67.1438039497,0.0,24.7345865669,47.5788473902,64.42511967,59.4522356403,4.9528840297,0.02
 11/01  19:00:00,181.454944814,29.8439671894,64.5156833534,0.0,24.7345865669,47.5788473902,71.3812128637,66.408328834,4.9528840297,0.02
 11/01  20:00:00,160.310220861,29.956430171,64.5154311921,0.0,12.3672932834,38.6892022431,83.9748908201,80.9831604023,2.97173041782,0.02
 11/01  21:00:00,113.783266426,18.626143396,41.2159409382,0.0,12.3672932834,27.0668015668,57.7509581354,54.7592277176,2.97173041782,0.02
 11/01  22:00:00,106.746030056,23.7852033662,48.2055645976,0.0,4.12243109448,15.9888894789,81.6832819991,78.6915515813,2.97173041782,0.02
 11/01  23:00:00,81.8940641534,16.1618281964,31.1370697513,0.0,4.12243109448,15.9888894789,64.9033924466,61.9116620288,2.97173041782,0.02
 11/01  24:00:00,101.622386334,22.4005327902,44.4894622581,0.0,4.12243109448,15.9888894789,87.0198319954,84.0281015776,2.97173041782,0.02
 11/02  01:00:00,83.1406224749,15.8568022441,32.7115247653,0.0,4.12243109448,15.9888894789,63.8975212622,60.9057908444,2.97173041782,0.02
 11/02  02:00:00,99.5935873469,21.9506808637,42.9105150881,0.0,4.12243109448,15.9888894789,91.2077266086,88.2159961908,2.97173041782,0.02
 11/02  03:00:00,82.2442449375,15.6768614735,31.995087943,0.0,4.12243109448,15.9888894789,64.5052292026,61.5134987848,2.97173041782,0.02
 11/02  04:00:00,141.427095627,29.5065782445,59.8306824509,0.0,12.3672932834,24.9413748627,101.532261107,96.559377077,4.9528840297,0.02
 11/02  05:00:00,152.78332213,30.6200638586,66.6323668959,3.44105640927,12.3672932834,24.9413748627,168.629759168,163.656875138,4.9528840297,0.02
 11/02  06:00:00,217.341336905,31.127769735,74.4541459525,1.52410521045,24.7345865669,70.7195625826,133.44805193,123.522283871,9.90576805939,0.02
 11/02  07:00:00,246.414901955,31.6039515938,77.0094959123,0.571499218031,37.1018798503,92.3937384068,111.128672162,101.202904103,9.90576805939,0.02
 11/02  08:00:00,255.030941542,31.9352502595,80.8636927069,0.00667378910926,37.1018798503,104.434947198,104.081235061,85.5610923123,9.90576805939,8.61437468947
 11/02  09:00:00,274.240647672,32.6738233368,87.2999761186,0.0,37.1018798503,116.476155989,78.5404941249,68.6147260655,9.90576805939,0.02
 11/02  10:00:00,281.989111986,33.5603897314,94.1613375611,0.0,37.1018798503,116.476155989,63.0639875652,53.1382195058,9.90576805939,0.02
 11/02  11:00:00,286.994942483,34.3551653697,98.3721670857,0.0,37.1018798503,116.476155989,56.6852172831,38.1596846815,9.90576805939,8.6197645422
 11/02  12:00:00,273.060204984,34.8568001946,95.9775521348,0.0,37.1018798503,104.434947198,53.6595921883,43.7338241289,9.90576805939,0.02
 11/02  13:00:00,287.518774922,35.394927465,97.8563337748,0.0,37.1018798503,116.476155989,53.6540107284,43.728242669,9.90576805939,0.02
 11/02  14:00:00,291.306332995,35.965289984,101.073637825,0.0,37.1018798503,116.476155989,41.7374989532,31.8117308938,9.90576805939,0.02
 11/02  15:00:00,290.388919499,36.1562292559,99.9654233064,0.0,37.1018798503,116.476155989,49.8910893275,31.3673316541,9.90576805939,8.61798961396
 11/02  16:00:00,286.725323308,35.825902956,96.6327013428,0.0,37.1018798503,116.476155989,47.3011355497,37.3753674903,9.90576805939,0.02
 11/02  17:00:00,282.700229186,35.2892226169,93.1451710913,0.0,37.1018798503,116.476155989,57.3221647304,47.396396671,9.90576805939,0.02
 11/02  18:00:00,177.023087994,30.0270977658,69.2973575987,0.0,24.7345865669,47.5788473902,60.3063838972,55.3334998675,4.9528840297,0.02
 11/02  19:00:00,181.739762282,29.8453130165,64.7991463495,0.0,24.7345865669,47.5788473902,70.2170103903,65.2441263606,4.9528840297,0.02
 11/02  20:00:00,160.708148674,30.0688931526,64.8008871552,0.0,12.3672932834,38.6892022431,82.527409382,79.5356789641,2.97173041782,0.02
 11/02  21:00:00,116.877946077,20.15839175,42.7326255575,0.0,12.3672932834,27.0668015668,63.2472448638,60.255514446,2.97173041782,0.02
 11/02  22:00:00,104.993800467,23.6727403846,46.5657974888,0.0,4.12243109448,15.9888894789,79.3923131085,76.4005826907,2.97173041782,0.02
 11/02  23:00:00,88.3777898505,17.9963506989,35.7634016009,0.0,4.12243109448,15.9888894789,62.9667121519,59.9749817341,2.97173041782,0.02
 11/02  24:00:00,104.772780715,23.6952329809,46.3222851032,0.0,4.12243109448,15.9888894789,90.4515748143,87.4598443964,2.97173041782,0.02
 11/03  01:00:00,78.6057452091,15.8919170405,28.1186613574,0.0,4.12243109448,15.9888894789,64.3788909979,61.3871605801,2.97173041782,0.02
 11/03  02:00:00,104.959262194,23.7852033662,46.418796086,0.0,4.12243109448,15.9888894789,94.3992883913,91.4075579734,2.97173041782,0.02
 11/03  03:00:00,75.8949229126,14.9570983911,26.3655284968,0.0,4.12243109448,15.9888894789,63.2583441703,60.2666137525,2.97173041782,0.02
 11/03  04:00:00,140.102757339,29.9789227673,58.0339991506,0.0,12.3672932834,24.9413748627,110.858768198,97.30421704,4.9528840297,8.60166712812
 11/03  05:00:00,144.37623273,30.0607024277,59.7401160521,2.48557890524,12.3672932834,24.9413748627,169.745617914,164.772733884,4.9528840297,0.02
 11/03  06:00:00,211.691746119,31.3238450102,68.7086952344,1.42388961103,24.7345865669,70.7195625826,136.654280808,126.728512749,9.90576805939,0.02
 11/03  07:00:00,238.222446272,31.6479464111,68.8611963022,0.483357580927,37.1018798503,92.3937384068,116.34210424,106.416336181,9.90576805939,0.02
 11/03  08:00:00,250.86852248,32.0512897799,76.5837109216,0.00820167171771,37.1018798503,104.434947198,105.909430562,95.9836625027,9.90576805939,0.02
 11/03  09:00:00,271.414379822,32.8081224925,84.3393781098,0.0,37.1018798503,116.476155989,90.5192606084,80.593492549,9.90576805939,0.02
 11/03  10:00:00,277.173822396,33.6140315803,89.292365961,0.0,37.1018798503,116.476155989,80.7826120187,70.8568439593,9.90576805939,0.02
 11/03  11:00:00,280.612514623,34.2492661887,92.0956809624,0.0,37.1018798503,116.476155989,81.3124388028,62.7868476018,9.90576805939,8.61982314158
 11/03  12:00:00,269.607849005,34.6883251782,92.6936784484,0.0,37.1018798503,104.434947198,68.3389295772,58.4131615179,9.90576805939,0.02
 11/03  13:00:00,282.159112972,35.1098118086,92.7817469155,0.0,37.1018798503,116.476155989,67.222381926,57.2966138666,9.90576805939,0.02
 11/03  14:00:00,282.581354845,35.4469811078,92.8669273129,0.0,37.1018798503,116.476155989,66.98765592,57.0618878606,9.90576805939,0.02
 11/03  15:00:00,287.294226454,35.8234760903,97.2035594248,0.0,37.1018798503,116.476155989,69.7942253984,51.2704147789,9.90576805939,8.61804256015
 11/03  16:00:00,283.006064084,35.3097822556,93.4295455567,0.0,37.1018798503,116.476155989,65.0106595132,55.0848914538,9.90576805939,0.02
 11/03  17:00:00,278.297503422,35.1009102543,88.930737143,0.0,37.1018798503,116.476155989,76.1295943554,66.203826296,9.90576805939,0.02
 11/03  18:00:00,174.139177926,30.0280713794,66.412464548,0.0,24.7345865669,47.5788473902,64.675879445,59.7029954153,4.9528840297,0.02
 11/03  19:00:00,179.347134344,29.8443288452,62.4074930912,0.0,24.7345865669,47.5788473902,70.1910392423,65.2181552126,4.9528840297,0.02
 11/03  20:00:00,158.161751402,29.956430171,62.3669432721,0.0,12.3672932834,38.6892022431,82.8310925353,79.8393621175,2.97173041782,0.02
 11/03  21:00:00,115.317900128,19.5609620455,41.7928747861,0.0,12.3672932834,27.0668015668,60.0885061302,57.0967757124,2.97173041782,0.02
 11/03  22:00:00,105.079826612,23.7852033662,46.5393601135,0.0,4.12243109448,15.9888894789,81.3044469078,78.31271649,2.97173041782,0.02
 11/03  23:00:00,83.1066864201,17.0966468459,31.3920015496,0.0,4.12243109448,15.9888894789,74.3581961153,62.7847965868,2.97173041782,8.60166911071
 11/03  24:00:00,100.243066742,22.4005327902,43.110141817,0.0,4.12243109448,15.9888894789,86.6272148451,83.6354844273,2.97173041782,0.02
 11/04  01:00:00,84.4433506691,16.7916208936,33.0565627388,0.0,4.12243109448,15.9888894789,65.1910292558,62.199298838,2.97173041782,0.02
 11/04  02:00:00,98.0178568425,21.9506808637,41.3347839689,0.0,4.12243109448,15.9888894789,91.374564288,88.3828338702,2.97173041782,0.02
 11/04  03:00:00,83.5173916645,16.0817282074,32.8633674283,0.0,4.12243109448,15.9888894789,64.8012715409,61.809541123,2.97173041782,0.02
 11/04  04:00:00,113.462710148,28.0445594833,50.4628226616,0.0,4.12243109448,16.0517297156,109.271199627,106.27946921,2.97173041782,0.02
 11/04  05:00:00,121.451083954,29.3941152629,57.1016407499,0.0,4.12243109448,16.0517297156,108.119816015,105.128085598,2.97173041782,0.02
 11/04  06:00:00,157.011440776,30.7436710424,67.7583669934,0.0,4.12243109448,39.6058045677,88.9467091704,85.9549787526,2.97173041782,0.02
 11/04  07:00:00,195.170738605,30.7639903062,71.9832369316,6.96940902995,12.3672932834,65.3531420225,147.626647994,142.653763964,4.9528840297,0.02
 11/04  08:00:00,191.655503026,30.7570073347,74.3557710777,5.24544489779,12.3672932834,68.2430321324,140.241617924,135.268733894,4.9528840297,0.02
 11/04  09:00:00,217.423589369,30.8341846048,75.2828096259,0.992529254575,16.4897243779,93.1370602926,123.865509794,115.920895347,7.92461444751,0.02
 11/04  10:00:00,217.017702282,30.8749990941,75.2693339666,0.559215843182,16.4897243779,93.1370602926,121.962708175,114.018093728,7.92461444751,0.02
 11/04  11:00:00,217.372934028,31.0316947321,75.7111061296,0.315971136184,16.4897243779,93.1370602926,117.542238916,109.597624469,7.92461444751,0.02
 11/04  12:00:00,207.61645806,31.1866114924,75.0954462331,0.17180045337,16.4897243779,83.9857416113,115.546209146,107.601594698,7.92461444751,0.02
 11/04  13:00:00,207.047135374,31.2371583906,74.5153723163,0.131998197045,16.4897243779,83.9857416113,117.491578531,109.546964084,7.92461444751,0.02
 11/04  14:00:00,209.011974355,31.3827423521,76.312650763,0.154025963849,16.4897243779,83.9857416113,121.793298734,105.262107651,7.92461444751,8.60657663615
 11/04  15:00:00,189.450475913,30.7436710424,75.0011717557,0.0,12.3672932834,70.6512738906,54.9316955165,49.9588114868,4.9528840297,0.02
 11/04  16:00:00,186.139887142,30.7436710424,71.6905870292,0.0,12.3672932834,70.6512738906,55.3124645796,50.3395805499,4.9528840297,0.02
 11/04  17:00:00,169.898623534,30.7436710424,67.9727092738,0.0,12.3672932834,58.1284167478,59.105696735,54.1328127053,4.9528840297,0.02
 11/04  18:00:00,125.996470647,29.056726318,54.2465767147,0.0,12.3672932834,24.9413748627,83.5739171133,78.6010330836,4.9528840297,0.02
 11/04  19:00:00,137.536554513,29.6190412261,55.8276789927,0.0,12.3672932834,24.9413748627,92.149985432,87.1771014023,4.9528840297,0.02
 11/04  20:00:00,115.717323878,28.9442633363,51.8177335673,0.0,4.12243109448,16.0517297156,102.001967866,99.0102374477,2.97173041782,0.02
 11/04  21:00:00,72.6852342009,14.0222797417,24.1135303516,0.0,4.12243109448,15.9888894789,60.1443447628,57.152614345,2.97173041782,0.02
 11/04  22:00:00,95.8206917326,21.5556845261,39.5554871731,0.0,4.12243109448,15.9888894789,90.0397556404,87.0480252226,2.97173041782,0.02
 11/04  23:00:00,70.7892812865,13.5548704169,22.6964221356,0.0,4.12243109448,15.9888894789,60.1100407753,57.1183103575,2.97173041782,0.02
 11/04  24:00:00,97.729125348,22.1580494288,40.8501204104,0.0,4.12243109448,15.9888894789,94.7192648329,91.7275344151,2.97173041782,0.02
 11/05  01:00:00,61.9848335555,11.2178237933,18.3474135662,0.0,2.06121554724,15.9888894789,46.6926304273,43.7009000095,2.97173041782,0.02
 11/05  02:00:00,85.0415441879,19.6311916383,32.7849187301,0.0,2.06121554724,15.9888894789,80.3179558456,77.3262254278,2.97173041782,0.02
 11/05  03:00:00,69.0176467684,12.3874388023,24.2106117006,0.0,2.06121554724,15.9888894789,47.2551420253,44.2634116075,2.97173041782,0.02
 11/05  04:00:00,85.516255488,19.6311916383,33.259629956,0.0,2.06121554724,15.9888894789,80.805682913,77.8139524952,2.97173041782,0.02
 11/05  05:00:00,69.3942569563,12.3874388023,24.5872218096,0.0,2.06121554724,15.9888894789,47.6321252553,44.6403948375,2.97173041782,0.02
 11/05  06:00:00,97.0055947585,23.3704662361,40.9182111721,0.0,2.06121554724,15.9888894789,98.3806567537,95.3889263359,2.97173041782,0.02
 11/05  07:00:00,82.892538104,19.5960768419,37.7413980836,0.0,2.06121554724,15.9888894789,78.961348376,75.9696179582,2.97173041782,0.02
 11/05  08:00:00,123.061583312,25.1698739422,51.461238926,0.0,4.12243109448,41.7362269337,92.4536022718,87.4807182421,4.9528840297,0.02
 11/05  09:00:00,109.026321286,19.8210028052,42.8892022047,0.0,4.12243109448,41.7362269337,71.3132735701,66.3403895404,4.9528840297,0.02
 11/05  10:00:00,130.578373614,25.1698739422,58.9780291283,0.0,4.12243109448,41.7362269337,83.144147415,78.1712633853,4.9528840297,0.02
 11/05  11:00:00,117.197726715,20.4957806949,50.3858296409,0.0,4.12243109448,41.7362269337,61.6917095358,56.7188255061,4.9528840297,0.02
 11/05  12:00:00,133.993545666,25.6250034757,61.9380715411,0.0,4.12243109448,41.7362269337,76.0493360877,71.076452058,4.9528840297,0.02
 11/05  13:00:00,115.610036149,20.4978882239,48.796031438,0.0,4.12243109448,41.7362269337,73.6600691858,60.1055220635,4.9528840297,8.6016630926
 11/05  14:00:00,134.820242703,25.6322336092,62.7575384122,0.0,4.12243109448,41.7362269337,76.7219628536,71.7490788239,4.9528840297,0.02
 11/05  15:00:00,117.024016254,20.5072493979,50.2006504536,0.0,4.12243109448,41.7362269337,57.6232472069,52.6503631772,4.9528840297,0.02
 11/05  16:00:00,116.680239137,25.6433404673,61.4641204131,0.0,4.12243109448,24.8785346261,75.6074002983,70.6345162686,4.9528840297,0.02
 11/05  17:00:00,86.8058261741,20.5016736126,47.7965892633,0.0,2.06121554724,15.9888894789,67.5331549787,64.5414245609,2.97173041782,0.02
 11/05  18:00:00,103.201562683,24.6887577281,55.215424991,0.0,2.06121554724,15.9888894789,85.6322418653,82.6405114475,2.97173041782,0.02
 11/05  19:00:00,91.6867776329,18.6264258171,40.50353028,0.0,2.06121554724,15.9888894789,66.4445056884,63.4527752706,2.97173041782,0.02
 11/05  20:00:00,98.6110861237,21.9506808637,43.9892295364,0.0,2.06121554724,15.9888894789,90.9264041654,87.9346737476,2.97173041782,0.02
 11/05  21:00:00,80.1705765,15.8568022441,31.8026944589,0.0,2.06121554724,15.9888894789,61.7593539634,58.7676235456,2.97173041782,0.02
 11/05  22:00:00,95.2870878822,22.2019429243,40.3968161433,0.0,2.06121554724,15.9888894789,96.7176404778,93.72591006,2.97173041782,0.02
 11/05  23:00:00,72.9596779674,14.4896890664,25.970344557,0.0,2.06121554724,15.9888894789,64.4559275763,61.4641971585,2.97173041782,0.02
 11/05  24:00:00,92.100844275,21.0334196125,38.4076844235,0.0,2.06121554724,15.9888894789,98.4907030932,95.4989726754,2.97173041782,0.02
 11/06  01:00:00,83.2844517697,16.5579162312,32.1370870476,0.0,4.12243109448,15.9888894789,67.1506579553,64.1589275374,2.97173041782,0.02
 11/06  02:00:00,94.8062159595,21.0158622143,39.0808333265,0.0,4.12243109448,15.9888894789,90.7851129647,87.7933825469,2.97173041782,0.02
 11/06  03:00:00,76.9772936237,14.8270780113,27.589355671,0.0,4.12243109448,15.9888894789,64.9293830177,61.9376525999,2.97173041782,0.02
 11/06  04:00:00,100.288661329,22.4005327902,43.1557372639,0.0,4.12243109448,15.9888894789,96.3793884251,93.3876580073,2.97173041782,0.02
 11/06  05:00:00,139.820127548,29.7764894004,57.9538033848,0.0,12.3672932834,24.9413748627,111.670100577,106.697216548,4.9528840297,0.02
 11/06  06:00:00,150.557661331,29.9145211667,61.7613860292,6.79191935782,12.3672932834,24.9413748627,181.566496507,176.593612478,4.9528840297,0.02
 11/06  07:00:00,206.371928653,30.9498768314,68.9740597875,3.26017623401,24.7345865669,70.7195625826,146.88515878,136.959390721,9.90576805939,0.02
 11/06  08:00:00,237.255944775,31.3151241076,75.1347360747,0.623635031593,37.1018798503,92.3937384068,122.159658042,112.233889983,9.90576805939,0.02
 11/06  09:00:00,255.541239482,31.8147784305,81.1756774443,0.325391398356,37.1018798503,104.434947198,103.934753329,94.0089852701,9.90576805939,0.02
 11/06  10:00:00,268.210842882,32.2324146895,81.5103608585,0.201144618891,37.1018798503,116.476155989,107.384006074,88.8618117288,9.90576805939,8.61642628603
 11/06  11:00:00,271.434729768,32.6413269135,84.4662181616,0.0598341776019,37.1018798503,116.476155989,92.418985745,82.4932176856,9.90576805939,0.02
 11/06  12:00:00,276.122866998,33.1279830385,88.7265222346,0.000795897543844,37.1018798503,116.476155989,81.7625914985,71.8368234391,9.90576805939,0.02
 11/06  13:00:00,267.014216332,33.62198778,91.1662776865,0.0,37.1018798503,104.434947198,75.4762231543,65.5504550949,9.90576805939,0.02
 11/06  14:00:00,280.149672784,34.0344555234,91.847670984,0.0,37.1018798503,116.476155989,80.8539811281,62.3281321346,9.90576805939,8.62008093417
 11/06  15:00:00,278.13529283,34.2649992564,89.6029267259,0.0,37.1018798503,116.476155989,77.0833163479,67.1575482885,9.90576805939,0.02
 11/06  16:00:00,279.979818673,34.3274519646,91.3851141705,0.0,37.1018798503,116.476155989,75.005080225,65.0793121656,9.90576805939,0.02
 11/06  17:00:00,281.475290451,34.2674910445,92.9409688933,0.0,37.1018798503,116.476155989,72.6880816414,54.166628617,9.90576805939,8.615684965
 11/06  18:00:00,279.431766104,33.699296058,86.7682903849,0.0,37.1018798503,116.476155989,78.0225585775,68.0967905181,9.90576805939,0.02
 11/06  19:00:00,182.410618703,29.9339375747,65.381387584,0.0,24.7345865669,47.5788473902,67.9050164181,62.9321323884,4.9528840297,0.02
 11/06  20:00:00,180.369130808,29.8439671894,63.4298681402,0.0,24.7345865669,47.5788473902,73.1214560941,68.1485720644,4.9528840297,0.02
 11/06  21:00:00,156.541329513,29.8439671894,60.8590021595,0.0,12.3672932834,38.6892022431,86.3223719056,83.3306414878,2.97173041782,0.02
 11/06  22:00:00,110.15286282,18.3562322401,37.8554482297,0.0,12.3672932834,27.0668015668,58.8337727424,55.8420423245,2.97173041782,0.02
 11/06  23:00:00,99.3342437982,22.8854995132,41.69348217,0.0,4.12243109448,15.9888894789,83.833623647,80.8418932292,2.97173041782,0.02
 11/06  24:00:00,85.9546766882,17.1515024348,34.2080080252,0.0,4.12243109448,15.9888894789,63.6952347159,60.7035042981,2.97173041782,0.02
 11/07  01:00:00,97.0283122842,22.4356475866,39.8374024889,0.0,4.12243109448,15.9888894789,94.8611749184,91.8694445006,2.97173041782,0.02
 11/07  02:00:00,81.7991328036,16.0367430147,31.1900943039,0.0,4.12243109448,15.9888894789,58.6202837926,55.6285533748,2.97173041782,0.02
 11/07  03:00:00,94.2572370282,21.5008289372,38.024016677,0.0,4.12243109448,15.9888894789,94.0003567932,91.0086263754,2.97173041782,0.02
 11/07  04:00:00,83.0447204198,16.2166837853,32.255741095,0.0,4.12243109448,15.9888894789,63.9929705349,61.0012401171,2.97173041782,0.02
 11/07  05:00:00,137.807566109,29.6865190151,56.031212144,0.0,12.3672932834,24.9413748627,103.113291296,98.1404072659,4.9528840297,0.02
 11/07  06:00:00,145.462369713,29.9775889354,59.6797215962,3.71522419714,12.3672932834,24.9413748627,172.080631068,167.107747038,4.9528840297,0.02
 11/07  07:00:00,203.978918904,31.1393097306,68.1032590234,1.54853412603,24.7345865669,70.7195625826,138.292174294,128.366406235,9.90576805939,0.02
 11/07  08:00:00,236.099403573,31.6562384265,74.1716529927,0.0890566909937,37.1018798503,92.3937384068,115.336341447,105.410573388,9.90576805939,0.02
 11/07  09:00:00,257.154008446,32.1754305538,82.7113389587,0.0418499474375,37.1018798503,104.434947198,106.571104202,88.0507170213,9.90576805939,8.61461912163
 11/07  10:00:00,274.881952568,32.9057299528,87.6911393266,0.0182235848015,37.1018798503,116.476155989,82.5654543162,72.6396862568,9.90576805939,0.02
 11/07  11:00:00,284.755395487,33.7708759807,96.7171314215,0.0,37.1018798503,116.476155989,63.4792270154,53.553458956,9.90576805939,0.02
 11/07  12:00:00,285.635636616,34.3751971162,96.9928256133,0.0,37.1018798503,116.476155989,54.8121922317,44.8864241723,9.90576805939,0.02
 11/07  13:00:00,268.798669675,34.578402433,91.9943495162,0.0,37.1018798503,104.434947198,76.3382708584,57.8155432216,9.90576805939,8.61695957738
 11/07  14:00:00,282.097963236,34.9269317915,92.9035084277,0.0,37.1018798503,116.476155989,66.603791464,56.6780234046,9.90576805939,0.02
 11/07  15:00:00,281.851339413,35.1280833822,92.4558450719,0.0,37.1018798503,116.476155989,64.0836474569,54.1578793975,9.90576805939,0.02
 11/07  16:00:00,281.523249725,35.1987500702,92.0572029575,0.0,37.1018798503,116.476155989,74.5625778054,56.0385986228,9.90576805939,8.61821112321
 11/07  17:00:00,277.670834129,34.8255737242,88.5785047826,0.0,37.1018798503,116.476155989,76.2587978005,66.3330297411,9.90576805939,0.02
 11/07  18:00:00,274.31390844,34.0816785622,81.268055592,0.0,37.1018798503,116.476155989,88.0520334662,78.1262654068,9.90576805939,0.02
 11/07  19:00:00,178.319167188,29.9339375747,61.2899283215,0.0,24.7345865669,47.5788473902,67.1366111966,62.1637271669,4.9528840297,0.02
 11/07  20:00:00,176.46143738,29.8439671894,59.5221653386,0.0,24.7345865669,47.5788473902,72.0943451782,67.1214611485,4.9528840297,0.02
 11/07  21:00:00,151.624355819,29.6190412261,56.1669443129,0.0,12.3672932834,38.6892022431,84.6163631801,81.6246327623,2.97173041782,0.02
 11/07  22:00:00,108.497239004,18.3562322401,36.1998186208,0.0,12.3672932834,27.0668015668,58.2650010782,55.2732706604,2.97173041782,0.02
 11/07  23:00:00,95.0041506444,21.9506808637,38.3210779248,0.0,4.12243109448,15.9888894789,80.7346770489,77.7429466311,2.97173041782,0.02
 11/07  24:00:00,81.4720698263,16.0817282074,30.8180456489,0.0,4.12243109448,15.9888894789,60.6139243553,57.6221939375,2.97173041782,0.02
 11/08  01:00:00,92.7881850901,21.5008289372,36.5549642021,0.0,4.12243109448,15.9888894789,90.128128517,87.1363980992,2.97173041782,0.02
 11/08  02:00:00,84.4899599982,17.1515024348,32.7432906486,0.0,4.12243109448,15.9888894789,65.7438598815,62.7521294637,2.97173041782,0.02
 11/08  03:00:00,92.7317040804,21.5008289372,36.4984831416,0.0,4.12243109448,15.9888894789,94.1687653651,91.1770349473,2.97173041782,0.02
 11/08  04:00:00,80.9835312703,16.0367430147,30.3744921274,0.0,4.12243109448,15.9888894789,63.7335875953,60.7418571775,2.97173041782,0.02
 11/08  05:00:00,136.648865334,29.7764894004,54.7825403934,0.0,12.3672932834,24.9413748627,102.829793709,97.8569096792,4.9528840297,0.02
 11/08  06:00:00,143.802455293,30.0126856078,58.2972049632,3.40272914673,12.3672932834,24.9413748627,170.569253655,165.596369625,4.9528840297,0.02
 11/08  07:00:00,201.36007326,31.2335392631,65.4930322558,1.44568513465,24.7345865669,70.7195625826,145.642383347,127.134948285,9.90576805939,8.60166700257
 11/08  08:00:00,234.520381431,31.7935486574,72.4697042926,0.0746778521235,37.1018798503,92.3937384068,113.816331662,103.890563602,9.90576805939,0.02
 11/08  09:00:00,254.466176776,32.5212194854,79.6808360453,0.0387926421088,37.1018798503,104.434947198,104.035620027,94.1098519678,9.90576805939,0.02
 11/08  10:00:00,270.421867563,33.3277587365,82.8088290732,0.0183926959103,37.1018798503,116.476155989,97.4498773569,87.5241092975,9.90576805939,0.02
 11/08  11:00:00,275.840772605,33.9905206774,87.5828176922,0.0,37.1018798503,116.476155989,87.2882227258,77.3624546664,9.90576805939,0.02
 11/08  12:00:00,279.869267612,34.4868422192,91.1148093299,0.0,37.1018798503,116.476155989,85.195274217,66.669429206,9.90576805939,8.6200769516
 11/08  13:00:00,269.7409489,35.0457731111,92.4693151684,0.0,37.1018798503,104.434947198,74.3100117491,64.3842436897,9.90576805939,0.02
 11/08  14:00:00,282.560632933,35.4908837404,92.8021824128,0.0,37.1018798503,116.476155989,74.8393967731,64.9136287137,9.90576805939,0.02
