Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  15:00:00,280.783356567,35.68370161,90.8321963896,0.0,37.1018798503,116.476155989,77.838602771,67.9128347116,9.90576805939,0.02
 11/08  16:00:00,277.953022306,35.6038307714,88.0819560002,0.0,37.1018798503,116.476155989,89.2009347955,70.6768915099,9.90576805939,8.61827522622
 11/08  17:00:00,277.335946554,35.4051790213,87.6640187859,0.0,37.1018798503,116.476155989,81.0425818278,71.1168137684,9.90576805939,0.02
 11/08  18:00:00,277.618990025,34.6543984494,84.0003946358,0.0,37.1018798503,116.476155989,85.454204986,75.5284369266,9.90576805939,0.02
 11/08  19:00:00,179.286676468,29.9339375747,62.2574268803,0.0,24.7345865669,47.5788473902,66.689417286,61.7165332564,4.9528840297,0.02
 11/08  20:00:00,177.572657923,29.8439671894,60.6333749618,0.0,24.7345865669,47.5788473902,71.6823707307,66.709486701,4.9528840297,0.02
 11/08  21:00:00,154.189740345,29.8439671894,58.5073918137,0.0,12.3672932834,38.6892022431,84.2967801742,81.3050497564,2.97173041782,0.02
 11/08  22:00:00,109.561610404,18.4462026254,37.1742134373,0.0,12.3672932834,27.0668015668,58.1166747723,55.1249443545,2.97173041782,0.02
 11/08  23:00:00,98.0961437921,22.8854995132,40.4553809578,0.0,4.12243109448,15.9888894789,82.6806043147,79.6888738969,2.97173041782,0.02
 11/08  24:00:00,82.7281662237,16.2166837853,31.9391858459,0.0,4.12243109448,15.9888894789,60.1297410053,57.1380105875,2.97173041782,0.02
 11/09  01:00:00,98.7995871026,22.8854995132,41.158824227,0.0,4.12243109448,15.9888894789,101.777705239,90.2043044015,2.97173041782,8.60167042012
 11/09  02:00:00,80.0906907004,15.8568022441,29.661591944,0.0,4.12243109448,15.9888894789,57.8338941062,54.8421636884,2.97173041782,0.02
 11/09  03:00:00,97.7053872569,22.175606827,40.7973881086,0.0,4.12243109448,15.9888894789,92.5194598821,89.5277294643,2.97173041782,0.02
 11/09  04:00:00,77.8770418855,15.4069503176,27.8977952342,0.0,4.12243109448,15.9888894789,61.9726132769,58.980882859,2.97173041782,0.02
 11/09  05:00:00,138.630386393,29.8664597857,56.6740909701,0.0,12.3672932834,24.9413748627,102.918802024,97.9459179944,4.9528840297,0.02
 11/09  06:00:00,144.88631063,30.0332874355,59.6881768866,3.07501073788,12.3672932834,24.9413748627,170.270640687,165.297756657,4.9528840297,0.02
 11/09  07:00:00,203.206860898,31.2817020336,67.3507945632,1.38654778677,24.7345865669,70.7195625826,136.781188467,126.855420408,9.90576805939,0.02
 11/09  08:00:00,236.479007563,31.7734590025,74.4562884759,0.0668071180941,37.1018798503,92.3937384068,114.136566921,104.210798862,9.90576805939,0.02
 11/09  09:00:00,257.211065526,32.2811244446,82.696804258,0.00777865079291,37.1018798503,104.434947198,98.452746948,88.5269788886,9.90576805939,0.02
 11/09  10:00:00,275.107909501,32.7358899622,88.1050916945,0.0,37.1018798503,116.476155989,87.5051714486,77.5794033892,9.90576805939,0.02
 11/09  11:00:00,277.723260697,33.536930458,89.9188581319,0.0,37.1018798503,116.476155989,88.5406117081,70.0156234153,9.90576805939,8.6192202334
 11/09  12:00:00,275.521340156,33.8027821859,87.4510303916,0.0,37.1018798503,116.476155989,82.4628836027,72.5371155434,9.90576805939,0.02
 11/09  13:00:00,266.747637486,34.4183134768,90.1034280807,0.0,37.1018798503,104.434947198,77.5376078065,67.6118397471,9.90576805939,0.02
 11/09  14:00:00,279.163973297,34.6189911681,90.2773633958,0.0,37.1018798503,116.476155989,75.1932393632,65.2674713038,9.90576805939,0.02
 11/09  15:00:00,278.518744236,34.8312914885,89.4200231379,0.0,37.1018798503,116.476155989,87.9598356166,69.4348430199,9.90576805939,8.61922453735
 11/09  16:00:00,277.685797836,34.614221903,88.8043739255,0.0,37.1018798503,116.476155989,76.5333535902,66.6075855308,9.90576805939,0.02
 11/09  17:00:00,274.099725156,34.17511569,85.6578235268,0.0,37.1018798503,116.476155989,80.8910119847,70.9652439254,9.90576805939,0.02
 11/09  18:00:00,275.356695158,33.7185822908,82.6738897201,0.0,37.1018798503,116.476155989,87.6982975175,77.7725294581,9.90576805939,0.02
 11/09  19:00:00,180.993558342,29.9339375747,63.9642970481,0.0,24.7345865669,47.5788473902,67.7216925818,62.7488085521,4.9528840297,0.02
 11/09  20:00:00,179.060843066,29.8439671894,62.121548489,0.0,24.7345865669,47.5788473902,81.2890110242,67.7314343515,4.9528840297,8.60469264305
 11/09  21:00:00,154.097654141,29.6190412261,58.6402385738,0.0,12.3672932834,38.6892022431,85.1833018432,82.1915714253,2.97173041782,0.02
 11/09  22:00:00,109.288387021,18.2662618548,37.0809426856,0.0,12.3672932834,27.0668015668,58.4709500833,55.4792196655,2.97173041782,0.02
 11/09  23:00:00,96.4778085535,21.9506808637,39.7947365836,0.0,4.12243109448,15.9888894789,80.953516063,77.9617856452,2.97173041782,0.02
 11/09  24:00:00,81.3829710488,15.9467726294,30.8639032264,0.0,4.12243109448,15.9888894789,57.4157225096,54.4239920918,2.97173041782,0.02
 11/10  01:00:00,94.3327427637,21.5008289372,38.0995226799,0.0,4.12243109448,15.9888894789,92.5959914359,89.6042610181,2.97173041782,0.02
 11/10  02:00:00,82.6032176876,16.1267134,31.9042090454,0.0,4.12243109448,15.9888894789,62.9261596122,59.9344291944,2.97173041782,0.02
 11/10  03:00:00,95.4953051888,21.7257549005,39.03715914,0.0,4.12243109448,15.9888894789,93.8647841837,90.8730537659,2.97173041782,0.02
 11/10  04:00:00,80.4917989952,15.8568022441,30.0627014992,0.0,4.12243109448,15.9888894789,60.3852137323,57.3934833144,2.97173041782,0.02
 11/10  05:00:00,138.394683099,29.7764894004,56.5283590568,0.0,12.3672932834,24.9413748627,102.358229436,97.3853454064,4.9528840297,0.02
 11/10  06:00:00,145.149887337,30.0337845819,59.8404100398,3.18585805951,12.3672932834,24.9413748627,170.249824778,165.276940749,4.9528840297,0.02
 11/10  07:00:00,203.896878648,31.299891717,68.0246676554,1.38450359969,24.7345865669,70.7195625826,136.817165004,126.891396944,9.90576805939,0.02
 11/10  08:00:00,237.297273382,31.8191985592,75.2092896833,0.0863378440511,37.1018798503,92.3937384068,113.743588607,103.817820548,9.90576805939,0.02
 11/10  09:00:00,256.336743031,32.3875716052,81.6975462983,0.0262416261401,37.1018798503,104.434947198,103.029760334,93.103992275,9.90576805939,0.02
 11/10  10:00:00,271.972030077,33.0660624406,84.6320416272,0.00695564296193,37.1018798503,116.476155989,105.060249793,86.5379134534,9.90576805939,8.6165682799
 11/10  11:00:00,278.409621588,33.8043955128,90.337844372,0.0,37.1018798503,116.476155989,82.6715784408,72.7458103814,9.90576805939,0.02
 11/10  12:00:00,281.012987158,34.3224501599,92.4229804695,0.0,37.1018798503,116.476155989,71.9850974744,62.059329415,9.90576805939,0.02
 11/10  13:00:00,273.20341971,34.8478193537,96.1296586168,0.0,37.1018798503,104.434947198,68.859226345,58.9334582856,9.90576805939,0.02
 11/10  14:00:00,286.575690013,35.2448932305,97.063172638,0.0,37.1018798503,116.476155989,73.5182369156,54.9922881604,9.90576805939,8.62018069581
 11/10  15:00:00,282.757670556,35.4026441068,93.0876598878,0.0,37.1018798503,116.476155989,71.5956220393,61.6698539799,9.90576805939,0.02
 11/10  16:00:00,280.85711445,35.3115458364,91.2783233118,0.0,37.1018798503,116.476155989,75.6391523891,65.7133843297,9.90576805939,0.02
 11/10  17:00:00,276.244396721,34.9394135659,87.0381555955,0.0,37.1018798503,116.476155989,81.4693406218,71.5435725624,9.90576805939,0.02
 11/10  18:00:00,275.232203613,34.1222104322,82.1457574813,0.0,37.1018798503,116.476155989,96.3549576321,77.838438562,9.90576805939,8.61075101079
 11/10  19:00:00,180.717681029,29.9339375747,63.6884411538,0.0,24.7345865669,47.5788473902,66.9033233793,61.9304393497,4.9528840297,0.02
 11/10  20:00:00,178.931938391,29.8439671894,61.9926728533,0.0,24.7345865669,47.5788473902,71.7898545103,66.8169704807,4.9528840297,0.02
 11/10  21:00:00,154.127574255,29.6190412261,58.6701724202,0.0,12.3672932834,38.6892022431,84.2732368872,81.2815064694,2.97173041782,0.02
 11/10  22:00:00,110.073352593,18.3562322401,37.7759382482,0.0,12.3672932834,27.0668015668,58.0420904782,55.0503600604,2.97173041782,0.02
 11/10  23:00:00,99.3524678619,22.8854995132,41.7117062701,0.0,4.12243109448,15.9888894789,82.5663289721,79.5745985543,2.97173041782,0.02
 11/10  24:00:00,86.6033716592,17.1515024348,34.8567030344,0.0,4.12243109448,15.9888894789,65.3917888378,62.40005842,2.97173041782,0.02
 11/11  01:00:00,92.9359563363,21.5008289372,38.7639516231,0.0,2.06121554724,15.9888894789,90.7060525178,87.7143221,2.97173041782,0.02
 11/11  02:00:00,79.7639823428,15.8568022441,31.3961002047,0.0,2.06121554724,15.9888894789,64.9070304373,61.9153000195,2.97173041782,0.02
 11/11  03:00:00,95.7294126963,21.9506808637,41.1075560112,0.0,2.06121554724,15.9888894789,92.8335263872,89.8417959694,2.97173041782,0.02
 11/11  04:00:00,75.8548300084,15.1370391617,28.2067109014,0.0,2.06121554724,15.9888894789,65.6452882586,62.6535578408,2.97173041782,0.02
 11/11  05:00:00,95.9928903497,21.4657141408,41.8788711739,0.0,2.06121554724,15.9888894789,86.0624488942,83.0707184764,2.97173041782,0.02
 11/11  06:00:00,76.9074998312,15.227009547,29.1694102766,0.0,2.06121554724,15.9888894789,65.7045524229,62.7128220051,2.97173041782,0.02
 11/11  07:00:00,98.047700052,24.2701700891,48.1081123303,0.0,2.06121554724,15.9888894789,96.0000102752,93.0082798574,2.97173041782,0.02
 11/11  08:00:00,75.8374101172,19.0562545301,38.2735921337,0.0,2.06121554724,15.9888894789,74.7001941634,71.7084637456,2.97173041782,0.02
 11/11  09:00:00,129.308238652,25.3498147128,57.527953227,0.0,4.12243109448,41.7362269337,85.2973211877,80.324437158,4.9528840297,0.02
 11/11  10:00:00,113.092351264,20.1358991537,46.6403355734,0.0,4.12243109448,41.7362269337,63.9729637526,59.0000797229,4.9528840297,0.02
 11/11  11:00:00,133.669359749,25.6197317559,61.6191571955,0.0,4.12243109448,41.7362269337,75.9167859559,70.9439019262,4.9528840297,0.02
 11/11  12:00:00,116.754083086,20.5010036512,49.9369628073,0.0,4.12243109448,41.7362269337,59.654079717,54.6811956873,4.9528840297,0.02
 11/11  13:00:00,127.282535582,25.6202943502,54.9111377613,0.0,4.12243109448,41.7362269337,81.5973058238,76.6244217941,4.9528840297,0.02
 11/11  14:00:00,112.261600335,20.501767957,45.1317009163,0.0,4.12243109448,41.7362269337,65.2327671501,60.2598831204,4.9528840297,0.02
 11/11  15:00:00,132.392234483,25.6207882778,60.340975211,0.0,4.12243109448,41.7362269337,81.5527875236,76.5799034939,4.9528840297,0.02
 11/11  16:00:00,113.070548662,20.4965022514,46.2579295796,0.0,4.12243109448,41.7362269337,67.0492766475,62.0763926178,4.9528840297,0.02
 11/11  17:00:00,109.434143518,25.5297554834,54.3316092659,0.0,4.12243109448,24.8785346261,93.603498695,80.0489490849,4.9528840297,8.60166558042
 11/11  18:00:00,76.3696369668,17.9513655063,35.2581160154,0.0,2.06121554724,15.9888894789,66.7067517814,63.7150213635,2.97173041782,0.02
 11/11  19:00:00,94.1326572338,22.4356475866,39.0029625357,0.0,2.06121554724,15.9888894789,93.5028744963,90.5111440785,2.97173041782,0.02
 11/11  20:00:00,77.8859430028,16.1618281964,29.1901636512,0.0,2.06121554724,15.9888894789,69.1046391385,66.1129087207,2.97173041782,0.02
 11/11  21:00:00,96.0621867888,22.4005327902,40.9904778294,0.0,2.06121554724,15.9888894789,92.2274529129,89.2357224951,2.97173041782,0.02
 11/11  22:00:00,74.4897212761,15.0295113782,26.9605650932,0.0,2.06121554724,15.9888894789,66.360176564,63.3684461462,2.97173041782,0.02
 11/11  23:00:00,90.4210753063,21.0158622143,36.7569078389,0.0,2.06121554724,15.9888894789,91.2633257164,88.2715952986,2.97173041782,0.02
 11/11  24:00:00,72.6093343918,13.9871649452,26.1568309675,0.0,2.06121554724,15.9888894789,58.1306553751,55.1389249573,2.97173041782,0.02
 11/12  01:00:00,90.8945182433,21.0158622143,37.2303507704,0.0,2.06121554724,15.9888894789,90.9391280112,87.9473975934,2.97173041782,0.02
 11/12  02:00:00,69.3966120206,13.3573722481,23.5739012772,0.0,2.06121554724,15.9888894789,58.5045384696,55.5128080518,2.97173041782,0.02
 11/12  03:00:00,90.5777092026,20.5308954913,37.4213793245,0.0,2.06121554724,15.9888894789,84.3520992092,81.3603687914,2.97173041782,0.02
 11/12  04:00:00,65.1108378761,11.6676757198,21.0231384552,0.000426911247175,2.06121554724,15.9888894789,48.1611703365,45.1694399187,2.97173041782,0.02
 11/12  05:00:00,91.3562485017,20.5308954913,38.1999186333,0.0,2.06121554724,15.9888894789,84.7294036082,81.7376731904,2.97173041782,0.02
 11/12  06:00:00,68.5600327754,12.1175276464,24.0153442733,0.00756406691419,2.06121554724,15.9888894789,49.4931616703,46.5014312525,2.97173041782,0.02
 11/12  07:00:00,93.6765009906,23.8203181626,44.1867650703,0.0,2.06121554724,15.9888894789,100.217008704,97.2252782865,2.97173041782,0.02
 11/12  08:00:00,79.815443957,19.7760176125,41.531862794,0.0,2.06121554724,15.9888894789,77.5332878768,74.541557459,2.97173041782,0.02
 11/12  09:00:00,129.68116819,25.1023961532,58.1483012546,0.0,4.12243109448,41.7362269337,86.9981794638,82.0252954341,4.9528840297,0.02
 11/12  10:00:00,114.043610204,20.15839175,47.5691018718,0.0,4.12243109448,41.7362269337,67.9581339766,62.9852499469,4.9528840297,0.02
 11/12  11:00:00,128.361476636,24.8324849973,57.0985208201,0.0,4.12243109448,41.7362269337,85.3045120178,80.3316279881,4.9528840297,0.02
 11/12  12:00:00,116.678381131,20.6082436766,49.7540208297,0.0,4.12243109448,41.7362269337,65.6889991273,60.7161150976,4.9528840297,0.02
 11/12  13:00:00,131.693619599,25.0799035568,60.1832451746,0.0,4.12243109448,41.7362269337,73.9551937914,68.9823097617,4.9528840297,0.02
 11/12  14:00:00,118.745065387,20.9456326215,51.4833160857,0.0,4.12243109448,41.7362269337,59.7926448746,54.8197608449,4.9528840297,0.02
 11/12  15:00:00,126.283036725,24.7200220156,55.1325437809,0.0,4.12243109448,41.7362269337,81.689158741,76.7162747113,4.9528840297,0.02
 11/12  16:00:00,115.713992741,20.7207066582,48.6771693369,0.0,4.12243109448,41.7362269337,62.2193060431,57.2464220135,4.9528840297,0.02
 11/12  17:00:00,107.356143324,24.4950960524,53.2882685799,0.0,4.12243109448,24.8785346261,76.9872090716,72.0143250419,4.9528840297,0.02
 11/12  18:00:00,80.1278454721,18.1762914695,38.7913985361,0.0,2.06121554724,15.9888894789,66.2198065633,63.2280761455,2.97173041782,0.02
 11/12  19:00:00,94.1753919814,21.5008289372,40.003386653,0.0,2.06121554724,15.9888894789,91.2158613423,88.2241309245,2.97173041782,0.02
 11/12  20:00:00,81.3856734265,16.1267134,32.7478794949,0.0,2.06121554724,15.9888894789,63.8180364115,60.8263059937,2.97173041782,0.02
 11/12  21:00:00,91.8667909003,21.0334196125,38.1736302289,0.0,2.06121554724,15.9888894789,96.6048315766,93.6131011588,2.97173041782,0.02
 11/12  22:00:00,77.1696770837,14.9044261965,29.7850711445,0.00340538260834,2.06121554724,15.9888894789,62.212992413,59.2212619952,2.97173041782,0.02
 11/12  23:00:00,89.3472675743,20.5660102878,36.132951571,0.0,2.06121554724,15.9888894789,100.476365449,88.9029667922,2.97173041782,8.6016682389
 11/12  24:00:00,74.8176974369,14.2570761012,28.0952824284,0.0,2.06121554724,15.9888894789,58.5034838789,55.5117534611,2.97173041782,0.02
 11/13  01:00:00,100.294526514,22.2705124104,43.3030574938,0.0,4.12243109448,15.9888894789,96.3711378379,93.3794074201,2.97173041782,0.02
 11/13  02:00:00,71.9202720491,13.2674018628,24.1263158036,0.0,4.12243109448,15.9888894789,58.5460259204,55.5542955025,2.97173041782,0.02
 11/13  03:00:00,97.1584219739,21.4657141408,40.9831867557,0.0,4.12243109448,15.9888894789,89.3413903439,86.3496599261,2.97173041782,0.02
 11/13  04:00:00,78.2700787033,14.3470464865,29.3964779309,0.0,4.12243109448,15.9888894789,58.6448913145,55.6531608967,2.97173041782,0.02
 11/13  05:00:00,142.245828369,29.888952382,60.2670406731,0.0,12.3672932834,24.9413748627,112.467254298,107.494370268,4.9528840297,0.02
 11/13  06:00:00,155.962419283,29.8839872293,63.3928820431,10.5957147293,12.3672932834,24.9413748627,178.25529052,173.28240649,4.9528840297,0.02
 11/13  07:00:00,213.047594481,30.8708373581,73.2797891393,5.70915172497,24.7345865669,70.7195625826,141.858303066,131.932535006,9.90576805939,0.02
 11/13  08:00:00,232.429885606,31.0622093999,69.4052371441,1.7799868215,37.1018798503,92.3937384068,125.73695123,115.81118317,9.90576805939,0.02
 11/13  09:00:00,251.139522049,31.4290305697,76.6518806645,0.833236605428,37.1018798503,104.434947198,112.049473036,102.123704976,9.90576805939,0.02
 11/13  10:00:00,271.51254332,31.963145084,84.7922150098,0.490231307299,37.1018798503,116.476155989,86.7744260384,76.848657979,9.90576805939,0.02
 11/13  11:00:00,274.261200893,32.5106256445,87.1999302256,0.283173679193,37.1018798503,116.476155989,87.5325974215,69.0073604844,9.90576805939,8.61946887773
 11/13  12:00:00,276.308192172,32.8916681046,89.0822858699,0.0666934874847,37.1018798503,116.476155989,74.3110544977,64.3852864383,9.90576805939,0.02
 11/13  13:00:00,261.227752262,33.2249760736,85.7768530472,0.0,37.1018798503,104.434947198,80.0906971787,70.1649291193,9.90576805939,0.02
 11/13  14:00:00,271.46650126,33.3599981911,83.8388516372,0.0,37.1018798503,116.476155989,85.4480785721,75.5223105127,9.90576805939,0.02
 11/13  15:00:00,272.44193643,33.3866610748,84.7878626235,0.0,37.1018798503,116.476155989,88.7722080886,70.2470221879,9.90576805939,8.61941784127
 11/13  16:00:00,272.167431913,33.2814655643,84.6187372987,0.0,37.1018798503,116.476155989,77.0851656134,67.159397554,9.90576805939,0.02
 11/13  17:00:00,270.060106876,32.9237496149,82.869545272,0.0,37.1018798503,116.476155989,79.5250856203,69.5993175609,9.90576805939,0.02
 11/13  18:00:00,271.918862922,32.6611510682,80.2934712721,0.0,37.1018798503,116.476155989,86.4076734739,76.4819054145,9.90576805939,0.02
 11/13  19:00:00,180.403362739,29.8439671894,63.4640640772,0.0,24.7345865669,47.5788473902,78.5444492059,64.985959001,4.9528840297,8.60560617521
 11/13  20:00:00,180.902965864,30.1813561343,63.6262910649,0.0,24.7345865669,47.5788473902,75.5161149433,70.5432309136,4.9528840297,0.02
 11/13  21:00:00,152.267382145,29.3941152629,57.0349004785,0.0,12.3672932834,38.6892022431,88.4758265696,85.4840961518,2.97173041782,0.02
 11/13  22:00:00,106.966066687,17.9063803136,35.118503807,0.0,12.3672932834,27.0668015668,60.1597603989,57.1680299811,2.97173041782,0.02
 11/13  23:00:00,98.4921971611,22.2505821481,41.5092237965,0.0,4.12243109448,15.9888894789,82.8249476828,79.833217265,2.97173041782,0.02
 11/13  24:00:00,78.2572272344,15.4069503176,28.2779815985,0.0,4.12243109448,15.9888894789,61.2265927838,58.234862366,2.97173041782,0.02
 11/14  01:00:00,101.905783295,22.7604143314,44.4129776791,0.0,4.12243109448,15.9888894789,94.244558516,91.2528280982,2.97173041782,0.02
 11/14  02:00:00,75.7565073583,14.9570983911,26.2271135741,0.0,4.12243109448,15.9888894789,65.3871183966,62.3953879788,2.97173041782,0.02
 11/14  03:00:00,100.311066273,22.5804735608,42.9982014,0.0,4.12243109448,15.9888894789,94.666897668,91.6751672502,2.97173041782,0.02
 11/14  04:00:00,75.5764387601,14.9570983911,26.0470449411,0.0,4.12243109448,15.9888894789,64.7456175343,61.7538871165,2.97173041782,0.02
 11/14  05:00:00,139.585354985,29.9789227673,57.5165973879,0.0,12.3672932834,24.9413748627,104.869680646,99.8967966167,4.9528840297,0.02
 11/14  06:00:00,146.706353454,29.9656582252,59.7202848357,4.93057553858,12.3672932834,24.9413748627,172.580433525,167.607549495,4.9528840297,0.02
 11/14  07:00:00,205.676668199,31.1012272896,66.9224169714,2.1160413857,24.7345865669,70.7195625826,138.895521903,128.969753843,9.90576805939,0.02
 11/14  08:00:00,231.838733439,31.544645588,69.7594937755,0.352141971022,37.1018798503,92.3937384068,115.98754987,106.061781811,9.90576805939,0.02
 11/14  09:00:00,252.354135563,32.2134729572,77.7819053824,0.133350416623,37.1018798503,104.434947198,105.301629737,95.3758616778,9.90576805939,0.02
 11/14  10:00:00,270.704817985,32.9162043017,83.4379703526,0.083670441074,37.1018798503,116.476155989,100.943722511,82.4211920621,9.90576805939,8.61676238963
 11/14  11:00:00,276.568838681,33.5980936699,88.6719582666,0.0314042882242,37.1018798503,116.476155989,78.4810850969,68.5553170375,9.90576805939,0.02
 11/14  12:00:00,280.221046139,34.1904771495,91.7629766649,0.0,37.1018798503,116.476155989,69.7800757632,59.8543077038,9.90576805939,0.02
 11/14  13:00:00,268.689482127,34.6272451984,91.8362625705,0.0,37.1018798503,104.434947198,71.8575020296,61.9317339702,9.90576805939,0.02
 11/14  14:00:00,281.304945429,34.8995707766,92.1377747252,0.0,37.1018798503,116.476155989,78.3676007374,59.8413890408,9.90576805939,8.62044363727
 11/14  15:00:00,281.316151422,35.1525384936,91.8962167562,0.0,37.1018798503,116.476155989,67.4127288856,57.4869608262,9.90576805939,0.02
 11/14  16:00:00,279.734757868,35.1583893555,90.3090881301,0.0,37.1018798503,116.476155989,70.6805426977,60.7547746383,9.90576805939,0.02
 11/14  17:00:00,277.775287934,34.9043531266,88.6040772947,0.0,37.1018798503,116.476155989,81.3726632414,62.8508929808,9.90576805939,8.6160022012
 11/14  18:00:00,278.036943143,34.1857396215,84.8869997043,0.0,37.1018798503,116.476155989,79.422881429,69.4971133696,9.90576805939,0.02
 11/14  19:00:00,181.794866854,29.9339375747,64.7656278085,0.0,24.7345865669,47.5788473902,66.5512761974,61.5783921677,4.9528840297,0.02
 11/14  20:00:00,178.772727277,29.8439671894,61.8334569984,0.0,24.7345865669,47.5788473902,72.17566584,67.2027818103,4.9528840297,0.02
 11/14  21:00:00,153.923438581,29.6190412261,58.4660296737,0.0,12.3672932834,38.6892022431,84.7045649711,81.7128345533,2.97173041782,0.02
 11/14  22:00:00,110.119693855,18.3562322401,37.8222750938,0.0,12.3672932834,27.0668015668,58.3109105811,55.3191801633,2.97173041782,0.02
 11/14  23:00:00,99.2901929644,22.8854995132,41.6494309189,0.0,4.12243109448,15.9888894789,82.9189318095,79.9272013917,2.97173041782,0.02
 11/14  24:00:00,86.4217925573,17.1515024348,34.6751234769,0.0,4.12243109448,15.9888894789,65.5827896723,62.5910592545,2.97173041782,0.02
 11/15  01:00:00,94.7043433132,21.5008289372,38.4711225975,0.0,4.12243109448,15.9888894789,90.3111165749,87.3193861571,2.97173041782,0.02
 11/15  02:00:00,85.408690209,17.0615320495,33.7519914179,0.0,4.12243109448,15.9888894789,64.6086316177,61.6169011999,2.97173041782,0.02
 11/15  03:00:00,96.2964858759,21.7257549005,39.8383391478,0.0,4.12243109448,15.9888894789,93.5394595383,90.5477291205,2.97173041782,0.02
 11/15  04:00:00,81.0930678186,15.8568022441,30.6639696212,0.0,4.12243109448,15.9888894789,60.3040031521,57.3122727342,2.97173041782,0.02
 11/15  05:00:00,139.452328235,29.7764894004,57.5860034705,0.0,12.3672932834,24.9413748627,102.236827138,97.2639431081,4.9528840297,0.02
 11/15  06:00:00,146.352593347,30.0247205715,61.0961993724,3.14183800484,12.3672932834,24.9413748627,170.40683786,165.43395383,4.9528840297,0.02
 11/15  07:00:00,209.178200597,31.259343643,70.9857810078,1.39609284083,24.7345865669,70.7195625826,136.825702285,126.899934225,9.90576805939,0.02
 11/15  08:00:00,240.375425504,31.8632565622,78.2864505265,0.0432558752907,37.1018798503,92.3937384068,112.997510462,103.071742402,9.90576805939,0.02
 11/15  09:00:00,261.275452889,32.6705726582,86.3629223197,0.0165419787572,37.1018798503,104.434947198,103.524499742,85.0038386823,9.90576805939,8.61489300073
 11/15  10:00:00,278.494355997,33.2539501811,90.9726978383,0.000819173611115,37.1018798503,116.476155989,80.9689867153,71.0432186559,9.90576805939,0.02
 11/15  11:00:00,281.225837778,34.0054961743,92.9529188339,0.0,37.1018798503,116.476155989,72.0902724873,62.1645044279,9.90576805939,0.02
 11/15  12:00:00,278.65795809,34.3298735667,90.0604330232,0.0,37.1018798503,116.476155989,73.9934495452,64.0676814858,9.90576805939,0.02
 11/15  13:00:00,263.809306517,34.5230169423,87.0603479072,0.0,37.1018798503,104.434947198,91.5740582835,73.050550202,9.90576805939,8.61774002212
 11/15  14:00:00,276.282383327,34.8282756915,87.1865456921,0.0,37.1018798503,116.476155989,83.2807349396,73.3549668802,9.90576805939,0.02
 11/15  15:00:00,276.106007888,34.7931988853,87.0453589803,0.0,37.1018798503,116.476155989,82.5147271156,72.5889590562,9.90576805939,0.02
 11/15  16:00:00,275.670179409,34.8466330978,86.5562174192,0.0,37.1018798503,116.476155989,93.5116005269,74.9872423471,9.90576805939,8.61859012047
 11/15  17:00:00,273.533701986,34.4908989911,84.7760317708,0.0,37.1018798503,116.476155989,86.5662857495,76.6405176901,9.90576805939,0.02
 11/15  18:00:00,278.008649081,33.9435690947,85.100884553,0.0,37.1018798503,116.476155989,82.3818307377,72.4560626783,9.90576805939,0.02
 11/15  19:00:00,182.876381337,29.9339375747,65.8471328196,0.0,24.7345865669,47.5788473902,64.84540688,59.8725228503,4.9528840297,0.02
 11/15  20:00:00,178.758965869,29.8439671894,61.8196840564,0.0,24.7345865669,47.5788473902,72.0316193498,67.0587353201,4.9528840297,0.02
 11/15  21:00:00,153.854580534,29.6190412261,58.3971591607,0.0,12.3672932834,38.6892022431,84.5251878449,81.5334574271,2.97173041782,0.02
 11/15  22:00:00,109.671998743,18.3562322401,37.3745728416,0.0,12.3672932834,27.0668015668,58.1715669111,55.1798364933,2.97173041782,0.02
 11/15  23:00:00,98.5530983968,22.8854995132,40.9123356311,0.0,4.12243109448,15.9888894789,82.7863616556,79.7946312378,2.97173041782,0.02
 11/15  24:00:00,81.8395198078,16.0367430147,31.2304802694,0.0,4.12243109448,15.9888894789,56.9067500995,53.9150196817,2.97173041782,0.02
 11/16  01:00:00,96.5225102112,22.4356475866,39.3315992808,0.0,4.12243109448,15.9888894789,93.9547275147,90.9629970969,2.97173041782,0.02
 11/16  02:00:00,81.2359564557,15.9467726294,30.7168872048,0.0,4.12243109448,15.9888894789,58.9343672629,55.9426368451,2.97173041782,0.02
 11/16  03:00:00,94.1136100621,21.5008289372,37.8803885729,0.0,4.12243109448,15.9888894789,93.7842601002,90.7925296824,2.97173041782,0.02
 11/16  04:00:00,82.5679192944,16.1267134,31.8689092153,0.0,4.12243109448,15.9888894789,63.6921649042,60.7004344864,2.97173041782,0.02
 11/16  05:00:00,138.375889299,29.7764894004,56.5095638075,0.0,12.3672932834,24.9413748627,102.887579476,97.914695446,4.9528840297,0.02
 11/16  06:00:00,145.274579138,30.0251466256,59.8146177305,3.34497869617,12.3672932834,24.9413748627,179.134901773,165.580342968,4.9528840297,8.60167477607
 11/16  07:00:00,209.006889466,31.2683194493,70.6153172958,1.58626905194,24.7345865669,70.7195625826,137.061832135,127.136064076,9.90576805939,0.02
 11/16  08:00:00,240.088851791,31.7661005344,77.9721701465,0.168123147791,37.1018798503,92.3937384068,111.727941347,101.802173287,9.90576805939,0.02
 11/16  09:00:00,254.416556642,32.2787372741,79.855786904,0.0566732261232,37.1018798503,104.434947198,98.6379089852,88.7121409258,9.90576805939,0.02
 11/16  10:00:00,270.470082089,32.9102196101,83.2573707481,0.0355672012805,37.1018798503,116.476155989,88.2485848878,78.3228168284,9.90576805939,0.02
 11/16  11:00:00,281.158368955,33.7232885069,93.1633503919,0.00425007892536,37.1018798503,116.476155989,64.3279813962,54.4022133368,9.90576805939,0.02
 11/16  12:00:00,283.358183176,33.9129267366,95.1776330711,0.0,37.1018798503,116.476155989,67.5299693696,49.0037121159,9.90576805939,8.62048919432
 11/16  13:00:00,272.228226982,34.5421193767,95.4602092401,0.0,37.1018798503,104.434947198,56.8946832917,46.9689152324,9.90576805939,0.02
 11/16  14:00:00,286.910424734,35.0788244551,97.5639823773,0.0,37.1018798503,116.476155989,46.2660373369,36.3402692775,9.90576805939,0.02
 11/16  15:00:00,286.958286999,34.9608912544,97.7298924715,0.0,37.1018798503,116.476155989,50.1437579733,31.6184340149,9.90576805939,8.61955589902
 11/16  16:00:00,283.769988908,34.7665081404,94.7362502783,0.0,37.1018798503,116.476155989,46.2698558087,36.3440877493,9.90576805939,0.02
 11/16  17:00:00,280.802376722,34.3872329463,92.1483551504,0.0,37.1018798503,116.476155989,53.6719541795,43.7461861201,9.90576805939,0.02
 11/16  18:00:00,281.673497721,33.8953855703,88.8138876427,0.0,37.1018798503,116.476155989,60.3424656279,50.4166975685,9.90576805939,0.02
 11/16  19:00:00,185.255752553,29.9339375747,68.2264906774,0.0,24.7345865669,47.5788473902,57.7789456815,52.8060616518,4.9528840297,0.02
 11/16  20:00:00,183.563262117,29.8439671894,66.6239667593,0.0,24.7345865669,47.5788473902,65.8772828781,60.9043988484,4.9528840297,0.02
 11/16  21:00:00,160.706313516,29.8439671894,65.0239524834,0.0,12.3672932834,38.6892022431,82.0429693303,79.0512389125,2.97173041782,0.02
 11/16  22:00:00,113.420874835,18.5361730107,40.9435021603,0.0,12.3672932834,27.0668015668,65.7379398556,54.1624368362,2.97173041782,8.60377260158
 11/16  23:00:00,102.984862765,23.0354501553,45.1941492543,0.0,4.12243109448,15.9888894789,82.1316319665,79.1399015487,2.97173041782,0.02
 11/16  24:00:00,85.1766518612,16.7916208936,33.7898635949,0.0,4.12243109448,15.9888894789,59.2397355438,56.248005126,2.97173041782,0.02
 11/17  01:00:00,105.63763175,23.5152922103,47.367076283,0.0,4.12243109448,15.9888894789,92.5200822785,89.5283518607,2.97173041782,0.02
 11/17  02:00:00,77.148308006,14.9570983911,27.6189131667,0.0,4.12243109448,15.9888894789,62.6897576154,59.6980271975,2.97173041782,0.02
 11/17  03:00:00,102.295724544,22.5804735608,44.9828586868,0.0,4.12243109448,15.9888894789,93.1970721098,90.205341692,2.97173041782,0.02
 11/17  04:00:00,76.6993890494,14.9570983911,27.1699943124,0.0,4.12243109448,15.9888894789,63.866357925,60.8746275072,2.97173041782,0.02
 11/17  05:00:00,141.522126775,29.9789227673,59.4533683234,0.0,12.3672932834,24.9413748627,102.886515397,97.9136313677,4.9528840297,0.02
 11/17  06:00:00,146.08362184,30.047362042,61.1324074716,2.81401667627,12.3672932834,24.9413748627,170.051472979,165.07858895,4.9528840297,0.02
 11/17  07:00:00,208.836035935,31.3188759517,70.4608948682,1.51928182352,24.7345865669,70.7195625826,136.902990241,126.977222181,9.90576805939,0.02
 11/17  08:00:00,238.691622209,31.7213954225,76.3977672344,0.390001297482,37.1018798503,92.3937384068,114.631790186,104.706022127,9.90576805939,0.02
 11/17  09:00:00,255.796112682,32.1891032226,81.349199918,0.0324155834213,37.1018798503,104.434947198,97.2838083056,87.3580402462,9.90576805939,0.02
 11/17  10:00:00,272.155688517,32.8567836214,85.0193898264,0.0125403443997,37.1018798503,116.476155989,85.0788839376,75.1531158782,9.90576805939,0.02
 11/17  11:00:00,276.795984545,33.608736015,88.9197833663,0.0,37.1018798503,116.476155989,83.5943076754,65.0688785949,9.90576805939,8.61966102114
 11/17  12:00:00,280.90623508,34.2962709874,92.3423959383,0.0,37.1018798503,116.476155989,66.6073692856,56.6816012262,9.90576805939,0.02
 11/17  13:00:00,272.25594985,34.9125839708,95.1174170757,0.0,37.1018798503,104.434947198,60.1389863539,50.2132182945,9.90576805939,0.02
 11/17  14:00:00,286.611400237,35.2855638249,97.0581584857,0.0,37.1018798503,116.476155989,63.9316989067,45.4054035377,9.90576805939,8.62052730956
 11/17  15:00:00,283.261262242,35.411237999,93.5826229608,0.0,37.1018798503,116.476155989,59.4503540026,49.5245859432,9.90576805939,0.02
 11/17  16:00:00,279.97513136,35.260097416,90.4477777986,0.0,37.1018798503,116.476155989,67.4931536654,57.567385606,9.90576805939,0.02
 11/17  17:00:00,277.075635092,34.9301319655,87.8786665133,0.0,37.1018798503,116.476155989,74.2296500525,64.3038819931,9.90576805939,0.02
 11/17  18:00:00,278.105371934,34.2140411892,84.9270737835,0.0,37.1018798503,116.476155989,82.5932159882,72.6674479288,9.90576805939,0.02
 11/17  19:00:00,181.919629626,29.9339375747,64.8903654714,0.0,24.7345865669,47.5788473902,74.8853676732,61.3268351195,4.9528840297,8.60564852394
 11/17  20:00:00,178.794111067,29.8439671894,61.8548339059,0.0,24.7345865669,47.5788473902,72.0485151778,67.0756311481,4.9528840297,0.02
 11/17  21:00:00,154.961137202,29.8439671894,59.2788027883,0.0,12.3672932834,38.6892022431,84.4980706498,81.506340232,2.97173041782,0.02
 11/17  22:00:00,109.232022184,18.3562322401,36.9346051312,0.0,12.3672932834,27.0668015668,58.1944360443,55.2027056265,2.97173041782,0.02
 11/17  23:00:00,95.7915554191,21.9506808637,39.108483072,0.0,4.12243109448,15.9888894789,80.6674641056,77.6757336878,2.97173041782,0.02
 11/17  24:00:00,81.5413250645,16.0367430147,30.9322864583,0.0,4.12243109448,15.9888894789,60.6290132612,57.6372828434,2.97173041782,0.02
 11/18  01:00:00,95.4310879625,22.4356475866,38.2401779717,0.0,4.12243109448,15.9888894789,94.0121284484,91.0203980306,2.97173041782,0.02
 11/18  02:00:00,82.5743873055,16.3066541706,31.6954374592,0.0,4.12243109448,15.9888894789,62.1661458155,59.1744153977,2.97173041782,0.02
 11/18  03:00:00,92.6869496104,21.5008289372,36.4537290729,0.0,4.12243109448,15.9888894789,93.8845561728,90.892825755,2.97173041782,0.02
 11/18  04:00:00,82.2646138606,16.3066541706,31.3856639685,0.0,4.12243109448,15.9888894789,63.7772558136,60.7855253958,2.97173041782,0.02
 11/18  05:00:00,108.711764497,28.0445594833,45.7118772214,0.0,4.12243109448,16.0517297156,109.816238872,106.824508454,2.97173041782,0.02
 11/18  06:00:00,116.262618429,29.3941152629,51.9131753439,0.0,4.12243109448,16.0517297156,108.961099624,105.969369206,2.97173041782,0.02
 11/18  07:00:00,144.632990981,30.7436710424,60.0782505655,0.0,4.12243109448,39.6058045677,89.764975897,86.7732454792,2.97173041782,0.02
 11/18  08:00:00,182.534470785,30.7775901883,66.0055372901,7.34474092129,12.3672932834,65.3531420225,147.019971752,142.047087722,4.9528840297,0.02
 11/18  09:00:00,188.084870659,30.7690316212,71.3253867406,4.69315934634,12.3672932834,68.2430321324,143.573943335,138.601059306,4.9528840297,0.02
 11/18  10:00:00,218.312308197,30.8665841581,75.7972302153,1.3343900719,16.4897243779,93.1370602926,131.422181661,123.477567214,7.92461444751,0.02
 11/18  11:00:00,219.416601188,31.0035731851,77.6146867222,0.484139508697,16.4897243779,93.1370602926,122.909036143,114.964421696,7.92461444751,0.02
 11/18  12:00:00,221.781749851,31.18443424,80.0324988472,0.250639749915,16.4897243779,93.1370602926,124.976849644,108.443791387,7.92461444751,8.60844381019
 11/18  13:00:00,214.837317804,31.4980408253,82.1144519453,0.0622379273199,16.4897243779,83.9857416113,110.574160201,102.629545753,7.92461444751,0.02
 11/18  14:00:00,216.451883411,31.7056141513,83.5529621308,0.0307193869767,16.4897243779,83.9857416113,106.88560673,98.9409922828,7.92461444751,0.02
 11/18  15:00:00,216.419731289,31.8247825527,83.3540804725,0.0783175953293,16.4897243779,83.9857416113,104.704963031,96.7603485836,7.92461444751,0.02
 11/18  16:00:00,191.591762262,30.7436710424,77.1424337669,0.0,12.3672932834,70.6512738906,53.9078827756,48.9349987459,4.9528840297,0.02
 11/18  17:00:00,191.30759229,30.7436710424,76.8582577413,0.0,12.3672932834,70.6512738906,53.6609781112,48.6880940816,4.9528840297,0.02
 11/18  18:00:00,179.253824284,30.7436710424,72.6295604226,0.0,12.3672932834,58.1284167478,59.5862147837,54.613330754,4.9528840297,0.02
 11/18  19:00:00,140.485277602,29.2816522812,59.1137893867,0.0,12.3672932834,24.9413748627,83.891481982,78.9185979523,4.9528840297,0.02
 11/18  20:00:00,144.727817838,29.956430171,62.6815517149,0.0,12.3672932834,24.9413748627,91.0831965644,86.1103125347,4.9528840297,0.02
 11/18  21:00:00,118.450086131,28.7193373731,54.7754201218,0.0,4.12243109448,16.0517297156,100.347717017,97.3559865991,2.97173041782,0.02
 11/18  22:00:00,79.6307164613,15.4069503176,29.6514695269,0.0,4.12243109448,15.9888894789,61.5863770067,58.5946465888,2.97173041782,0.02
 11/18  23:00:00,104.456140377,22.8503847167,46.8733631137,0.0,4.12243109448,15.9888894789,94.9374441185,91.9457137007,2.97173041782,0.02
 11/18  24:00:00,77.2701845329,14.9570983911,27.7407894682,0.0,4.12243109448,15.9888894789,64.9431622018,61.951431784,2.97173041782,0.02
 11/19  01:00:00,101.54874942,22.5804735608,46.2970987466,0.0,2.06121554724,15.9888894789,96.3145703443,93.3228399264,2.97173041782,0.02
 11/19  02:00:00,75.6813575094,14.9570983911,28.2131778734,0.0,2.06121554724,15.9888894789,65.7005304958,62.708800078,2.97173041782,0.02
 11/19  03:00:00,102.232686466,22.5804735608,46.9810357344,0.0,2.06121554724,15.9888894789,105.153586862,93.5801824235,2.97173041782,8.60167402066
 11/19  04:00:00,76.3780168823,14.9570983911,28.9098372954,0.0,2.06121554724,15.9888894789,65.8650048765,62.8732744587,2.97173041782,0.02
 11/19  05:00:00,103.450292688,22.6254587535,48.1536569161,0.0,2.06121554724,15.9888894789,93.7177706582,90.7260402403,2.97173041782,0.02
 11/19  06:00:00,73.6754279779,14.4896890664,26.6860932899,0.0,2.06121554724,15.9888894789,64.0521935235,61.0604631057,2.97173041782,0.02
 11/19  07:00:00,97.5130019224,24.4950960524,44.9993206337,0.0,2.06121554724,15.9888894789,103.919064052,100.927333635,2.97173041782,0.02
 11/19  08:00:00,69.7853739479,18.6963729889,32.5814366619,0.0,2.06121554724,15.9888894789,77.0806588601,74.0889284423,2.97173041782,0.02
 11/19  09:00:00,123.723965656,25.1923665385,52.0404688466,0.0,4.12243109448,41.7362269337,89.6109644356,84.6380804059,4.9528840297,0.02
 11/19  10:00:00,110.88165092,20.4957806949,43.3500039137,0.0,4.12243109448,41.7362269337,68.8815843412,63.9087003115,4.9528840297,0.02
 11/19  11:00:00,124.635682711,25.6200602917,52.2407883879,0.0,4.12243109448,41.7362269337,84.3494674507,79.376583421,4.9528840297,0.02
 11/19  12:00:00,106.042349577,20.4986453497,38.2957529087,0.0,4.12243109448,41.7362269337,67.8675872044,62.8947031747,4.9528840297,0.02
 11/19  13:00:00,121.800031988,25.6269664674,49.3306201812,0.0,4.12243109448,41.7362269337,83.7569752948,78.7840912651,4.9528840297,0.02
 11/19  14:00:00,108.548104793,20.5029787549,41.1356233128,0.0,4.12243109448,41.7362269337,67.0302628676,62.0573788379,4.9528840297,0.02
 11/19  15:00:00,127.065832463,25.6380446127,54.7163802855,0.0,4.12243109448,41.7362269337,82.2640612196,77.2911771899,4.9528840297,0.02
 11/19  16:00:00,110.712970933,20.5060413539,43.5316713166,0.0,4.12243109448,41.7362269337,66.4220092097,61.44912518,4.9528840297,0.02
 11/19  17:00:00,104.994972107,25.6297057752,49.743655914,0.0,4.12243109448,24.8785346261,84.32969642,79.3568123903,4.9528840297,0.02
 11/19  18:00:00,75.620441127,18.6277990545,33.8324863495,0.0,2.06121554724,15.9888894789,64.906808625,61.9150782072,2.97173041782,0.02
 11/19  19:00:00,92.4696203889,22.850927635,36.9475161427,0.0,2.06121554724,15.9888894789,89.3311821644,86.3394517465,2.97173041782,0.02
 11/19  20:00:00,67.6086311262,14.4896890664,20.6192967647,0.0,2.06121554724,15.9888894789,64.4462433688,61.454512951,2.97173041782,0.02
 11/19  21:00:00,83.7221700702,21.0334196125,30.0290092468,0.0,2.06121554724,15.9888894789,98.5897234482,95.5979930304,2.97173041782,0.02
 11/19  22:00:00,65.6534939277,14.0222797417,19.1430042839,0.0,2.06121554724,15.9888894789,65.7716610737,62.7799306559,2.97173041782,0.02
 11/19  23:00:00,79.7150828837,19.8648963007,27.2190338907,0.0,2.06121554724,15.9888894789,91.484508852,88.4927784342,2.97173041782,0.02
 11/19  24:00:00,61.0895372995,12.1526424428,16.494426599,0.0,2.06121554724,15.9888894789,54.91587122,51.9241408022,2.97173041782,0.02
 11/20  01:00:00,89.428880346,21.5781771224,33.1411817529,0.0,4.12243109448,15.9888894789,90.1546182252,87.1628878074,2.97173041782,0.02
 11/20  02:00:00,65.8283572552,13.0874610922,18.2143414102,0.0,4.12243109448,15.9888894789,58.7410897633,55.7493593455,2.97173041782,0.02
 11/20  03:00:00,89.6205014628,21.5556845261,33.3552954057,0.0,4.12243109448,15.9888894789,90.8435496187,87.8518192008,2.97173041782,0.02
 11/20  04:00:00,66.1304784033,13.0874610922,18.5164624925,0.0,4.12243109448,15.9888894789,58.6636942699,55.6719638521,2.97173041782,0.02
 11/20  05:00:00,130.411235368,29.9789227673,48.342476679,0.0,12.3672932834,24.9413748627,113.185597132,108.212713102,4.9528840297,0.02
 11/20  06:00:00,143.695612369,29.8957622669,51.5181243761,10.1918897653,12.3672932834,24.9413748627,183.308953656,178.336069626,4.9528840297,0.02
 11/20  07:00:00,202.155517596,30.9061173829,59.4557522065,6.25666433464,24.7345865669,70.7195625826,148.60341466,138.6776466,9.90576805939,0.02
 11/20  08:00:00,233.519743125,31.1325339986,69.9058297408,2.29890947097,37.1018798503,92.3937384068,133.663101667,115.15194129,9.90576805939,8.60539231757
 11/20  09:00:00,251.166186481,31.5825605817,76.500275211,0.857981390614,37.1018798503,104.434947198,112.917674593,102.991906533,9.90576805939,0.02
 11/20  10:00:00,267.297931228,32.1417377261,80.28775957,0.601513538347,37.1018798503,116.476155989,105.970571218,96.044803159,9.90576805939,0.02
 11/20  11:00:00,269.438785664,32.6688553177,82.1025927919,0.399863633227,37.1018798503,116.476155989,100.215151637,90.2893835779,9.90576805939,0.02
 11/20  12:00:00,270.823291668,33.1279891184,83.2839031481,0.143719912015,37.1018798503,116.476155989,106.50196021,87.9755150544,9.90576805939,8.62067709609
 11/20  13:00:00,259.520195344,33.5534764576,83.7337088762,0.00710448732,37.1018798503,104.434947198,94.5551971276,84.6294290682,9.90576805939,0.02
 11/20  14:00:00,271.376358997,33.9808348469,83.1279102941,0.0,37.1018798503,116.476155989,91.8898575946,81.9640895352,9.90576805939,0.02
 11/20  15:00:00,273.410983569,34.3529255931,84.7905532935,0.0,37.1018798503,116.476155989,89.5453006284,79.6195325691,9.90576805939,0.02
 11/20  16:00:00,276.60812884,34.50581642,87.8350261847,0.0,37.1018798503,116.476155989,96.7040526539,78.1794876432,9.90576805939,8.61879695123
 11/20  17:00:00,273.324159457,34.225441274,84.831929461,0.0,37.1018798503,116.476155989,88.6561990206,78.7304309612,9.90576805939,0.02
 11/20  18:00:00,272.681351463,33.5983916951,80.1187363967,0.0,37.1018798503,116.476155989,92.4843597183,82.5585916589,9.90576805939,0.02
 11/20  19:00:00,177.679607783,29.9339375747,60.6503464334,0.0,24.7345865669,47.5788473902,69.2400160535,64.2671320238,4.9528840297,0.02
 11/20  20:00:00,174.810306215,29.8439671894,57.871011409,0.0,24.7345865669,47.5788473902,74.5624566868,69.5895726571,4.9528840297,0.02
 11/20  21:00:00,151.247842033,29.6190412261,55.7904075329,0.0,12.3672932834,38.6892022431,87.7818680992,84.7901376814,2.97173041782,0.02
 11/20  22:00:00,107.218427432,18.0863210842,35.190905339,0.0,12.3672932834,27.0668015668,59.7218997518,56.730169334,2.97173041782,0.02
 11/20  23:00:00,98.4414622635,22.4005327902,41.3085363272,0.0,4.12243109448,15.9888894789,82.6400881311,79.6483577133,2.97173041782,0.02
 11/20  24:00:00,82.4503372731,16.611680123,31.2434890539,0.0,4.12243109448,15.9888894789,75.8310709532,64.2576759067,2.97173041782,8.60166462869
 11/21  01:00:00,96.0951152507,21.9506808637,39.4120412649,0.0,4.12243109448,15.9888894789,89.8925565982,86.9008261804,2.97173041782,0.02
 11/21  02:00:00,82.1360070023,16.0817282074,31.4819816785,0.0,4.12243109448,15.9888894789,65.023794235,62.0320638172,2.97173041782,0.02
 11/21  03:00:00,93.5057236976,21.5008289372,37.2725018329,0.0,4.12243109448,15.9888894789,89.6870436077,86.6953131899,2.97173041782,0.02
 11/21  04:00:00,82.6785182703,16.0817282074,32.0244931211,0.0,4.12243109448,15.9888894789,64.0974716976,61.1057412797,2.97173041782,0.02
 11/21  05:00:00,138.401715419,29.5965486298,56.7153305417,0.0,12.3672932834,24.9413748627,103.26294351,98.2900594798,4.9528840297,0.02
 11/21  06:00:00,146.824288572,29.9749871549,60.2442843169,4.51518091814,12.3672932834,24.9413748627,172.159090347,167.186206317,4.9528840297,0.02
 11/21  07:00:00,210.252108199,31.1163646233,71.5764165238,2.02234325655,24.7345865669,70.7195625826,138.344593453,128.418825393,9.90576805939,0.02
 11/21  08:00:00,238.450547773,31.6135635062,76.4429916305,0.211528973964,37.1018798503,92.3937384068,111.351175842,101.425407783,9.90576805939,0.02
 11/21  09:00:00,250.731261915,32.1158441844,76.2925220134,0.0974989837908,37.1018798503,104.434947198,105.560787605,95.6350195453,9.90576805939,0.02
 11/21  10:00:00,261.204732917,32.7540146162,74.1064388623,0.0773059530421,37.1018798503,116.476155989,100.280148762,90.3543807029,9.90576805939,0.02
 11/21  11:00:00,263.457031121,33.1882988056,75.9629791382,0.0382418210738,37.1018798503,116.476155989,104.27214738,85.7465397264,9.90576805939,8.61983959416
 11/21  12:00:00,266.829023932,33.5620923552,78.9979462565,0.00140769960283,37.1018798503,116.476155989,92.4679900433,82.5422219839,9.90576805939,0.02
 11/21  13:00:00,258.212295988,33.9633115807,82.0230353525,0.0,37.1018798503,104.434947198,90.0977908956,80.1720228362,9.90576805939,0.02
 11/21  14:00:00,271.012933781,34.2797663789,82.4654851636,0.0,37.1018798503,116.476155989,87.9139679749,77.9881999155,9.90576805939,0.02
 11/21  15:00:00,271.41665295,33.9601309404,83.1890738531,0.0,37.1018798503,116.476155989,98.014841068,79.4892979566,9.90576805939,8.61977505198
 11/21  16:00:00,270.994267987,34.2346842013,82.4923247182,0.0,37.1018798503,116.476155989,87.0411649811,77.1153969217,9.90576805939,0.02
 11/21  17:00:00,267.504968152,33.8825538607,79.3555761258,0.0,37.1018798503,116.476155989,88.3174860021,78.3917179427,9.90576805939,0.02
 11/21  18:00:00,267.610932378,33.3953588451,75.2513155379,0.0,37.1018798503,116.476155989,90.6449734592,80.7192053998,9.90576805939,0.02
 11/21  19:00:00,174.849657749,29.9339375747,57.8203812923,0.0,24.7345865669,47.5788473902,77.0658657259,63.5077494425,4.9528840297,8.60523225373
 11/21  20:00:00,173.125407655,29.8439671894,56.186116995,0.0,24.7345865669,47.5788473902,73.6478610058,68.6749769761,4.9528840297,0.02
 11/21  21:00:00,145.908632731,29.1691892996,50.901070433,0.0,12.3672932834,38.6892022431,86.2971363245,83.3054059067,2.97173041782,0.02
 11/21  22:00:00,105.846531726,18.1762914695,33.7290536654,0.0,12.3672932834,27.0668015668,61.7328516548,58.741121237,2.97173041782,0.02
 11/21  23:00:00,94.0041233772,22.1006315059,37.1711002432,0.0,4.12243109448,15.9888894789,81.5230137033,78.5312832854,2.97173041782,0.02
 11/21  24:00:00,75.8884391224,15.4069503176,25.9091930735,0.0,4.12243109448,15.9888894789,60.2853013716,57.2935709538,2.97173041782,0.02
 11/22  01:00:00,96.8234453283,22.4905031755,39.6005504593,0.0,4.12243109448,15.9888894789,92.6842131638,89.692482746,2.97173041782,0.02
 11/22  02:00:00,73.5392992825,14.9570983911,24.0099050875,0.0,4.12243109448,15.9888894789,63.7428223963,60.7510919784,2.97173041782,0.02
 11/22  03:00:00,98.2107210927,22.8503847167,40.6279446516,0.0,4.12243109448,15.9888894789,88.9652414423,85.9735110244,2.97173041782,0.02
 11/22  04:00:00,73.6559860732,14.9570983911,24.1265918406,0.0,4.12243109448,15.9888894789,64.1488840084,61.1571535906,2.97173041782,0.02
 11/22  05:00:00,135.769150729,29.9789227673,53.7003927178,0.0,12.3672932834,24.9413748627,104.248041194,99.2751571646,4.9528840297,0.02
 11/22  06:00:00,142.691959489,30.001747627,56.041656306,4.5587202853,12.3672932834,24.9413748627,171.248260642,166.275376612,4.9528840297,0.02
 11/22  07:00:00,204.084781129,31.2065018287,65.0580993265,2.28319700377,24.7345865669,70.7195625826,137.839931102,127.914163042,9.90576805939,0.02
 11/22  08:00:00,233.852098471,31.6826422757,71.6503086393,0.336688207304,37.1018798503,92.3937384068,115.180963812,105.255195753,9.90576805939,0.02
 11/22  09:00:00,251.181713389,32.1812052757,76.6802055681,0.0948700865525,37.1018798503,104.434947198,105.630388677,95.7046206176,9.90576805939,0.02
 11/22  10:00:00,266.986828679,32.8306291839,79.8212439189,0.0679635979302,37.1018798503,116.476155989,107.923050324,89.4002121518,9.90576805939,8.61707011268
 11/22  11:00:00,273.481429038,33.400589854,85.7850537704,0.0283705637928,37.1018798503,116.476155989,90.4512840589,80.5255159996,9.90576805939,0.02
 11/22  12:00:00,274.735052409,33.6377447457,86.8296761445,0.0,37.1018798503,116.476155989,81.1245354301,71.1987673707,9.90576805939,0.02
 11/22  13:00:00,259.709895217,33.7755297311,83.7083560231,0.0,37.1018798503,104.434947198,86.0422112345,76.1164431751,9.90576805939,0.02
 11/22  14:00:00,272.229892635,34.0089914958,83.9532867079,0.0,37.1018798503,116.476155989,95.3104597812,76.7838195506,9.90576805939,8.62087217116
 11/22  15:00:00,274.584234829,34.3214798251,85.9953195311,0.0,37.1018798503,116.476155989,82.247727303,72.3219592436,9.90576805939,0.02
 11/22  16:00:00,273.744054264,34.181497144,85.2952373043,0.0,37.1018798503,116.476155989,83.5659985455,73.6402304861,9.90576805939,0.02
 11/22  17:00:00,271.903452622,33.8522585553,83.7843175132,0.0,37.1018798503,116.476155989,94.5990570682,76.076999812,9.90576805939,8.61628919679
