Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  18:00:00,273.736083394,33.4211527537,81.350725062,0.0,37.1018798503,116.476155989,89.3447011042,79.4189330448,9.90576805939,0.02
 11/22  19:00:00,179.552685932,29.9339375747,62.5234387992,0.0,24.7345865669,47.5788473902,68.0842272441,63.1113432144,4.9528840297,0.02
 11/22  20:00:00,177.288144482,29.8439671894,60.3488649622,0.0,24.7345865669,47.5788473902,72.9932884141,68.0204043844,4.9528840297,0.02
 11/22  21:00:00,150.601796229,29.3941152629,55.3693035122,0.0,12.3672932834,38.6892022431,85.4944389632,82.5027085453,2.97173041782,0.02
 11/22  22:00:00,107.574357736,18.1762914695,35.4568741896,0.0,12.3672932834,27.0668015668,61.3132816695,58.3215512517,2.97173041782,0.02
 11/22  23:00:00,98.8585787231,22.6704439461,41.4557425287,0.0,4.12243109448,15.9888894789,80.1067895549,77.1150591371,2.97173041782,0.02
 11/22  24:00:00,76.8108216992,15.8919170405,26.3237374531,0.0,4.12243109448,15.9888894789,65.9502691435,62.9585387257,2.97173041782,0.02
 11/23  01:00:00,91.0716533767,21.7257549005,36.6747216895,0.0,2.06121554724,15.9888894789,91.4868971975,88.4951667796,2.97173041782,0.02
 11/23  02:00:00,76.5057494699,15.8568022441,28.1378663185,0.0,2.06121554724,15.9888894789,60.3418538152,57.3501233974,2.97173041782,0.02
 11/23  03:00:00,89.0762933767,21.5008289372,34.9042876023,0.0,2.06121554724,15.9888894789,94.9835293046,91.9917988868,2.97173041782,0.02
 11/23  04:00:00,76.0152734903,15.2818651359,28.2451982341,0.0,2.06121554724,15.9888894789,61.1646562134,58.1729257956,2.97173041782,0.02
 11/23  05:00:00,86.075500494,20.5660102878,32.8611841502,0.0,2.06121554724,15.9888894789,89.5187847739,86.5270543561,2.97173041782,0.02
 11/23  06:00:00,71.9709894003,14.0771353305,25.4285147252,0.0,2.06121554724,15.9888894789,56.9627357073,53.9710052895,2.97173041782,0.02
 11/23  07:00:00,93.7035601814,24.2701700891,41.4148047669,0.0,2.06121554724,15.9888894789,98.6340139157,95.6422834979,2.97173041782,0.02
 11/23  08:00:00,69.57893413,19.1462249154,31.9251447325,0.0,2.06121554724,15.9888894789,74.7202079444,71.7284775266,2.97173041782,0.02
 11/23  09:00:00,122.539943774,25.4172925017,50.3617682576,0.0,4.12243109448,41.7362269337,86.7347639463,81.7618799166,4.9528840297,0.02
 11/23  10:00:00,112.010349127,20.4957806949,44.244457244,0.0,4.12243109448,41.7362269337,66.8536175302,61.8807335005,4.9528840297,0.02
 11/23  11:00:00,129.695152948,25.6273313648,57.0907981975,0.0,4.12243109448,41.7362269337,80.5709212473,75.5980372176,4.9528840297,0.02
 11/23  12:00:00,114.845889219,20.5045861585,47.2484475852,0.0,4.12243109448,41.7362269337,73.1680555102,59.613493475,4.9528840297,8.6016780055
 11/23  13:00:00,131.584432569,25.6491479468,59.2313338846,0.0,4.12243109448,41.7362269337,79.5338257582,74.5609417285,4.9528840297,0.02
 11/23  14:00:00,114.345179842,20.517641451,47.0039299592,0.0,4.12243109448,41.7362269337,64.0567658111,59.0838817814,4.9528840297,0.02
 11/23  15:00:00,129.527210934,25.6639292844,57.2044389846,0.0,4.12243109448,41.7362269337,79.4783982485,74.5055142188,4.9528840297,0.02
 11/23  16:00:00,111.709007005,20.5170156,44.371470662,0.0,4.12243109448,41.7362269337,64.9457333535,59.9728493238,4.9528840297,0.02
 11/23  17:00:00,108.71704021,25.639476426,53.3088228741,0.0,4.12243109448,24.8785346261,82.1424466217,77.169562592,4.9528840297,0.02
 11/23  18:00:00,82.0558231743,19.5626867782,39.3101096233,0.0,2.06121554724,15.9888894789,66.8429055663,63.8511751484,2.97173041782,0.02
 11/23  19:00:00,102.227695043,24.0107722298,45.5228751895,0.0,2.06121554724,15.9888894789,89.8397484915,86.8480180737,2.97173041782,0.02
 11/23  20:00:00,80.0653945049,16.7916208936,30.7398219171,0.0,2.06121554724,15.9888894789,64.3625830809,61.3708526631,2.97173041782,0.02
 11/23  21:00:00,91.671140813,22.2019429243,36.7808680228,0.0,2.06121554724,15.9888894789,95.6351155516,92.6433851338,2.97173041782,0.02
 11/23  22:00:00,70.1439025472,14.4896890664,23.1545680878,0.0,2.06121554724,15.9888894789,63.9430914546,60.9513610368,2.97173041782,0.02
 11/23  23:00:00,87.6480107435,21.0334196125,33.9548498453,0.0,2.06121554724,15.9888894789,97.9874490188,94.995718601,2.97173041782,0.02
 11/23  24:00:00,68.60994527,14.0222797417,22.0994555734,0.0,2.06121554724,15.9888894789,65.2045812683,62.2128508504,2.97173041782,0.02
 11/24  01:00:00,96.8554480701,22.382975392,39.751515805,0.0,4.12243109448,15.9888894789,97.3062888777,94.3145584599,2.97173041782,0.02
 11/24  02:00:00,71.5989080579,14.4896890664,22.5483580189,0.0,4.12243109448,15.9888894789,64.5728450262,61.5811146084,2.97173041782,0.02
 11/24  03:00:00,96.0001053575,22.2930050067,38.9861434679,0.0,4.12243109448,15.9888894789,97.606634501,94.6149040832,2.97173041782,0.02
 11/24  04:00:00,67.8845131572,13.0874610922,20.2704973397,0.0,4.12243109448,15.9888894789,57.8880201639,54.8962897461,2.97173041782,0.02
 11/24  05:00:00,134.697851716,30.091385749,52.5166301616,0.0,12.3672932834,24.9413748627,111.186372632,106.213488602,4.9528840297,0.02
 11/24  06:00:00,144.184708267,29.930895149,54.4952779213,7.66869937328,12.3672932834,24.9413748627,181.051893762,176.079009732,4.9528840297,0.02
 11/24  07:00:00,204.487028908,30.9885651815,63.5906694638,4.37081074844,24.7345865669,70.7195625826,146.647161163,136.721393103,9.90576805939,0.02
 11/24  08:00:00,229.376082785,31.2620074946,66.5083337327,1.42327386287,37.1018798503,92.3937384068,124.779028596,114.853260537,9.90576805939,0.02
 11/24  09:00:00,248.292462955,31.6687324789,73.8589268303,0.539347463696,37.1018798503,104.434947198,115.578102089,105.652334029,9.90576805939,0.02
 11/24  10:00:00,265.532851437,32.1422269267,78.7799091695,0.343765144403,37.1018798503,116.476155989,117.001424802,98.478502929,9.90576805939,8.61715381348
 11/24  11:00:00,265.994831409,32.1962085372,79.34046911,0.190718245633,37.1018798503,116.476155989,106.289915554,96.3641474949,9.90576805939,0.02
 11/24  12:00:00,269.470838603,32.5713321708,82.5772682169,0.0545751284243,37.1018798503,116.476155989,100.376280467,90.4505124074,9.90576805939,0.02
 11/24  13:00:00,256.67448995,32.7756710201,81.6691614397,0.00364251430738,37.1018798503,104.434947198,106.859693784,88.335774821,9.90576805939,8.6181509038
 11/24  14:00:00,268.390273354,32.9125555904,81.2101277566,0.0,37.1018798503,116.476155989,98.1960894056,88.2703213462,9.90576805939,0.02
 11/24  15:00:00,269.755715764,33.0594844111,82.4287662957,0.0,37.1018798503,116.476155989,96.6880239837,86.7622559243,9.90576805939,0.02
 11/24  16:00:00,270.428351465,33.0009285535,83.1600731169,0.0,37.1018798503,116.476155989,94.6449014719,84.7191334125,9.90576805939,0.02
 11/24  17:00:00,268.440425185,32.8373267951,81.3362612523,0.0,37.1018798503,116.476155989,103.613834852,85.0917078049,9.90576805939,8.61635898785
 11/24  18:00:00,267.64216129,32.6446134484,76.0333402755,0.0,37.1018798503,116.476155989,97.2430858795,87.3173178202,9.90576805939,0.02
 11/24  19:00:00,174.870123676,29.6415338224,58.1332744,0.0,24.7345865669,47.5788473902,71.1163912965,66.1435072668,4.9528840297,0.02
 11/24  20:00:00,177.321727136,30.1813561343,60.0450519825,0.0,24.7345865669,47.5788473902,75.8366786469,70.8637946172,4.9528840297,0.02
 11/24  21:00:00,148.785607723,29.3941152629,53.55310795,0.0,12.3672932834,38.6892022431,88.7226494348,85.7309190169,2.97173041782,0.02
 11/24  22:00:00,106.471954488,18.1762914695,34.3544669336,0.0,12.3672932834,27.0668015668,60.0934642282,57.1017338104,2.97173041782,0.02
 11/24  23:00:00,91.5570635723,21.5008289372,35.3238419834,0.0,4.12243109448,15.9888894789,83.2277903492,80.2360599314,2.97173041782,0.02
 11/24  24:00:00,79.742193502,15.9467726294,29.2231241064,0.0,4.12243109448,15.9888894789,58.9828480854,55.9911176676,2.97173041782,0.02
 11/25  01:00:00,92.1688002558,21.5008289372,35.9355785816,0.0,4.12243109448,15.9888894789,94.0115587954,91.0198283776,2.97173041782,0.02
 11/25  02:00:00,81.8981717446,16.3066541706,31.0192207158,0.0,4.12243109448,15.9888894789,63.8833825284,60.8916521106,2.97173041782,0.02
 11/25  03:00:00,92.0671933729,21.5008289372,35.833971647,0.0,4.12243109448,15.9888894789,95.1329766375,92.1412462197,2.97173041782,0.02
 11/25  04:00:00,81.9501886159,16.3066541706,31.0712375295,0.0,4.12243109448,15.9888894789,64.5795144009,61.5877839831,2.97173041782,0.02
 11/25  05:00:00,111.244505258,28.4944114098,47.7947648558,0.0,4.12243109448,16.0517297156,111.625226553,108.633496135,2.97173041782,0.02
 11/25  06:00:00,113.694911933,28.9442633363,49.7953195692,0.0,4.12243109448,16.0517297156,110.508916944,107.517186526,2.97173041782,0.02
 11/25  07:00:00,145.545455088,30.7436710424,60.9907134611,0.0,4.12243109448,39.6058045677,91.0930194472,88.1012890294,2.97173041782,0.02
 11/25  08:00:00,185.649833167,30.7803666173,68.7962267853,7.66663617747,12.3672932834,65.3531420225,155.5550844,142.000523076,4.9528840297,8.60167729436
 11/25  09:00:00,189.478411958,30.791771273,73.142580956,4.24676174495,12.3672932834,68.2430321324,141.969887776,136.997003747,4.9528840297,0.02
 11/25  10:00:00,218.371935326,30.9847452941,75.2149727522,1.85813597052,16.4897243779,93.1370602926,129.522757213,121.578142765,7.92461444751,0.02
 11/25  11:00:00,219.5425893,31.0159568213,77.0392537689,1.17321231846,16.4897243779,93.1370602926,125.154441507,117.209827059,7.92461444751,0.02
 11/25  12:00:00,220.195891159,31.0069100194,78.1068416033,0.76796526418,16.4897243779,93.1370602926,120.832098953,112.887484506,7.92461444751,0.02
 11/25  13:00:00,212.087338941,31.1953425969,79.2909551018,0.438431636082,16.4897243779,83.9857416113,115.667809143,107.723194696,7.92461444751,0.02
 11/25  14:00:00,213.100037306,31.4429774842,80.2162961288,0.278147472329,16.4897243779,83.9857416113,113.769315103,105.824700656,7.92461444751,0.02
 11/25  15:00:00,213.719958226,31.6279421124,80.7205872686,0.208848905481,16.4897243779,83.9857416113,111.10805823,103.163443782,7.92461444751,0.02
 11/25  16:00:00,187.701357065,30.7436710424,73.2519984583,0.0,12.3672932834,70.6512738906,54.20147188,49.2285878503,4.9528840297,0.02
 11/25  17:00:00,183.375540585,30.7436710424,68.9261791059,0.0,12.3672932834,70.6512738906,61.4997293875,47.9400302791,4.9528840297,8.60681507871
 11/25  18:00:00,174.149721172,30.7436710424,67.5254563919,0.0,12.3672932834,58.1284167478,58.3721378935,53.3992538638,4.9528840297,0.02
 11/25  19:00:00,141.290653363,29.7094045037,59.4914131702,0.0,12.3672932834,24.9413748627,83.6956120277,78.722727998,4.9528840297,0.02
 11/25  20:00:00,139.371549016,29.5065782445,57.7751351152,0.0,12.3672932834,24.9413748627,91.6512930149,86.6784089852,4.9528840297,0.02
 11/25  21:00:00,111.517734614,28.0445594833,48.5178468362,0.0,4.12243109448,16.0517297156,101.318263878,98.3265334604,2.97173041782,0.02
 11/25  22:00:00,78.4172170336,14.4370168718,29.4536456179,0.0,4.12243109448,15.9888894789,54.7609927264,51.7692623086,2.97173041782,0.02
 11/25  23:00:00,90.7675364755,20.5660102878,35.4920049127,0.0,4.12243109448,15.9888894789,86.4224743822,83.4307439644,2.97173041782,0.02
 11/25  24:00:00,73.8257456853,14.4896890664,24.775195836,0.0,4.12243109448,15.9888894789,65.0942765473,62.1025461295,2.97173041782,0.02
 11/26  01:00:00,97.9557937244,22.5804735608,42.704143563,0.0,2.06121554724,15.9888894789,99.8287598449,96.837029427,2.97173041782,0.02
 11/26  02:00:00,69.1829112082,13.5548704169,23.1512663603,0.0,2.06121554724,15.9888894789,60.5379820916,57.5462516738,2.97173041782,0.02
 11/26  03:00:00,90.3750948256,21.0334196125,36.6819340329,0.0,2.06121554724,15.9888894789,100.957040057,97.9653096395,2.97173041782,0.02
 11/26  04:00:00,77.1460248751,14.9044261965,29.7648242382,0.0,2.06121554724,15.9888894789,63.3300710945,60.3383406767,2.97173041782,0.02
 11/26  05:00:00,86.7386466765,19.8648963007,34.2425977324,0.0,2.06121554724,15.9888894789,87.9609050362,84.9691746184,2.97173041782,0.02
 11/26  06:00:00,71.5544812392,13.2860509582,25.8202443701,0.0,2.06121554724,15.9888894789,55.6074618632,52.6157314454,2.97173041782,0.02
 11/26  07:00:00,94.4485650942,23.8203181626,42.6096619273,0.0,2.06121554724,15.9888894789,99.493852784,96.5021223662,2.97173041782,0.02
 11/26  08:00:00,71.8119335933,18.6963729889,34.6079964624,0.0,2.06121554724,15.9888894789,77.3802674201,74.3885370023,2.97173041782,0.02
 11/26  09:00:00,128.237951764,25.4172925017,56.3901878775,0.0,4.12243109448,41.7362269337,88.887627016,83.9147429863,4.9528840297,0.02
 11/26  10:00:00,115.031342226,20.4957806949,48.1951022798,0.0,4.12243109448,41.7362269337,68.0859393619,63.1130553322,4.9528840297,0.02
 11/26  11:00:00,133.576119547,25.6307545243,61.4263990674,0.0,4.12243109448,41.7362269337,81.7397316507,76.766847621,4.9528840297,0.02
 11/26  12:00:00,115.232074111,20.5086568579,48.1423247234,0.0,4.12243109448,41.7362269337,65.3483393609,60.3754553312,4.9528840297,0.02
 11/26  13:00:00,132.846620311,25.6683486173,60.628512362,0.0,4.12243109448,41.7362269337,80.3652931668,75.3924091371,4.9528840297,0.02
 11/26  14:00:00,116.45832149,20.557538878,49.5271361684,0.0,4.12243109448,41.7362269337,63.7552050195,58.7823209898,4.9528840297,0.02
 11/26  15:00:00,132.323820121,25.7299265394,60.1634219948,0.0,4.12243109448,41.7362269337,79.1596175441,74.1867335144,4.9528840297,0.02
 11/26  16:00:00,113.073027705,20.5555976592,46.1039848095,0.0,4.12243109448,41.7362269337,64.7031605389,59.7302765092,4.9528840297,0.02
 11/26  17:00:00,108.278316964,25.6784447737,52.6145422002,0.0,4.12243109448,24.8785346261,81.6008510634,76.6279670337,4.9528840297,0.02
 11/26  18:00:00,79.9507890958,19.5770255658,36.991479006,0.0,2.06121554724,15.9888894789,66.9450845689,63.9533541511,2.97173041782,0.02
 11/26  19:00:00,104.673605078,24.6890183343,47.2905388194,0.0,2.06121554724,15.9888894789,89.1969479197,86.2052175019,2.97173041782,0.02
 11/26  20:00:00,81.7442051587,16.7565953456,32.4765285853,0.0,2.06121554724,15.9888894789,60.7408966071,57.7491661893,2.97173041782,0.02
 11/26  21:00:00,89.062752332,21.5008289372,34.8907462114,0.0,2.06121554724,15.9888894789,94.3431820086,91.3514515908,2.97173041782,0.02
 11/26  22:00:00,68.482890946,14.0222797417,21.9724007768,0.0,2.06121554724,15.9888894789,73.3955331554,61.8221243859,2.97173041782,8.60167835169
 11/26  23:00:00,86.6008264001,21.0334196125,32.9076651045,0.0,2.06121554724,15.9888894789,98.8527731669,95.8610427491,2.97173041782,0.02
 11/26  24:00:00,67.864774851,14.0222797417,21.3542848123,0.0,2.06121554724,15.9888894789,65.7327331662,62.7410027483,2.97173041782,0.02
 11/27  01:00:00,93.9175573826,22.1580494288,37.0385507932,0.0,4.12243109448,15.9888894789,95.1451396053,92.1534091874,2.97173041782,0.02
 11/27  02:00:00,67.0793048111,13.0874610922,19.465288773,0.0,4.12243109448,15.9888894789,57.8719237917,54.8801933739,2.97173041782,0.02
 11/27  03:00:00,90.7670909081,21.4657141408,34.5918551147,0.0,4.12243109448,15.9888894789,90.1977310197,87.2060006019,2.97173041782,0.02
 11/27  04:00:00,69.1731584443,13.5373130187,21.109290553,0.0,4.12243109448,15.9888894789,58.2107020136,55.2189715958,2.97173041782,0.02
 11/27  05:00:00,130.24754634,29.7764894004,48.3812210288,0.0,12.3672932834,24.9413748627,112.609152573,107.636268543,4.9528840297,0.02
 11/27  06:00:00,142.668865076,29.9071898692,51.4769465452,9.19489277285,12.3672932834,24.9413748627,183.091595928,178.118711898,4.9528840297,0.02
 11/27  07:00:00,202.022966453,30.9346539735,60.1832064118,5.36812252515,24.7345865669,70.7195625826,148.383232872,138.457464813,9.90576805939,0.02
 11/27  08:00:00,229.662198101,31.1905479811,66.6326843593,1.65650188963,37.1018798503,92.3937384068,125.394822985,115.469054926,9.90576805939,0.02
 11/27  09:00:00,246.886914891,31.6433194664,72.4166962147,0.601478848075,37.1018798503,104.434947198,115.299033646,105.373265586,9.90576805939,0.02
 11/27  10:00:00,262.835272886,32.0030118373,76.1204950993,0.444758386013,37.1018798503,116.476155989,109.369626704,99.4438586449,9.90576805939,0.02
 11/27  11:00:00,264.855699467,32.2606929959,78.0578272838,0.269683398559,37.1018798503,116.476155989,113.871219833,95.3453573377,9.90576805939,8.62009443636
 11/27  12:00:00,269.812233017,32.6609492077,82.8148445895,0.0688286123962,37.1018798503,116.476155989,100.615557407,90.6897893479,9.90576805939,0.02
 11/27  13:00:00,262.128736078,33.3409317549,86.5618167564,0.0,37.1018798503,104.434947198,94.6346204836,84.7088524242,9.90576805939,0.02
 11/27  14:00:00,273.626850038,33.8638914069,85.4952465671,0.0,37.1018798503,116.476155989,100.545892522,82.0190737773,9.90576805939,8.62105068516
 11/27  15:00:00,274.634580591,34.193815901,86.1733316897,0.0,37.1018798503,116.476155989,89.9178696958,79.9921016364,9.90576805939,0.02
 11/27  16:00:00,273.504206459,34.3374926951,84.8994141007,0.0,37.1018798503,116.476155989,88.4255913456,78.4998232862,9.90576805939,0.02
 11/27  17:00:00,271.267783073,33.8472476904,83.1536604442,0.0,37.1018798503,116.476155989,90.9282809737,81.0025129143,9.90576805939,0.02
 11/27  18:00:00,271.028203743,33.3724611918,78.691466356,0.0,37.1018798503,116.476155989,102.098796378,83.5823542339,9.90576805939,8.61067408438
 11/27  19:00:00,176.676896756,29.9339375747,59.6476381768,0.0,24.7345865669,47.5788473902,69.2726142738,64.2997302441,4.9528840297,0.02
 11/27  20:00:00,174.817204009,29.8439671894,57.8779224604,0.0,24.7345865669,47.5788473902,74.1432903897,69.17040636,4.9528840297,0.02
 11/27  21:00:00,150.050608276,29.6190412261,54.5931913665,0.0,12.3672932834,38.6892022431,87.3220228949,84.3302924771,2.97173041782,0.02
 11/27  22:00:00,106.856169442,18.2662618548,34.6487172561,0.0,12.3672932834,27.0668015668,59.2854359131,56.2937054953,2.97173041782,0.02
 11/27  23:00:00,93.6934426747,21.9506808637,37.0103697556,0.0,4.12243109448,15.9888894789,82.2405798775,79.2488494597,2.97173041782,0.02
 11/27  24:00:00,81.6746378761,16.3066541706,30.795687539,0.0,4.12243109448,15.9888894789,61.7392137439,58.747483326,2.97173041782,0.02
 11/28  01:00:00,91.1430687379,21.5008289372,34.9098476686,0.0,4.12243109448,15.9888894789,87.6152475766,84.6235171588,2.97173041782,0.02
 11/28  02:00:00,80.2063908013,16.0817282074,29.552366344,0.0,4.12243109448,15.9888894789,63.3732108359,60.381480418,2.97173041782,0.02
 11/28  03:00:00,91.2583367025,21.5008289372,35.0251155879,0.0,4.12243109448,15.9888894789,92.3669539591,89.3752235413,2.97173041782,0.02
 11/28  04:00:00,80.2497167685,16.1267134,29.5507070672,0.0,4.12243109448,15.9888894789,61.5454887143,58.5537582965,2.97173041782,0.02
 11/28  05:00:00,134.148797779,29.6865190151,52.3724430533,0.0,12.3672932834,24.9413748627,103.545060855,98.5721768248,4.9528840297,0.02
 11/28  06:00:00,142.840294759,29.9702293985,56.2326496229,4.54757999404,12.3672932834,24.9413748627,172.365964636,167.393080606,4.9528840297,0.02
 11/28  07:00:00,202.925612801,31.1038972725,64.0070388689,2.27769321114,24.7345865669,70.7195625826,138.992765416,129.066997357,9.90576805939,0.02
 11/28  08:00:00,228.95744493,31.4698510667,66.4994795127,0.805646160635,37.1018798503,92.3937384068,118.095816274,108.170048215,9.90576805939,0.02
 11/28  09:00:00,248.838197615,31.9541752906,74.5673282847,0.0912274488892,37.1018798503,104.434947198,108.201166315,98.2753982558,9.90576805939,0.02
 11/28  10:00:00,266.90737761,32.6942637656,79.8816160368,0.064543329295,37.1018798503,116.476155989,109.187714893,90.6646570554,9.90576805939,8.61728977817
 11/28  11:00:00,271.860725607,33.3993582348,84.1740823502,0.0198323710314,37.1018798503,116.476155989,94.9920140165,85.0662459571,9.90576805939,0.02
 11/28  12:00:00,277.681822323,34.0488968461,89.3652432325,0.0,37.1018798503,116.476155989,84.4689238944,74.543155835,9.90576805939,0.02
 11/28  13:00:00,268.194299114,34.428195568,91.5400831142,0.0,37.1018798503,104.434947198,86.9272098247,68.4031881487,9.90576805939,8.61825361666
 11/28  14:00:00,281.490830837,34.7670597554,92.4561657276,0.0,37.1018798503,116.476155989,81.0403360243,71.1145679649,9.90576805939,0.02
 11/28  15:00:00,282.380200575,35.3366982643,92.7760177484,0.0,37.1018798503,116.476155989,82.9271812791,73.0014132197,9.90576805939,0.02
 11/28  16:00:00,278.969074644,35.4706061724,89.2310994976,0.0,37.1018798503,116.476155989,83.1222457187,73.1964776593,9.90576805939,0.02
 11/28  17:00:00,278.681520486,35.16954941,89.2451374812,0.0,37.1018798503,116.476155989,90.955700201,72.4345637156,9.90576805939,8.61536842594
 11/28  18:00:00,277.107278032,34.3353014616,83.807759462,0.0,37.1018798503,116.476155989,85.2457713817,75.3200033223,9.90576805939,0.02
 11/28  19:00:00,178.303140852,29.9339375747,61.2738831367,0.0,24.7345865669,47.5788473902,67.1486910008,62.1758069711,4.9528840297,0.02
 11/28  20:00:00,176.579601161,29.8439671894,59.6403101509,0.0,24.7345865669,47.5788473902,72.2040472872,67.2311632575,4.9528840297,0.02
 11/28  21:00:00,153.183616186,29.8439671894,57.5012596156,0.0,12.3672932834,38.6892022431,84.7626613534,81.7709309356,2.97173041782,0.02
 11/28  22:00:00,108.411394311,18.3562322401,36.1139632555,0.0,12.3672932834,27.0668015668,58.3614625218,55.369732104,2.97173041782,0.02
 11/28  23:00:00,94.9480745286,21.9506808637,38.2650007393,0.0,4.12243109448,15.9888894789,80.8937204377,77.9019900199,2.97173041782,0.02
 11/28  24:00:00,80.6156832869,15.9467726294,30.0966136172,0.0,4.12243109448,15.9888894789,60.7214518111,57.7297213933,2.97173041782,0.02
 11/29  01:00:00,99.3340604603,23.1104254764,41.4683711321,0.0,4.12243109448,15.9888894789,93.5258250588,90.534094641,2.97173041782,0.02
 11/29  02:00:00,77.2522707555,15.4069503176,27.2730233082,0.0,4.12243109448,15.9888894789,60.9575127235,57.9657823057,2.97173041782,0.02
 11/29  03:00:00,100.654668975,22.8503847167,43.0718911981,0.0,4.12243109448,15.9888894789,92.6508251284,89.6590947106,2.97173041782,0.02
 11/29  04:00:00,74.9703646074,14.9570983911,25.4409690284,0.0,4.12243109448,15.9888894789,64.866909346,61.8751789282,2.97173041782,0.02
 11/29  05:00:00,137.59392622,29.8664597857,55.6376298334,0.0,12.3672932834,24.9413748627,103.644727621,98.6718435911,4.9528840297,0.02
 11/29  06:00:00,144.41115285,30.0085674466,58.6827719019,3.62997686517,12.3672932834,24.9413748627,170.860335641,165.887451612,4.9528840297,0.02
 11/29  07:00:00,210.258533359,31.2194256678,69.2338617634,1.91909493954,24.7345865669,70.7195625826,146.190120473,127.682687525,9.90576805939,8.60166488886
 11/29  08:00:00,236.177705606,31.6931764385,74.1083457299,0.193715167289,37.1018798503,92.3937384068,115.066251814,105.140483755,9.90576805939,0.02
 11/29  09:00:00,250.074591993,32.2149449168,75.5909657627,0.0432908213115,37.1018798503,104.434947198,105.597822561,95.6720545019,9.90576805939,0.02
 11/29  10:00:00,267.239981792,32.9046955741,80.0380402029,0.0302859621226,37.1018798503,116.476155989,99.1828462777,89.2570782183,9.90576805939,0.02
 11/29  11:00:00,273.964754444,33.6456067741,86.046738117,0.00488638953802,37.1018798503,116.476155989,88.6137534027,78.6879853433,9.90576805939,0.02
 11/29  12:00:00,278.773134986,34.1708556326,90.3345993344,0.0,37.1018798503,116.476155989,84.3398882886,65.8130536089,9.90576805939,8.6210666203
 11/29  13:00:00,269.198269594,34.5500895533,92.4222386239,0.0,37.1018798503,104.434947198,68.8175991225,58.8918310631,9.90576805939,0.02
 11/29  14:00:00,280.930884291,34.9237489061,91.7394669033,0.0,37.1018798503,116.476155989,71.4200074755,61.4942394161,9.90576805939,0.02
 11/29  15:00:00,280.710620347,35.2370649641,91.2060059071,0.0,37.1018798503,116.476155989,84.2650466287,65.7402277702,9.90576805939,8.61905079911
 11/29  16:00:00,279.873595573,35.2651787478,90.3411432814,0.0,37.1018798503,116.476155989,76.5968084308,66.6710403714,9.90576805939,0.02
 11/29  17:00:00,275.952919527,34.7517009063,86.9343876652,0.0,37.1018798503,116.476155989,81.6781951637,71.7524271043,9.90576805939,0.02
 11/29  18:00:00,274.956916661,34.0070120624,81.9856517811,0.0,37.1018798503,116.476155989,87.7578906832,77.8321226238,9.90576805939,0.02
 11/29  19:00:00,179.006806016,29.9339375747,61.9775315687,0.0,24.7345865669,47.5788473902,67.2601416064,62.2872575767,4.9528840297,0.02
 11/29  20:00:00,176.919252158,29.8439671894,59.9799441314,0.0,24.7345865669,47.5788473902,72.2109162972,67.2380322675,4.9528840297,0.02
 11/29  21:00:00,151.98110571,29.6190412261,56.5236580117,0.0,12.3672932834,38.6892022431,93.3149074865,81.7374095727,2.97173041782,8.60576749604
 11/29  22:00:00,107.470703488,18.1762914695,35.3532107515,0.0,12.3672932834,27.0668015668,58.346052712,55.3543222942,2.97173041782,0.02
 11/29  23:00:00,97.4796863332,22.4005327902,40.3467608526,0.0,4.12243109448,15.9888894789,80.9974397591,78.0057093412,2.97173041782,0.02
 11/29  24:00:00,77.1798158159,15.8919170405,26.6927311964,0.0,4.12243109448,15.9888894789,66.1021457035,63.1104152857,2.97173041782,0.02
 11/30  01:00:00,98.8188402356,22.6254587535,41.4609888446,0.0,4.12243109448,15.9888894789,87.1105663389,84.1188359211,2.97173041782,0.02
 11/30  02:00:00,76.663210314,15.3169799323,26.7739336854,0.0,4.12243109448,15.9888894789,63.9886337767,60.9969033589,2.97173041782,0.02
 11/30  03:00:00,97.4466023286,22.4005327902,40.3136769705,0.0,4.12243109448,15.9888894789,94.6702159521,91.6784855343,2.97173041782,0.02
 11/30  04:00:00,77.6129859871,15.4969207029,27.5437686453,0.0,4.12243109448,15.9888894789,65.4767834609,62.4850530431,2.97173041782,0.02
 11/30  05:00:00,134.446354226,29.6190412261,52.7374770019,0.0,12.3672932834,24.9413748627,102.691046764,97.7181627342,4.9528840297,0.02
 11/30  06:00:00,146.394868455,30.5718468958,59.1722715383,4.56091403841,12.3672932834,24.9413748627,170.553331659,165.58044763,4.9528840297,0.02
 11/30  07:00:00,205.603010017,31.11560016,64.5921135583,2.00914598911,24.7345865669,70.7195625826,137.513767059,127.587998999,9.90576805939,0.02
 11/30  08:00:00,232.800040329,31.6927985332,70.6286702208,0.296105253581,37.1018798503,92.3937384068,115.146065365,105.220297306,9.90576805939,0.02
 11/30  09:00:00,250.921347265,32.1923185337,76.4397464756,0.06384956558,37.1018798503,104.434947198,105.602912541,95.6771444812,9.90576805939,0.02
 11/30  10:00:00,269.487385769,32.6897284144,82.4861777118,0.0444565775304,37.1018798503,116.476155989,99.0129225449,89.0871544855,9.90576805939,0.02
 11/30  11:00:00,274.08872901,33.2901450686,86.5194758936,0.011620819881,37.1018798503,116.476155989,97.2217378565,78.6957609921,9.90576805939,8.62020880495
 11/30  12:00:00,276.186245063,33.8687561848,88.0498602989,0.0,37.1018798503,116.476155989,81.383344376,71.4575763166,9.90576805939,0.02
 11/30  13:00:00,265.096057794,34.2296643264,88.6403883976,0.0,37.1018798503,104.434947198,78.3976390384,68.471870979,9.90576805939,0.02
 11/30  14:00:00,279.047338012,34.7340519682,90.045576642,0.0,37.1018798503,116.476155989,85.0328285214,66.5059464473,9.90576805939,8.62111401465
 11/30  15:00:00,280.041106234,34.8832167991,90.890446144,0.0,37.1018798503,116.476155989,72.5242091319,62.5984410725,9.90576805939,0.02
 11/30  16:00:00,278.143876772,34.8392444689,89.0373137133,0.0,37.1018798503,116.476155989,74.9107212548,64.9849531954,9.90576805939,0.02
 11/30  17:00:00,273.081109914,34.3690276367,84.4451905892,0.0,37.1018798503,116.476155989,85.3841995961,75.4584315367,9.90576805939,0.02
 11/30  18:00:00,273.258082318,33.7290234111,80.564791321,0.0,37.1018798503,116.476155989,97.0614238025,78.544452346,9.90576805939,8.61120339707
 11/30  19:00:00,179.180020506,29.9339375747,62.1507654839,0.0,24.7345865669,47.5788473902,67.5217284425,62.5488444128,4.9528840297,0.02
 11/30  20:00:00,177.148089798,29.8439671894,60.2088068262,0.0,24.7345865669,47.5788473902,72.5176011391,67.5447171094,4.9528840297,0.02
 11/30  21:00:00,150.60314205,29.3941152629,55.370647687,0.0,12.3672932834,38.6892022431,85.0212734068,82.0295429889,2.97173041782,0.02
 11/30  22:00:00,107.942680765,18.1762914695,35.8251966633,0.0,12.3672932834,27.0668015668,61.1414321702,58.1497017524,2.97173041782,0.02
 11/30  23:00:00,97.5348954758,22.2505821481,40.5519210326,0.0,4.12243109448,15.9888894789,81.1765699869,78.1848395691,2.97173041782,0.02
 11/30  24:00:00,77.6464981244,15.4069503176,27.6672513989,0.0,4.12243109448,15.9888894789,60.3239603131,57.3322298952,2.97173041782,0.02
 12/01  01:00:00,100.630753908,23.3353514397,42.5401392518,0.0,4.12243109448,15.9888894789,91.8089483696,88.8172179518,2.97173041782,0.02
 12/01  02:00:00,77.1982417766,15.4069503176,27.218994967,0.0,4.12243109448,15.9888894789,60.69991897,57.7081885522,2.97173041782,0.02
 12/01  03:00:00,97.601047313,22.4005327902,40.468122102,0.0,4.12243109448,15.9888894789,90.2557868146,87.2640563968,2.97173041782,0.02
 12/01  04:00:00,76.6776048081,15.4069503176,26.6983579445,0.0,4.12243109448,15.9888894789,61.965274461,58.9735440432,2.97173041782,0.02
 12/01  05:00:00,137.366818076,29.888952382,55.3880297372,0.0,12.3672932834,24.9413748627,103.196221653,98.2233376233,4.9528840297,0.02
 12/01  06:00:00,145.00350225,30.021230499,58.9540475298,3.93838823062,12.3672932834,24.9413748627,170.749874172,165.776990142,4.9528840297,0.02
 12/01  07:00:00,208.069212426,31.2603708755,66.9239716413,1.99871954534,24.7345865669,70.7195625826,137.513920387,127.588152327,9.90576805939,0.02
 12/01  08:00:00,233.642689172,31.7662126089,71.4770766446,0.216927352483,37.1018798503,92.3937384068,114.814351962,104.888583902,9.90576805939,0.02
 12/01  09:00:00,249.937227704,32.1900367613,75.448011922,0.0737041833882,37.1018798503,104.434947198,114.702685562,96.1814966824,9.90576805939,8.61542082034
 12/01  10:00:00,270.478848013,32.8545521916,83.3055736328,0.051778551957,37.1018798503,116.476155989,98.9506750874,89.024907028,9.90576805939,0.02
 12/01  11:00:00,274.43318634,33.4523877424,86.6978703345,0.0154552474325,37.1018798503,116.476155989,92.2095749649,82.2838069055,9.90576805939,0.02
 12/01  12:00:00,264.833927763,33.7331179154,76.8331043458,0.0,37.1018798503,116.476155989,91.9136324878,81.9878644284,9.90576805939,0.02
 12/01  13:00:00,255.590777369,34.1185586369,79.2462127861,0.0,37.1018798503,104.434947198,98.375088588,79.8509220095,9.90576805939,8.61839851913
 12/01  14:00:00,275.936297204,34.6161498452,87.0525255793,0.0,37.1018798503,116.476155989,86.6732686644,76.747500605,9.90576805939,0.02
 12/01  15:00:00,277.930050636,34.7553927455,88.9071504449,0.0,37.1018798503,116.476155989,82.6099031338,72.6841350744,9.90576805939,0.02
 12/01  16:00:00,274.221332037,34.8310070269,85.1229420927,0.0,37.1018798503,116.476155989,90.6083352698,72.0851112477,9.90576805939,8.6174559628
 12/01  17:00:00,266.101093881,34.4876388818,77.3466382278,0.0,37.1018798503,116.476155989,85.1747971195,75.2490290601,9.90576805939,0.02
 12/01  18:00:00,266.822581833,33.766656653,74.0916971811,0.0,37.1018798503,116.476155989,88.7491686741,78.8234006147,9.90576805939,0.02
 12/01  19:00:00,175.037654957,29.9339375747,58.0083919017,0.0,24.7345865669,47.5788473902,67.8830734681,62.9101894384,4.9528840297,0.02
 12/01  20:00:00,172.926213743,29.8439671894,55.9869172678,0.0,24.7345865669,47.5788473902,73.1653387093,68.1924546796,4.9528840297,0.02
 12/01  21:00:00,146.324380295,29.3941152629,51.0918701046,0.0,12.3672932834,38.6892022431,85.8220800593,82.8303496415,2.97173041782,0.02
 12/01  22:00:00,104.949303058,18.0863210842,32.9217800506,0.0,12.3672932834,27.0668015668,61.5762671436,58.5845367258,2.97173041782,0.02
 12/01  23:00:00,90.7017426913,21.6507795794,34.3185698746,0.0,4.12243109448,15.9888894789,81.7821157411,78.7903853232,2.97173041782,0.02
 12/01  24:00:00,77.4415522054,15.8568022441,27.012452609,0.0,4.12243109448,15.9888894789,57.6442200357,54.6524896179,2.97173041782,0.02
 12/02  01:00:00,95.0583990274,22.5804735608,37.7455321481,0.0,4.12243109448,15.9888894789,88.9721813956,85.9804509778,2.97173041782,0.02
 12/02  02:00:00,72.2522057767,14.9570983911,22.7228099455,0.0,4.12243109448,15.9888894789,63.6735390418,60.6818086239,2.97173041782,0.02
 12/02  03:00:00,95.9627018706,22.7604143314,38.4698941679,0.0,4.12243109448,15.9888894789,94.2175952855,91.2258648677,2.97173041782,0.02
 12/02  04:00:00,71.5226330808,14.9570983911,21.9932371908,0.0,4.12243109448,15.9888894789,64.6316650808,61.6399346629,2.97173041782,0.02
 12/02  05:00:00,112.465483195,29.3941152629,48.1160383911,0.0,4.12243109448,16.0517297156,119.133202968,107.561201431,2.97173041782,8.60027111902
 12/02  06:00:00,106.237932069,28.0445594833,43.2380431334,0.0,4.12243109448,16.0517297156,109.748275034,106.756544616,2.97173041782,0.02
 12/02  07:00:00,143.716780286,30.7436710424,56.8128716911,0.0,4.12243109448,39.6058045677,90.6702633073,87.6785328895,2.97173041782,0.02
 12/02  08:00:00,180.588616388,30.7968777987,63.3175131511,8.06762165045,12.3672932834,65.3531420225,147.297021416,142.324137386,4.9528840297,0.02
 12/02  09:00:00,182.1613433,30.803777464,65.8678279085,4.19243318935,12.3672932834,68.2430321324,142.487917369,137.515033339,4.9528840297,0.02
 12/02  10:00:00,213.237605044,30.9703133177,70.4686246638,1.4845716331,16.4897243779,93.1370602926,130.025532498,122.080918051,7.92461444751,0.02
 12/02  11:00:00,215.343954107,31.1956581628,72.9944885771,0.839623938666,16.4897243779,93.1370602926,122.962468405,115.017853958,7.92461444751,0.02
 12/02  12:00:00,214.660936288,31.3960451803,72.5523705235,0.398328599668,16.4897243779,93.1370602926,119.369949423,111.425334976,7.92461444751,0.02
 12/02  13:00:00,207.108889922,31.5944323485,74.10673323,0.245100324458,16.4897243779,83.9857416113,116.277762743,108.333148296,7.92461444751,0.02
 12/02  14:00:00,204.306108931,31.6416291547,71.2772565697,0.224592395306,16.4897243779,83.9857416113,114.728805751,106.784191304,7.92461444751,0.02
 12/02  15:00:00,201.861014127,31.5051656664,68.8567124378,0.336541945021,16.4897243779,83.9857416113,115.119041229,107.174426782,7.92461444751,0.02
 12/02  16:00:00,178.881563651,30.7436710424,64.4321973875,0.0,12.3672932834,70.6512738906,67.3149672561,53.7551123013,4.9528840297,8.60697092514
 12/02  17:00:00,177.412247499,30.7436710424,62.9629075884,0.0,12.3672932834,70.6512738906,58.9750933218,54.0022092921,4.9528840297,0.02
 12/02  18:00:00,166.972043309,30.7436710424,60.3477821469,0.0,12.3672932834,58.1284167478,64.2385799409,59.2656959112,4.9528840297,0.02
 12/02  19:00:00,129.399504407,28.7943126942,48.5153561387,0.0,12.3672932834,24.9413748627,87.6041037907,82.631219761,4.9528840297,0.02
 12/02  20:00:00,132.813771324,29.3941152629,51.3298204831,0.0,12.3672932834,24.9413748627,94.5727561767,89.599872147,4.9528840297,0.02
 12/02  21:00:00,108.56051281,28.4944114098,45.1107731509,0.0,4.12243109448,16.0517297156,103.671203715,100.679473297,2.97173041782,0.02
 12/02  22:00:00,65.3109193737,12.1526424428,18.6545932429,0.0,4.12243109448,15.9888894789,48.8246359148,45.832905497,2.97173041782,0.02
 12/02  23:00:00,87.843411686,20.5660102878,32.5678801054,0.0,4.12243109448,15.9888894789,91.8190162868,88.827285869,2.97173041782,0.02
 12/02  24:00:00,75.6118012715,14.4370168718,26.6482298352,0.0,4.12243109448,15.9888894789,57.9729299867,54.9811995689,2.97173041782,0.02
 12/03  01:00:00,82.9700496906,19.8648963007,30.4740006962,0.0,2.06121554724,15.9888894789,87.0602447284,84.0685143106,2.97173041782,0.02
 12/03  02:00:00,64.3264009485,11.8476164904,20.0591870404,0.0,2.06121554724,15.9888894789,47.0309081223,44.0391777044,2.97173041782,0.02
 12/03  03:00:00,84.9687191346,20.0810435648,32.2622405347,0.0,2.06121554724,15.9888894789,80.996406434,78.0046760162,2.97173041782,0.02
 12/03  04:00:00,60.4403418825,11.2178237933,16.8029206137,0.0,2.06121554724,15.9888894789,47.2837570582,44.2920266404,2.97173041782,0.02
 12/03  05:00:00,91.1051056206,20.8907770326,37.5888934897,0.0,2.06121554724,15.9888894789,83.0066321398,80.0149017219,2.97173041782,0.02
 12/03  06:00:00,62.277878409,11.2178237933,18.6404570717,0.0,2.06121554724,15.9888894789,47.9527140625,44.9609836447,2.97173041782,0.02
 12/03  07:00:00,100.969481499,24.6300516303,45.9716779899,0.0,2.06121554724,15.9888894789,97.0855367553,94.0938063375,2.97173041782,0.02
 12/03  08:00:00,71.2161583984,18.6963729889,34.0122210407,0.0,2.06121554724,15.9888894789,77.485385792,74.4936553742,2.97173041782,0.02
 12/03  09:00:00,124.593806549,25.1923665385,52.8275169995,0.0,4.12243109448,41.7362269337,89.6796822001,84.7067981704,4.9528840297,0.02
 12/03  10:00:00,114.183890064,20.3833177133,47.3418501469,0.0,4.12243109448,41.7362269337,68.4057697529,63.4328857232,4.9528840297,0.02
 12/03  11:00:00,129.344277722,25.6218940116,56.9073950706,0.0,4.12243109448,41.7362269337,82.7677773222,77.7948932925,4.9528840297,0.02
 12/03  12:00:00,111.769546865,20.5006997121,44.2293010898,0.0,4.12243109448,41.7362269337,66.9748612621,62.0019772324,4.9528840297,0.02
 12/03  13:00:00,125.923737492,25.6241310875,53.5319356095,0.0,4.12243109448,41.7362269337,84.0609970799,79.0881130502,4.9528840297,0.02
 12/03  14:00:00,108.205977865,20.4967764725,40.7143976494,0.0,4.12243109448,41.7362269337,68.2903338167,63.317449787,4.9528840297,0.02
 12/03  15:00:00,120.599631554,25.3949383312,48.567126027,0.0,4.12243109448,41.7362269337,87.0601066692,82.0872226395,4.9528840297,0.02
 12/03  16:00:00,106.555177944,20.4957806949,39.5740208328,0.0,4.12243109448,41.7362269337,71.8432084679,66.8703244382,4.9528840297,0.02
 12/03  17:00:00,96.9109116684,24.3601404744,42.9779914611,0.0,4.12243109448,24.8785346261,90.7012959295,85.7284118998,4.9528840297,0.02
 12/03  18:00:00,62.4370257419,14.9570983911,24.3655125372,0.0,2.06121554724,15.9888894789,72.7775583298,61.204148855,2.97173041782,8.60167905695
 12/03  19:00:00,96.3202747191,22.8503847167,40.7987126773,0.0,2.06121554724,15.9888894789,96.5862474761,93.5945170583,2.97173041782,0.02
 12/03  20:00:00,70.0343480961,14.4896890664,23.0450130885,0.0,2.06121554724,15.9888894789,64.7411517764,61.7494213586,2.97173041782,0.02
 12/03  21:00:00,92.406112046,22.1580494288,37.5883208242,0.0,2.06121554724,15.9888894789,95.2957543629,92.3040239451,2.97173041782,0.02
 12/03  22:00:00,65.2423391953,13.0874610922,19.6895385226,0.0,2.06121554724,15.9888894789,58.1748319827,55.1831015649,2.97173041782,0.02
 12/03  23:00:00,90.9068395869,21.7656154251,36.4929178726,0.0,2.06121554724,15.9888894789,93.0257776187,90.0340472009,2.97173041782,0.02
 12/03  24:00:00,60.4854879086,11.4515284557,16.6086439176,0.0,2.06121554724,15.9888894789,51.4917403143,48.5000098965,2.97173041782,0.02
 12/04  01:00:00,92.3990237161,21.8031030857,35.88515496,0.00124385106439,4.12243109448,15.9888894789,91.3682736814,88.3765432636,2.97173041782,0.02
 12/04  02:00:00,75.2193547106,14.9044261965,25.7595020287,0.0174360112081,4.12243109448,15.9888894789,62.2230582898,59.231327872,2.97173041782,0.02
 12/04  03:00:00,85.7168002197,20.5660102878,30.4412681476,0.0,4.12243109448,15.9888894789,90.0515510557,87.0598206378,2.97173041782,0.02
 12/04  04:00:00,73.5599729003,14.4370168718,24.5702796445,0.0261213562212,4.12243109448,15.9888894789,58.6405676667,55.6488372489,2.97173041782,0.02
 12/04  05:00:00,132.803188138,29.9789227673,50.7307668567,0.00366242543666,12.3672932834,24.9413748627,112.928639373,107.955755343,4.9528840297,0.02
 12/04  06:00:00,148.483670132,29.8858813124,55.139979441,11.3679732903,12.3672932834,24.9413748627,183.353784551,178.380900521,4.9528840297,0.02
 12/04  07:00:00,207.854659416,30.8771320443,61.901250983,7.19012596012,24.7345865669,70.7195625826,148.716797463,138.791029403,9.90576805939,0.02
 12/04  08:00:00,229.760075047,31.0523802328,65.5762725408,2.94895240106,37.1018798503,92.3937384068,126.551655313,116.625887254,9.90576805939,0.02
 12/04  09:00:00,248.13745072,31.3936782167,73.3355101061,1.1828094213,37.1018798503,104.434947198,116.591917292,106.666149233,9.90576805939,0.02
 12/04  10:00:00,266.102066007,31.8501641282,79.262015534,0.722840811956,37.1018798503,116.476155989,118.014011305,99.4907637808,9.90576805939,8.61747946523
 12/04  11:00:00,267.45233575,32.0186501668,80.6961680408,0.470055489533,37.1018798503,116.476155989,102.62421115,92.6984430902,9.90576805939,0.02
 12/04  12:00:00,267.682866703,32.2661514115,80.9162762462,0.23277951032,37.1018798503,116.476155989,97.0278794626,87.1021114032,9.90576805939,0.02
 12/04  13:00:00,254.37042086,32.433655709,79.6690512633,0.0416798008934,37.1018798503,104.434947198,100.757351503,90.8315834434,9.90576805939,0.02
 12/04  14:00:00,267.581956663,32.7243482658,80.5899236558,0.0,37.1018798503,116.476155989,106.175023324,87.6479236915,9.90576805939,8.62133157337
 12/04  15:00:00,266.545508397,32.7672261653,79.5108147042,0.0,37.1018798503,116.476155989,96.6269819759,86.7012139165,9.90576805939,0.02
 12/04  16:00:00,264.903013199,32.6866699166,77.9489936136,0.0,37.1018798503,116.476155989,97.6334239827,87.7076559233,9.90576805939,0.02
 12/04  17:00:00,263.658595598,32.5110493311,76.8806314285,0.0,37.1018798503,116.476155989,106.933273243,88.41082091,9.90576805939,8.61668427323
 12/04  18:00:00,267.003731368,32.3482761282,75.6912208661,0.0,37.1018798503,116.476155989,98.8866907041,88.9609226447,9.90576805939,0.02
 12/04  19:00:00,176.165570051,29.6415338224,59.4287177876,0.0,24.7345865669,47.5788473902,71.9738276004,67.0009435707,4.9528840297,0.02
 12/04  20:00:00,178.218124664,30.1813561343,60.9414478032,0.0,24.7345865669,47.5788473902,76.6480701555,71.6751861258,4.9528840297,0.02
 12/04  21:00:00,147.735431419,29.1691892996,52.7278564323,0.0,12.3672932834,38.6892022431,89.6800396926,86.6883092748,2.97173041782,0.02
 12/04  22:00:00,105.65786313,17.9513655063,33.7653009916,0.0,12.3672932834,27.0668015668,62.9368200569,59.9450896391,2.97173041782,0.02
 12/04  23:00:00,91.5429635009,21.5008289372,35.3097418599,0.0,4.12243109448,15.9888894789,83.8215219367,80.8297915189,2.97173041782,0.02
 12/04  24:00:00,80.3711418439,16.1267134,29.672131626,0.0,4.12243109448,15.9888894789,60.5681690633,57.5764386455,2.97173041782,0.02
 12/05  01:00:00,90.9094469415,21.5008289372,34.6762252233,0.0,4.12243109448,15.9888894789,94.768436351,91.7767059332,2.97173041782,0.02
 12/05  02:00:00,80.0341818462,16.1267134,29.3351715446,0.0,4.12243109448,15.9888894789,64.2938323383,61.3021019204,2.97173041782,0.02
 12/05  03:00:00,91.8801332854,21.7257549005,35.4219855531,0.0,4.12243109448,15.9888894789,95.7151911355,92.7234607176,2.97173041782,0.02
 12/05  04:00:00,77.227879911,15.8568022441,26.7987807085,0.0,4.12243109448,15.9888894789,61.8142872671,58.8225568492,2.97173041782,0.02
 12/05  05:00:00,135.227226564,29.9789227673,53.158467426,0.0,12.3672932834,24.9413748627,105.70250687,100.72962284,4.9528840297,0.02
 12/05  06:00:00,145.182876936,29.9539424468,56.7427785598,6.39631952422,12.3672932834,24.9413748627,173.600483158,168.627599129,4.9528840297,0.02
 12/05  07:00:00,205.65165568,31.0529829448,63.2975354218,3.41498653376,24.7345865669,70.7195625826,140.12874396,130.2029759,9.90576805939,0.02
 12/05  08:00:00,228.514903638,31.4695622483,66.0106887385,0.852172851912,37.1018798503,92.3937384068,117.667334336,107.741566277,9.90576805939,0.02
 12/05  09:00:00,249.551707076,32.0363806482,74.89705613,0.392819227267,37.1018798503,104.434947198,116.116902075,97.5962526493,9.90576805939,8.61488136629
 12/05  10:00:00,269.922174015,32.7857807517,82.6320778678,0.237363509932,37.1018798503,116.476155989,98.6038627299,88.6780946705,9.90576805939,0.02
 12/05  11:00:00,274.226284241,33.3066944037,86.5304653623,0.121618073693,37.1018798503,116.476155989,88.9814269617,79.0556589023,9.90576805939,0.02
 12/05  12:00:00,272.678382416,33.1375532828,85.2321029566,0.0409846248803,37.1018798503,116.476155989,101.158325551,82.6312479069,9.90576805939,8.62130958504
 12/05  13:00:00,261.395650769,33.7184027279,85.4512811225,0.0,37.1018798503,104.434947198,90.5346542591,80.6088861997,9.90576805939,0.02
 12/05  14:00:00,274.126468358,34.1368460159,85.7219680265,0.0,37.1018798503,116.476155989,87.5128885256,77.5871204662,9.90576805939,0.02
 12/05  15:00:00,271.135312527,33.992572354,82.875196537,0.0,37.1018798503,116.476155989,89.5035300909,79.5777620315,9.90576805939,0.02
 12/05  16:00:00,272.282603145,33.8485370296,84.1667085402,0.0,37.1018798503,116.476155989,97.5805988994,79.0554673507,9.90576805939,8.61936348934
 12/05  17:00:00,270.256535142,33.5748901198,82.4148192765,0.0,37.1018798503,116.476155989,89.4841042965,79.5583362372,9.90576805939,0.02
 12/05  18:00:00,267.727629149,33.1603741881,75.6030084876,0.0,37.1018798503,116.476155989,92.5700423555,82.6442742961,9.90576805939,0.02
 12/05  19:00:00,174.277456557,29.8439671894,57.3381553771,0.0,24.7345865669,47.5788473902,69.023312035,64.0504280053,4.9528840297,0.02
 12/05  20:00:00,174.791226921,30.1813561343,57.5145328788,0.0,24.7345865669,47.5788473902,73.9998594552,69.0269754256,4.9528840297,0.02
 12/05  21:00:00,145.850038045,29.3941152629,50.6175191415,0.0,12.3672932834,38.6892022431,86.8032704924,83.8115400746,2.97173041782,0.02
 12/05  22:00:00,102.808486972,17.8164099283,31.0508702442,0.0,12.3672932834,27.0668015668,59.6830197913,56.6912893735,2.97173041782,0.02
 12/05  23:00:00,92.7676585699,22.1006315059,35.9346333375,0.0,4.12243109448,15.9888894789,81.8553383686,78.8636079508,2.97173041782,0.02
 12/05  24:00:00,74.5512502693,15.4069503176,24.57200211,0.0,4.12243109448,15.9888894789,60.5228031424,57.5310727246,2.97173041782,0.02
 12/06  01:00:00,95.1891229614,22.6704439461,37.7862852273,0.0,4.12243109448,15.9888894789,101.703368971,90.1316478723,2.97173041782,8.59999068077
 12/06  02:00:00,71.7662542019,14.9570983911,22.2368580183,0.0,4.12243109448,15.9888894789,64.0803270979,61.0885966801,2.97173041782,0.02
 12/06  03:00:00,95.5645342831,22.8503847167,37.9817559693,0.0,4.12243109448,15.9888894789,94.684190691,91.6924602732,2.97173041782,0.02
 12/06  04:00:00,70.9774556932,14.9570983911,21.4480596969,0.0,4.12243109448,15.9888894789,64.9901850644,61.9984546465,2.97173041782,0.02
 12/06  05:00:00,131.817102006,29.9789227673,49.7483423331,0.0,12.3672932834,24.9413748627,105.309732585,100.336848556,4.9528840297,0.02
 12/06  06:00:00,140.752056329,29.9825034583,53.2405132228,5.43920281328,12.3672932834,24.9413748627,172.378171459,167.405287429,4.9528840297,0.02
 12/06  07:00:00,201.437455423,31.1481835403,59.3009184373,3.10220233612,24.7345865669,70.7195625826,139.283304802,129.357536743,9.90576805939,0.02
 12/06  08:00:00,226.658838248,31.5067842153,63.9121445112,1.05743530894,37.1018798503,92.3937384068,117.893456411,107.967688352,9.90576805939,0.02
 12/06  09:00:00,245.425892876,31.7283989242,71.0268064852,0.445256282894,37.1018798503,104.434947198,109.97529941,100.049531351,9.90576805939,0.02
 12/06  10:00:00,264.00756563,32.0592755984,77.5240076239,0.157269100193,37.1018798503,116.476155989,104.488764216,94.5629961561,9.90576805939,0.02
 12/06  11:00:00,269.002481572,32.434306832,82.1967750399,0.103836890673,37.1018798503,116.476155989,108.403907314,89.8777055547,9.90576805939,8.62043369979
 12/06  12:00:00,271.792216892,32.855151965,84.6296310025,0.0398023763023,37.1018798503,116.476155989,93.8966865201,83.9709184607,9.90576805939,0.02
 12/06  13:00:00,260.526717618,33.2164752538,85.0842458494,0.0,37.1018798503,104.434947198,91.0134253787,81.0876573193,9.90576805939,0.02
 12/06  14:00:00,271.154642922,33.2209731972,83.6659309346,0.0,37.1018798503,116.476155989,93.3280678689,83.4022998095,9.90576805939,0.02
 12/06  15:00:00,269.146033298,33.3187310984,81.5598143318,0.0,37.1018798503,116.476155989,101.33280883,82.8066704013,9.90576805939,8.62037036881
 12/06  16:00:00,267.492027555,33.2211410581,80.0035737893,0.0,37.1018798503,116.476155989,92.7406229395,82.8148548801,9.90576805939,0.02
 12/06  17:00:00,265.069607134,33.0239829247,77.7787385746,0.0,37.1018798503,116.476155989,93.357050952,83.4312828926,9.90576805939,0.02
 12/06  18:00:00,266.80687357,32.8043251005,75.0382589311,0.0,37.1018798503,116.476155989,94.3288220948,84.4030540354,9.90576805939,0.02
 12/06  19:00:00,174.899340621,29.6415338224,58.1624621425,0.0,24.7345865669,47.5788473902,78.6362116404,65.0774940627,4.9528840297,8.60583354806
