Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/06  20:00:00,177.354017997,30.1813561343,60.0773353965,0.0,24.7345865669,47.5788473902,74.9487580722,69.9758740425,4.9528840297,0.02
 12/06  21:00:00,148.458404105,29.3941152629,53.2259061663,0.0,12.3672932834,38.6892022431,87.3853815343,84.3936511164,2.97173041782,0.02
 12/06  22:00:00,105.685102249,17.9513655063,33.79254349,0.0,12.3672932834,27.0668015668,62.1301022338,59.138371816,2.97173041782,0.02
 12/06  23:00:00,91.7678021129,21.5008289372,35.5345808504,0.0,4.12243109448,15.9888894789,82.4484128653,79.4566824475,2.97173041782,0.02
 12/06  24:00:00,80.2083498147,16.0367430147,29.5993103667,0.0,4.12243109448,15.9888894789,58.284605128,55.2928747101,2.97173041782,0.02
 12/07  01:00:00,91.7517109447,21.5008289372,35.5184896185,0.0,4.12243109448,15.9888894789,93.7287847626,90.7370543448,2.97173041782,0.02
 12/07  02:00:00,81.3350359186,16.2166837853,30.5460556294,0.0,4.12243109448,15.9888894789,63.6894437323,60.6977133145,2.97173041782,0.02
 12/07  03:00:00,91.839475957,21.5008289372,35.6062545913,0.0,4.12243109448,15.9888894789,94.8849454481,91.8932150303,2.97173041782,0.02
 12/07  04:00:00,81.3370207503,16.3066541706,30.4580700298,0.0,4.12243109448,15.9888894789,64.4495071809,61.4577767631,2.97173041782,0.02
 12/07  05:00:00,137.290518731,29.888952382,55.3117303924,0.0,12.3672932834,24.9413748627,104.210882978,99.2379989478,4.9528840297,0.02
 12/07  06:00:00,146.955581791,29.9917515995,59.841456905,5.0325372999,12.3672932834,24.9413748627,171.493781676,166.520897647,4.9528840297,0.02
 12/07  07:00:00,209.572056257,31.2052914297,67.7093481183,2.77126635225,24.7345865669,70.7195625826,138.276698491,128.350930432,9.90576805939,0.02
 12/07  08:00:00,235.136188922,31.5631781085,72.0445093775,1.34602940545,37.1018798503,92.3937384068,117.712255301,107.786487242,9.90576805939,0.02
 12/07  09:00:00,254.196525325,31.7843032104,79.5855709528,0.601172841866,37.1018798503,104.434947198,105.525050639,95.5992825794,9.90576805939,0.02
 12/07  10:00:00,267.722512453,32.0508048496,81.2441665333,0.160535206254,37.1018798503,116.476155989,104.844840087,86.3214932531,9.90576805939,8.61757877419
 12/07  11:00:00,267.580635371,32.4088760888,80.8411057367,0.0631809686192,37.1018798503,116.476155989,98.8339042595,88.9081362001,9.90576805939,0.02
 12/07  12:00:00,269.490817042,32.9566057092,82.2515922801,0.014917686842,37.1018798503,116.476155989,94.7628235702,84.8370555108,9.90576805939,0.02
 12/07  13:00:00,259.349456052,33.5721896759,83.551209212,0.0,37.1018798503,104.434947198,99.367270969,80.8429417249,9.90576805939,8.61856118463
 12/07  14:00:00,274.95459234,34.2163296209,86.4706263829,0.0,37.1018798503,116.476155989,82.1690936457,72.2433255863,9.90576805939,0.02
 12/07  15:00:00,273.025134663,34.0726174967,84.6850112722,0.0,37.1018798503,116.476155989,84.1386600084,74.212891949,9.90576805939,0.02
 12/07  16:00:00,269.564815034,34.1179246216,81.1795007106,0.0,37.1018798503,116.476155989,88.1885328195,78.2627647601,9.90576805939,0.02
 12/07  17:00:00,267.518323827,33.6878308944,79.5636239547,0.0,37.1018798503,116.476155989,98.756740744,80.2341975737,9.90576805939,8.61677511089
 12/07  18:00:00,270.966542616,33.2991982251,78.7031138414,0.0,37.1018798503,116.476155989,92.1024725559,82.1767044965,9.90576805939,0.02
 12/07  19:00:00,178.122539243,29.8439671894,61.1832462876,0.0,24.7345865669,47.5788473902,68.7843912955,63.8115072658,4.9528840297,0.02
 12/07  20:00:00,179.18057985,30.2938191159,61.791431291,0.0,24.7345865669,47.5788473902,73.6788285041,68.7059444744,4.9528840297,0.02
 12/07  21:00:00,149.215942971,29.3941152629,53.9834326813,0.0,12.3672932834,38.6892022431,86.278673057,83.2869426392,2.97173041782,0.02
 12/07  22:00:00,105.897283686,17.9963506989,33.9597310217,0.0,12.3672932834,27.0668015668,61.4539280863,58.4621976685,2.97173041782,0.02
 12/07  23:00:00,97.6063598574,22.5804735608,40.2934930554,0.0,4.12243109448,15.9888894789,79.8670772373,76.8753468195,2.97173041782,0.02
 12/07  24:00:00,73.6558458513,14.9570983911,24.1264501042,0.0,4.12243109448,15.9888894789,62.3651719371,59.3734415193,2.97173041782,0.02
 12/08  01:00:00,97.6815088561,22.7604143314,40.1887012072,0.0,4.12243109448,15.9888894789,93.1492343274,90.1575039096,2.97173041782,0.02
 12/08  02:00:00,73.0540604048,14.9570983911,23.5246645747,0.0,4.12243109448,15.9888894789,63.9309966652,60.9392662474,2.97173041782,0.02
 12/08  03:00:00,97.4656285362,22.8503847167,39.8828504494,0.0,4.12243109448,15.9888894789,94.4628333172,91.4711028994,2.97173041782,0.02
 12/08  04:00:00,72.1013577301,14.9570983911,22.5719618415,0.0,4.12243109448,15.9888894789,64.8193317116,61.8276012938,2.97173041782,0.02
 12/08  05:00:00,134.004056483,29.9789227673,51.9352968055,0.0,12.3672932834,24.9413748627,104.979904487,100.007020458,4.9528840297,0.02
 12/08  06:00:00,142.524807164,29.996355963,55.2947916434,5.14382261111,12.3672932834,24.9413748627,171.912788854,166.939904824,4.9528840297,0.02
 12/08  07:00:00,207.601468401,31.2078553784,65.6363616246,2.87110007649,24.7345865669,70.7195625826,147.115619917,128.608186394,9.90576805939,8.6016654631
 12/08  08:00:00,233.624400901,31.6293638941,71.1320361964,0.680526537462,37.1018798503,92.3937384068,116.246398559,106.3206305,9.90576805939,0.02
 12/08  09:00:00,253.607976778,32.1656245441,79.0881520091,0.128790939618,37.1018798503,104.434947198,105.792522523,95.8667544633,9.90576805939,0.02
 12/08  10:00:00,270.70840609,32.740896287,83.6128037744,0.0877244072297,37.1018798503,116.476155989,95.4162995984,85.490531539,9.90576805939,0.02
 12/08  11:00:00,269.461725265,33.0514425337,82.1020161762,0.0407171466473,37.1018798503,116.476155989,95.0556520423,85.1298839829,9.90576805939,0.02
 12/08  12:00:00,269.328869228,33.5988565336,81.461002907,0.00129997600753,37.1018798503,116.476155989,101.313794105,82.7866123575,9.90576805939,8.62141368776
 12/08  13:00:00,260.631105215,34.1518358878,84.2533022128,0.0,37.1018798503,104.434947198,89.4881225265,79.5623544671,9.90576805939,0.02
 12/08  14:00:00,274.938521026,34.5861270873,86.0846948369,0.0,37.1018798503,116.476155989,86.8997330539,76.9739649946,9.90576805939,0.02
 12/08  15:00:00,276.571208518,34.8037545616,87.4998797521,0.0,37.1018798503,116.476155989,92.6070536531,74.0808359687,9.90576805939,8.62044962502
 12/08  16:00:00,274.568309213,34.8219942301,85.4790163268,0.0,37.1018798503,116.476155989,83.207362564,73.2815945046,9.90576805939,0.02
 12/08  17:00:00,266.930922218,34.3896491376,78.2744165375,0.0,37.1018798503,116.476155989,85.9814846883,76.0557166289,9.90576805939,0.02
 12/08  18:00:00,266.734516135,33.7011306021,74.0691156258,0.0,37.1018798503,116.476155989,89.3274939835,79.4017259242,9.90576805939,0.02
 12/08  19:00:00,175.051324643,29.9339375747,58.0220425989,0.0,24.7345865669,47.5788473902,68.0721121489,63.0992281192,4.9528840297,0.02
 12/08  20:00:00,173.06625738,29.8439671894,56.1269416962,0.0,24.7345865669,47.5788473902,73.330498378,68.3576143483,4.9528840297,0.02
 12/08  21:00:00,145.316370477,29.1691892996,50.3087698571,0.0,12.3672932834,38.6892022431,94.6820426897,83.1044646531,2.97173041782,8.60584761872
 12/08  22:00:00,105.638412458,18.1762914695,33.5209202268,0.0,12.3672932834,27.0668015668,61.6800585948,58.688328177,2.97173041782,0.02
 12/08  23:00:00,92.738952175,21.9506808637,36.0558785438,0.0,4.12243109448,15.9888894789,81.4540218729,78.462291455,2.97173041782,0.02
 12/08  24:00:00,77.5644540186,15.8568022441,27.1353549437,0.0,4.12243109448,15.9888894789,57.2342917089,54.2425612911,2.97173041782,0.02
 12/09  01:00:00,92.2759985086,21.9506808637,35.5929249022,0.0,4.12243109448,15.9888894789,92.2519663155,89.2602358977,2.97173041782,0.02
 12/09  02:00:00,77.1956093471,15.8568022441,26.7665102853,0.0,4.12243109448,15.9888894789,58.9205388468,55.928808429,2.97173041782,0.02
 12/09  03:00:00,89.6785875878,21.5008289372,33.4453659462,0.0,4.12243109448,15.9888894789,94.4860544776,91.4943240598,2.97173041782,0.02
 12/09  04:00:00,79.5638045937,16.3066541706,28.6848536333,0.0,4.12243109448,15.9888894789,64.3506828834,61.3589524656,2.97173041782,0.02
 12/09  05:00:00,108.722555756,28.4944114098,45.2728155203,0.0,4.12243109448,16.0517297156,111.015254593,108.023524175,2.97173041782,0.02
 12/09  06:00:00,112.386132644,28.9442633363,48.4865404838,0.0,4.12243109448,16.0517297156,110.13957885,107.147848432,2.97173041782,0.02
 12/09  07:00:00,145.260221599,30.7436710424,58.356313545,0.0,4.12243109448,39.6058045677,90.8316187859,87.8398883681,2.97173041782,0.02
 12/09  08:00:00,182.876273552,30.7976356008,66.0371204152,7.63491420743,12.3672932834,65.3531420225,146.38111817,141.408234141,4.9528840297,0.02
 12/09  09:00:00,186.141057319,30.8243025036,69.8971938754,4.12225349555,12.3672932834,68.2430321324,140.824617912,135.851733882,4.9528840297,0.02
 12/09  10:00:00,214.351667773,31.0858891793,71.0710752873,1.88058613372,16.4897243779,93.1370602926,128.238446542,120.293832094,7.92461444751,0.02
 12/09  11:00:00,216.807213584,31.2346664824,74.0287309085,1.22960259198,16.4897243779,93.1370602926,122.575155004,114.630540557,7.92461444751,0.02
 12/09  12:00:00,219.301951323,31.4191298157,76.9564807518,0.612116589882,16.4897243779,93.1370602926,119.052805796,111.108191348,7.92461444751,0.02
 12/09  13:00:00,214.951179465,31.5336606107,81.9232226405,0.331650419982,16.4897243779,83.9857416113,120.984079208,104.452239742,7.92461444751,8.60722501886
 12/09  14:00:00,212.455415434,31.6088972053,79.4692464691,0.214653976673,16.4897243779,83.9857416113,110.065508597,102.12089415,7.92461444751,0.02
 12/09  15:00:00,206.228532552,31.5667965052,73.1632041795,0.335965425746,16.4897243779,83.9857416113,114.01032284,106.065708392,7.92461444751,0.02
 12/09  16:00:00,180.039082539,30.7436710424,65.5897420583,0.0,12.3672932834,70.6512738906,55.8450536892,50.8721696595,4.9528840297,0.02
 12/09  17:00:00,176.809249494,30.7436710424,62.3599041084,0.0,12.3672932834,70.6512738906,54.5262094463,49.5533254166,4.9528840297,0.02
 12/09  18:00:00,165.644616229,30.7436710424,59.0203477768,0.0,12.3672932834,58.1284167478,60.2656532663,55.2927692366,4.9528840297,0.02
 12/09  19:00:00,131.144499147,29.3941152629,49.6605474927,0.0,12.3672932834,24.9413748627,85.7890472002,80.8161631705,4.9528840297,0.02
 12/09  20:00:00,124.921487551,28.4944114098,44.3372397328,0.0,12.3672932834,24.9413748627,93.7881613986,88.8152773689,4.9528840297,0.02
 12/09  21:00:00,107.838197897,28.9442633363,43.9386054673,0.0,4.12243109448,16.0517297156,103.469126815,100.477396397,2.97173041782,0.02
 12/09  22:00:00,61.1474968843,11.2178237933,15.448859391,0.0,4.12243109448,15.9888894789,45.5868563087,42.5951258909,2.97173041782,0.02
 12/09  23:00:00,83.8688274493,20.5660102878,28.5932950016,0.0,4.12243109448,15.9888894789,86.1862287101,83.1944982923,2.97173041782,0.02
 12/09  24:00:00,68.6822652587,13.2860509582,20.88681199,0.0,4.12243109448,15.9888894789,56.8350589936,53.8433285758,2.97173041782,0.02
 12/10  01:00:00,79.976585832,20.0810435648,27.2701064005,0.0,2.06121554724,15.9888894789,82.3157589413,79.3240285234,2.97173041782,0.02
 12/10  02:00:00,57.7499205832,11.2178237933,14.112498478,0.0,2.06121554724,15.9888894789,47.4330484548,44.4413180369,2.97173041782,0.02
 12/10  03:00:00,76.8639182593,19.6311916383,24.6072906814,0.0,2.06121554724,15.9888894789,81.8187118274,78.8269814096,2.97173041782,0.02
 12/10  04:00:00,63.6658973453,12.4774091876,18.7685644589,0.000325309183391,2.06121554724,15.9888894789,48.2876077722,45.2958773544,2.97173041782,0.02
 12/10  05:00:00,76.8855919578,19.6311916383,24.6289642974,0.0,2.06121554724,15.9888894789,82.7774356305,79.7857052127,2.97173041782,0.02
 12/10  06:00:00,64.7367981189,12.4774091876,19.7573721149,0.0824183395683,2.06121554724,15.9888894789,49.210378044,46.2186476261,2.97173041782,0.02
 12/10  07:00:00,87.4760947653,23.3704662361,33.737875709,0.0,2.06121554724,15.9888894789,99.7287624445,96.7370320267,2.97173041782,0.02
 12/10  08:00:00,73.6375297483,19.9559583831,35.1697440317,0.00426201884041,2.06121554724,15.9888894789,88.1940281904,76.6206108871,2.97173041782,8.60168688542
 12/10  09:00:00,119.022068619,25.0124257679,47.5170980852,0.0,4.12243109448,41.7362269337,92.2760880926,87.3032040629,4.9528840297,0.02
 12/10  10:00:00,107.182184864,20.15839175,40.0260654795,0.0,4.12243109448,41.7362269337,70.6781986422,65.7053146125,4.9528840297,0.02
 12/10  11:00:00,124.105067838,25.3948636433,51.8074591385,0.0,4.12243109448,41.7362269337,84.7618329627,79.788948933,4.9528840297,0.02
 12/10  12:00:00,112.191036158,20.4960977428,44.497363415,0.0,4.12243109448,41.7362269337,67.3720425465,62.3991585168,4.9528840297,0.02
 12/10  13:00:00,127.758895593,25.629201908,55.268561949,0.0,4.12243109448,41.7362269337,82.6439942123,77.6711101826,4.9528840297,0.02
 12/10  14:00:00,112.22376579,20.5063295243,44.6976037101,0.0,4.12243109448,41.7362269337,66.4162628229,61.4433787932,4.9528840297,0.02
 12/10  15:00:00,127.317133912,25.6445063447,54.9454520901,0.0,4.12243109448,41.7362269337,81.7593546365,76.7864706068,4.9528840297,0.02
 12/10  16:00:00,109.380487231,20.5068218509,42.0476549444,0.0,4.12243109448,41.7362269337,66.4405652523,61.4676812226,4.9528840297,0.02
 12/10  17:00:00,104.342222177,25.630623569,48.8437770842,0.0,4.12243109448,24.8785346261,83.7635003461,78.7906163164,4.9528840297,0.02
 12/10  18:00:00,74.5631055855,18.6277073911,32.7752416672,0.0,2.06121554724,15.9888894789,64.7197884515,61.7280580337,2.97173041782,0.02
 12/10  19:00:00,91.6008116933,22.8507142069,36.0783348711,0.000585217516022,2.06121554724,15.9888894789,89.2972546291,86.3055242113,2.97173041782,0.02
 12/10  20:00:00,67.4834348217,14.4896890664,20.4940996903,0.0,2.06121554724,15.9888894789,64.40941211,61.4176816922,2.97173041782,0.02
 12/10  21:00:00,83.6267491104,21.0334196125,29.9335875328,0.0,2.06121554724,15.9888894789,98.5174503145,95.5257198966,2.97173041782,0.02
 12/10  22:00:00,66.0133380533,14.0222797417,19.5028476701,0.0,2.06121554724,15.9888894789,65.6805561537,62.6888257359,2.97173041782,0.02
 12/10  23:00:00,83.7423431013,21.0334196125,30.049181517,0.0,2.06121554724,15.9888894789,99.6643542726,96.6726238548,2.97173041782,0.02
 12/10  24:00:00,67.5503323094,13.6634898976,21.4272203096,0.0,2.06121554724,15.9888894789,61.4090095775,58.4172791597,2.97173041782,0.02
 12/11  01:00:00,86.6152745526,21.0158622143,30.8898901839,0.0,4.12243109448,15.9888894789,90.7014586698,87.709728252,2.97173041782,0.02
 12/11  02:00:00,71.8410271138,14.1371155874,23.1773561017,0.0,4.12243109448,15.9888894789,58.3533303545,55.3615999367,2.97173041782,0.02
 12/11  03:00:00,85.6048605535,20.5660102878,30.3293280743,0.0,4.12243109448,15.9888894789,92.1605389912,89.1688085734,2.97173041782,0.02
 12/11  04:00:00,73.6358796077,14.4370168718,24.6087747686,0.0635324990149,4.12243109448,15.9888894789,58.665396193,55.6736657752,2.97173041782,0.02
 12/11  05:00:00,133.517137511,29.9789227673,51.4095978181,0.0387803643266,12.3672932834,24.9413748627,112.840693456,107.867809426,4.9528840297,0.02
 12/11  06:00:00,151.303342151,29.8850428159,56.7402403657,12.5882223789,12.3672932834,24.9413748627,183.112724102,178.139840072,4.9528840297,0.02
 12/11  07:00:00,210.692390394,30.8965023442,63.8868610289,8.02287606184,24.7345865669,70.7195625826,148.648800538,138.723032478,9.90576805939,0.02
 12/11  08:00:00,231.478676199,31.0524931563,66.0798453901,4.16385543973,37.1018798503,92.3937384068,126.304037522,116.378269463,9.90576805939,0.02
 12/11  09:00:00,251.102849162,31.4871866453,75.6685605307,1.72161755822,37.1018798503,104.434947198,124.381145912,105.859688791,9.90576805939,8.61568906133
 12/11  10:00:00,265.116873417,32.0849925025,77.9019088011,0.863007835646,37.1018798503,116.476155989,107.852048018,97.9262799584,9.90576805939,0.02
 12/11  11:00:00,261.119752586,32.5907421178,73.6453017301,0.61619505309,37.1018798503,116.476155989,102.401042317,92.475274258,9.90576805939,0.02
 12/11  12:00:00,263.144248871,32.9692504812,75.5611289293,0.346119185506,37.1018798503,116.476155989,98.6640986469,88.7383305875,9.90576805939,0.02
 12/11  13:00:00,255.097841634,33.2649039757,79.5322145204,0.0747211801343,37.1018798503,104.434947198,104.384296178,85.8596932522,9.90576805939,8.61883486609
 12/11  14:00:00,266.928082534,33.4916964686,79.1687214672,0.0,37.1018798503,116.476155989,93.7788708082,83.8531027488,9.90576805939,0.02
 12/11  15:00:00,263.051286875,33.4215459195,75.3621880646,0.0,37.1018798503,116.476155989,94.2112438157,84.2854757563,9.90576805939,0.02
 12/11  16:00:00,264.828553502,33.7326939455,76.8284728549,0.0,37.1018798503,116.476155989,100.408856546,81.8835142217,9.90576805939,8.61957426484
 12/11  17:00:00,264.582023871,33.6110653594,76.7041212625,0.0,37.1018798503,116.476155989,91.4186397044,81.492871645,9.90576805939,0.02
 12/11  18:00:00,262.816054724,33.1084768738,70.7269981034,0.0163274422695,37.1018798503,116.476155989,93.6931051291,83.7673370697,9.90576805939,0.02
 12/11  19:00:00,170.820148546,29.8439671894,53.8808447997,0.0,24.7345865669,47.5788473902,70.2376603122,65.2647762825,4.9528840297,0.02
 12/11  20:00:00,171.492588173,30.1813561343,54.2158915574,0.0,24.7345865669,47.5788473902,75.7156507911,70.7427667614,4.9528840297,0.02
 12/11  21:00:00,142.942271407,29.3941152629,47.7097499181,0.0,12.3672932834,38.6892022431,89.2998312189,86.3081008011,2.97173041782,0.02
 12/11  22:00:00,103.303031228,18.1762914695,31.1855315159,0.0,12.3672932834,27.0668015668,62.9929260807,60.0011956629,2.97173041782,0.02
 12/11  23:00:00,87.3763183337,21.5008289372,31.1430955255,0.0,4.12243109448,15.9888894789,83.9345176232,80.9427872054,2.97173041782,0.02
 12/11  24:00:00,77.1500026691,16.0817282074,26.4959764754,0.0,4.12243109448,15.9888894789,62.7408102853,59.7490798675,2.97173041782,0.02
 12/12  01:00:00,86.6860977455,21.5008289372,30.4528748632,0.0,4.12243109448,15.9888894789,92.4927319497,89.5010015319,2.97173041782,0.02
 12/12  02:00:00,76.6799259994,16.0817282074,26.0258997584,0.0,4.12243109448,15.9888894789,73.0503334669,61.4786260264,2.97173041782,8.59997702262
 12/12  03:00:00,86.3136770249,21.5008289372,30.0804542494,0.0,4.12243109448,15.9888894789,93.2530634935,90.2613330757,2.97173041782,0.02
 12/12  04:00:00,76.7762511538,16.2166837853,25.9872695277,0.0,4.12243109448,15.9888894789,66.857217814,63.8654873962,2.97173041782,0.02
 12/12  05:00:00,128.875401134,29.888952382,46.8966116164,0.0,12.3672932834,24.9413748627,107.071585494,102.098701464,4.9528840297,0.02
 12/12  06:00:00,141.126929189,29.9346600101,50.8953065481,8.20712557001,12.3672932834,24.9413748627,174.58273611,169.60985208,4.9528840297,0.02
 12/12  07:00:00,200.827301963,30.9893620948,56.7508150725,5.20097346559,24.7345865669,70.7195625826,140.947287064,131.021519004,9.90576805939,0.02
 12/12  08:00:00,225.231639423,31.357213981,62.3721404779,1.3198074814,37.1018798503,92.3937384068,118.667972405,108.742204345,9.90576805939,0.02
 12/12  09:00:00,242.720809163,31.7754685318,68.28571365,0.434186760586,37.1018798503,104.434947198,108.826105268,98.9003372089,9.90576805939,0.02
 12/12  10:00:00,260.257116205,32.3879474403,73.3208351392,0.281310338735,37.1018798503,116.476155989,101.72478375,91.7990156908,9.90576805939,0.02
 12/12  11:00:00,267.142529752,33.0108184573,79.7152135871,0.14891395869,37.1018798503,116.476155989,104.617699972,86.091300495,9.90576805939,8.62063141809
 12/12  12:00:00,274.58660047,33.5432628028,86.7181164597,0.0575716722134,37.1018798503,116.476155989,91.9441508234,82.018382764,9.90576805939,0.02
 12/12  13:00:00,261.13933706,34.1262449387,84.7854504076,0.00163283620732,37.1018798503,104.434947198,88.7455198053,78.8197517459,9.90576805939,0.02
 12/12  14:00:00,270.636219178,34.4143972705,81.9540684657,0.0,37.1018798503,116.476155989,87.1034739188,77.1777058594,9.90576805939,0.02
 12/12  15:00:00,267.013689023,34.5068140471,78.2393659851,0.0,37.1018798503,116.476155989,94.8976331689,76.3712796104,9.90576805939,8.62058549911
 12/12  16:00:00,263.887207228,34.367086651,75.2527932637,0.0,37.1018798503,116.476155989,86.5337651918,76.6079971324,9.90576805939,0.02
 12/12  17:00:00,263.271819387,34.2131737531,74.7917473766,0.0,37.1018798503,116.476155989,86.5348028071,76.6090347477,9.90576805939,0.02
 12/12  18:00:00,264.047087589,33.5754615178,71.5073281165,0.0,37.1018798503,116.476155989,89.485369072,79.5596010126,9.90576805939,0.02
 12/12  19:00:00,172.600643843,29.9339375747,55.5713576628,0.0,24.7345865669,47.5788473902,76.923656104,63.3648976277,4.9528840297,8.60587444664
 12/12  20:00:00,170.551507868,29.8439671894,53.6122103491,0.0,24.7345865669,47.5788473902,73.6007046485,68.6278206188,4.9528840297,0.02
 12/12  21:00:00,142.904286103,29.1691892996,47.8967102992,0.0,12.3672932834,38.6892022431,86.4459445806,83.4542141627,2.97173041782,0.02
 12/12  22:00:00,103.805481453,18.0863210842,31.7779649827,0.0,12.3672932834,27.0668015668,61.7981040012,58.8063735834,2.97173041782,0.02
 12/12  23:00:00,92.8556022822,22.2505821481,35.872627595,0.0,4.12243109448,15.9888894789,82.0904448416,79.0987144238,2.97173041782,0.02
 12/12  24:00:00,74.0493704587,15.4069503176,24.0701234939,0.0,4.12243109448,15.9888894789,60.8942151469,57.9024847291,2.97173041782,0.02
 12/13  01:00:00,95.2275029276,22.7604143314,37.734695998,0.0,4.12243109448,15.9888894789,93.9611472027,90.9694167849,2.97173041782,0.02
 12/13  02:00:00,71.4604153905,14.9570983911,21.9310202862,0.0,4.12243109448,15.9888894789,65.2801989131,62.2884684953,2.97173041782,0.02
 12/13  03:00:00,95.1688027391,22.8503847167,37.5860253842,0.0,4.12243109448,15.9888894789,93.3929995694,90.4012691516,2.97173041782,0.02
 12/13  04:00:00,70.9345201636,14.9570983911,21.405125013,0.0,4.12243109448,15.9888894789,65.2633678427,62.2716374249,2.97173041782,0.02
 12/13  05:00:00,131.806383187,29.9789227673,49.7376242531,0.0,12.3672932834,24.9413748627,104.809500472,99.8366164421,4.9528840297,0.02
 12/13  06:00:00,140.951868198,29.9869097061,53.4815767744,5.39354552021,12.3672932834,24.9413748627,171.9569651,166.984081071,4.9528840297,0.02
 12/13  07:00:00,201.839408245,31.1533416468,59.8934904791,2.90642555295,24.7345865669,70.7195625826,138.764613591,128.838845531,9.90576805939,0.02
 12/13  08:00:00,226.87535922,31.5884316312,64.5059414127,0.598510548551,37.1018798503,92.3937384068,116.592033256,106.666265197,9.90576805939,0.02
 12/13  09:00:00,241.797324942,31.9396440237,67.4912642572,0.140925898075,37.1018798503,104.434947198,107.916675528,97.9909074683,9.90576805939,0.02
 12/13  10:00:00,261.15150138,32.4198349948,74.3543311334,0.110317970482,37.1018798503,116.476155989,110.516101045,91.993017465,9.90576805939,8.61731552044
 12/13  11:00:00,272.989515842,33.1292755102,85.5190841477,0.0736663048884,37.1018798503,116.476155989,90.5679389466,80.6421708872,9.90576805939,0.02
 12/13  12:00:00,274.080293078,33.5858141551,86.2079142915,0.0188440993364,37.1018798503,116.476155989,84.6676689913,74.7419009319,9.90576805939,0.02
 12/13  13:00:00,259.678234426,33.8344739656,83.6176919197,0.0,37.1018798503,104.434947198,99.1111102879,80.5865724332,9.90576805939,8.61876979526
 12/13  14:00:00,270.672076478,34.1870771439,82.2173466014,0.0,37.1018798503,116.476155989,88.3090296573,78.3832615979,9.90576805939,0.02
 12/13  15:00:00,267.146324682,34.3048566839,78.5739422934,0.0,37.1018798503,116.476155989,87.1188354773,77.1930674179,9.90576805939,0.02
 12/13  16:00:00,265.004810846,34.3510408583,76.386360823,0.0,37.1018798503,116.476155989,86.144140349,76.2183722896,9.90576805939,0.02
 12/13  17:00:00,262.759856256,34.1306886972,74.3622963306,0.0,37.1018798503,116.476155989,95.1169665248,76.5942587068,9.90576805939,8.61693975856
 12/13  18:00:00,263.710874483,33.5249039251,71.2217297828,0.0,37.1018798503,116.476155989,89.5778820011,79.6521139417,9.90576805939,0.02
 12/13  19:00:00,172.496977647,29.9339375747,55.467709437,0.0,24.7345865669,47.5788473902,68.2028648884,63.2299808587,4.9528840297,0.02
 12/13  20:00:00,170.235955685,29.8439671894,53.2966540979,0.0,24.7345865669,47.5788473902,73.4696949026,68.4968108729,4.9528840297,0.02
 12/13  21:00:00,142.412707199,29.1691892996,47.4051178588,0.0,12.3672932834,38.6892022431,86.3081709605,83.3164405427,2.97173041782,0.02
 12/13  22:00:00,103.235171423,18.0863210842,31.2076455673,0.0,12.3672932834,27.0668015668,61.8067442199,58.815013802,2.97173041782,0.02
 12/13  23:00:00,88.4662306801,21.6507795794,32.0830575781,0.0,4.12243109448,15.9888894789,82.0879621483,79.0962317304,2.97173041782,0.02
 12/13  24:00:00,75.7883229658,15.8568022441,25.3592230841,0.0,4.12243109448,15.9888894789,57.8686238476,54.8768934297,2.97173041782,0.02
 12/14  01:00:00,90.6840130185,22.175606827,33.7760125971,0.0,4.12243109448,15.9888894789,92.4133692774,89.4216388596,2.97173041782,0.02
 12/14  02:00:00,72.8204337098,15.4069503176,22.8411856761,0.0,4.12243109448,15.9888894789,61.9352123207,58.9434819028,2.97173041782,0.02
 12/14  03:00:00,90.1206420729,22.175606827,33.2126415986,0.0,4.12243109448,15.9888894789,94.2939826506,91.3022522327,2.97173041782,0.02
 12/14  04:00:00,71.9499395562,15.4069503176,21.9706914635,0.0,4.12243109448,15.9888894789,62.9595932972,59.9678628794,2.97173041782,0.02
 12/14  05:00:00,129.049790735,29.9789227673,46.9810307796,0.0,12.3672932834,24.9413748627,105.01179808,100.03891405,4.9528840297,0.02
 12/14  06:00:00,138.122181137,30.0007656383,50.4683557901,5.56322248373,12.3672932834,24.9413748627,172.140859963,167.167975934,4.9528840297,0.02
 12/14  07:00:00,197.559280518,31.1834836821,55.2305613225,3.25908397366,24.7345865669,70.7195625826,147.724735986,129.217280924,9.90576805939,8.60168700259
 12/14  08:00:00,222.40108638,31.5479684151,59.3541420493,1.31649824441,37.1018798503,92.3937384068,118.282677033,108.356908974,9.90576805939,0.02
 12/14  09:00:00,243.863782189,31.9829578659,69.433030194,0.222369557996,37.1018798503,104.434947198,108.088806331,98.1630382717,9.90576805939,0.02
 12/14  10:00:00,261.652402476,32.6537561747,74.5891785717,0.142467195364,37.1018798503,116.476155989,100.844662216,90.9188941568,9.90576805939,0.02
 12/14  11:00:00,264.250028999,33.3034596253,76.5866654521,0.0923314037577,37.1018798503,116.476155989,95.4030799447,85.4773118853,9.90576805939,0.02
 12/14  12:00:00,272.021041515,33.8003613635,83.929066217,0.0239040653592,37.1018798503,116.476155989,100.40420346,81.8768110483,9.90576805939,8.62162435231
 12/14  13:00:00,267.640947253,34.551124748,90.8638353137,0.0,37.1018798503,104.434947198,86.2055110983,76.2797430389,9.90576805939,0.02
 12/14  14:00:00,279.122156248,35.079954685,89.7744765709,0.0,37.1018798503,116.476155989,84.8199314006,74.8941633413,9.90576805939,0.02
 12/14  15:00:00,274.435719389,35.2204455394,84.9476964848,0.0,37.1018798503,116.476155989,92.9924286384,74.4660216329,9.90576805939,8.62063894606
 12/14  16:00:00,269.653698611,34.5737746293,80.812611149,0.0,37.1018798503,116.476155989,87.5144057937,77.5886377343,9.90576805939,0.02
 12/14  17:00:00,266.016165449,34.2247633937,77.5245246065,0.0,37.1018798503,116.476155989,89.31331054,79.3875424806,9.90576805939,0.02
 12/14  18:00:00,265.363092253,33.7302244142,72.6685839652,0.0,37.1018798503,116.476155989,90.8807726079,80.9550045485,9.90576805939,0.02
 12/14  19:00:00,173.041670885,29.9339375747,56.0123826083,0.0,24.7345865669,47.5788473902,68.534183545,63.5612995153,4.9528840297,0.02
 12/14  20:00:00,171.468730377,29.8439671894,54.5294084066,0.0,24.7345865669,47.5788473902,79.8329108731,68.6473527638,4.9528840297,6.23267407964
 12/14  21:00:00,146.87763649,29.6190412261,51.4201913133,0.0,12.3672932834,38.6892022431,88.7061608088,83.3426367928,2.97173041782,2.39179359827
 12/14  22:00:00,103.770099248,17.9963506989,31.8325503348,0.0,12.3672932834,27.0668015668,59.2722282534,56.2804978356,2.97173041782,0.02
 12/14  23:00:00,94.8130397285,22.4005327902,37.6801142689,0.0,4.12243109448,15.9888894789,81.9235822909,78.9318518731,2.97173041782,0.02
 12/14  24:00:00,76.5927105544,15.5868910882,26.4335227111,0.0,4.12243109448,15.9888894789,62.9655569659,59.9738265481,2.97173041782,0.02
 12/15  01:00:00,92.333644381,21.9506808637,35.650570834,0.0,4.12243109448,15.9888894789,91.766685496,88.7749550782,2.97173041782,0.02
 12/15  02:00:00,79.5024649965,16.0817282074,28.8484400108,0.0,4.12243109448,15.9888894789,65.0865605636,62.0948301458,2.97173041782,0.02
 12/15  03:00:00,89.7745960016,21.5008289372,33.5413743804,0.0,4.12243109448,15.9888894789,89.627873677,86.6361432592,2.97173041782,0.02
 12/15  04:00:00,78.963541484,16.0817282074,28.3095164893,0.0,4.12243109448,15.9888894789,64.2180370583,61.2263066405,2.97173041782,0.02
 12/15  05:00:00,133.615858686,29.5965486298,51.9294738792,0.0,12.3672932834,24.9413748627,103.311890928,98.339006898,4.9528840297,0.02
 12/15  06:00:00,144.69682971,30.0040825956,58.0906784586,4.51223246459,12.3672932834,24.9413748627,171.397498601,166.424614571,4.9528840297,0.02
 12/15  07:00:00,210.724303231,31.2176993299,66.7760292453,2.49525744397,24.7345865669,70.7195625826,138.235034365,128.309266306,9.90576805939,0.02
 12/15  08:00:00,230.569224704,31.6098803642,68.0696468316,0.707224044918,37.1018798503,92.3937384068,116.894218012,106.968449953,9.90576805939,0.02
 12/15  09:00:00,246.787855512,31.991989201,72.4332087227,0.137183850235,37.1018798503,104.434947198,108.039999871,98.1142318121,9.90576805939,0.02
 12/15  10:00:00,265.301758843,32.5786524799,78.3635290928,0.0925078477162,37.1018798503,116.476155989,109.887400002,91.3638654087,9.90576805939,8.61776653349
 12/15  11:00:00,265.900047172,33.1009126299,78.4740482603,0.0575963139918,37.1018798503,116.476155989,96.2690005718,86.3432325124,9.90576805939,0.02
 12/15  12:00:00,264.584540653,33.5372056035,76.7676401079,0.0120002525663,37.1018798503,116.476155989,92.7282214955,82.8024534361,9.90576805939,0.02
 12/15  13:00:00,257.384832385,33.9261193421,81.2326474375,0.0,37.1018798503,104.434947198,90.3580477337,80.4322796743,9.90576805939,0.02
 12/15  14:00:00,271.002101088,33.9825670201,82.751830189,0.0,37.1018798503,116.476155989,98.386694401,79.8596019502,9.90576805939,8.62132439134
 12/15  15:00:00,268.558632494,34.1656532627,80.1254761368,0.0,37.1018798503,116.476155989,88.0145253643,78.0887573049,9.90576805939,0.02
 12/15  16:00:00,265.647075581,33.9218889492,77.4578012096,0.0,37.1018798503,116.476155989,88.7024512609,78.7766832015,9.90576805939,0.02
 12/15  17:00:00,262.901758977,33.7929023104,74.8419256216,0.0,37.1018798503,116.476155989,97.0768857949,78.5541323288,9.90576805939,8.61698540668
 12/15  18:00:00,263.673187499,33.2940104172,71.4149351787,0.0,37.1018798503,116.476155989,90.7528161678,80.8270481084,9.90576805939,0.02
 12/15  19:00:00,172.509772768,29.8439671894,55.5704791979,0.0,24.7345865669,47.5788473902,68.7356509719,63.7627669422,4.9528840297,0.02
 12/15  20:00:00,173.460870537,30.1813561343,56.1841849917,0.0,24.7345865669,47.5788473902,73.9417739216,68.9688898919,4.9528840297,0.02
 12/15  21:00:00,143.72232444,29.1691892996,48.714740417,0.0,12.3672932834,38.6892022431,86.6685645491,83.6768341313,2.97173041782,0.02
 12/15  22:00:00,103.50686179,17.9513655063,31.6142945438,0.0,12.3672932834,27.0668015668,61.928414601,58.9366841832,2.97173041782,0.02
 12/15  23:00:00,88.9259792941,21.5008289372,32.6927571397,0.0,4.12243109448,15.9888894789,82.1576542448,79.165923827,2.97173041782,0.02
 12/15  24:00:00,78.6715566396,16.0817282074,28.0175311005,0.0,4.12243109448,15.9888894789,61.3919932899,58.4002628721,2.97173041782,0.02
 12/16  01:00:00,88.526678716,21.5008289372,32.2934564923,0.0,4.12243109448,15.9888894789,91.09268903,88.1009586121,2.97173041782,0.02
 12/16  02:00:00,77.8793833696,16.0367430147,27.2703429472,0.0,4.12243109448,15.9888894789,60.2749591435,57.2832287257,2.97173041782,0.02
 12/16  03:00:00,88.7834175883,21.5008289372,32.5501953128,0.0,4.12243109448,15.9888894789,94.6321426997,91.6404122819,2.97173041782,0.02
 12/16  04:00:00,78.0773138388,16.1267134,27.3783029733,0.0,4.12243109448,15.9888894789,64.2349073861,61.2431769683,2.97173041782,0.02
 12/16  05:00:00,110.135091979,28.9442633363,46.2354991012,0.0,4.12243109448,16.0517297156,110.478783341,107.487052924,2.97173041782,0.02
 12/16  06:00:00,108.844693211,28.4944114098,45.3949522236,0.0,4.12243109448,16.0517297156,109.557891084,106.566160666,2.97173041782,0.02
 12/16  07:00:00,144.38938203,30.7436710424,55.1363065192,0.0,4.12243109448,39.6058045677,90.6584373749,87.6667069571,2.97173041782,0.02
 12/16  08:00:00,176.68762626,30.7903129577,57.8295935482,9.66111560085,12.3672932834,65.3531420225,148.261703134,143.288819105,4.9528840297,0.02
 12/16  09:00:00,182.522833345,30.790402078,64.7385628828,5.69654047912,12.3672932834,68.2430321324,152.541473666,138.982300304,4.9528840297,8.60628933281
 12/16  10:00:00,213.783358354,30.8745554622,70.2119176032,2.3827713551,16.4897243779,93.1370602926,132.7768171,124.832202653,7.92461444751,0.02
 12/16  11:00:00,214.993757696,30.9911388546,72.3849353947,1.30349562372,16.4897243779,93.1370602926,125.722584334,117.777969887,7.92461444751,0.02
 12/16  12:00:00,217.957369545,31.2269118243,75.729333132,0.686931805207,16.4897243779,93.1370602926,121.081065926,113.136451479,7.92461444751,0.02
 12/16  13:00:00,212.140253266,31.5449314843,78.9450321028,0.487665651762,16.4897243779,83.9857416113,116.349025915,108.404411467,7.92461444751,0.02
 12/16  14:00:00,213.9018362,31.7426362902,80.6107748858,0.385794369981,16.4897243779,83.9857416113,108.78830482,100.843690373,7.92461444751,0.02
 12/16  15:00:00,211.797265501,31.8257687519,78.3730651367,0.435837750875,16.4897243779,83.9857416113,109.110867742,101.166253294,7.92461444751,0.02
 12/16  16:00:00,187.225782017,30.7436710424,72.7764093769,0.0,12.3672932834,70.6512738906,54.8101067001,49.8372226704,4.9528840297,0.02
 12/16  17:00:00,185.134889763,30.7436710424,70.685510456,0.0,12.3672932834,70.6512738906,53.543762405,48.5708783753,4.9528840297,0.02
 12/16  18:00:00,167.586654114,30.7436710424,60.9623726954,0.0,12.3672932834,58.1284167478,68.2480296044,54.6912255243,4.9528840297,8.60392005043
 12/16  19:00:00,127.916989039,29.1691892996,46.6579625722,0.0,12.3672932834,24.9413748627,85.3804135888,80.4075295591,4.9528840297,0.02
 12/16  20:00:00,128.095248762,29.3941152629,46.6112964085,0.0,12.3672932834,24.9413748627,93.4858463818,88.5129623521,4.9528840297,0.02
 12/16  21:00:00,106.565391002,28.9442633363,42.6657979803,0.0,4.12243109448,16.0517297156,103.158384413,100.166653995,2.97173041782,0.02
 12/16  22:00:00,61.0459268534,11.2178237933,15.3472888515,0.0,4.12243109448,15.9888894789,45.4271902636,42.4354598458,2.97173041782,0.02
 12/16  23:00:00,87.6457442697,21.1658128564,31.7704088242,0.0,4.12243109448,15.9888894789,84.9304099788,81.938679561,2.97173041782,0.02
 12/16  24:00:00,66.4809734468,12.8361990316,19.1353717507,0.0,4.12243109448,15.9888894789,55.3117115652,52.3199811474,2.97173041782,0.02
 12/17  01:00:00,78.8440987058,19.6311916383,26.5874709236,0.0,2.06121554724,15.9888894789,81.489761285,78.4980308672,2.97173041782,0.02
 12/17  02:00:00,64.7754897079,12.297468417,20.0584227693,0.0,2.06121554724,15.9888894789,47.3503405387,44.3586101208,2.97173041782,0.02
 12/17  03:00:00,79.1444252132,19.6311916383,26.8877974896,0.0,2.06121554724,15.9888894789,81.1571833392,78.1654529214,2.97173041782,0.02
 12/17  04:00:00,58.5464396871,11.2178237933,14.9090174189,0.0,2.06121554724,15.9888894789,47.6086120352,44.6168816173,2.97173041782,0.02
 12/17  05:00:00,86.6621670202,20.8907770326,33.145953938,0.0,2.06121554724,15.9888894789,83.065085269,80.0733548511,2.97173041782,0.02
 12/17  06:00:00,60.005069902,11.2178237933,16.367647659,0.0,2.06121554724,15.9888894789,47.9286515294,44.9369211116,2.97173041782,0.02
 12/17  07:00:00,93.9159296902,23.8203181626,37.357829142,0.0208629779271,2.06121554724,15.9888894789,98.4054353081,95.4137048903,2.97173041782,0.02
 12/17  08:00:00,72.1927337143,19.5960768419,34.089091682,0.0,2.06121554724,15.9888894789,78.093553371,75.1018229532,2.97173041782,0.02
 12/17  09:00:00,120.722647829,25.0799035568,49.2122718597,0.0,4.12243109448,41.7362269337,92.2179676044,87.2450835747,4.9528840297,0.02
 12/17  10:00:00,108.942605086,20.1358991537,42.2643511451,0.0,4.12243109448,41.7362269337,70.1817865545,65.2089025248,4.9528840297,0.02
 12/17  11:00:00,128.195560477,25.6199065358,55.920768983,0.0,4.12243109448,41.7362269337,84.282169913,79.3092858833,4.9528840297,0.02
 12/17  12:00:00,111.939343783,20.5004055439,44.4059115164,0.0,4.12243109448,41.7362269337,67.0040595848,62.0311755551,4.9528840297,0.02
 12/17  13:00:00,126.333912677,25.6462526788,53.8693618885,0.0,4.12243109448,41.7362269337,82.1676507329,77.1947667032,4.9528840297,0.02
 12/17  14:00:00,113.39106037,20.5240618481,46.0784115211,0.0,4.12243109448,41.7362269337,65.6525588948,60.6796748651,4.9528840297,0.02
 12/17  15:00:00,133.813647072,25.6992261579,61.627044605,0.0,4.12243109448,41.7362269337,80.0401174272,75.0672333975,4.9528840297,0.02
 12/17  16:00:00,115.541230965,20.5475908382,48.3060686057,0.0,4.12243109448,41.7362269337,64.6447020271,59.6718179974,4.9528840297,0.02
 12/17  17:00:00,113.350674339,25.681579168,57.9233777024,0.0,4.12243109448,24.8785346261,81.1806715314,76.2077875017,4.9528840297,0.02
 12/17  18:00:00,83.9269784647,19.580006203,41.1639443822,0.0,2.06121554724,15.9888894789,66.235174577,63.2434441592,2.97173041782,0.02
 12/17  19:00:00,106.807343495,24.6900054576,49.4232892375,0.0,2.06121554724,15.9888894789,88.6803843094,85.6886538915,2.97173041782,0.02
 12/17  20:00:00,86.1287809778,17.6916411931,35.9031868492,0.0,2.06121554724,15.9888894789,64.0644965482,61.0727661303,2.97173041782,0.02
 12/17  21:00:00,100.559086562,22.8503847167,45.0375238077,0.0,2.06121554724,15.9888894789,93.1324054183,90.1406750005,2.97173041782,0.02
 12/17  22:00:00,74.3679362211,14.9570983911,26.8997556521,0.0,2.06121554724,15.9888894789,65.7270311528,62.735300735,2.97173041782,0.02
 12/17  23:00:00,93.6301955052,21.5008289372,39.4581884448,0.0,2.06121554724,15.9888894789,105.862087713,94.2902567496,2.97173041782,8.60010054546
 12/17  24:00:00,75.5455023896,15.6582123782,27.3590547057,0.0,2.06121554724,15.9888894789,67.153438302,64.1617078842,2.97173041782,0.02
 12/18  01:00:00,96.2436682053,22.2019429243,39.2921785722,0.0,4.12243109448,15.9888894789,97.2721649148,94.280434497,2.97173041782,0.02
 12/18  02:00:00,79.2632387539,15.2094521488,29.492924421,0.0,4.12243109448,15.9888894789,64.4346890486,61.4429586307,2.97173041782,0.02
 12/18  03:00:00,97.0370055968,21.9506808637,40.3539312832,0.0,4.12243109448,15.9888894789,97.0697286129,94.0779981951,2.97173041782,0.02
 12/18  04:00:00,72.9178557826,14.0222797417,24.3461493894,0.0,4.12243109448,15.9888894789,64.9986802547,62.0069498369,2.97173041782,0.02
 12/18  05:00:00,140.246055449,29.9789227673,58.1772958518,0.0,12.3672932834,24.9413748627,111.4542542,106.48137017,4.9528840297,0.02
 12/18  06:00:00,149.326872431,29.955281693,60.4836473282,6.79810661736,12.3672932834,24.9413748627,181.691571124,176.718687094,4.9528840297,0.02
 12/18  07:00:00,209.910254845,31.0101077933,64.2860449019,4.37878438533,24.7345865669,70.7195625826,147.824893177,137.899125118,9.90576805939,0.02
 12/18  08:00:00,225.088788986,31.2941174529,62.1354314395,1.47676273039,37.1018798503,92.3937384068,125.994227648,116.068459589,9.90576805939,0.02
 12/18  09:00:00,244.951714263,31.8238118923,70.4321898254,0.470253665689,37.1018798503,104.434947198,115.440260624,105.514492565,9.90576805939,0.02
 12/18  10:00:00,265.390199175,32.5123993443,78.2509296015,0.359819904618,37.1018798503,116.476155989,107.67038811,97.7446200502,9.90576805939,0.02
 12/18  11:00:00,267.627264276,33.1292959517,80.0245043014,0.205895238232,37.1018798503,116.476155989,110.231267688,91.7046875224,9.90576805939,8.6208121061
 12/18  12:00:00,271.180941062,33.5640221845,83.3225192365,0.0267294460106,37.1018798503,116.476155989,97.1543597616,87.2285917022,9.90576805939,0.02
 12/18  13:00:00,262.951241601,33.8824880494,86.8427144059,0.0,37.1018798503,104.434947198,94.7290808972,84.8033128378,9.90576805939,0.02
 12/18  14:00:00,275.614813417,34.3250319004,87.0220081517,0.0,37.1018798503,116.476155989,100.33398177,81.8064072422,9.90576805939,8.62180646869
 12/18  15:00:00,273.021307376,33.940188334,84.8136258222,0.0,37.1018798503,116.476155989,93.3391020737,83.4133340143,9.90576805939,0.02
 12/18  16:00:00,268.135676252,33.849004478,80.0193125942,0.0,37.1018798503,116.476155989,93.7434559748,83.8176879154,9.90576805939,0.02
 12/18  17:00:00,265.850025934,33.9022005492,77.6808982968,0.0,37.1018798503,116.476155989,91.9686330776,82.0428650182,9.90576805939,0.02
 12/18  18:00:00,269.051008312,33.4351569134,76.6515519473,0.0,37.1018798503,116.476155989,102.167931563,83.6505700685,9.90576805939,8.61159343479
 12/18  19:00:00,176.581478578,29.9339375747,59.5522107552,0.0,24.7345865669,47.5788473902,69.5752714629,64.6023874332,4.9528840297,0.02
 12/18  20:00:00,174.378789536,29.8439671894,57.4394950258,0.0,24.7345865669,47.5788473902,74.6400107072,69.6671266775,4.9528840297,0.02
 12/18  21:00:00,147.300800297,29.3941152629,52.0682948155,0.0,12.3672932834,38.6892022431,88.0577404119,85.0660099941,2.97173041782,0.02
 12/18  22:00:00,105.707570297,18.1762914695,33.5900800765,0.0,12.3672932834,27.0668015668,62.3420416557,59.3503112379,2.97173041782,0.02
 12/18  23:00:00,96.7313630207,22.6704439461,39.3285261681,0.0,4.12243109448,15.9888894789,81.7307885193,78.7390581015,2.97173041782,0.02
 12/18  24:00:00,72.674895212,14.9570983911,23.1454998018,0.0,4.12243109448,15.9888894789,63.4173554165,60.4256249987,2.97173041782,0.02
 12/19  01:00:00,96.160352809,22.7604143314,38.6675455081,0.0,4.12243109448,15.9888894789,93.8015889709,90.809858553,2.97173041782,0.02
 12/19  02:00:00,72.016867513,14.9570983911,22.487472033,0.0,4.12243109448,15.9888894789,64.357528249,61.3657978312,2.97173041782,0.02
 12/19  03:00:00,95.3232668126,22.7604143314,37.8304594633,0.0,4.12243109448,15.9888894789,95.0896982905,92.0979678727,2.97173041782,0.02
 12/19  04:00:00,71.0019675161,14.9570983911,21.4725719818,0.0,4.12243109448,15.9888894789,65.2348159407,62.2430855229,2.97173041782,0.02
 12/19  05:00:00,131.720204133,29.9789227673,49.6514448116,0.0,12.3672932834,24.9413748627,106.144273757,101.171389728,4.9528840297,0.02
 12/19  06:00:00,140.830786436,29.964870173,52.9625914521,5.81348822278,12.3672932834,24.9413748627,173.867672157,168.894788127,4.9528840297,0.02
 12/19  07:00:00,204.106816788,31.0691334982,59.4993765779,3.30298908372,24.7345865669,70.7195625826,140.446655706,130.520887647,9.90576805939,0.02
 12/19  08:00:00,228.366036664,31.4194573214,65.4205422793,1.34355430273,37.1018798503,92.3937384068,119.646793916,109.721025856,9.90576805939,0.02
 12/19  09:00:00,243.561799395,31.6669774653,69.2558180094,0.413493220052,37.1018798503,104.434947198,119.949295714,101.427678006,9.90576805939,8.615849649
 12/19  10:00:00,262.952100463,32.2418872255,76.3165220215,0.126706053052,37.1018798503,116.476155989,103.829358807,93.9035907476,9.90576805939,0.02
 12/19  11:00:00,269.212121619,32.8518107936,82.0039538375,0.0888339834316,37.1018798503,116.476155989,97.5035110685,87.5777430091,9.90576805939,0.02
 12/19  12:00:00,270.819303937,33.3477250348,83.1698432456,0.0339758034753,37.1018798503,116.476155989,93.3882022837,83.4624342243,9.90576805939,0.02
 12/19  13:00:00,259.81716777,33.8134911677,83.777637676,0.0,37.1018798503,104.434947198,99.3408782099,80.8162291544,9.90576805939,8.61888099617
 12/19  14:00:00,269.638498058,34.1409253999,81.2298949266,0.0,37.1018798503,116.476155989,88.6671713156,78.7414032562,9.90576805939,0.02
 12/19  15:00:00,264.475811083,34.2037664628,76.0044804827,0.0,37.1018798503,116.476155989,87.867591754,77.9418236946,9.90576805939,0.02
 12/19  16:00:00,264.937807979,34.126635526,76.5437566617,0.0,37.1018798503,116.476155989,96.2774760563,77.7519279773,9.90576805939,8.6197800196
 12/19  17:00:00,266.053967514,33.7325580064,78.0545576044,0.0,37.1018798503,116.476155989,89.2126566031,79.2868885437,9.90576805939,0.02
 12/19  18:00:00,265.267073103,33.212315063,73.0904986602,0.0,37.1018798503,116.476155989,91.7120260028,81.7862579434,9.90576805939,0.02
 12/19  19:00:00,172.271699974,29.8439671894,55.3323931635,0.0,24.7345865669,47.5788473902,69.0773480064,64.1044639767,4.9528840297,0.02
 12/19  20:00:00,172.758615371,30.1813561343,55.4819156701,0.0,24.7345865669,47.5788473902,74.2334374126,69.2605533829,4.9528840297,0.02
 12/19  21:00:00,143.851081212,29.3941152629,48.6185566161,0.0,12.3672932834,38.6892022431,87.1521686792,84.1604382614,2.97173041782,0.02
 12/19  22:00:00,100.76390306,17.6364691577,29.1862239258,0.0,12.3672932834,27.0668015668,63.4538048138,60.462074396,2.97173041782,0.02
 12/19  23:00:00,89.913510643,21.9506808637,33.2304357345,0.0,4.12243109448,15.9888894789,82.7479466253,79.7562162075,2.97173041782,0.02
 12/19  24:00:00,74.6058140096,15.5868910882,24.4466247612,0.0,4.12243109448,15.9888894789,63.4497934211,60.4580630033,2.97173041782,0.02
 12/20  01:00:00,88.8641442672,21.9506808637,32.1810692911,0.0,4.12243109448,15.9888894789,92.5068221177,89.5150916999,2.97173041782,0.02
 12/20  02:00:00,74.7910370941,15.7668318588,24.4519070008,0.0,4.12243109448,15.9888894789,65.6017340558,62.610003638,2.97173041782,0.02
 12/20  03:00:00,88.1306936916,21.9506808637,31.4476187207,0.0,4.12243109448,15.9888894789,102.524016506,90.9506083264,2.97173041782,8.60167776136
 12/20  04:00:00,75.399590003,16.0817282074,24.7455636914,0.0,4.12243109448,15.9888894789,66.4090257128,63.417295295,2.97173041782,0.02
 12/20  05:00:00,124.674004375,29.3941152629,43.1900517183,0.0,12.3672932834,24.9413748627,105.6030766,100.630192571,4.9528840297,0.02
 12/20  06:00:00,142.221478209,30.4390536089,51.2475632014,8.44502408548,12.3672932834,24.9413748627,173.351823643,168.378939614,4.9528840297,0.02
 12/20  07:00:00,200.632865178,31.0074538479,54.3854141317,5.00467895273,24.7345865669,70.7195625826,140.142671974,130.216903914,9.90576805939,0.02
 12/20  08:00:00,221.496591324,31.4195074411,58.1555462541,1.73905641283,37.1018798503,92.3937384068,118.957409157,109.031641098,9.90576805939,0.02
 12/20  09:00:00,238.231908356,31.7491371052,63.7091713289,0.548149051859,37.1018798503,104.434947198,109.417428155,99.4916600957,9.90576805939,0.02
 12/20  10:00:00,256.584769762,32.3103650485,69.6697495554,0.337619987907,37.1018798503,116.476155989,102.37273934,92.4469712801,9.90576805939,0.02
 12/20  11:00:00,261.09806585,33.0521789612,73.5544507286,0.223831338381,37.1018798503,116.476155989,104.521032907,85.994471181,9.90576805939,8.62079366658
 12/20  12:00:00,263.910690282,33.50425619,76.0438272592,0.0949362774115,37.1018798503,116.476155989,92.0615749412,82.1358068819,9.90576805939,0.02
 12/20  13:00:00,263.452401789,34.0952596903,87.1178274933,0.0132911245874,37.1018798503,104.434947198,88.8989524679,78.9731844086,9.90576805939,0.02
 12/20  14:00:00,282.074662479,34.7440871263,93.0628045885,0.0,37.1018798503,116.476155989,83.6716943936,73.7459263342,9.90576805939,0.02
 12/20  15:00:00,279.031058248,35.0013076794,89.7622201097,0.0,37.1018798503,116.476155989,92.2092509397,73.6826790271,9.90576805939,8.62080385326
 12/20  16:00:00,277.808693313,35.2738561042,88.267492819,0.0,37.1018798503,116.476155989,82.5632672367,72.6374991773,9.90576805939,0.02
 12/20  17:00:00,272.685493017,34.9949768262,83.4236030669,0.0,37.1018798503,116.476155989,83.307464688,73.3816966286,9.90576805939,0.02
 12/20  18:00:00,268.954068526,34.1671419621,75.8226187122,0.0,37.1018798503,116.476155989,87.5712089808,77.6454409214,9.90576805939,0.02
 12/20  19:00:00,173.895504752,29.9339375747,56.8662150805,0.0,24.7345865669,47.5788473902,76.090510365,62.5316969584,4.9528840297,8.60592937688
 12/20  20:00:00,171.504360302,29.8439671894,54.5650589714,0.0,24.7345865669,47.5788473902,72.8810479085,67.9081638788,4.9528840297,0.02
