Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/20  21:00:00,145.890472213,29.6190412261,50.4330402803,0.0,12.3672932834,38.6892022431,85.8025641209,82.8108337031,2.97173041782,0.02
 12/20  22:00:00,102.839796246,17.9963506989,30.9022477363,0.0,12.3672932834,27.0668015668,59.1862303802,56.1944999624,2.97173041782,0.02
 12/20  23:00:00,93.0194516281,22.4005327902,35.8865260539,0.0,4.12243109448,15.9888894789,81.9222601405,78.9305297227,2.97173041782,0.02
 12/20  24:00:00,74.3207289136,15.4969207029,24.2515113183,0.0,4.12243109448,15.9888894789,63.0291951686,60.0374647508,2.97173041782,0.02
 12/21  01:00:00,89.1337932554,21.9506808637,32.4507195546,0.0,4.12243109448,15.9888894789,92.0009973663,89.0092669485,2.97173041782,0.02
 12/21  02:00:00,76.6861227547,16.0817282074,26.0320975948,0.0,4.12243109448,15.9888894789,65.2894539015,62.2977234837,2.97173041782,0.02
 12/21  03:00:00,85.5581536905,21.5008289372,29.3249318755,0.0,4.12243109448,15.9888894789,90.0687842917,87.0770538739,2.97173041782,0.02
 12/21  04:00:00,73.8911111728,15.7668318588,23.5519823144,0.0,4.12243109448,15.9888894789,66.1474413311,63.1557109133,2.97173041782,0.02
 12/21  05:00:00,125.925104981,29.6190412261,44.2162273481,0.0,12.3672932834,24.9413748627,104.763418766,99.7905347364,4.9528840297,0.02
 12/21  06:00:00,141.100295896,30.516472606,51.3533602108,7.14062664143,12.3672932834,24.9413748627,172.429351614,167.456467584,4.9528840297,0.02
 12/21  07:00:00,200.246489479,31.0382785778,55.091021975,3.8818714513,24.7345865669,70.7195625826,139.614902481,129.689134422,9.90576805939,0.02
 12/21  08:00:00,221.555134588,31.4932045754,58.7921977331,1.08725250035,37.1018798503,92.3937384068,117.944539966,108.018771907,9.90576805939,0.02
 12/21  09:00:00,238.530491707,31.7822340515,64.2191518981,0.303600506788,37.1018798503,104.434947198,109.390180843,99.4644127832,9.90576805939,0.02
 12/21  10:00:00,254.560179478,32.1169906801,68.0117016271,0.16445917005,37.1018798503,116.476155989,112.602078287,94.0783831687,9.90576805939,8.61792705884
 12/21  11:00:00,257.838159766,32.3592175257,71.0968018844,0.114630515042,37.1018798503,116.476155989,100.864615401,90.9388473418,9.90576805939,0.02
 12/21  12:00:00,262.618347826,33.025211257,75.2642976613,0.0610961133487,37.1018798503,116.476155989,95.0313314189,85.1055633595,9.90576805939,0.02
 12/21  13:00:00,254.695383798,33.7270844095,78.7347726706,0.00744707803962,37.1018798503,104.434947198,99.1169537565,80.5922755302,9.90576805939,8.61891016695
 12/21  14:00:00,271.484727884,34.3165079308,82.9005484944,0.0,37.1018798503,116.476155989,87.2339767887,77.3082087293,9.90576805939,0.02
 12/21  15:00:00,270.502596657,34.2536114177,81.9814365735,0.0,37.1018798503,116.476155989,87.7895968122,77.8638287528,9.90576805939,0.02
 12/21  16:00:00,267.524473288,34.0765748934,79.1804671407,0.0,37.1018798503,116.476155989,97.2330357566,78.7074411167,9.90576805939,8.61982658045
 12/21  17:00:00,264.680773628,33.6644534545,76.7494481714,0.0,37.1018798503,116.476155989,90.4908548855,80.5650868261,9.90576805939,0.02
 12/21  18:00:00,266.014505468,33.3013871944,73.7488655174,0.0,37.1018798503,116.476155989,92.1082245063,82.1824564469,9.90576805939,0.02
 12/21  19:00:00,174.071837434,29.8439671894,57.132533983,0.0,24.7345865669,47.5788473902,68.8627584677,63.889874438,4.9528840297,0.02
 12/21  20:00:00,175.133292854,30.2938191159,57.7441336204,0.0,24.7345865669,47.5788473902,73.7452789363,68.7723949066,4.9528840297,0.02
 12/21  21:00:00,145.604553737,29.3941152629,50.3720326474,0.0,12.3672932834,38.6892022431,86.3753799792,83.3836495614,2.97173041782,0.02
 12/21  22:00:00,103.182192703,17.9063803136,31.3346043797,0.0,12.3672932834,27.0668015668,59.4081023409,56.4163719231,2.97173041782,0.02
 12/21  23:00:00,94.1099648573,22.4005327902,36.9770382196,0.0,4.12243109448,15.9888894789,79.7117046168,76.719974199,2.97173041782,0.02
 12/21  24:00:00,74.445719409,15.4069503176,24.4664711288,0.0,4.12243109448,15.9888894789,60.2681021651,57.2763717473,2.97173041782,0.02
 12/22  01:00:00,94.3098029208,22.5804735608,36.9969354471,0.0,4.12243109448,15.9888894789,89.6528382357,86.6611078178,2.97173041782,0.02
 12/22  02:00:00,71.6937419504,14.9570983911,22.1643455246,0.0,4.12243109448,15.9888894789,63.8115982659,60.8198678481,2.97173041782,0.02
 12/22  03:00:00,94.535034356,22.6704439461,37.1321964436,0.0,4.12243109448,15.9888894789,94.3785404299,91.3868100121,2.97173041782,0.02
 12/22  04:00:00,70.8961301606,14.9570983911,21.3667336753,0.0,4.12243109448,15.9888894789,64.713918263,61.7221878452,2.97173041782,0.02
 12/22  05:00:00,131.732878783,29.9789227673,49.664118508,0.0,12.3672932834,24.9413748627,113.224458157,99.6698839193,4.9528840297,8.60169020842
 12/22  06:00:00,140.122067942,30.0028094043,53.1868917946,4.84252927542,12.3672932834,24.9413748627,171.640983955,166.668099925,4.9528840297,0.02
 12/22  07:00:00,201.400205613,31.2108001861,57.143206899,2.81088014704,24.7345865669,70.7195625826,138.594340079,128.66857202,9.90576805939,0.02
 12/22  08:00:00,223.221656336,31.5904749086,60.3521557099,1.09654421928,37.1018798503,92.3937384068,117.497998598,107.572230539,9.90576805939,0.02
 12/22  09:00:00,239.742649135,31.976104848,65.3537825867,0.187319605979,37.1018798503,104.434947198,108.207522534,98.2817544743,9.90576805939,0.02
 12/22  10:00:00,258.202964304,32.6583494538,71.1679057409,0.109686842153,37.1018798503,116.476155989,100.816398962,90.8906309029,9.90576805939,0.02
 12/22  11:00:00,265.802445037,33.3615436307,78.1081842577,0.0651180674577,37.1018798503,116.476155989,94.9876836065,85.0619155471,9.90576805939,0.02
 12/22  12:00:00,274.05369333,33.9709228315,85.8068459341,0.008217129836,37.1018798503,116.476155989,99.8450708257,81.3174578968,9.90576805939,8.62184486948
 12/22  13:00:00,264.853580777,34.5776557321,88.0499140787,0.0,37.1018798503,104.434947198,88.1375880778,78.2118200184,9.90576805939,0.02
 12/22  14:00:00,275.651993356,35.0312431413,86.3529954895,0.0,37.1018798503,116.476155989,85.715682908,75.7899148486,9.90576805939,0.02
 12/22  15:00:00,272.382559409,35.203741769,82.9112437628,0.0,37.1018798503,116.476155989,93.0317975576,74.5051688789,9.90576805939,8.62086061934
 12/22  16:00:00,270.374402042,35.2112018469,80.8958656677,0.0,37.1018798503,116.476155989,83.9690953147,74.0433272553,9.90576805939,0.02
 12/22  17:00:00,265.847766957,34.8534128651,76.7274526773,0.0,37.1018798503,116.476155989,85.2978720605,75.3721040011,9.90576805939,0.02
 12/22  18:00:00,261.953197971,34.0484280067,68.9404699598,0.0,37.1018798503,116.476155989,88.814045135,78.8882770756,9.90576805939,0.02
 12/22  19:00:00,169.532136842,29.9339375747,52.502841409,0.0,24.7345865669,47.5788473902,67.8047927617,62.831908732,4.9528840297,0.02
 12/22  20:00:00,167.998498236,29.8439671894,51.0591786427,0.0,24.7345865669,47.5788473902,81.5586638425,67.9998335827,4.9528840297,8.60594623009
 12/22  21:00:00,143.705100725,29.6190412261,48.2476631486,0.0,12.3672932834,38.6892022431,85.6984062967,82.7066758788,2.97173041782,0.02
 12/22  22:00:00,102.766022754,18.0863210842,30.7385033003,0.0,12.3672932834,27.0668015668,58.9395529699,55.9478225521,2.97173041782,0.02
 12/22  23:00:00,92.9295798463,22.4005327902,35.7966542749,0.0,4.12243109448,15.9888894789,81.4559224906,78.4641920728,2.97173041782,0.02
 12/22  24:00:00,76.1056622795,16.2517985818,25.2586959734,0.0,4.12243109448,15.9888894789,66.2591582431,63.2674278253,2.97173041782,0.02
 12/23  01:00:00,93.1601156047,22.4005327902,36.0271899988,0.0,4.12243109448,15.9888894789,90.7354382036,87.7437077858,2.97173041782,0.02
 12/23  02:00:00,75.1964431515,15.4969207029,25.1272255252,0.0,4.12243109448,15.9888894789,64.7698917153,61.7781612975,2.97173041782,0.02
 12/23  03:00:00,91.351969673,21.9506808637,34.6688959682,0.0,4.12243109448,15.9888894789,92.5533801393,89.5616497215,2.97173041782,0.02
 12/23  04:00:00,78.4330229873,16.0817282074,27.7789978241,0.0,4.12243109448,15.9888894789,65.3233544201,62.3316240023,2.97173041782,0.02
 12/23  05:00:00,106.291608541,28.0445594833,43.2917200371,0.0,4.12243109448,16.0517297156,110.258848155,107.267117737,2.97173041782,0.02
 12/23  06:00:00,116.214640231,29.3941152629,51.8651959234,0.0,4.12243109448,16.0517297156,108.754526775,105.762796357,2.97173041782,0.02
 12/23  07:00:00,148.133791741,30.7436710424,58.8807167746,0.0,4.12243109448,39.6058045677,89.5118748142,86.5201443964,2.97173041782,0.02
 12/23  08:00:00,180.812060419,30.7781589373,63.3875738591,8.23972402453,12.3672932834,65.3531420225,147.710732147,142.737848118,4.9528840297,0.02
 12/23  09:00:00,185.860256112,30.7696739493,68.0225038602,5.77076184621,12.3672932834,68.2430321324,144.649767065,139.676883036,4.9528840297,0.02
 12/23  10:00:00,216.029727792,30.8616120078,72.8381853423,2.01579493288,16.4897243779,93.1370602926,133.229601639,125.284987192,7.92461444751,0.02
 12/23  11:00:00,218.701370122,30.9088910775,76.3374563007,1.14078718729,16.4897243779,93.1370602926,127.059902875,119.115288428,7.92461444751,0.02
 12/23  12:00:00,219.014432001,30.9698778506,76.9334310292,0.796886585021,16.4897243779,93.1370602926,132.315473834,115.781970296,7.92461444751,8.60888909028
 12/23  13:00:00,208.730760908,31.1164850331,75.9833323216,0.46831954925,16.4897243779,83.9857416113,120.600997387,112.65638294,7.92461444751,0.02
 12/23  14:00:00,206.827983469,31.1441767832,74.2012910666,0.319897000797,16.4897243779,83.9857416113,119.355037351,111.410422904,7.92461444751,0.02
 12/23  15:00:00,204.904648876,31.125714218,72.2374564301,0.378899392215,16.4897243779,83.9857416113,118.885564939,110.940950492,7.92461444751,0.02
 12/23  16:00:00,181.892441661,30.7436710424,67.4430852333,0.0,12.3672932834,70.6512738906,59.3133297117,54.340445682,4.9528840297,0.02
 12/23  17:00:00,180.227706549,30.7436710424,65.7783439627,0.0,12.3672932834,70.6512738906,59.4800058156,54.5071217859,4.9528840297,0.02
 12/23  18:00:00,169.70835268,30.7436710424,63.0840765658,0.0,12.3672932834,58.1284167478,64.4131011458,59.4402171161,4.9528840297,0.02
 12/23  19:00:00,133.096425556,29.0942139785,51.9123744151,0.0,12.3672932834,24.9413748627,87.7336595185,82.7607754888,4.9528840297,0.02
 12/23  20:00:00,133.32890857,29.1691892996,52.0698820901,0.0,12.3672932834,24.9413748627,94.6172615647,89.644377535,4.9528840297,0.02
 12/23  21:00:00,107.641747236,28.0445594833,44.641857888,0.0,4.12243109448,16.0517297156,103.817338889,100.825608471,2.97173041782,0.02
 12/23  22:00:00,68.3091326185,12.512523984,21.2929233181,0.0,4.12243109448,15.9888894789,48.8773025438,45.885572126,2.97173041782,0.02
 12/23  23:00:00,94.3983062372,21.4657141408,38.2230691624,0.0,4.12243109448,15.9888894789,91.8768509715,88.8851205537,2.97173041782,0.02
 12/23  24:00:00,66.7452352741,12.3863471051,19.8494850834,0.0,4.12243109448,15.9888894789,56.7571583069,53.7654278891,2.97173041782,0.02
 12/24  01:00:00,90.0098775497,20.8008066473,36.5836342714,0.0,2.06121554724,15.9888894789,81.4045431051,78.4128126873,2.97173041782,0.02
 12/24  02:00:00,61.1843907933,11.2178237933,17.5469679227,0.0,2.06121554724,15.9888894789,46.9467248689,43.954994451,2.97173041782,0.02
 12/24  03:00:00,83.4639132029,19.6311916383,31.2072848586,0.0,2.06121554724,15.9888894789,80.6965095654,77.7047791476,2.97173041782,0.02
 12/24  04:00:00,67.6934243991,12.3874388023,22.8863864587,0.0,2.06121554724,15.9888894789,55.865760506,44.2940553139,2.97173041782,8.59997477421
 12/24  05:00:00,84.7744771138,19.6311916383,32.5178488215,0.0,2.06121554724,15.9888894789,81.2150630829,78.2233326651,2.97173041782,0.02
 12/24  06:00:00,67.1848695975,11.9375868757,22.8276837372,0.0,2.06121554724,15.9888894789,47.4467286576,44.4549982398,2.97173041782,0.02
 12/24  07:00:00,95.6183041069,23.8203181626,39.0810660673,0.0,2.06121554724,15.9888894789,98.1350261067,95.1432956889,2.97173041782,0.02
 12/24  08:00:00,68.8623230565,18.8763137595,31.4784436989,0.0,2.06121554724,15.9888894789,78.9835056088,75.991775191,2.97173041782,0.02
 12/24  09:00:00,123.686132676,25.3498147128,51.8112372794,0.0,4.12243109448,41.7362269337,90.8577512218,85.8848671921,4.9528840297,0.02
 12/24  10:00:00,109.250295817,20.0459287684,42.4222179064,0.0,4.12243109448,41.7362269337,70.0547145424,65.0818305127,4.9528840297,0.02
 12/24  11:00:00,128.478571433,25.6198824888,56.0960742348,0.0,4.12243109448,41.7362269337,85.4701481087,80.497264079,4.9528840297,0.02
 12/24  12:00:00,112.571277308,20.5071566919,44.8163448571,0.0,4.12243109448,41.7362269337,67.8913108777,62.918426848,4.9528840297,0.02
 12/24  13:00:00,130.327758883,25.6317056047,57.8344393728,0.0,4.12243109448,41.7362269337,83.3812627684,78.4083787387,4.9528840297,0.02
 12/24  14:00:00,115.157839562,20.5206983662,48.1357487669,0.0,4.12243109448,41.7362269337,66.9075169684,61.9346329387,4.9528840297,0.02
 12/24  15:00:00,131.766494459,25.6394836021,59.6965382809,0.0,4.12243109448,41.7362269337,81.4410601583,76.4681761286,4.9528840297,0.02
 12/24  16:00:00,114.989863803,20.5278216267,48.1459238279,0.0,4.12243109448,41.7362269337,65.6340137496,60.6611297199,4.9528840297,0.02
 12/24  17:00:00,113.448378699,25.6318998059,58.2436986417,0.0,4.12243109448,24.8785346261,83.4804060871,78.5075220574,4.9528840297,0.02
 12/24  18:00:00,85.9453879322,19.5645698204,43.1977902829,0.0,2.06121554724,15.9888894789,68.2364591565,65.2447287386,2.97173041782,0.02
 12/24  19:00:00,110.291782247,24.505063835,53.0926696972,0.0,2.06121554724,15.9888894789,92.3085152862,89.3167848684,2.97173041782,0.02
 12/24  20:00:00,86.8990331858,17.726439543,36.6157699807,0.0,2.06121554724,15.9888894789,71.0121549013,68.0204244835,2.97173041782,0.02
 12/24  21:00:00,96.8727210786,21.9506808637,42.2508623252,0.0,2.06121554724,15.9888894789,91.3628007317,88.3710703139,2.97173041782,0.02
 12/24  22:00:00,74.9621206628,14.9570983911,27.4939402706,0.0,2.06121554724,15.9888894789,66.9999674203,64.0082370025,2.97173041782,0.02
 12/24  23:00:00,93.9431318626,21.5008289372,39.7711250028,0.0,2.06121554724,15.9888894789,97.9108895468,94.919159129,2.97173041782,0.02
 12/24  24:00:00,79.8825327098,16.2880050753,31.0662924609,0.0,2.06121554724,15.9888894789,67.5851532059,64.5934227881,2.97173041782,0.02
 12/25  01:00:00,92.8375037383,21.0158622143,39.1733343756,0.0,2.06121554724,15.9888894789,91.6942904129,88.7025599951,2.97173041782,0.02
 12/25  02:00:00,74.4606239432,14.7146150296,27.2463622187,0.0,2.06121554724,15.9888894789,65.5914858614,62.5997554436,2.97173041782,0.02
 12/25  03:00:00,95.4543044409,21.4657141408,41.3402830928,0.0,2.06121554724,15.9888894789,89.7936894082,86.8019589904,2.97173041782,0.02
 12/25  04:00:00,68.6318959672,13.0874610922,23.0790943805,0.0,2.06121554724,15.9888894789,58.774149971,55.7824195531,2.97173041782,0.02
 12/25  05:00:00,98.8911745805,21.7656154251,44.4772518779,0.0,2.06121554724,15.9888894789,92.7418417469,89.7501113291,2.97173041782,0.02
 12/25  06:00:00,73.7798734794,14.0222797417,27.2693823247,0.0,2.06121554724,15.9888894789,64.7189193236,61.7271889058,2.97173041782,0.02
 12/25  07:00:00,107.461865702,24.4950960524,50.2498497623,0.0,2.06121554724,15.9888894789,103.946784304,100.955053887,2.97173041782,0.02
 12/25  08:00:00,73.2313338303,18.7863433742,35.9374247415,0.0,2.06121554724,15.9888894789,79.9355279182,76.9437975003,2.97173041782,0.02
 12/25  09:00:00,127.424574705,25.3498147128,55.6442870129,0.0,4.12243109448,41.7362269337,93.7715454687,88.798661439,4.9528840297,0.02
 12/25  10:00:00,112.644681103,20.4064009919,45.9221613343,0.0,4.12243109448,41.7362269337,80.5585068362,67.0039359061,4.9528840297,8.60168690045
 12/25  11:00:00,130.706348444,25.6271198451,58.4237509511,0.0,4.12243109448,41.7362269337,86.6182010905,81.6453170608,4.9528840297,0.02
 12/25  12:00:00,113.814178131,20.5295403468,46.1345600206,0.0,4.12243109448,41.7362269337,68.5712171951,63.5983331654,4.9528840297,0.02
 12/25  13:00:00,130.262719856,25.6682482757,57.8171732768,0.0,4.12243109448,41.7362269337,84.4902828754,79.5173988457,4.9528840297,0.02
 12/25  14:00:00,115.986259729,20.5891932202,48.5301187311,0.0,4.12243109448,41.7362269337,67.1336936132,62.1608095835,4.9528840297,0.02
 12/25  15:00:00,132.854264124,25.7113713229,60.5362045183,0.0,4.12243109448,41.7362269337,82.9539607018,77.9810766721,4.9528840297,0.02
 12/25  16:00:00,116.095545905,20.579408386,49.126558352,0.0,4.12243109448,41.7362269337,66.1411327239,61.1682486942,4.9528840297,0.02
 12/25  17:00:00,113.252987023,25.6634056512,58.0168010731,0.0,4.12243109448,24.8785346261,84.7051752307,79.732291201,4.9528840297,0.02
 12/25  18:00:00,85.3370540425,19.5761059028,42.5779202898,0.0,2.06121554724,15.9888894789,69.5932098922,66.6014794744,2.97173041782,0.02
 12/25  19:00:00,109.79978524,24.6863575362,52.4193789931,0.0,2.06121554724,15.9888894789,91.404877889,88.4131474712,2.97173041782,0.02
 12/25  20:00:00,85.3577444564,17.3318669132,35.4919247524,0.0,2.06121554724,15.9888894789,65.5793769596,62.5876465418,2.97173041782,0.02
 12/25  21:00:00,97.0908874372,22.4005327902,42.0191768079,0.0,2.06121554724,15.9888894789,93.0693948379,90.0776644201,2.97173041782,0.02
 12/25  22:00:00,74.7280558143,15.6582123782,26.5416083745,0.0,2.06121554724,15.9888894789,70.3550183216,67.3632879038,2.97173041782,0.02
 12/25  23:00:00,89.9628776642,21.5008289372,35.7908708967,0.0,2.06121554724,15.9888894789,95.0321477161,92.0404172983,2.97173041782,0.02
 12/25  24:00:00,69.2014417529,14.0222797417,22.6909509251,0.0,2.06121554724,15.9888894789,65.4153512903,62.4236208724,2.97173041782,0.02
 12/26  01:00:00,93.4407042942,21.7081975023,37.0115488055,0.0,4.12243109448,15.9888894789,97.9802373407,94.9885069228,2.97173041782,0.02
 12/26  02:00:00,74.0149645464,14.9395409929,24.5145614598,0.0,4.12243109448,15.9888894789,63.7965027134,60.8047722956,2.97173041782,0.02
 12/26  03:00:00,90.1750728093,21.2583455757,34.1957692224,0.0,4.12243109448,15.9888894789,98.8511040575,95.8593736396,2.97173041782,0.02
 12/26  04:00:00,72.9252883735,14.45457427,23.9327228211,0.0,4.12243109448,15.9888894789,59.6989365705,56.7072061527,2.97173041782,0.02
 12/26  05:00:00,132.526052149,29.7764894004,50.6597258009,0.0,12.3672932834,24.9413748627,112.834850906,107.861966876,4.9528840297,0.02
 12/26  06:00:00,146.278937058,29.9138508811,55.0990459819,9.17620322292,12.3672932834,24.9413748627,184.051390333,179.078506303,4.9528840297,0.02
 12/26  07:00:00,207.685336712,30.9318786944,61.163671679,5.35446833581,24.7345865669,70.7195625826,149.778540683,139.852772623,9.90576805939,0.02
 12/26  08:00:00,229.649216391,31.1117507549,66.1449489611,2.2100285941,37.1018798503,92.3937384068,127.872605193,117.946837134,9.90576805939,0.02
 12/26  09:00:00,244.777921309,31.2941903102,69.825258703,1.43295208154,37.1018798503,104.434947198,128.747869717,110.226136119,9.90576805939,8.61596553927
 12/26  10:00:00,259.818070055,31.4811488615,73.1612238536,0.908702656633,37.1018798503,116.476155989,115.36033805,105.43456999,9.90576805939,0.02
 12/26  11:00:00,262.111373769,31.6901371563,75.7223515058,0.431346408237,37.1018798503,116.476155989,110.882738506,100.956970447,9.90576805939,0.02
 12/26  12:00:00,261.436475113,31.8550492624,75.1069511288,0.206697652534,37.1018798503,116.476155989,107.390545732,97.4647776726,9.90576805939,0.02
 12/26  13:00:00,247.14220227,31.8974000763,72.9296136365,0.0891455690547,37.1018798503,104.434947198,114.250456914,95.725620443,9.90576805939,8.61906841115
 12/26  14:00:00,256.111327501,31.9894710855,69.8012363041,0.052925141841,37.1018798503,116.476155989,103.857335409,93.9315673492,9.90576805939,0.02
 12/26  15:00:00,259.503489644,32.3272552596,72.9065138894,0.00213860642733,37.1018798503,116.476155989,100.218212364,90.2924443047,9.90576805939,0.02
 12/26  16:00:00,263.437566985,32.504447298,76.6656999363,0.0,37.1018798503,116.476155989,106.44343685,87.9177328105,9.90576805939,8.61993597978
 12/26  17:00:00,264.331722258,32.4129905262,77.6284687229,0.0233997907005,37.1018798503,116.476155989,98.2813142215,88.3555461621,9.90576805939,0.02
 12/26  18:00:00,265.617862869,32.3698911654,74.1814153744,0.102287222325,37.1018798503,116.476155989,97.902673044,87.9769049846,9.90576805939,0.02
 12/26  19:00:00,172.859953425,29.6415338224,56.1230755854,0.0,24.7345865669,47.5788473902,71.8305318347,66.857647805,4.9528840297,0.02
 12/26  20:00:00,174.56889958,30.1813561343,57.2921954469,0.0,24.7345865669,47.5788473902,76.8822017403,71.9093177106,4.9528840297,0.02
 12/26  21:00:00,145.540298649,29.3941152629,50.3077695853,0.0,12.3672932834,38.6892022431,90.1826153064,87.1908848886,2.97173041782,0.02
 12/26  22:00:00,100.695502871,17.4565283871,29.2977620091,0.0,12.3672932834,27.0668015668,64.5040602972,61.5123298794,2.97173041782,0.02
 12/26  23:00:00,91.2345118008,21.9506808637,34.5514366419,0.0,4.12243109448,15.9888894789,84.4747533926,81.4830229747,2.97173041782,0.02
 12/26  24:00:00,72.3982659198,15.0470687764,22.7788987327,0.0,4.12243109448,15.9888894789,64.6300621227,61.6383317048,2.97173041782,0.02
 12/27  01:00:00,92.6987966058,22.4005327902,35.5658694586,0.0,4.12243109448,15.9888894789,90.4115983053,87.4198678875,2.97173041782,0.02
 12/27  02:00:00,72.4103781418,15.1370391617,22.7010405543,0.0,4.12243109448,15.9888894789,74.8315830791,63.2581605442,2.97173041782,8.60169211716
 12/27  03:00:00,91.847994523,22.4005327902,34.7150675069,0.0,4.12243109448,15.9888894789,90.9643548539,87.9726244361,2.97173041782,0.02
 12/27  04:00:00,77.4443909963,16.3066541706,26.5654385966,0.0,4.12243109448,15.9888894789,65.5208733929,62.5291429751,2.97173041782,0.02
 12/27  05:00:00,127.049262109,29.3941152629,45.5653093213,0.0,12.3672932834,24.9413748627,106.734580743,101.761696713,4.9528840297,0.02
 12/27  06:00:00,146.899601422,30.3863142906,53.640071405,10.7833782763,12.3672932834,24.9413748627,175.513002016,170.540117987,4.9528840297,0.02
 12/27  07:00:00,203.99151609,30.8961189964,56.4080093475,6.45206935791,24.7345865669,70.7195625826,142.015272629,132.08950457,9.90576805939,0.02
 12/27  08:00:00,221.68650937,31.2346451698,58.1443026975,2.1250772573,37.1018798503,92.3937384068,120.370211316,110.444443257,9.90576805939,0.02
 12/27  09:00:00,240.483004561,31.6308867581,65.7611845718,0.865468836318,37.1018798503,104.434947198,109.877583092,99.9518150322,9.90576805939,0.02
 12/27  10:00:00,261.546772927,32.2990885804,74.3865614503,0.594071042608,37.1018798503,116.476155989,102.387915525,92.4621474652,9.90576805939,0.02
 12/27  11:00:00,265.711069032,32.8646041714,78.1388797402,0.439975756217,37.1018798503,116.476155989,105.615536764,87.0887512205,9.90576805939,8.62101748426
 12/27  12:00:00,271.210559032,33.3826499881,83.3613418872,0.198884701288,37.1018798503,116.476155989,92.8044786737,82.8787106143,9.90576805939,0.02
 12/27  13:00:00,261.901609707,33.9006689777,85.7363578673,0.0385404167276,37.1018798503,104.434947198,89.6229841307,79.6972160713,9.90576805939,0.02
 12/27  14:00:00,275.557593858,34.3731693112,86.9166316885,0.0,37.1018798503,116.476155989,95.7532920945,77.2255679111,9.90576805939,8.62195612396
 12/27  15:00:00,270.441568895,34.4089338797,81.7651116813,0.0,37.1018798503,116.476155989,87.0027163942,77.0769483348,9.90576805939,0.02
 12/27  16:00:00,264.024564513,34.1799447207,75.5772550361,0.0,37.1018798503,116.476155989,88.3438333397,78.4180652803,9.90576805939,0.02
 12/27  17:00:00,264.069223868,33.8071557448,75.9951365525,0.0,37.1018798503,116.476155989,90.0548654747,80.1290974153,9.90576805939,0.02
 12/27  18:00:00,266.016902835,33.3693684329,76.0323834167,0.0,37.1018798503,116.476155989,100.574760177,82.0572690705,9.90576805939,8.61172304735
 12/27  19:00:00,176.411410551,29.9339375747,59.3821310852,0.0,24.7345865669,47.5788473902,68.8990187127,63.926134683,4.9528840297,0.02
 12/27  20:00:00,174.218730949,29.8439671894,57.2794309385,0.0,24.7345865669,47.5788473902,73.9285125725,68.9556285428,4.9528840297,0.02
 12/27  21:00:00,148.929866232,29.6190412261,53.4724316134,0.0,12.3672932834,38.6892022431,86.7108526121,83.7191221943,2.97173041782,0.02
 12/27  22:00:00,105.186817513,18.0863210842,33.1592963565,0.0,12.3672932834,27.0668015668,59.4474318876,56.4557014698,2.97173041782,0.02
 12/27  23:00:00,95.534236512,22.4005327902,38.4013106934,0.0,4.12243109448,15.9888894789,82.1826572385,79.1909268206,2.97173041782,0.02
 12/27  24:00:00,76.7623942231,15.5868910882,26.6032059953,0.0,4.12243109448,15.9888894789,63.1127680637,60.1210376458,2.97173041782,0.02
 12/28  01:00:00,92.1304986024,21.9506808637,35.447424658,0.0,4.12243109448,15.9888894789,92.0054839027,89.0137534849,2.97173041782,0.02
 12/28  02:00:00,79.1331079399,16.0817282074,28.4790825338,0.0,4.12243109448,15.9888894789,65.2617518036,62.2700213858,2.97173041782,0.02
 12/28  03:00:00,88.9304865571,21.5008289372,32.6972644936,0.0,4.12243109448,15.9888894789,89.885953601,86.8942231832,2.97173041782,0.02
 12/28  04:00:00,79.1857047127,16.3066541706,28.3067532915,0.0,4.12243109448,15.9888894789,64.4270354238,61.435305006,2.97173041782,0.02
 12/28  05:00:00,128.819964934,29.1691892996,47.5609389742,0.0,12.3672932834,24.9413748627,103.903685995,98.9308019654,4.9528840297,0.02
 12/28  06:00:00,145.75605238,30.4802200367,57.2906381308,5.89535751926,12.3672932834,24.9413748627,171.748046893,166.775162863,4.9528840297,0.02
 12/28  07:00:00,204.517700787,31.0278971767,60.215691075,3.03879480299,24.7345865669,70.7195625826,139.016085969,129.09031791,9.90576805939,0.02
 12/28  08:00:00,225.447025199,31.4733143984,62.8765814606,0.914644938212,37.1018798503,92.3937384068,117.676936211,107.751168151,9.90576805939,0.02
 12/28  09:00:00,246.113479017,31.9435854419,71.7237884475,0.220582718348,37.1018798503,104.434947198,107.772363372,97.8465953128,9.90576805939,0.02
 12/28  10:00:00,269.368271138,32.7345991131,82.2209482685,0.145710469312,37.1018798503,116.476155989,108.255290197,89.7314644189,9.90576805939,8.6180577192
 12/28  11:00:00,266.958117811,33.4336791019,79.1586916237,0.0982154648225,37.1018798503,116.476155989,94.0641871953,84.1384191359,9.90576805939,0.02
 12/28  12:00:00,270.827368189,33.8618206392,82.6705422401,0.027236897296,37.1018798503,116.476155989,91.1047827579,81.1790146986,9.90576805939,0.02
 12/28  13:00:00,261.252933347,33.9039280113,85.1229368003,0.0,37.1018798503,104.434947198,99.3144620931,80.7896106353,9.90576805939,8.61908339844
 12/28  14:00:00,272.203520546,34.2432924374,83.6925379485,0.0,37.1018798503,116.476155989,89.3831658808,79.4573978214,9.90576805939,0.02
 12/28  15:00:00,274.541041151,34.7344362258,85.5390307985,0.0,37.1018798503,116.476155989,86.1554934439,76.2297253845,9.90576805939,0.02
 12/28  16:00:00,271.429029289,34.591271153,82.5703199251,0.0,37.1018798503,116.476155989,94.819808273,76.2940740798,9.90576805939,8.61996613376
 12/28  17:00:00,267.180813285,34.431412734,78.4825344619,0.0,37.1018798503,116.476155989,86.3177166657,76.3919486063,9.90576805939,0.02
 12/28  18:00:00,265.481916393,33.8270306882,75.0397867278,0.0,37.1018798503,116.476155989,88.9473210014,79.021552942,9.90576805939,0.02
 12/28  19:00:00,175.06293224,29.9339375747,58.0336523271,0.0,24.7345865669,47.5788473902,67.9312686384,62.9583846087,4.9528840297,0.02
 12/28  20:00:00,173.175314552,29.8439671894,56.2360010694,0.0,24.7345865669,47.5788473902,73.2599226632,68.2870386335,4.9528840297,0.02
 12/28  21:00:00,146.739746253,29.3941152629,51.5072189157,0.0,12.3672932834,38.6892022431,86.0637087665,83.0719783487,2.97173041782,0.02
 12/28  22:00:00,105.760670882,18.1762914695,33.6431679042,0.0,12.3672932834,27.0668015668,61.7142669214,58.7225365036,2.97173041782,0.02
 12/28  23:00:00,96.3296754686,22.5804735608,39.0168077095,0.0,4.12243109448,15.9888894789,79.6855658007,76.6938353828,2.97173041782,0.02
 12/28  24:00:00,73.0427519723,14.9570983911,23.5133552676,0.0,4.12243109448,15.9888894789,62.3677481013,59.3760176835,2.97173041782,0.02
 12/29  01:00:00,96.0997910351,22.6254587535,38.7419380236,0.0,4.12243109448,15.9888894789,89.819317322,86.8275869042,2.97173041782,0.02
 12/29  02:00:00,72.9433277872,14.9570983911,23.4139310159,0.0,4.12243109448,15.9888894789,63.5709670617,60.5792366439,2.97173041782,0.02
 12/29  03:00:00,96.1634875147,22.6254587535,38.8056344561,0.0,4.12243109448,15.9888894789,100.112105358,88.538682342,2.97173041782,8.60169259836
 12/29  04:00:00,74.4672719601,15.3169799323,24.5779936981,0.0,4.12243109448,15.9888894789,65.4013699934,62.4096395756,2.97173041782,0.02
 12/29  05:00:00,135.159925129,30.0688931526,53.0011943621,0.0,12.3672932834,24.9413748627,104.533435089,99.5605510595,4.9528840297,0.02
 12/29  06:00:00,143.623602389,30.0701448308,56.7401626329,4.72345739488,12.3672932834,24.9413748627,171.886525659,166.913641629,4.9528840297,0.02
 12/29  07:00:00,206.570316407,31.0766734239,62.4339367049,2.82438782026,24.7345865669,70.7195625826,138.792676881,128.866908821,9.90576805939,0.02
 12/29  08:00:00,228.158658998,31.5585653984,65.6351304982,0.782478676475,37.1018798503,92.3937384068,117.271977858,107.346209799,9.90576805939,0.02
 12/29  09:00:00,244.507702364,31.9192940542,70.223076307,0.139871904249,37.1018798503,104.434947198,108.10462881,98.1788607506,9.90576805939,0.02
 12/29  10:00:00,264.586756541,32.2078745569,78.0193893641,0.0924471181915,37.1018798503,116.476155989,102.134958252,92.2091901931,9.90576805939,0.02
 12/29  11:00:00,264.855800644,32.4737567436,78.0539760022,0.0604467459954,37.1018798503,116.476155989,106.342682479,87.8159141042,9.90576805939,8.62100031513
 12/29  12:00:00,260.814529426,32.7639225787,73.7639122187,0.0190052357952,37.1018798503,116.476155989,96.980553232,87.0547851726,9.90576805939,0.02
 12/29  13:00:00,255.106322435,33.037793388,79.8424928911,0.0,37.1018798503,104.434947198,94.4556391211,84.5298710617,9.90576805939,0.02
 12/29  14:00:00,271.847710956,33.6225452411,83.9573799165,0.0,37.1018798503,116.476155989,86.1966138616,76.2708458022,9.90576805939,0.02
 12/29  15:00:00,269.414981674,33.7386344924,81.4087992418,0.0,37.1018798503,116.476155989,97.4434992361,78.9167380427,9.90576805939,8.62099313395
 12/29  16:00:00,265.758868795,33.8372690751,77.6542405745,0.0,37.1018798503,116.476155989,88.4256526962,78.4998846369,9.90576805939,0.02
 12/29  17:00:00,265.526104101,33.5875125113,77.6716655857,0.0,37.1018798503,116.476155989,89.377390756,79.4516226966,9.90576805939,0.02
 12/29  18:00:00,266.247675641,33.204777804,76.4277480784,0.0,37.1018798503,116.476155989,91.1673454186,81.2415773592,9.90576805939,0.02
 12/29  19:00:00,175.750469543,29.8439671894,58.8111476511,0.0,24.7345865669,47.5788473902,77.3500134699,63.791546907,4.9528840297,8.60558253323
 12/29  20:00:00,176.310449586,30.1813561343,59.0337562138,0.0,24.7345865669,47.5788473902,73.9444591719,68.9715751422,4.9528840297,0.02
 12/29  21:00:00,145.850223626,29.1691892996,50.8426400587,0.0,12.3672932834,38.6892022431,86.7054350319,83.7137046141,2.97173041782,0.02
 12/29  22:00:00,104.545569513,17.9513655063,32.653004118,0.0,12.3672932834,27.0668015668,61.9781226633,58.9863922455,2.97173041782,0.02
 12/29  23:00:00,90.0703102588,21.5008289372,33.8370883272,0.0,4.12243109448,15.9888894789,82.2933773589,79.3016469411,2.97173041782,0.02
 12/29  24:00:00,79.3629130657,16.1267134,28.6639025624,0.0,4.12243109448,15.9888894789,59.3936726168,56.401942199,2.97173041782,0.02
 12/30  01:00:00,89.3457657965,21.5008289372,33.1125438189,0.0,4.12243109448,15.9888894789,93.9341709018,90.942440484,2.97173041782,0.02
 12/30  02:00:00,78.8721161018,16.1267134,28.1731055454,0.0,4.12243109448,15.9888894789,63.7584477856,60.7667173677,2.97173041782,0.02
 12/30  03:00:00,88.9292053522,21.5008289372,32.695983333,0.0,4.12243109448,15.9888894789,95.006354908,92.0146244902,2.97173041782,0.02
 12/30  04:00:00,78.8416779537,16.3066541706,27.9627265788,0.0,4.12243109448,15.9888894789,64.6188867719,61.6271563541,2.97173041782,0.02
 12/30  05:00:00,108.259477294,28.7193373731,44.5848106449,0.0,4.12243109448,16.0517297156,111.564175177,108.57244476,2.97173041782,0.02
 12/30  06:00:00,107.904375468,28.4944114098,44.4546347508,0.0,4.12243109448,16.0517297156,110.532686217,107.540955799,2.97173041782,0.02
 12/30  07:00:00,144.638425665,30.7436710424,55.3853504291,0.0,4.12243109448,39.6058045677,91.4317878084,88.4400573905,2.97173041782,0.02
 12/30  08:00:00,179.03716301,30.7894522,59.7385208289,10.1025861071,12.3672932834,65.3531420225,148.045978326,143.073094296,4.9528840297,0.02
 12/30  09:00:00,180.487667868,30.7969361786,63.0890505016,5.30435826821,12.3672932834,68.2430321324,142.578647263,137.605763233,4.9528840297,0.02
 12/30  10:00:00,209.817975894,31.0321824576,66.2032896122,2.26835772943,16.4897243779,93.1370602926,129.155500858,121.21088641,7.92461444751,0.02
 12/30  11:00:00,211.050202362,31.3200339198,67.9037936774,1.51212916686,16.4897243779,93.1370602926,130.326095665,113.792529175,7.92461444751,8.60895204282
 12/30  12:00:00,217.137095641,31.5357505803,74.5782102866,0.708924245345,16.4897243779,93.1370602926,118.033557371,110.088942923,7.92461444751,0.02
 12/30  13:00:00,209.659413202,31.6107464887,76.5869474275,0.299097485128,16.4897243779,83.9857416113,116.290926657,108.34631221,7.92461444751,0.02
 12/30  14:00:00,204.845173475,31.6466053407,71.9400623991,0.0958810626305,16.4897243779,83.9857416113,114.865890622,106.921276175,7.92461444751,0.02
 12/30  15:00:00,210.985292165,31.6649306,78.115529966,0.0422445983463,16.4897243779,83.9857416113,113.094896788,105.150282341,7.92461444751,0.02
 12/30  16:00:00,187.559178035,30.7436710424,73.1098126629,0.0,12.3672932834,70.6512738906,55.5196787226,50.5467946929,4.9528840297,0.02
 12/30  17:00:00,178.205924992,30.7436710424,63.7565531486,0.0,12.3672932834,70.6512738906,55.4853208163,50.5124367866,4.9528840297,0.02
 12/30  18:00:00,162.546175328,30.7436710424,58.271061799,0.0,12.3672932834,58.1284167478,61.1039644213,56.1310803916,4.9528840297,0.02
 12/30  19:00:00,127.87597804,29.0942139785,46.6919264898,0.0,12.3672932834,24.9413748627,86.0432305379,81.0703465082,4.9528840297,0.02
 12/30  20:00:00,128.279891488,29.3941152629,46.7959386346,0.0,12.3672932834,24.9413748627,93.8929872051,88.9201031754,4.9528840297,0.02
 12/30  21:00:00,101.482050285,28.0445594833,38.4821605264,0.0,4.12243109448,16.0517297156,103.480795437,100.489065019,2.97173041782,0.02
 12/30  22:00:00,60.9285690046,11.2178237933,15.2299303272,0.0,4.12243109448,15.9888894789,45.5824777675,42.5907473497,2.97173041782,0.02
 12/30  23:00:00,91.0637358481,21.9155660673,34.4386464354,0.0,4.12243109448,15.9888894789,85.2930626613,82.3013322434,2.97173041782,0.02
 12/30  24:00:00,63.545924836,12.3863471051,16.6501742334,0.0,4.12243109448,15.9888894789,55.5492418401,52.5575114223,2.97173041782,0.02
 12/31  01:00:00,77.9133598418,19.6311916383,25.656731193,0.0,2.06121554724,15.9888894789,90.5041947929,78.9307703023,2.97173041782,8.60169407284
 12/31  02:00:00,64.8326561285,12.4774091876,19.9356476074,0.0,2.06121554724,15.9888894789,47.359160196,44.3674297781,2.97173041782,0.02
 12/31  03:00:00,77.7248078793,19.6311916383,25.4681794043,0.0,2.06121554724,15.9888894789,81.6431966924,78.6514662746,2.97173041782,0.02
 12/31  04:00:00,57.6722350597,11.2178237933,14.0348120969,0.0,2.06121554724,15.9888894789,47.9117850989,44.9200546811,2.97173041782,0.02
 12/31  05:00:00,84.5834769319,20.8008066473,31.1572335938,0.0,2.06121554724,15.9888894789,83.2345805567,80.2428501388,2.97173041782,0.02
 12/31  06:00:00,58.9041466346,11.2178237933,15.2667238005,0.0,2.06121554724,15.9888894789,48.2445260465,45.2527956287,2.97173041782,0.02
 12/31  07:00:00,96.0830148188,24.6300516303,38.7208436976,0.015199539373,2.06121554724,15.9888894789,98.9421126626,95.9503822448,2.97173041782,0.02
 12/31  08:00:00,64.6297781702,18.6963729889,27.4258394917,0.0,2.06121554724,15.9888894789,79.7091785567,76.7174481389,2.97173041782,0.02
 12/31  09:00:00,114.51951458,25.1923665385,42.8043726335,0.0,4.12243109448,41.7362269337,93.3381350593,88.3652510296,4.9528840297,0.02
 12/31  10:00:00,104.034049926,20.15839175,36.8695515199,0.0,4.12243109448,41.7362269337,71.4652458574,66.4923618277,4.9528840297,0.02
 12/31  11:00:00,122.504524135,25.3948310394,50.0904206384,0.0,4.12243109448,41.7362269337,85.0588889292,80.0860048995,4.9528840297,0.02
 12/31  12:00:00,110.170305395,20.4968095928,42.2044900778,0.0,4.12243109448,41.7362269337,67.4976824685,62.5247984388,4.9528840297,0.02
 12/31  13:00:00,125.007865994,25.6283141822,52.4722256212,0.0,4.12243109448,41.7362269337,83.2801020083,78.3072179786,4.9528840297,0.02
 12/31  14:00:00,110.596142874,20.505062963,42.8950269538,0.0,4.12243109448,41.7362269337,66.7625587429,61.7896747132,4.9528840297,0.02
 12/31  15:00:00,126.14113326,25.640834575,53.7193721304,0.0,4.12243109448,41.7362269337,82.6028647621,77.6299807324,4.9528840297,0.02
 12/31  16:00:00,108.265803993,20.5061485776,40.7645753743,0.0,4.12243109448,41.7362269337,66.8608033499,61.8879193202,4.9528840297,0.02
 12/31  17:00:00,103.183301651,25.6360395795,47.6541952671,0.0,4.12243109448,24.8785346261,83.5477140322,78.5748300026,4.9528840297,0.02
 12/31  18:00:00,76.3978548364,19.5633199363,35.9847410451,0.0,2.06121554724,15.9888894789,67.8871888687,64.8954584508,2.97173041782,0.02
 12/31  19:00:00,102.282427687,24.6865753958,44.9018033487,0.0,2.06121554724,15.9888894789,90.0858738981,87.0941434803,2.97173041782,0.02
 12/31  20:00:00,72.9497150926,15.4069503176,25.0316825627,0.0,2.06121554724,15.9888894789,63.4541122504,60.4623818325,2.97173041782,0.02
 12/31  21:00:00,85.4493609174,21.0334196125,31.7561985916,0.0,2.06121554724,15.9888894789,96.5458644328,93.5541340149,2.97173041782,0.02
 12/31  22:00:00,66.735687749,14.0222797417,20.2251965961,0.0,2.06121554724,15.9888894789,65.3832781155,62.3915476977,2.97173041782,0.02
 12/31  23:00:00,84.1029797268,21.0334196125,30.409817352,0.0,2.06121554724,15.9888894789,99.353507049,96.3617766312,2.97173041782,0.02
 12/31  24:00:00,65.8699006518,14.0222797417,19.3594094437,0.0,2.06121554724,15.9888894789,66.134137858,63.1424074402,2.97173041782,0.02
 01/01  01:00:00,85.8209550754,20.9807474179,32.2031055076,0.011665573478,2.06121554724,15.9888894789,88.6335325591,85.6418021413,2.97173041782,0.02
 01/01  02:00:00,58.4005242846,11.2178237933,14.76310147,0.0,2.06121554724,15.9888894789,49.9884498243,46.9967194065,2.97173041782,0.02
 01/01  03:00:00,81.3308489916,20.1935065465,28.5119057966,0.0,2.06121554724,15.9888894789,86.2543740792,83.2626436614,2.97173041782,0.02
 01/01  04:00:00,60.2471425335,11.6676757198,16.1598677151,0.0,2.06121554724,15.9888894789,50.2283487716,47.2366183538,2.97173041782,0.02
 01/01  05:00:00,82.6614737722,20.6208658766,29.3904368216,0.0247343432458,2.06121554724,15.9888894789,86.9175202353,83.9257898175,2.97173041782,0.02
 01/01  06:00:00,58.5662221938,11.3077941786,14.8388288297,0.0,2.06121554724,15.9888894789,50.6242285873,47.6324981695,2.97173041782,0.02
 01/01  07:00:00,91.8946422711,24.2701700891,34.8337222973,0.0738297347645,2.06121554724,15.9888894789,111.998148044,100.424724832,2.97173041782,8.60169279342
 01/01  08:00:00,69.3057372223,20.0459287684,30.7185284376,0.0337141620969,2.06121554724,15.9888894789,83.2919912214,80.3002608036,2.97173041782,0.02
 01/01  09:00:00,108.679130588,24.4950960524,37.6131354054,0.0,4.12243109448,41.7362269337,97.3593487946,92.3864647649,4.9528840297,0.02
 01/01  10:00:00,103.53229297,20.6082436766,36.0245187804,0.0,4.12243109448,41.7362269337,74.9110297723,69.9381457426,4.9528840297,0.02
 01/01  11:00:00,115.090748101,24.9450252165,43.2581540847,0.0,4.12243109448,41.7362269337,89.4841211704,84.5112371407,4.9528840297,0.02
 01/01  12:00:00,108.369609864,20.9459786461,40.1130227776,0.0,4.12243109448,41.7362269337,70.4857901351,65.5129061054,4.9528840297,0.02
 01/01  13:00:00,118.610021798,25.1774322833,46.5491995105,0.0,4.12243109448,41.7362269337,86.7329264142,81.7600423845,4.9528840297,0.02
 01/01  14:00:00,109.248158326,20.9503308321,41.306716178,0.0,4.12243109448,41.7362269337,70.1195467148,65.1466626851,4.9528840297,0.02
 01/01  15:00:00,118.308131385,25.1872087937,46.3042614582,0.0,4.12243109448,41.7362269337,86.1156491495,81.1427651198,4.9528840297,0.02
 01/01  16:00:00,106.938029084,20.9585960933,38.9903186472,0.0,4.12243109448,41.7362269337,69.9398806311,64.9669966014,4.9528840297,0.02
 01/01  17:00:00,96.998322723,25.1786072972,41.910875837,0.00945185079915,4.12243109448,24.8785346261,88.2442520512,83.2713680215,4.9528840297,0.02
 01/01  18:00:00,69.2297493787,18.1430897178,30.2883090296,0.0102310367274,2.06121554724,15.9888894789,63.5249388366,60.5332084188,2.97173041782,0.02
 01/01  19:00:00,86.7345184493,21.9162620725,32.1402686913,0.0296805479288,2.06121554724,15.9888894789,86.6083473982,83.6166169804,2.97173041782,0.02
 01/01  20:00:00,70.2136872767,14.4370213261,23.2545979194,0.0567276425336,2.06121554724,15.9888894789,58.1491239251,55.1573935073,2.97173041782,0.02
 01/01  21:00:00,84.5732517779,21.0334196125,30.8800896064,0.0,2.06121554724,15.9888894789,99.3580520249,96.3663216071,2.97173041782,0.02
 01/01  22:00:00,66.524870316,14.0222797417,20.0143793338,0.0,2.06121554724,15.9888894789,66.2388320934,63.2471016756,2.97173041782,0.02
 01/01  23:00:00,83.7762168414,21.0334196125,30.0830546532,0.0,2.06121554724,15.9888894789,100.581994196,97.5902637784,2.97173041782,0.02
 01/01  24:00:00,60.0298543707,11.685233118,15.913587096,0.0,2.06121554724,15.9888894789,55.2335992508,52.241868833,2.97173041782,0.02
